Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,915.158486028,98.2066240926,542.380064869,0.0,34.9616554283,113.312780494,593.699889341,579.302538648,5.66466996096,8.73268073212
 01/01  02:00:00,913.437719366,98.2066240926,540.761221114,0.0,34.9616554283,113.312780494,607.46459438,584.355864493,5.66466996096,17.4440599259
 01/01  03:00:00,911.825111053,98.2066240926,539.202667951,0.0,34.9616554283,113.312780494,611.914004048,588.807079998,5.66466996096,17.442254089
 01/01  04:00:00,911.24681424,98.2066240926,538.622808912,0.0,34.9616554283,113.312780494,614.721062781,591.612679967,5.66466996096,17.4437128524
 01/01  05:00:00,921.222424084,98.2066240926,538.432296301,0.0,44.4937663224,113.312780494,606.34620037,583.236556076,5.66466996096,17.4449743333
 01/01  06:00:00,921.12505258,98.2066240926,538.370324186,0.0,44.4937663224,113.312780494,615.66143119,584.056708785,14.1616749024,17.4430475024
 01/01  07:00:00,994.164442402,98.2066240926,538.350223488,0.0,54.0258772165,176.889270242,562.347814142,516.583279088,28.3233498048,17.4411852496
 01/01  08:00:00,992.329903992,98.2066240926,537.0635807,0.0,54.0258772165,184.38654557,559.773683614,508.555482705,42.4850247072,8.73317620185
 01/01  09:00:00,1062.74380353,98.2066240926,535.716751243,0.0,65.1572554096,220.04316451,566.740603328,483.805900572,56.6466996096,26.2880031464
 01/01  10:00:00,1056.95893962,98.2066240926,537.329074953,0.0,65.1572554096,212.545889182,547.339617302,478.433056769,42.4850247072,26.4215358256
 01/01  11:00:00,1067.7060174,98.2066240926,540.389653597,0.0,65.1572554096,220.04316451,573.887121406,467.684100443,70.808374512,35.3946464514
 01/01  12:00:00,1076.58355938,98.2066240926,547.770640855,0.0,65.1572554096,220.04316451,541.721154541,444.349255439,70.808374512,26.5635245894
 01/01  13:00:00,1082.25529082,98.2066240926,554.293850343,0.0,65.1572554096,220.04316451,557.496501816,451.28624194,70.808374512,35.4018853647
 01/01  14:00:00,1077.07400114,98.2066240926,556.50470331,0.0,65.1572554096,212.545889182,532.87366443,449.676705745,56.6466996096,26.5502590759
 01/01  15:00:00,1077.71972768,98.2066240926,557.153873153,0.0,65.1572554096,212.545889182,510.352840992,432.457975137,42.4850247072,35.4098411477
 01/01  16:00:00,1076.45712376,98.2066240926,556.090401634,0.0,65.1572554096,212.545889182,533.339780507,441.293628916,56.6466996096,35.3994519822
 01/01  17:00:00,1047.99458772,98.2066240926,553.135913793,0.0,65.1572554096,220.04316451,555.157539345,443.6325958,84.9700494144,26.5548941309
 01/01  18:00:00,1009.51837251,98.2066240926,550.002782967,0.0,54.0258772165,184.38654557,579.713285455,468.322162512,84.9700494144,26.421073529
 01/01  19:00:00,979.774436569,98.2066240926,546.90540347,0.0,44.4937663224,163.454314868,609.889622084,507.474536035,84.9700494144,17.445036635
 01/01  20:00:00,971.777877001,98.2066240926,545.784465119,0.0,44.4937663224,155.95703954,586.485214108,512.395395709,56.6466996096,17.44311879
 01/01  21:00:00,939.995497081,98.2066240926,545.435798452,0.0,44.4937663224,124.558693486,622.761868506,548.673910182,56.6466996096,17.4412587144
 01/01  22:00:00,938.868626071,98.2066240926,544.740299967,0.0,44.4937663224,124.558693486,613.569679508,553.638748517,42.4850247072,17.4459062839
 01/01  23:00:00,927.564627127,98.2066240926,543.499414284,0.0,34.9616554283,124.558693486,616.366123507,570.598871688,28.3233498048,17.4439020139
 01/01  24:00:00,928.262611351,98.2066240926,543.026537806,0.0,34.9616554283,124.558693486,605.929383562,574.325688693,14.1616749024,17.4420199666
 01/02  01:00:00,926.832051301,98.2066240926,542.874699137,0.0,46.0930336215,113.312780494,590.652363384,576.257252962,5.66466996096,8.7304404608
 01/02  02:00:00,926.77600097,98.2066240926,542.823940913,0.0,46.0930336215,113.312780494,603.353655745,580.242818751,5.66466996096,17.4461670326
 01/02  03:00:00,925.609031447,98.2066240926,541.743148016,0.0,46.0930336215,113.312780494,608.551837477,585.442907281,5.66466996096,17.4442602344
 01/02  04:00:00,923.376260338,98.2066240926,539.566913435,0.0,46.0930336215,113.312780494,610.985226937,587.878124544,5.66466996096,17.442432432
 01/02  05:00:00,1012.86162778,98.2066240926,538.725321435,0.0,100.150657288,148.969399434,573.035014165,549.92466657,5.66466996096,17.4456776341
 01/02  06:00:00,1013.61728384,98.2066240926,537.169024762,0.0,100.150657288,149.894399434,1140.85158729,1109.24467196,14.1616749024,17.4452404266
 01/02  07:00:00,1239.57810851,98.2066240926,534.443818322,0.0,176.471037341,302.612436532,758.597463838,712.830767256,28.3233498048,17.4433467779
 01/02  08:00:00,1354.0841382,98.2066240926,533.377983987,0.0,243.2593065,310.10971186,695.637296449,626.709221279,42.4850247072,26.4430504631
 01/02  09:00:00,1388.54768362,98.2066240926,534.319533458,0.0,243.2593065,310.10971186,683.530100387,591.437801268,56.6466996096,35.445599509
 01/02  10:00:00,1424.40826861,98.2066240926,536.858636639,0.0,243.2593065,302.612436532,648.269825817,570.179893471,42.4850247072,35.6049076385
 01/02  11:00:00,1436.58838885,98.2066240926,541.305341593,0.0,243.2593065,310.10971186,653.18327745,537.553044042,70.808374512,44.8218588962
 01/02  12:00:00,1446.48167693,98.2066240926,549.676115656,0.0,243.2593065,310.10971186,628.61266817,512.884915924,70.808374512,44.9193777336
 01/02  13:00:00,1411.49114484,98.2066240926,556.236823831,0.0,243.2593065,310.10971186,603.893645712,488.44391332,70.808374512,44.6413578797
 01/02  14:00:00,1450.32892546,98.285694134,561.341158849,0.0,243.2593065,302.612436532,566.810644241,465.247456132,56.6466996096,44.9164884996
 01/02  15:00:00,1452.27368301,98.4011735639,563.012423479,0.0,243.2593065,302.612436532,538.756334486,451.450262019,42.4850247072,44.8210477607
 01/02  16:00:00,1452.20873808,98.5068306419,562.927162057,0.0,243.2593065,302.612436532,551.803371265,450.438833805,56.6466996096,44.7178378512
 01/02  17:00:00,1457.29098332,98.5997021124,561.451585227,0.0,243.2593065,310.10971186,564.226016656,443.701655704,84.9700494144,35.5543115377
 01/02  18:00:00,1466.90755069,98.6848951632,559.564597232,0.0,243.2593065,310.10971186,552.934975802,441.616686646,84.9700494144,26.348239742
 01/02  19:00:00,1202.75752313,98.2066240926,558.080268163,0.0,166.938926447,199.110933808,501.422007713,398.951954749,84.9700494144,17.5000035499
 01/02  20:00:00,1193.72291931,98.2066240926,556.327554899,0.0,166.938926447,191.61365848,477.210539504,403.06453874,56.6466996096,17.4993011549
 01/02  21:00:00,1057.56928186,98.2066240926,554.24208202,0.0,100.150657288,124.558693486,527.782495553,444.893806761,56.6466996096,26.2419891825
 01/02  22:00:00,1018.2775418,98.2066240926,554.397359519,0.0,100.150657288,124.558693486,506.734032779,450.135778491,42.4850247072,14.1132295809
 01/02  23:00:00,951.54895489,98.2066240926,555.218522167,0.0,46.0930336215,124.558693486,507.822420738,467.433656116,28.3233498048,12.0654148175
 01/02  24:00:00,953.186737703,98.2066240926,555.948402358,0.0,46.0930336215,124.558693486,503.790141514,472.183813027,14.1616749024,17.4446535851
 01/03  01:00:00,939.207287671,98.2066240926,554.529576646,0.0,46.0930336215,113.312780494,499.098846517,475.989338986,5.66466996096,17.4448375691
 01/03  02:00:00,934.603151733,98.2066240926,550.316560112,0.0,46.0930336215,113.312780494,504.621413927,481.515798051,5.66466996096,17.4409459152
 01/03  03:00:00,930.70730241,98.2066240926,539.408115368,0.0,46.0930336215,113.312780494,511.297385215,488.186564071,5.66466996096,17.4461511832
 01/03  04:00:00,940.050577412,98.2066240926,525.282778633,0.0,46.0930336215,113.312780494,515.339443985,492.230470948,5.66466996096,17.4443030759
 01/03  05:00:00,1041.32320764,98.2066240926,513.372649135,0.0,100.150657288,148.969399434,495.259175681,472.151966969,5.66466996096,17.4425387508
 01/03  06:00:00,1034.07074177,98.2066240926,503.630541782,0.0,100.150657288,149.894399434,868.295389579,845.403097882,14.1616749024,8.73061679419
 01/03  07:00:00,1253.25440012,98.3734587318,497.806157071,0.0,176.471037341,302.612436532,611.039829203,565.269973632,28.3233498048,17.446505766
 01/03  08:00:00,1366.7880682,98.6818652618,491.245647671,0.0,243.2593065,310.10971186,586.473104066,517.546777308,42.4850247072,26.4413020509
 01/03  09:00:00,1401.21890746,98.8178005733,484.539019061,0.0,243.2593065,310.10971186,574.640479271,482.527275679,56.6466996096,35.4665039819
 01/03  10:00:00,1439.38051625,98.9223758194,480.735044462,0.0,243.2593065,302.612436532,544.692773597,457.680746961,42.4850247072,44.5270019297
 01/03  11:00:00,1447.78401029,99.0136526795,478.629184424,0.0,243.2593065,310.10971186,553.400803694,437.771386441,70.808374512,44.8210427409
 01/03  12:00:00,1447.58190089,99.1231650675,477.029302393,0.0,243.2593065,310.10971186,549.769352936,434.040922755,70.808374512,44.9200556697
 01/03  13:00:00,1404.5799811,99.3846024973,473.102992671,0.0,243.2593065,310.10971186,538.244164424,422.786077816,70.808374512,44.6497120957
 01/03  14:00:00,1429.21274104,99.7719138187,464.673188299,0.0,243.2593065,302.612436532,520.427446279,418.863352084,56.6466996096,44.9173945847
 01/03  15:00:00,1395.46235428,100.187098815,432.439196013,0.0,243.2593065,302.612436532,501.837449351,414.530326539,42.4850247072,44.8220981045
 01/03  16:00:00,1346.24379262,100.467905624,386.032800891,0.0,243.2593065,302.612436532,525.208945784,423.840625644,56.6466996096,44.7216205302
 01/03  17:00:00,1318.12391391,100.820282043,347.869964431,0.0,243.2593065,310.10971186,546.346428074,425.82930161,84.9700494144,35.5470770499
 01/03  18:00:00,1317.72256355,101.187734659,332.919968762,0.0,243.2593065,310.10971186,539.190659855,427.877253888,84.9700494144,26.3433565528
 01/03  19:00:00,1014.15083399,98.2066240926,293.854204684,0.0,166.938926447,199.110933808,522.284105114,419.813895259,84.9700494144,17.5001604412
 01/03  20:00:00,982.905426196,98.2066240926,269.923740374,0.0,166.938926447,191.61365848,510.163819382,436.013163813,56.6466996096,17.5039559592
 01/03  21:00:00,828.425372665,98.2066240926,250.375867351,0.0,100.150657288,124.558693486,569.422340542,495.274137632,56.6466996096,17.5015033004
 01/03  22:00:00,765.201387586,98.2066240926,226.012103113,0.0,100.150657288,124.558693486,585.530779618,525.594629519,42.4850247072,17.4511253921
 01/03  23:00:00,680.506505063,98.2066240926,204.779381009,0.0,46.0930336215,124.558693486,613.40487983,567.638407512,28.3233498048,17.4431225126
 01/03  24:00:00,670.13254506,98.2066240926,191.7093363,0.0,46.0930336215,124.558693486,626.973218259,595.368372307,14.1616749024,17.4431710502
 01/04  01:00:00,645.414561169,98.2066240926,179.704860918,0.0,46.0930336215,113.312780494,645.904025385,622.793028917,5.66466996096,17.4463265074
 01/04  02:00:00,641.059150492,98.2066240926,174.017881639,0.0,46.0930336215,113.312780494,658.597312652,635.488027576,5.66466996096,17.4446151152
 01/04  03:00:00,635.848415823,98.2066240926,168.537922914,0.0,46.0930336215,113.312780494,677.268122544,654.160558299,5.66466996096,17.4428942841
 01/04  04:00:00,629.842768323,98.2066240926,164.329613383,0.0,46.0930336215,113.312780494,680.92638897,666.530917649,5.66466996096,8.73080135967
 01/04  05:00:00,716.818327519,98.2066240926,164.137221402,0.0,100.150657288,148.969399434,665.327825051,642.216266044,5.66466996096,17.4468890464
 01/04  06:00:00,737.09383627,98.3424002106,180.510400161,0.0,100.150657288,149.894399434,935.771800865,904.163942605,14.1616749024,17.446183357
 01/04  07:00:00,954.859248134,99.0759194881,170.493376302,0.0,176.471037341,302.612436532,697.030454704,651.262122045,28.3233498048,17.4449828547
 01/04  08:00:00,1067.26975439,99.5296820728,168.476893307,0.0,243.2593065,310.10971186,672.88699141,603.959096849,42.4850247072,26.4428698534
 01/04  09:00:00,1129.18556688,100.108996993,195.744834426,0.0,243.2593065,310.10971186,638.158529896,546.051151789,56.6466996096,35.4606784973
 01/04  10:00:00,1215.75867824,100.608607059,245.425601342,0.0,243.2593065,302.612436532,571.223075844,493.11531463,42.4850247072,35.6227365073
 01/04  11:00:00,1280.22270877,101.218240226,300.423054566,0.0,243.2593065,310.10971186,570.171821359,454.538017488,70.808374512,44.8254293592
 01/04  12:00:00,1382.95843986,101.89070851,395.467766,0.0,243.2593065,310.10971186,559.431772887,434.70605532,70.808374512,53.9173430544
 01/04  13:00:00,1420.07658114,102.582622135,466.229774385,0.0,243.2593065,310.10971186,523.703361246,417.177763273,70.808374512,35.7172234616
 01/04  14:00:00,1459.82748974,103.060773537,468.276314368,0.0,243.2593065,302.612436532,519.450388102,408.889164194,56.6466996096,53.9145242984
 01/04  15:00:00,1460.0828183,103.547539916,468.276350657,0.0,243.2593065,302.612436532,475.362657354,388.050218561,42.4850247072,44.8274140852
 01/04  16:00:00,1462.4428188,103.845536366,468.584339659,0.0,243.2593065,302.612436532,464.113410658,365.875801797,56.6466996096,41.5909092512
 01/04  17:00:00,1470.15933808,103.882126133,469.537302972,0.0,243.2593065,310.10971186,489.937421013,366.309010179,84.9700494144,38.6583614202
 01/04  18:00:00,1479.56409525,103.881721994,468.483305192,0.0,243.2593065,310.10971186,490.278163225,387.736395765,84.9700494144,17.5717180458
 01/04  19:00:00,1210.32745895,98.2066240926,468.276736546,0.0,166.938926447,199.110933808,503.13269132,391.918027607,84.9700494144,26.2446142987
 01/04  20:00:00,1162.73025602,98.2066240926,430.605582377,0.0,166.938926447,191.61365848,473.205504653,399.057025645,56.6466996096,17.501779399
 01/04  21:00:00,968.234147554,98.2066240926,376.225731008,0.0,100.150657288,124.558693486,515.9611492,441.812801058,56.6466996096,17.5016485325
 01/04  22:00:00,877.217721998,98.2066240926,328.926895095,0.0,100.150657288,124.558693486,512.029083465,452.09488249,42.4850247072,17.449176268
 01/04  23:00:00,775.119424338,98.2066240926,294.525177028,0.0,46.0930336215,124.558693486,532.898727977,487.130843605,28.3233498048,17.4445345672
 01/04  24:00:00,736.82780245,98.2066240926,260.546682212,0.0,46.0930336215,124.558693486,548.902709811,517.295065005,14.1616749024,17.4459699037
 01/05  01:00:00,689.149758342,98.2066240926,227.631868327,0.0,46.0930336215,113.312780494,574.031006871,550.921835644,5.66466996096,17.4445012665
 01/05  02:00:00,661.572916043,98.2066240926,199.391169022,0.0,46.0930336215,113.312780494,616.136823523,593.029259074,5.66466996096,17.4428944873
 01/05  03:00:00,661.014678596,98.2066240926,202.716821953,0.0,46.0930336215,113.312780494,595.072578839,580.673774771,5.66466996096,8.73413410738
 01/05  04:00:00,675.738563666,98.2066240926,215.86983173,0.0,46.0930336215,113.312780494,595.491296797,572.379784752,5.66466996096,17.4468420839
 01/05  05:00:00,769.560090671,98.2066240926,219.385199193,0.0,100.150657288,148.969399434,576.480797445,553.370904485,5.66466996096,17.4452229995
 01/05  06:00:00,802.379089898,98.6338461672,250.323061613,0.0,100.150657288,149.894399434,855.910975585,824.30376163,14.1616749024,17.4455390519
 01/05  07:00:00,1043.66307112,99.47692891,267.487288686,0.0,176.471037341,302.612436532,616.26807127,570.49798842,28.3233498048,17.446733045
 01/05  08:00:00,1189.01642251,100.80131294,296.723747899,0.0,243.2593065,310.10971186,585.387416666,516.461168983,42.4850247072,26.4412229762
 01/05  09:00:00,1270.96610031,101.765230303,345.193345545,0.0,243.2593065,310.10971186,577.899731449,485.794363519,56.6466996096,35.4586683205
 01/05  10:00:00,1343.26949748,102.055874736,383.818280576,0.0,243.2593065,302.612436532,562.814865255,484.708987015,42.4850247072,35.6208535324
 01/05  11:00:00,1410.35519501,102.510890168,438.222631024,0.0,243.2593065,310.10971186,583.445794541,467.806156294,70.808374512,44.8312637345
 01/05  12:00:00,1450.47156976,103.171528377,469.679107845,0.0,243.2593065,310.10971186,563.940335883,439.214986938,70.808374512,53.9169744333
 01/05  13:00:00,1413.47107726,103.558914906,475.594524675,0.0,243.2593065,310.10971186,531.795993438,425.271297509,70.808374512,35.7163214168
 01/05  14:00:00,1450.4334601,103.979844413,480.012468685,0.0,243.2593065,302.612436532,523.505487555,412.943835355,56.6466996096,53.9149525903
 01/05  15:00:00,1452.86613049,104.226799086,484.515826486,0.0,243.2593065,302.612436532,490.918243809,403.605744216,42.4850247072,44.8274748852
 01/05  16:00:00,1454.07400885,104.453101282,489.709136194,0.0,243.2593065,302.612436532,486.842468492,394.415291087,56.6466996096,35.7804777954
 01/05  17:00:00,1464.49627794,104.609729753,492.034152975,0.0,243.2593065,310.10971186,519.896766987,390.477292866,84.9700494144,44.4494247064
 01/05  18:00:00,1472.54011956,104.727074754,487.631714902,0.0,243.2593065,310.10971186,502.208926634,399.667485653,84.9700494144,17.5713915662
 01/05  19:00:00,1197.56310371,98.2066240926,482.395321965,0.0,166.938926447,199.110933808,507.625823725,396.410822422,84.9700494144,26.2449518886
 01/05  20:00:00,1177.11611814,98.2066240926,470.644744778,0.0,166.938926447,191.61365848,476.478247481,402.330035248,56.6466996096,17.5015126237
 01/05  21:00:00,1010.98561704,98.2066240926,438.264555652,0.0,100.150657288,124.558693486,517.036760136,442.888576813,56.6466996096,17.5014837133
 01/05  22:00:00,970.915044678,98.2066240926,437.045696216,0.0,100.150657288,124.558693486,509.585811923,449.651829269,42.4850247072,17.4489579475
 01/05  23:00:00,889.839958144,98.2066240926,424.398203869,0.0,46.0930336215,124.558693486,515.764238109,469.993270605,28.3233498048,17.4476176993
 01/05  24:00:00,898.307179719,98.2066240926,430.501272081,0.0,46.0930336215,124.558693486,507.231534115,475.624048672,14.1616749024,17.4458105407
 01/06  01:00:00,910.267229542,98.2066240926,453.106913859,0.0,46.0930336215,113.312780494,503.587865522,480.478798772,5.66466996096,17.4443967889
 01/06  02:00:00,910.10988721,98.2066240926,455.472893257,0.0,46.0930336215,113.312780494,509.332576018,486.225075965,5.66466996096,17.4428300929
 01/06  03:00:00,910.170705945,98.2066240926,454.536139176,0.0,46.0930336215,113.312780494,506.560763149,492.162008494,5.66466996096,8.73408469363
 01/06  04:00:00,923.527673977,98.2066240926,463.948527931,0.0,46.0930336215,113.312780494,521.998222496,498.886729439,5.66466996096,17.4468230966
 01/06  05:00:00,1027.35253186,98.2066240926,475.594268204,0.0,100.150657288,148.969399434,503.41012931,480.300673701,5.66466996096,17.444785648
 01/06  06:00:00,1027.9316316,98.727495302,476.610628702,0.0,100.150657288,149.894399434,814.240122839,782.632360316,14.1616749024,17.4460876209
 01/06  07:00:00,1253.29910985,99.937648452,476.46855917,0.0,176.471037341,302.612436532,593.735305443,547.965942039,28.3233498048,17.4460135992
 01/06  08:00:00,1363.24637188,101.509585954,476.69458186,0.0,243.2593065,310.10971186,571.878027165,502.945738283,42.4850247072,26.4472641754
 01/06  09:00:00,1389.45010021,102.208351897,475.713312566,0.0,243.2593065,310.10971186,577.087747642,484.980915668,56.6466996096,35.4601323646
 01/06  10:00:00,1406.72246919,102.687919866,464.722906719,0.0,243.2593065,302.612436532,554.084643302,475.976888983,42.4850247072,35.6227296125
 01/06  11:00:00,1413.89819698,103.381304191,466.136029933,0.0,243.2593065,310.10971186,561.557945231,445.914756992,70.808374512,44.8348137268
 01/06  12:00:00,1418.67071371,103.53388778,469.559290832,0.0,243.2593065,310.10971186,571.184876768,446.455241293,70.808374512,53.921260963
 01/06  13:00:00,1383.21545699,103.966013175,471.869154315,0.0,243.2593065,310.10971186,537.617319325,431.08985546,70.808374512,35.7190893524
 01/06  14:00:00,1417.75577444,104.173583222,470.543552997,0.0,243.2593065,302.612436532,539.857762095,429.291248954,56.6466996096,53.9198135315
 01/06  15:00:00,1416.76596464,104.517647949,467.156077372,0.0,243.2593065,302.612436532,507.886644604,420.569850305,42.4850247072,44.8317695913
 01/06  16:00:00,1393.37787053,104.56426151,445.382879097,0.0,243.2593065,302.612436532,519.917589413,427.486756063,56.6466996096,35.7841337409
 01/06  17:00:00,1388.22453552,104.702128187,430.368232027,0.0,243.2593065,310.10971186,555.988289953,426.573535179,84.9700494144,44.4447053593
 01/06  18:00:00,1394.17956094,104.8507078,420.14822059,0.0,243.2593065,310.10971186,531.187809054,428.644938702,84.9700494144,17.5728209377
 01/06  19:00:00,1044.34327624,98.2066240926,339.067046207,0.0,166.938926447,199.110933808,529.405710045,418.189302113,84.9700494144,26.2463585172
 01/06  20:00:00,989.093875861,98.2066240926,292.13097691,0.0,166.938926447,191.61365848,508.694738876,434.545138143,56.6466996096,17.5029011231
 01/06  21:00:00,832.790934745,98.2066240926,268.440120814,0.0,100.150657288,124.558693486,562.989248582,488.839702105,56.6466996096,17.5028468672
 01/06  22:00:00,775.578041528,98.2066240926,250.241231395,0.0,100.150657288,124.558693486,579.061105249,519.125791787,42.4850247072,17.4502887549
 01/06  23:00:00,701.702401638,98.2066240926,239.426545391,0.0,46.0930336215,124.558693486,590.765118792,544.996027195,28.3233498048,17.4457417923
 01/06  24:00:00,700.790027565,98.2066240926,236.488860082,0.0,46.0930336215,124.558693486,577.98793273,546.378996571,14.1616749024,17.4472612565
 01/07  01:00:00,682.054879021,98.2066240926,229.177835747,0.0,46.0930336215,113.312780494,585.336738016,562.226229435,5.66466996096,17.4458386197
 01/07  02:00:00,673.345034438,98.2066240926,221.80437345,0.0,46.0930336215,113.312780494,597.511412108,574.402446936,5.66466996096,17.4442952106
 01/07  03:00:00,664.870342914,98.2066240926,212.876603109,0.0,46.0930336215,113.312780494,607.517470968,593.121250604,5.66466996096,8.73155040254
 01/07  04:00:00,656.035666903,98.2066240926,201.190178855,0.0,46.0930336215,113.312780494,644.377852658,621.26472901,5.66466996096,17.4484536869
 01/07  05:00:00,661.671530505,98.2066240926,196.032330962,0.0,55.6251445156,113.312780494,642.388915319,619.277529443,5.66466996096,17.4467159152
 01/07  06:00:00,654.237315496,98.2066240926,189.64907874,0.0,55.6251445156,113.312780494,669.679218595,638.07247306,14.1616749024,17.4450706329
 01/07  07:00:00,719.939435335,98.2066240926,184.377431777,0.0,65.1572554096,176.889270242,643.649750525,597.882951181,28.3233498048,17.4434495394
 01/07  08:00:00,852.880504986,98.5421931836,200.97226829,0.0,109.682768182,220.96816451,913.980580712,854.047147583,42.4850247072,17.4484084226
 01/07  09:00:00,852.419960736,98.538721269,198.107114538,0.0,109.682768182,220.96816451,763.734107338,689.540403019,56.6466996096,17.5470047089
 01/07  10:00:00,970.968320422,98.9423271652,212.334174534,0.0,131.945524568,266.955817592,717.85988564,640.101784589,42.4850247072,35.2730763436
 01/07  11:00:00,993.033707386,98.9748785658,230.253514813,0.0,131.945524568,274.45309292,718.373513281,619.921908779,70.808374512,27.6432299895
 01/07  12:00:00,999.91471815,98.9887737648,228.919385345,0.0,131.945524568,274.45309292,725.261825424,620.040354085,70.808374512,34.4130968271
 01/07  13:00:00,944.184220277,98.9985438104,197.849465125,0.0,131.945524568,274.45309292,752.054388391,645.793137647,70.808374512,35.4528762327
 01/07  14:00:00,910.019648433,99.0067591283,168.318349006,0.0,131.945524568,266.955817592,749.559520464,657.465961576,56.6466996096,35.446859278
 01/07  15:00:00,899.815193862,99.0143637739,157.636977135,0.0,131.945524568,266.955817592,732.667684132,654.743314904,42.4850247072,35.4393445202
 01/07  16:00:00,809.32236619,98.2066240926,144.206038721,0.0,109.682768182,212.545889182,635.876481422,552.632595694,56.6466996096,26.5971861187
 01/07  17:00:00,822.894015286,98.2066240926,138.88187141,0.0,109.682768182,220.04316451,719.533850423,599.108967954,84.9700494144,35.4548330544
 01/07  18:00:00,777.753468708,98.2066240926,123.887956677,0.0,109.682768182,220.04316451,771.896789519,660.491551503,84.9700494144,26.4351886019
 01/07  19:00:00,730.680281224,98.2066240926,110.576875199,0.0,100.150657288,199.110933808,822.994397958,720.578207977,84.9700494144,17.4461405672
 01/07  20:00:00,718.546502237,98.2066240926,104.912246025,0.0,100.150657288,191.61365848,792.699848782,718.608574411,56.6466996096,17.4445747615
 01/07  21:00:00,604.019928624,98.2066240926,102.363267411,0.0,55.6251445156,124.558693486,825.995962045,751.90278,56.6466996096,17.4464824356
 01/07  22:00:00,598.732474889,98.2066240926,96.3549684121,0.0,55.6251445156,124.558693486,834.71200526,774.779127207,42.4850247072,17.447853346
 01/07  23:00:00,589.36319228,98.2066240926,92.1931113166,0.0,46.0930336215,124.558693486,839.281262724,793.511749677,28.3233498048,17.4461632419
 01/07  24:00:00,586.896313888,98.2066240926,86.222055323,0.0,46.0930336215,124.558693486,846.866946959,815.260741845,14.1616749024,17.4445302115
 01/08  01:00:00,558.867215638,98.2066240926,81.4376665302,0.0,34.9616554283,113.312780494,845.933508574,831.537072951,5.66466996096,8.73176566209
 01/08  02:00:00,556.477140613,98.2066240926,80.226235771,0.0,34.9616554283,113.312780494,854.793822575,831.680080187,5.66466996096,17.4490724269
 01/08  03:00:00,554.375778472,98.2066240926,79.649309918,0.0,34.9616554283,113.312780494,858.505411498,835.393358207,5.66466996096,17.4473833302
 01/08  04:00:00,555.596387784,98.2066240926,79.5138356379,0.0,34.9616554283,113.312780494,862.993615212,839.883169146,5.66466996096,17.4457761051
 01/08  05:00:00,562.407602251,98.2066240926,79.2595585962,0.0,44.4937663224,113.312780494,859.944269611,836.835409194,5.66466996096,17.4441904562
 01/08  06:00:00,560.215232285,98.2066240926,79.1726551933,0.0,44.4937663224,113.312780494,874.577737595,842.969754484,14.1616749024,17.4463082084
 01/08  07:00:00,635.350507447,98.2066240926,84.3498248279,0.0,54.0258772165,176.889270242,815.18168079,769.410840936,28.3233498048,17.4474900488
 01/08  08:00:00,643.043932174,98.2066240926,93.8700157192,0.0,54.0258772165,184.38654557,792.505628046,732.574731473,42.4850247072,17.4458718664
 01/08  09:00:00,719.421132799,98.2066240926,99.5909678028,0.0,65.1572554096,220.04316451,784.338978082,710.157710759,56.6466996096,17.5345677135
 01/08  10:00:00,714.721747589,98.2066240926,101.378888082,0.0,65.1572554096,212.545889182,771.820773894,702.905155714,42.4850247072,26.4305934726
 01/08  11:00:00,740.007071877,98.2066240926,116.632877762,0.0,65.1572554096,220.04316451,744.66005071,638.435239245,70.808374512,35.4164369528
 01/08  12:00:00,761.419418285,98.2066240926,134.899573604,0.0,65.1572554096,220.04316451,699.393590485,593.177343362,70.808374512,35.4078726111
 01/08  13:00:00,773.82530355,98.2066240926,146.966526102,0.0,65.1572554096,220.04316451,670.591656494,573.215323649,70.808374512,26.5679583337
 01/08  14:00:00,783.262358526,98.2066240926,163.204330843,0.0,65.1572554096,212.545889182,637.447603916,545.383760293,56.6466996096,35.4171440132
 01/08  15:00:00,806.679671184,98.2066240926,184.809115967,0.0,65.1572554096,212.545889182,582.942528831,505.048946637,42.4850247072,35.4085574868
 01/08  16:00:00,821.793336543,98.2066240926,196.61114677,0.0,65.1572554096,212.545889182,572.547602199,489.332258269,56.6466996096,26.5686443206
 01/08  17:00:00,783.908259204,98.2066240926,182.434745988,0.0,65.1572554096,220.04316451,662.613130137,542.225206691,84.9700494144,35.4178740314
 01/08  18:00:00,717.445379339,98.2066240926,153.039922443,0.0,54.0258772165,184.38654557,765.208916789,653.812140468,84.9700494144,26.4267269061
 01/08  19:00:00,665.765786546,98.2066240926,127.479695326,0.0,44.4937663224,163.454314868,861.153782299,758.737329744,84.9700494144,17.4464031412
 01/08  20:00:00,641.160354411,98.2066240926,111.758913397,0.0,44.4937663224,155.95703954,871.860820294,797.766109553,56.6466996096,17.4480111314
 01/08  21:00:00,592.422949418,98.2066240926,94.1309076697,0.0,44.4937663224,124.558693486,949.260881442,875.16781011,56.6466996096,17.4463717226
 01/08  22:00:00,577.045817371,98.2066240926,79.2001216936,0.0,44.4937663224,124.558693486,966.633552748,906.703750388,42.4850247072,17.4447776524
 01/08  23:00:00,557.147837542,98.2066240926,67.759194927,0.0,34.9616554283,124.558693486,971.695290455,934.640145276,28.3233498048,8.73179537431
 01/08  24:00:00,564.441405762,98.2066240926,72.6612938593,0.0,34.9616554283,124.558693486,912.870032333,881.259368689,14.1616749024,17.4489887419
 01/09  01:00:00,568.303892762,98.2066240926,78.7992639157,0.0,46.0930336215,113.312780494,880.009968662,856.89782218,5.66466996096,17.4474765208
 01/09  02:00:00,572.070320038,98.2066240926,84.6467548831,0.0,46.0930336215,113.312780494,864.094476905,840.983770954,5.66466996096,17.4460359905
 01/09  03:00:00,580.450944459,98.2066240926,94.6667054149,0.0,46.0930336215,113.312780494,840.088398816,816.979211815,5.66466996096,17.4445170405
 01/09  04:00:00,573.609512069,98.2066240926,88.6271746916,0.0,46.0930336215,113.312780494,889.325291333,866.213485728,5.66466996096,17.4471356445
 01/09  05:00:00,655.916902326,98.2066240926,81.6678349971,0.0,100.150657288,148.969399434,890.785092023,867.672493714,5.66466996096,17.4479283482
 01/09  06:00:00,681.948333681,98.2066240926,104.368196267,0.0,100.150657288,149.894399434,1242.57256501,1210.96453438,14.1616749024,17.446355732
 01/09  07:00:00,896.607182688,98.5109165298,92.1554430008,0.0,176.471037341,302.612436532,941.323674864,895.555527505,28.3233498048,17.4447975543
 01/09  08:00:00,1013.85906089,98.821739718,94.7809735101,0.0,243.2593065,310.10971186,872.201288976,803.267309797,42.4850247072,26.4489544717
 01/09  09:00:00,1048.96017251,98.9522205905,97.3586630656,0.0,243.2593065,310.10971186,869.5907013,777.486964622,56.6466996096,35.4570370688
 01/09  10:00:00,1117.6235846,99.0510431816,132.999282457,0.0,243.2593065,302.612436532,716.008763258,637.904522102,42.4850247072,35.6192164493
 01/09  11:00:00,1211.56653421,99.1358950355,215.102917638,0.0,243.2593065,310.10971186,645.160603113,529.51026494,70.808374512,44.8419636614
 01/09  12:00:00,1301.38490069,99.2123600628,304.733441552,0.0,243.2593065,310.10971186,610.475967671,494.721364753,70.808374512,44.9462284064
 01/09  13:00:00,1367.71885499,99.2926082369,412.284755252,0.0,243.2593065,310.10971186,594.517569103,479.051614697,70.808374512,44.6575798944
 01/09  14:00:00,1458.6427718,99.4079333425,468.276298252,0.0,243.2593065,302.612436532,571.500706028,469.907237563,56.6466996096,44.9467688558
 01/09  15:00:00,1456.41990447,99.5341122632,468.276311519,0.0,243.2593065,302.612436532,539.981736478,450.569392913,42.4850247072,46.9273188583
 01/09  16:00:00,1458.5476301,99.7511713307,469.477610358,0.0,243.2593065,302.612436532,523.6475692,424.343308216,56.6466996096,42.6575613749
 01/09  17:00:00,1464.11493481,99.9185993765,472.796287938,0.0,243.2593065,310.10971186,537.155505305,412.608984206,84.9700494144,39.5764716843
 01/09  18:00:00,1470.55090787,100.079328464,470.091730699,0.0,243.2593065,310.10971186,542.131608626,434.757726533,84.9700494144,22.4038326786
 01/09  19:00:00,1169.98446274,98.2066240926,437.477692606,0.0,166.938926447,199.110933808,522.392862795,411.176062393,84.9700494144,26.2467509876
 01/09  20:00:00,1127.5399525,98.2066240926,405.88765018,0.0,166.938926447,191.61365848,493.35461722,419.20490091,56.6466996096,17.5030167003
 01/09  21:00:00,991.53780147,98.2066240926,406.658688282,0.0,100.150657288,124.558693486,537.408180639,463.258666944,56.6466996096,17.5028140854
 01/09  22:00:00,958.806628657,98.2066240926,413.240203295,0.0,100.150657288,124.558693486,530.163246289,470.227750254,42.4850247072,17.4504713284
 01/09  23:00:00,893.253385176,98.2066240926,412.739106362,0.0,46.0930336215,124.558693486,535.828766021,490.056128269,28.3233498048,17.4492879468
 01/09  24:00:00,866.720141396,98.2066240926,387.986351842,0.0,46.0930336215,124.558693486,530.612545909,499.003233628,14.1616749024,17.4476373787
 01/10  01:00:00,822.551079364,98.2066240926,359.208459013,0.0,46.0930336215,113.312780494,530.017726242,506.906717739,5.66466996096,17.4463385417
 01/10  02:00:00,803.887857853,98.2066240926,341.795012809,0.0,46.0930336215,113.312780494,537.670148077,514.560579066,5.66466996096,17.4448990507
 01/10  03:00:00,789.789431712,98.2066240926,327.266357141,0.0,46.0930336215,113.312780494,540.462295282,526.066006831,5.66466996096,8.73161848985
 01/10  04:00:00,778.264730909,98.2066240926,315.773348404,0.0,46.0930336215,113.312780494,561.09530909,537.981442599,5.66466996096,17.4491965303
 01/10  05:00:00,860.873612713,98.2066240926,306.786403789,0.0,100.150657288,148.969399434,546.900078819,523.787669517,5.66466996096,17.4477393408
 01/10  06:00:00,893.91031501,98.4085218699,336.092682432,0.0,100.150657288,149.894399434,913.239669919,881.63003099,14.1616749024,17.4479640257
 01/10  07:00:00,1129.13333481,99.131277012,344.293296538,0.0,176.471037341,302.612436532,647.709254938,601.939563148,28.3233498048,17.4463419859
 01/10  08:00:00,1253.36783196,99.3669312697,351.882858283,0.0,243.2593065,310.10971186,621.389697434,552.456720352,42.4850247072,26.447952374
 01/10  09:00:00,1310.12912838,99.6121220169,369.252544542,0.0,243.2593065,310.10971186,608.989879451,516.872693628,56.6466996096,35.4704862136
 01/10  10:00:00,1380.83146283,99.9953965814,402.084179109,0.0,243.2593065,302.612436532,569.730411499,491.610142734,42.4850247072,35.6352440574
 01/10  11:00:00,1414.97666856,100.482051786,426.877533835,0.0,243.2593065,310.10971186,583.440075987,467.786357652,70.808374512,44.8453438234
 01/10  12:00:00,1439.05572939,101.170304075,448.7781351,0.0,243.2593065,310.10971186,576.157632375,451.408344985,70.808374512,53.9409128783
 01/10  13:00:00,1418.43354013,101.843903136,468.276298252,0.0,243.2593065,310.10971186,545.850366517,436.936926194,70.808374512,38.1050658112
 01/10  14:00:00,1454.09361041,102.396053082,468.276298252,0.0,243.2593065,302.612436532,537.571141662,429.375892456,56.6466996096,51.5485495969
 01/10  15:00:00,1456.20805909,102.893033828,468.276302126,0.0,243.2593065,302.612436532,497.103210424,409.774058039,42.4850247072,44.8441276771
 01/10  16:00:00,1457.48702741,103.221861555,468.276306008,0.0,243.2593065,302.612436532,487.499504889,386.111114711,56.6466996096,44.7416905678
 01/10  17:00:00,1467.59268971,103.306384784,468.276298261,0.0,243.2593065,310.10971186,500.851411989,380.31717245,84.9700494144,35.5641901239
 01/10  18:00:00,1451.54426121,103.28882695,444.856177637,0.0,243.2593065,310.10971186,513.761151838,402.438421804,84.9700494144,26.3526806197
 01/10  19:00:00,1064.75542749,98.2066240926,326.725513273,0.0,166.938926447,199.110933808,517.942509464,415.465986056,84.9700494144,17.5064739934
 01/10  20:00:00,997.907367551,98.2066240926,272.99197293,0.0,166.938926447,191.61365848,508.852566882,434.703664933,56.6466996096,17.5022023387
 01/10  21:00:00,834.770532605,98.2066240926,246.967467783,0.0,100.150657288,124.558693486,579.843031359,496.949436595,56.6466996096,26.2468951545
 01/10  22:00:00,776.455084135,98.2066240926,228.864414293,0.0,100.150657288,124.558693486,567.159555547,515.939258126,42.4850247072,8.73527271377
 01/10  23:00:00,707.215000879,98.2066240926,224.452451087,0.0,46.0930336215,124.558693486,581.525517642,535.75241063,28.3233498048,17.449757208
 01/10  24:00:00,698.59009327,98.2066240926,215.350940828,0.0,46.0930336215,124.558693486,584.764422732,553.154609352,14.1616749024,17.4481384778
 01/11  01:00:00,683.71087241,98.2066240926,213.559349236,0.0,46.0930336215,113.312780494,579.361147072,556.24995355,5.66466996096,17.4465235608
 01/11  02:00:00,687.895903516,98.2066240926,218.789447302,0.0,46.0930336215,113.312780494,581.192565277,558.082488017,5.66466996096,17.4454072989
 01/11  03:00:00,687.821926768,98.2066240926,219.562446777,0.0,46.0930336215,113.312780494,590.493643437,567.381683607,5.66466996096,17.44728987
 01/11  04:00:00,680.948211605,98.2066240926,212.917204031,0.0,46.0930336215,113.312780494,609.468654693,586.354955624,5.66466996096,17.4490291079
 01/11  05:00:00,763.270783344,98.2066240926,207.609275829,0.0,100.150657288,148.969399434,596.515659838,573.403467287,5.66466996096,17.4475225894
 01/11  06:00:00,781.715265582,98.6591560739,223.538614017,0.0,100.150657288,149.894399434,898.350445198,866.742729096,14.1616749024,17.4460411997
 01/11  07:00:00,1009.33353442,99.3807491627,223.456701793,0.0,176.471037341,302.612436532,655.329728385,613.187852726,28.3233498048,13.8185258547
 01/11  08:00:00,1143.47460584,100.345588,236.053676939,0.0,243.2593065,310.10971186,631.500474465,558.899320156,42.4850247072,30.116129602
 01/11  09:00:00,1188.28935587,100.986656556,244.101444179,0.0,243.2593065,310.10971186,628.280512267,536.175166076,56.6466996096,35.4586465809
 01/11  10:00:00,1238.77298543,101.702435463,258.530015386,0.0,243.2593065,302.612436532,587.195350287,509.089069776,42.4850247072,35.6212558036
 01/11  11:00:00,1280.9641042,102.41755297,289.650317268,0.0,243.2593065,310.10971186,582.476170952,466.818360358,70.808374512,44.8494360825
 01/11  12:00:00,1336.36176796,102.930734988,340.383106171,0.0,243.2593065,310.10971186,563.673272994,447.9137203,70.808374512,44.951178182
 01/11  13:00:00,1358.69566533,103.465159109,401.447126122,0.0,243.2593065,310.10971186,548.662306412,433.191702752,70.808374512,44.6622291475
 01/11  14:00:00,1435.09514828,103.941467227,442.075374188,0.0,243.2593065,302.612436532,524.297373725,422.697943611,56.6466996096,44.9527305039
 01/11  15:00:00,1445.51809114,104.189805041,452.883103836,0.0,243.2593065,302.612436532,506.701742345,412.155463556,42.4850247072,52.0612540819
 01/11  16:00:00,1447.41477719,104.189191594,455.188017632,0.0,243.2593065,302.612436532,507.294345241,413.104905525,56.6466996096,37.5427401067
 01/11  17:00:00,1443.32425724,104.354289375,444.900316835,0.0,243.2593065,310.10971186,534.263701109,404.823773868,84.9700494144,44.4698778266
 01/11  18:00:00,1425.23230452,104.454894171,422.079127679,0.0,243.2593065,310.10971186,518.024830774,415.480111997,84.9700494144,17.5746693626
 01/11  19:00:00,1059.5915494,98.2066240926,326.01542769,0.0,166.938926447,199.110933808,532.879796563,421.660357629,84.9700494144,26.2493895202
 01/11  20:00:00,973.407704244,98.2066240926,259.197698938,0.0,166.938926447,191.61365848,526.942558252,452.791075089,56.6466996096,17.504783554
 01/11  21:00:00,798.07357897,98.2066240926,224.350241268,0.0,100.150657288,124.558693486,591.459822012,517.308168377,56.6466996096,17.5049540257
 01/11  22:00:00,737.595282763,98.2066240926,204.322160821,0.0,100.150657288,124.558693486,602.40462406,542.467404647,42.4850247072,17.4521947056
 01/11  23:00:00,665.933238931,98.2066240926,196.408814627,0.0,46.0930336215,124.558693486,628.522964023,582.754858974,28.3233498048,17.4447552438
 01/11  24:00:00,666.716066195,98.2066240926,194.955414065,0.0,46.0930336215,124.558693486,617.438559248,585.82733101,14.1616749024,17.4495533354
 01/12  01:00:00,653.717475129,98.2066240926,194.619511629,0.0,46.0930336215,113.312780494,611.739059317,588.626128034,5.66466996096,17.4482613219
 01/12  02:00:00,653.781246484,98.2066240926,194.638232379,0.0,46.0930336215,113.312780494,616.514607374,593.403069205,5.66466996096,17.4468682075
 01/12  03:00:00,654.05080722,98.2066240926,194.900863095,0.0,46.0930336215,113.312780494,628.687506593,605.577402748,5.66466996096,17.4454338845
 01/12  04:00:00,654.306681141,98.2066240926,195.033484019,0.0,46.0930336215,113.312780494,626.040275591,611.640080505,5.66466996096,8.73552512553
 01/12  05:00:00,731.720612196,98.2066240926,179.959410529,0.0,100.150657288,148.969399434,652.249659588,629.135065947,5.66466996096,17.4499236802
 01/12  06:00:00,728.847506958,98.7394030896,168.23134193,0.0,100.150657288,149.894399434,969.636256966,938.025043128,14.1616749024,17.4495389358
 01/12  07:00:00,939.845892164,99.6787078258,152.7331594,0.0,176.471037341,302.612436532,723.703836023,677.931848954,28.3233498048,17.4486372648
 01/12  08:00:00,1065.78800616,100.963835405,169.980918436,0.0,243.2593065,310.10971186,659.19162499,590.259343265,42.4850247072,26.4472570173
 01/12  09:00:00,1129.78581934,101.563107623,204.33864896,0.0,243.2593065,310.10971186,641.598143547,549.473981399,56.6466996096,35.477462538
 01/12  10:00:00,1206.71218835,102.123076109,249.722160223,0.0,243.2593065,302.612436532,602.410555593,515.801084779,42.4850247072,44.1244461066
 01/12  11:00:00,1295.39256313,102.870511803,335.074062591,0.0,243.2593065,310.10971186,591.9277175,475.843309121,70.808374512,45.2760338669
 01/12  12:00:00,1405.58221735,103.395592115,440.203986518,0.0,243.2593065,310.10971186,571.430209062,455.672068268,70.808374512,44.9497662817
 01/12  13:00:00,1397.82931372,103.934631695,468.276298252,0.0,243.2593065,310.10971186,554.095170148,438.61697103,70.808374512,44.6698246064
 01/12  14:00:00,1431.81292653,103.993519897,468.276298252,0.0,243.2593065,302.612436532,542.607543681,441.009640009,56.6466996096,44.951204062
 01/12  15:00:00,1429.7033719,104.055157622,465.730084573,0.0,243.2593065,302.612436532,534.496154789,447.162870558,42.4850247072,44.8482595238
 01/12  16:00:00,1409.07800642,104.240126698,443.570396408,0.0,243.2593065,302.612436532,548.497853974,447.105221242,56.6466996096,44.7459331222
 01/12  17:00:00,1395.114477,104.455013647,419.51325747,0.0,243.2593065,310.10971186,558.757668421,438.212268252,84.9700494144,35.5753507546
 01/12  18:00:00,1379.12856237,104.597124773,395.22731996,0.0,243.2593065,310.10971186,552.949136865,441.624287222,84.9700494144,26.3548002291
 01/12  19:00:00,1027.54327854,98.2066240926,310.374910935,0.0,166.938926447,199.110933808,543.261378573,440.784648876,84.9700494144,17.5066802819
 01/12  20:00:00,974.371008671,98.2066240926,268.874789395,0.0,166.938926447,191.61365848,536.742677585,453.848153758,56.6466996096,26.2478242176
 01/12  21:00:00,827.912346293,98.2066240926,258.548527087,0.0,100.150657288,124.558693486,574.712626813,500.561183536,56.6466996096,17.5047436674
 01/12  22:00:00,777.723595388,98.2066240926,248.239493869,0.0,100.150657288,124.558693486,578.7880845,518.848079356,42.4850247072,17.4549804375
 01/12  23:00:00,702.815101184,98.2066240926,239.000076168,0.0,46.0930336215,124.558693486,592.382771152,546.612386269,28.3233498048,17.4470350782
 01/12  24:00:00,700.562330469,98.2066240926,235.974316997,0.0,46.0930336215,124.558693486,586.807663206,555.200417579,14.1616749024,17.4455707244
 01/13  01:00:00,688.616194746,98.2066240926,234.819455946,0.0,46.0930336215,113.312780494,577.7284643,563.331601692,5.66466996096,8.73219264657
 01/13  02:00:00,687.28227697,98.2066240926,234.24331515,0.0,46.0930336215,113.312780494,594.649539316,571.534571258,5.66466996096,17.450298097
 01/13  03:00:00,685.357267713,98.2066240926,233.626325995,0.0,46.0930336215,113.312780494,603.596429179,580.482927738,5.66466996096,17.4488314801
 01/13  04:00:00,678.136937103,98.2066240926,227.075940385,0.0,46.0930336215,113.312780494,620.157083199,597.045012762,5.66466996096,17.4474004758
 01/13  05:00:00,761.860877717,98.2066240926,220.800167925,0.0,100.150657288,148.969399434,603.659627931,580.547172314,5.66466996096,17.4477856561
 01/13  06:00:00,788.635040574,98.7641771851,244.642172648,0.0,100.150657288,149.894399434,897.047736842,865.435468503,14.1616749024,17.4505934369
 01/13  07:00:00,1019.21764669,99.8579042862,248.116539837,0.0,176.471037341,302.612436532,659.296105425,613.523049972,28.3233498048,17.4497056474
 01/13  08:00:00,1158.15795267,101.190066322,271.975955183,0.0,243.2593065,310.10971186,620.659603281,551.721824225,42.4850247072,26.452754348
 01/13  09:00:00,1231.01966466,101.794574956,309.600328187,0.0,243.2593065,310.10971186,619.204685426,527.087376634,56.6466996096,35.470609182
 01/13  10:00:00,1303.7850514,102.621043469,347.950814659,0.0,243.2593065,302.612436532,577.720736419,499.599762035,42.4850247072,35.6359496774
 01/13  11:00:00,1385.67226457,103.31582811,419.232015716,0.0,243.2593065,310.10971186,581.87477928,466.217360439,70.808374512,44.8490443285
 01/13  12:00:00,1441.18509862,103.920332712,469.630047806,0.0,243.2593065,310.10971186,566.336556835,441.578123847,70.808374512,53.9500584758
 01/13  13:00:00,1404.45817022,104.548587339,477.846811298,0.0,243.2593065,310.10971186,528.298109699,421.751757157,70.808374512,35.7379780306
 01/13  14:00:00,1446.09665861,105.05367201,489.77514198,0.0,243.2593065,302.612436532,519.397577945,408.798636341,56.6466996096,53.9522419945
 01/13  15:00:00,1455.57186925,105.383480658,500.455448364,0.0,243.2593065,302.612436532,475.996623024,388.661075004,42.4850247072,44.8505233126
 01/13  16:00:00,1458.09516635,105.554916256,505.244345228,0.0,243.2593065,302.612436532,466.952620328,365.557713203,56.6466996096,44.7482075161
 01/13  17:00:00,1467.91504491,105.550058782,507.318506475,0.0,243.2593065,310.10971186,476.828855519,356.289903019,84.9700494144,35.5689030856
 01/13  18:00:00,1472.41487831,105.36408975,503.659980492,0.0,243.2593065,310.10971186,490.904776303,379.579563938,84.9700494144,26.3551629509
 01/13  19:00:00,1202.12064459,98.2066240926,493.788946109,0.0,166.938926447,199.110933808,495.173027681,392.694974262,84.9700494144,17.5080040047
 01/13  20:00:00,1186.36299255,98.2066240926,486.983610445,0.0,166.938926447,191.61365848,474.240088997,400.089606845,56.6466996096,17.5037825427
 01/13  21:00:00,1032.00513402,98.2066240926,468.43205694,0.0,100.150657288,124.558693486,523.465919745,440.569716913,56.6466996096,26.2495032226
 01/13  22:00:00,958.436657606,98.2066240926,433.954766432,0.0,100.150657288,124.558693486,508.804899834,448.867918098,42.4850247072,17.4519570286
 01/13  23:00:00,873.960354903,98.2066240926,414.214017602,0.0,46.0930336215,124.558693486,505.244805505,468.185889057,28.3233498048,8.73556664286
 01/13  24:00:00,816.274537221,98.2066240926,355.585514584,0.0,46.0930336215,124.558693486,512.6226172,481.010979737,14.1616749024,17.4499625606
 01/14  01:00:00,720.514896478,98.2066240926,270.744417223,0.0,46.0930336215,113.312780494,550.858165309,527.744706665,5.66466996096,17.4487886834
 01/14  02:00:00,676.260308943,98.2066240926,224.093052926,0.0,46.0930336215,113.312780494,584.269487763,561.157451141,5.66466996096,17.4473666612
 01/14  03:00:00,658.018207666,98.2066240926,208.150038068,0.0,46.0930336215,113.312780494,596.121413407,573.010727716,5.66466996096,17.4460157302
 01/14  04:00:00,641.908608309,98.2066240926,188.771500027,0.0,46.0930336215,113.312780494,643.791156455,620.675188974,5.66466996096,17.4512975204
 01/14  05:00:00,653.134237066,98.2066240926,195.870254518,0.0,55.6251445156,113.312780494,611.208710976,588.094251878,5.66466996096,17.4497891365
 01/14  06:00:00,677.162470368,98.2066240926,226.388615463,0.0,55.6251445156,113.312780494,584.028940008,552.418895857,14.1616749024,17.4483692481
 01/14  07:00:00,758.005458052,98.2066240926,236.558607623,0.0,65.1572554096,176.889270242,539.185273727,493.414951372,28.3233498048,17.4469725507
 01/14  08:00:00,903.102701656,98.550855686,264.340884273,0.0,109.682768182,220.96816451,825.203029622,765.862013847,42.4850247072,16.8559910681
 01/14  09:00:00,931.169732376,98.545055621,292.230686439,0.0,109.682768182,220.96816451,677.211588,602.417153835,56.6466996096,18.1477345563
 01/14  10:00:00,1114.77369251,98.9477040754,364.553148724,0.0,131.945524568,266.955817592,615.234947353,546.288488975,42.4850247072,26.4614336714
 01/14  11:00:00,1228.32033078,99.0052122451,466.293680384,0.0,131.945524568,274.45309292,619.056956072,512.772702695,70.808374512,35.4758788643
 01/14  12:00:00,1252.18606959,99.231561532,491.076182735,0.0,131.945524568,274.45309292,599.07553146,492.795854141,70.808374512,35.4713028075
 01/14  13:00:00,1236.90007339,99.5073358891,508.329332177,0.0,131.945524568,274.45309292,575.002851648,468.73718377,70.808374512,35.4572933663
 01/14  14:00:00,1253.52788746,99.7074354933,523.6930629,0.0,131.945524568,266.955817592,547.749391779,455.650485676,56.6466996096,35.4522064935
 01/14  15:00:00,1261.64761058,99.8432478179,522.11149524,0.0,131.945524568,266.955817592,508.014074541,436.286795905,42.4850247072,29.2422539285
 01/14  16:00:00,1193.4545153,98.2066240926,530.841421952,0.0,109.682768182,212.545889182,397.680840252,308.221457569,56.6466996096,32.8126830736
