Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,1197.77052154,98.2066240926,529.829666312,0.0,109.682768182,220.04316451,433.316367463,312.883374577,84.9700494144,35.4629434719
 01/14  18:00:00,1155.99129684,98.2066240926,524.332890682,0.0,109.682768182,220.04316451,444.283613784,332.867314669,84.9700494144,26.4462496999
 01/14  19:00:00,1107.9886085,98.2066240926,515.624549848,0.0,100.150657288,199.110933808,485.435105687,383.016970848,84.9700494144,17.4480854245
 01/14  20:00:00,1087.58863286,98.2066240926,501.936582165,0.0,100.150657288,191.61365848,469.772605092,395.679161654,56.6466996096,17.446743828
 01/14  21:00:00,952.20883123,98.2066240926,475.431963739,0.0,55.6251445156,124.558693486,516.953197422,442.855964029,56.6466996096,17.450533783
 01/14  22:00:00,889.495918239,98.2066240926,413.523486966,0.0,55.6251445156,124.558693486,511.224426227,451.288837599,42.4850247072,17.4505639205
 01/14  23:00:00,816.578435337,98.2066240926,356.059159238,0.0,46.0930336215,124.558693486,517.382035004,471.60957384,28.3233498048,17.4491113592
 01/14  24:00:00,774.769332012,98.2066240926,315.137708355,0.0,46.0930336215,124.558693486,519.586293025,487.976912214,14.1616749024,17.4477059087
 01/15  01:00:00,721.414941237,98.2066240926,285.342799694,0.0,34.9616554283,113.312780494,538.062281842,514.951064954,5.66466996096,17.4465469272
 01/15  02:00:00,700.494571928,98.2066240926,267.05057488,0.0,34.9616554283,113.312780494,546.549968324,532.152506873,5.66466996096,8.7327914895
 01/15  03:00:00,686.841745885,98.2066240926,249.722115583,0.0,34.9616554283,113.312780494,580.043852733,556.927974314,5.66466996096,17.4512084585
 01/15  04:00:00,697.195297842,98.2066240926,261.295172558,0.0,34.9616554283,113.312780494,568.399888228,545.285448595,5.66466996096,17.4497696724
 01/15  05:00:00,716.780796395,98.2066240926,273.60115795,0.0,44.4937663224,113.312780494,563.947686428,540.834627907,5.66466996096,17.4483885599
 01/15  06:00:00,702.366234537,98.2066240926,257.442901838,0.0,44.4937663224,113.312780494,593.854143029,562.245445137,14.1616749024,17.4470229894
 01/15  07:00:00,757.186979007,98.2066240926,235.575508951,0.0,54.0258772165,176.889270242,568.153802427,522.38142746,28.3233498048,17.4490251623
 01/15  08:00:00,745.07246681,98.2066240926,225.195370669,0.0,54.0258772165,184.38654557,577.40825838,517.47233931,42.4850247072,17.450894363
 01/15  09:00:00,835.455285282,98.2066240926,248.855266795,0.0,65.1572554096,220.04316451,533.123980553,458.939042987,56.6466996096,17.538237957
 01/15  10:00:00,865.95188085,98.2066240926,287.587280531,0.0,65.1572554096,212.545889182,487.964299191,419.043389262,42.4850247072,26.4358852224
 01/15  11:00:00,1013.71003762,98.2066240926,434.931565597,0.0,65.1572554096,220.04316451,497.420789917,391.177859368,70.808374512,35.4345560372
 01/15  12:00:00,1073.84892611,98.2066240926,509.632601725,0.0,65.1572554096,220.04316451,487.393063352,381.159221684,70.808374512,35.4254671559
 01/15  13:00:00,1086.31300676,98.2066240926,532.661592243,0.0,65.1572554096,220.04316451,472.575590967,366.349513513,70.808374512,35.4177029417
 01/15  14:00:00,1080.25853743,98.2066240926,545.615481964,0.0,65.1572554096,212.545889182,439.898563506,356.675720787,56.6466996096,26.5761431098
 01/15  15:00:00,1083.68460744,98.2066240926,553.195216424,0.0,65.1572554096,212.545889182,421.425388148,343.511515178,42.4850247072,35.4288482633
 01/15  16:00:00,1085.50964388,98.2066240926,557.153133521,0.0,65.1572554096,212.545889182,418.436166402,326.368505977,56.6466996096,35.4209608162
 01/15  17:00:00,1063.36943699,98.2066240926,559.143253369,0.0,65.1572554096,220.04316451,436.60489684,325.069177129,84.9700494144,26.5656702967
 01/15  18:00:00,1022.3020207,98.2066240926,555.147840327,0.0,54.0258772165,184.38654557,482.874223566,362.66148893,84.9700494144,35.2426852209
 01/15  19:00:00,996.578055154,98.2066240926,543.70335036,0.0,44.4937663224,163.454314868,511.775239169,418.072351234,84.9700494144,8.73283852066
 01/15  20:00:00,983.149667864,98.2066240926,532.153940915,0.0,44.4937663224,155.95703954,507.290049343,433.192348738,56.6466996096,17.4510009956
 01/15  21:00:00,940.523746336,98.2066240926,512.61924037,0.0,44.4937663224,124.558693486,550.773899187,476.677617156,56.6466996096,17.4495824216
 01/15  22:00:00,883.39788688,98.2066240926,448.679142101,0.0,44.4937663224,124.558693486,547.80292267,487.869691489,42.4850247072,17.4482064733
 01/15  23:00:00,829.982790772,98.2066240926,395.347251682,0.0,34.9616554283,124.558693486,554.586854631,508.816662482,28.3233498048,17.4468423441
 01/15  24:00:00,788.629444688,98.2066240926,350.947086036,0.0,34.9616554283,124.558693486,550.157125513,518.546620219,14.1616749024,17.4488303914
 01/16  01:00:00,743.350517572,98.2066240926,322.060909355,0.0,34.9616554283,113.312780494,556.918739853,533.803158955,5.66466996096,17.4509109369
 01/16  02:00:00,730.813030146,98.2066240926,309.413418263,0.0,34.9616554283,113.312780494,570.185800816,547.071528881,5.66466996096,17.4496019745
 01/16  03:00:00,728.031554526,98.2066240926,306.875474295,0.0,34.9616554283,113.312780494,579.409760067,556.296816327,5.66466996096,17.4482737799
 01/16  04:00:00,727.238981421,98.2066240926,306.138555284,0.0,34.9616554283,113.312780494,586.171002007,563.059389901,5.66466996096,17.446942145
 01/16  05:00:00,759.357579336,98.2066240926,331.276335721,0.0,44.4937663224,113.312780494,562.185527599,547.787885835,5.66466996096,8.73297180285
 01/16  06:00:00,826.737219332,98.2066240926,399.510630919,0.0,44.4937663224,113.312780494,579.305848403,547.692588046,14.1616749024,17.4515854541
 01/16  07:00:00,934.412271913,98.2066240926,438.738517284,0.0,54.0258772165,176.889270242,528.436699414,482.663182776,28.3233498048,17.4501668334
 01/16  08:00:00,934.21402237,98.2066240926,435.92199218,0.0,54.0258772165,184.38654557,537.155189923,477.221354102,42.4850247072,17.4488111142
 01/16  09:00:00,1018.4149959,98.2066240926,446.361740259,0.0,65.1572554096,220.04316451,542.721623079,459.775233116,56.6466996096,26.2996903536
 01/16  10:00:00,1027.6162734,98.2066240926,460.297341413,0.0,65.1572554096,212.545889182,526.808025679,457.884394152,42.4850247072,26.43860682
 01/16  11:00:00,1039.40004147,98.2066240926,463.04451118,0.0,65.1572554096,220.04316451,557.968306864,451.743624431,70.808374512,35.4163079214
 01/16  12:00:00,1054.1552928,98.2066240926,476.654002142,0.0,65.1572554096,220.04316451,545.217639731,447.827842856,70.808374512,26.5814223631
 01/16  13:00:00,1068.73606838,98.2066240926,492.173219416,0.0,65.1572554096,220.04316451,547.976402686,441.740273302,70.808374512,35.4277548717
 01/16  14:00:00,1062.74032722,98.2066240926,496.191379675,0.0,65.1572554096,212.545889182,519.465527985,427.398746529,56.6466996096,35.4200818466
 01/16  15:00:00,1064.8895556,98.2066240926,500.02740911,0.0,65.1572554096,212.545889182,500.801491055,431.744726124,42.4850247072,26.5717402237
 01/16  16:00:00,1067.39648916,98.2066240926,502.362541928,0.0,65.1572554096,212.545889182,518.912246738,426.83396725,56.6466996096,35.4315798782
 01/16  17:00:00,1043.29609735,98.2066240926,503.793755686,0.0,65.1572554096,220.04316451,543.502951001,423.109227854,84.9700494144,35.4236737329
 01/16  18:00:00,1002.9055534,98.2066240926,502.424882364,0.0,54.0258772165,184.38654557,560.32036534,448.914962902,84.9700494144,26.4353530242
 01/16  19:00:00,974.665957696,98.2066240926,494.487356502,0.0,44.4937663224,163.454314868,595.947064024,493.526671344,84.9700494144,17.4503432658
 01/16  20:00:00,932.194356099,98.2066240926,459.157575148,0.0,44.4937663224,155.95703954,577.408878606,503.313251024,56.6466996096,17.4489279722
 01/16  21:00:00,880.870688936,98.2066240926,439.379960991,0.0,44.4937663224,124.558693486,615.416295544,541.322021554,56.6466996096,17.4475743806
 01/16  22:00:00,879.058835463,98.2066240926,435.270698778,0.0,44.4937663224,124.558693486,607.188566555,547.257304605,42.4850247072,17.446237242
 01/16  23:00:00,868.950134285,98.2066240926,433.897627902,0.0,34.9616554283,124.558693486,600.277043249,563.217738895,28.3233498048,8.73595454884
 01/16  24:00:00,867.563466006,98.2066240926,432.946529943,0.0,34.9616554283,124.558693486,600.381241905,568.768747812,14.1616749024,17.4508191902
 01/17  01:00:00,865.81274833,98.2066240926,432.578872734,0.0,46.0930336215,113.312780494,599.059190375,575.944925643,5.66466996096,17.4495947717
 01/17  02:00:00,865.73220061,98.2066240926,432.484576334,0.0,46.0930336215,113.312780494,603.294622887,580.181571843,5.66466996096,17.448381083
 01/17  03:00:00,861.766928873,98.2066240926,432.014447292,0.0,46.0930336215,113.312780494,606.740833177,583.629065828,5.66466996096,17.4470973881
 01/17  04:00:00,867.031256064,98.2066240926,442.06753823,0.0,46.0930336215,113.312780494,609.477199706,586.363679828,5.66466996096,17.448849917
 01/17  05:00:00,967.357178034,98.2066240926,456.200659524,0.0,100.150657288,148.969399434,578.752113235,555.63634183,5.66466996096,17.451101444
 01/17  06:00:00,1006.65066474,98.2066240926,492.516854172,0.0,100.150657288,149.894399434,1109.01104482,1077.39960338,14.1616749024,17.4497665336
 01/17  07:00:00,1235.72285582,98.220897592,497.176605046,0.0,176.471037341,302.612436532,737.089016817,691.317218248,28.3233498048,17.4484487644
 01/17  08:00:00,1350.26312299,98.4662567579,498.828979135,0.0,243.2593065,310.10971186,680.804889115,611.86176338,42.4850247072,26.4581010279
 01/17  09:00:00,1384.36158802,98.6089963956,500.377473537,0.0,243.2593065,310.10971186,651.657213502,559.538658398,56.6466996096,35.4718554947
 01/17  10:00:00,1416.22841903,98.7217521529,505.539176909,0.0,243.2593065,302.612436532,595.446088631,517.323316562,42.4850247072,35.6377473618
 01/17  11:00:00,1422.98350364,98.8209801761,517.781765765,0.0,243.2593065,310.10971186,597.747996701,482.076107066,70.808374512,44.863515123
 01/17  12:00:00,1434.83090542,98.9110233785,536.652787068,0.0,243.2593065,310.10971186,587.910773779,463.144257885,70.808374512,53.9581413826
 01/17  13:00:00,1411.75364822,98.9928071899,555.083570549,0.0,243.2593065,310.10971186,559.539156434,452.988236405,70.808374512,35.7425455166
 01/17  14:00:00,1453.68474666,99.0688220508,563.714548366,0.0,243.2593065,302.612436532,548.599885314,437.990925709,56.6466996096,53.962259995
 01/17  15:00:00,1454.42732887,99.1399415704,564.584968157,0.0,243.2593065,302.612436532,525.422186671,438.078015436,42.4850247072,44.8591465275
 01/17  16:00:00,1453.20530665,99.2063004084,563.465015464,0.0,243.2593065,302.612436532,536.631210685,435.227514331,56.6466996096,44.7569967445
 01/17  17:00:00,1458.10590753,99.2686924453,561.744241796,0.0,243.2593065,310.10971186,549.810149537,429.264636218,84.9700494144,35.5754639049
 01/17  18:00:00,1463.8481292,99.3459748385,559.777074875,0.0,243.2593065,310.10971186,538.744827975,427.41598241,84.9700494144,26.35879615
 01/17  19:00:00,1201.42456007,98.2066240926,557.000744256,0.0,166.938926447,199.110933808,493.399656087,390.92049511,84.9700494144,17.5091115619
 01/17  20:00:00,1189.40197542,98.2066240926,552.94600247,0.0,166.938926447,191.61365848,470.447991732,396.295222136,56.6466996096,17.5060699865
 01/17  21:00:00,1052.23108901,98.2066240926,549.770162806,0.0,100.150657288,124.558693486,520.592779454,437.696915138,56.6466996096,26.2491647068
 01/17  22:00:00,1010.37071884,98.2066240926,547.393834512,0.0,100.150657288,124.558693486,504.641396363,444.702029314,42.4850247072,17.4543423416
 01/17  23:00:00,939.127171752,98.2066240926,543.435190041,0.0,46.0930336215,124.558693486,509.304707227,463.534782596,28.3233498048,17.4465748262
 01/17  24:00:00,937.415903057,98.2066240926,540.758158861,0.0,46.0930336215,124.558693486,489.869829701,466.972005256,14.1616749024,8.7361495431
 01/18  01:00:00,925.413763224,98.2066240926,541.227278762,0.0,46.0930336215,113.312780494,492.856234983,469.740098991,5.66466996096,17.4514660316
 01/18  02:00:00,926.430730346,98.2066240926,542.298629666,0.0,46.0930336215,113.312780494,496.430712794,473.31589862,5.66466996096,17.4501442127
 01/18  03:00:00,926.798491833,98.2066240926,542.699588802,0.0,46.0930336215,113.312780494,500.185477256,477.071929988,5.66466996096,17.448877307
 01/18  04:00:00,926.897276528,98.2066240926,542.825591819,0.0,46.0930336215,113.312780494,504.323662544,481.211393121,5.66466996096,17.447599462
 01/18  05:00:00,1019.82043226,98.2066240926,545.216445158,0.0,100.150657288,148.969399434,483.203537071,460.087374725,5.66466996096,17.451492385
 01/18  06:00:00,1027.4511765,98.2132253742,550.541564045,0.0,100.150657288,149.894399434,833.331029491,801.717673843,14.1616749024,17.4516807454
 01/18  07:00:00,1260.79866675,98.9550261227,554.110644376,0.0,176.471037341,302.612436532,580.336067273,534.562389663,28.3233498048,17.450327805
 01/18  08:00:00,1379.70251332,99.1949595321,556.946693325,0.0,243.2593065,310.10971186,557.6497681,488.709039049,42.4850247072,26.4557043444
 01/18  09:00:00,1418.02428562,99.2943188595,561.150278238,0.0,243.2593065,310.10971186,561.225499028,469.102424075,56.6466996096,35.4763753432
 01/18  10:00:00,1458.83493604,99.4267973085,567.624370023,0.0,243.2593065,302.612436532,537.797892602,459.669600632,42.4850247072,35.6432672636
 01/18  11:00:00,1471.08614704,99.8672997329,571.376612687,0.0,243.2593065,310.10971186,550.724327028,435.054937039,70.808374512,44.8610154762
 01/18  12:00:00,1469.37152081,100.585180083,567.449420608,0.0,243.2593065,310.10971186,534.302871401,409.523101183,70.808374512,53.9713957059
 01/18  13:00:00,1415.91620789,100.887083498,554.590750451,0.0,243.2593065,310.10971186,522.100334829,409.965827647,70.808374512,41.32613267
 01/18  14:00:00,1441.40900897,101.373942351,545.497751986,0.0,243.2593065,302.612436532,505.24738839,400.260187358,56.6466996096,48.3405014224
 01/18  15:00:00,1437.30358097,101.973408059,540.322825574,0.0,243.2593065,302.612436532,467.041564925,379.691283945,42.4850247072,44.8652562722
 01/18  16:00:00,1436.60071814,102.358038835,539.187036746,0.0,243.2593065,302.612436532,467.808032245,366.404426038,56.6466996096,44.7569065975
 01/18  17:00:00,1443.52724876,102.592715808,539.247650307,0.0,243.2593065,310.10971186,493.616102216,373.064108722,84.9700494144,35.5819440794
 01/18  18:00:00,1450.78531581,102.888975213,538.448213775,0.0,243.2593065,310.10971186,488.431052282,377.102893507,84.9700494144,26.3581093598
 01/18  19:00:00,1195.98387507,98.2066240926,546.354545596,0.0,166.938926447,199.110933808,468.192994842,365.714347006,84.9700494144,17.5085984212
 01/18  20:00:00,1184.72612632,98.2066240926,541.460462407,0.0,166.938926447,191.61365848,452.557413033,369.659698851,56.6466996096,26.2510145729
 01/18  21:00:00,1046.52253881,98.2066240926,536.797128262,0.0,100.150657288,124.558693486,479.743803991,405.589990802,56.6466996096,17.507113579
 01/18  22:00:00,1007.7215898,98.2066240926,537.554195483,0.0,100.150657288,124.558693486,470.651406735,410.709196509,42.4850247072,17.4571855186
 01/18  23:00:00,945.165322179,98.2066240926,542.959228054,0.0,46.0930336215,124.558693486,474.957090237,429.184378892,28.3233498048,17.4493615404
 01/18  24:00:00,945.006891105,98.2066240926,541.973217081,0.0,46.0930336215,124.558693486,463.552102078,431.942364671,14.1616749024,17.4480625048
 01/19  01:00:00,935.668591314,98.2066240926,545.411809487,0.0,46.0930336215,113.312780494,455.574882134,432.463233645,5.66466996096,17.4469785283
 01/19  02:00:00,958.819535264,98.2066240926,570.155508865,0.0,46.0930336215,113.312780494,463.061813509,448.660749132,5.66466996096,8.73639441615
 01/19  03:00:00,968.954909475,98.2066240926,582.289082375,0.0,46.0930336215,113.312780494,481.295527079,458.179088225,5.66466996096,17.451768893
 01/19  04:00:00,954.513479089,98.2066240926,566.345167736,0.0,46.0930336215,113.312780494,485.408657317,462.293512233,5.66466996096,17.4504751236
 01/19  05:00:00,1027.83791944,98.2066240926,551.550961073,0.0,100.150657288,148.969399434,464.176719645,441.061022751,5.66466996096,17.4510269328
 01/19  06:00:00,1023.05754529,98.5618554999,544.249809774,0.0,100.150657288,149.894399434,741.218145296,709.605857535,14.1616749024,17.4506128583
 01/19  07:00:00,1256.07633997,99.3005546197,533.741462394,0.0,176.471037341,302.612436532,548.104853451,502.3296427,28.3233498048,17.4518609458
 01/19  08:00:00,1382.82547833,100.391696047,502.103517109,0.0,243.2593065,310.10971186,539.652191229,470.712311621,42.4850247072,26.4548549007
 01/19  09:00:00,1331.71255896,101.101270258,398.232662043,0.0,243.2593065,310.10971186,550.878256418,458.748374477,56.6466996096,35.4831823315
 01/19  10:00:00,1274.46934625,101.634999876,303.401817822,0.0,243.2593065,302.612436532,547.502323061,469.366038095,42.4850247072,35.651260259
 01/19  11:00:00,1242.88720698,102.399965665,258.340388762,0.0,243.2593065,310.10971186,580.483168887,455.833867784,70.808374512,53.8409265907
 01/19  12:00:00,1243.04041724,103.019773828,254.916576414,0.0,243.2593065,310.10971186,551.235385783,435.461034326,70.808374512,44.965976945
 01/19  13:00:00,1209.44434918,103.585408526,258.62371937,0.0,243.2593065,310.10971186,537.634702026,422.141910127,70.808374512,44.6844173867
 01/19  14:00:00,1251.7170331,104.157537174,263.890320521,0.0,243.2593065,302.612436532,517.137293675,415.520278183,56.6466996096,44.9703158832
 01/19  15:00:00,1257.02707292,104.543016628,268.255606582,0.0,243.2593065,302.612436532,489.200957867,401.848151819,42.4850247072,44.8677813412
 01/19  16:00:00,1253.64329515,104.642566987,262.647560092,0.0,243.2593065,302.612436532,497.309527014,395.905463767,56.6466996096,44.7573636377
 01/19  17:00:00,1231.33967534,104.556462899,232.96996562,0.0,243.2593065,310.10971186,548.70373669,428.142477106,84.9700494144,35.59121017
 01/19  18:00:00,1193.64192098,104.544717,188.581665276,0.0,243.2593065,310.10971186,593.630127721,482.29655584,84.9700494144,26.3635224666
 01/19  19:00:00,876.521913487,98.2066240926,135.624991944,0.0,166.938926447,199.110933808,729.778096154,627.297365818,84.9700494144,17.5106809216
 01/19  20:00:00,847.470719731,98.2066240926,114.420225568,0.0,166.938926447,191.61365848,739.641840752,656.742585734,56.6466996096,26.2525554081
 01/19  21:00:00,704.085087415,98.2066240926,104.598279982,0.0,100.150657288,124.558693486,774.504852756,700.351040417,56.6466996096,17.507112729
 01/19  22:00:00,663.01846369,98.2066240926,102.262377841,0.0,100.150657288,124.558693486,753.727512478,693.788398375,42.4850247072,17.4540893959
 01/19  23:00:00,597.481710514,98.2066240926,101.774030535,0.0,46.0930336215,124.558693486,747.162467221,701.389225607,28.3233498048,17.4498918099
 01/19  24:00:00,598.08923867,98.2066240926,101.486910677,0.0,46.0930336215,124.558693486,734.375169014,702.761576258,14.1616749024,17.4519178538
 01/20  01:00:00,583.903895081,98.2066240926,101.196889724,0.0,46.0930336215,113.312780494,729.662828655,706.547348492,5.66466996096,17.450810202
 01/20  02:00:00,583.65906769,98.2066240926,101.399950169,0.0,46.0930336215,113.312780494,734.73315643,711.61887375,5.66466996096,17.4496127194
 01/20  03:00:00,576.950229604,98.2066240926,96.3792797274,0.0,46.0930336215,113.312780494,762.214957931,739.10190071,5.66466996096,17.4483872601
 01/20  04:00:00,571.382064607,98.2066240926,91.9529264865,0.0,46.0930336215,113.312780494,774.346801322,754.63195652,5.66466996096,14.0501748409
 01/20  05:00:00,656.214975998,98.2066240926,86.3206283371,0.0,100.150657288,148.969399434,770.964543327,753.166803504,5.66466996096,12.1330698623
 01/20  06:00:00,674.548874807,98.7217754656,102.695006337,0.0,100.150657288,149.894399434,951.197123696,919.582783797,14.1616749024,17.452664997
 01/20  07:00:00,890.429183098,99.6355661622,93.5458671848,0.0,176.471037341,302.612436532,766.800746334,721.026611291,28.3233498048,17.4507852382
 01/20  08:00:00,999.018855469,101.010334933,89.889402427,0.0,243.2593065,310.10971186,725.781822985,656.841165019,42.4850247072,26.4556332585
 01/20  09:00:00,1053.20089913,102.098486696,109.127415397,0.0,243.2593065,310.10971186,656.116922487,563.977171595,56.6466996096,35.4930512826
 01/20  10:00:00,1138.07091748,102.844261467,160.187011365,0.0,243.2593065,302.612436532,580.086819607,493.046978226,42.4850247072,44.554816674
 01/20  11:00:00,1242.37766344,103.438338537,253.646375439,0.0,243.2593065,310.10971186,544.068158567,428.395758937,70.808374512,44.8640251179
 01/20  12:00:00,1379.87120861,103.994168462,375.220865105,0.0,243.2593065,310.10971186,526.929928831,411.152697411,70.808374512,44.9688569078
 01/20  13:00:00,1439.56575869,104.598933506,461.604942059,0.0,243.2593065,310.10971186,514.517202077,399.021349428,70.808374512,44.6874781371
 01/20  14:00:00,1483.7050042,105.075752264,468.276314099,0.0,243.2593065,302.612436532,494.150145106,392.529233788,56.6466996096,44.9742117082
 01/20  15:00:00,1485.01430898,105.427152038,468.276336627,0.0,243.2593065,302.612436532,472.876616045,376.548658051,42.4850247072,53.8429332866
 01/20  16:00:00,1486.09240573,105.62261017,468.276348953,0.0,243.2593065,302.612436532,450.789955391,354.517821675,56.6466996096,39.625434106
 01/20  17:00:00,1489.96419443,105.610260025,468.276343508,0.0,243.2593065,310.10971186,469.585538999,343.939190948,84.9700494144,40.6762986368
 01/20  18:00:00,1493.53434113,105.4128951,468.276314707,0.0,243.2593065,310.10971186,469.201655759,366.238823513,84.9700494144,17.9927828314
 01/20  19:00:00,1162.78762898,98.2066240926,408.176365726,0.0,166.938926447,199.110933808,495.362635487,384.549254952,84.9700494144,25.8433311213
 01/20  20:00:00,1056.48134737,98.2066240926,317.641883656,0.0,166.938926447,191.61365848,477.208522202,403.054317622,56.6466996096,17.5075049707
 01/20  21:00:00,878.453360283,98.2066240926,277.429939059,0.0,100.150657288,124.558693486,537.65369367,463.49726113,56.6466996096,17.5097329312
 01/20  22:00:00,816.404425146,98.2066240926,256.160026491,0.0,100.150657288,124.558693486,546.209129279,486.265261594,42.4850247072,17.4588429775
 01/20  23:00:00,738.41266657,98.2066240926,244.708698704,0.0,46.0930336215,124.558693486,558.879986143,513.105433406,28.3233498048,17.4512029325
 01/20  24:00:00,721.99631088,98.2066240926,227.854937492,0.0,46.0930336215,124.558693486,571.2754954,539.663884427,14.1616749024,17.4499360706
 01/21  01:00:00,689.573362772,98.2066240926,211.553846952,0.0,46.0930336215,113.312780494,580.783361075,557.668045224,5.66466996096,17.4506458905
 01/21  02:00:00,682.350384906,98.2066240926,207.668520927,0.0,46.0930336215,113.312780494,589.550152246,566.437804658,5.66466996096,17.4476776269
 01/21  03:00:00,680.587912306,98.2066240926,206.779363,0.0,46.0930336215,113.312780494,599.823254777,576.705376594,5.66466996096,17.4532082222
 01/21  04:00:00,685.529054628,98.2066240926,212.698718525,0.0,46.0930336215,113.312780494,598.346389055,575.229812889,5.66466996096,17.4519062049
 01/21  05:00:00,705.764306758,98.2066240926,219.76499635,0.0,55.6251445156,113.312780494,591.385117843,568.269778344,5.66466996096,17.4506695376
 01/21  06:00:00,719.542213996,98.2066240926,227.860546855,0.0,55.6251445156,113.312780494,599.089566868,567.478441704,14.1616749024,17.4494502622
 01/21  07:00:00,796.93410523,98.2066240926,234.781494062,0.0,65.1572554096,176.889270242,548.728584872,502.956998535,28.3233498048,17.4482365317
 01/21  08:00:00,944.373371211,98.5446418707,267.929978417,0.0,109.682768182,220.96816451,828.920869921,777.702163603,42.4850247072,8.73368161113
 01/21  09:00:00,948.443161781,98.5407537402,273.087101665,0.0,109.682768182,220.96816451,714.065015174,631.091245445,56.6466996096,26.3270701196
 01/21  10:00:00,1068.0921999,98.9450772939,283.304510286,0.0,131.945524568,266.955817592,656.998799871,588.047302164,42.4850247072,26.4664729996
 01/21  11:00:00,1099.32200861,98.9773634394,305.447341979,0.0,131.945524568,274.45309292,675.67374503,569.380498324,70.808374512,35.4848721935
 01/21  12:00:00,1125.07790682,98.9921802511,331.733783947,0.0,131.945524568,274.45309292,664.151673825,557.862258154,70.808374512,35.4810411593
 01/21  13:00:00,1152.4860274,99.0015917079,391.4882549,0.0,131.945524568,274.45309292,644.640454231,538.364437897,70.808374512,35.4676418221
 01/21  14:00:00,1224.3560011,99.0084685249,465.876837539,0.0,131.945524568,266.955817592,611.452794282,519.342866155,56.6466996096,35.4632285171
 01/21  15:00:00,1223.40082495,99.0140541292,469.866434999,0.0,131.945524568,266.955817592,584.34063551,506.398377781,42.4850247072,35.4572330222
 01/21  16:00:00,1140.37132165,98.2066240926,473.497725174,0.0,109.682768182,212.545889182,433.174381878,349.922225534,56.6466996096,26.6054567344
 01/21  17:00:00,1149.6682161,98.2066240926,475.375691901,0.0,109.682768182,220.04316451,472.772866151,352.326145416,84.9700494144,35.4766713199
 01/21  18:00:00,1102.00985603,98.2066240926,462.967894851,0.0,109.682768182,220.04316451,485.522336713,374.103040061,84.9700494144,26.4492472375
 01/21  19:00:00,990.096478115,98.2066240926,386.180667036,0.0,100.150657288,199.110933808,527.565590783,425.142273477,84.9700494144,17.453267891
 01/21  20:00:00,918.300992904,98.2066240926,325.664937394,0.0,100.150657288,191.61365848,513.106286789,439.007621869,56.6466996096,17.4519653108
 01/21  21:00:00,776.167140347,98.2066240926,297.673717802,0.0,55.6251445156,124.558693486,572.889804811,498.792239757,56.6466996096,17.4508654446
 01/21  22:00:00,763.141613037,98.2066240926,285.87749176,0.0,55.6251445156,124.558693486,572.546056894,512.611537295,42.4850247072,17.4494948915
 01/21  23:00:00,755.377982563,98.2066240926,283.630619752,0.0,46.0930336215,124.558693486,579.177511209,533.40586776,28.3233498048,17.4482936438
 01/21  24:00:00,741.453245778,98.2066240926,268.831437225,0.0,46.0930336215,124.558693486,585.411266355,553.799132885,14.1616749024,17.4504585672
 01/22  01:00:00,691.574945621,98.2066240926,245.228155611,0.0,34.9616554283,113.312780494,601.710008674,578.592643148,5.66466996096,17.4526955654
 01/22  02:00:00,667.252404368,98.2066240926,221.13799626,0.0,34.9616554283,113.312780494,634.309166777,611.192997132,5.66466996096,17.4514996834
 01/22  03:00:00,644.767024166,98.2066240926,197.33499118,0.0,34.9616554283,113.312780494,679.115896561,656.000921093,5.66466996096,17.4503055069
 01/22  04:00:00,634.195743686,98.2066240926,186.314425289,0.0,34.9616554283,113.312780494,698.08858541,674.97480243,5.66466996096,17.4491130198
 01/22  05:00:00,635.355819263,98.2066240926,178.673567417,0.0,44.4937663224,113.312780494,706.073040023,682.960447844,5.66466996096,17.447922218
 01/22  06:00:00,627.965366189,98.2066240926,168.949510974,0.0,44.4937663224,113.312780494,729.084114568,706.185546815,14.1616749024,8.73689285075
 01/22  07:00:00,693.559005023,98.2066240926,158.880471185,0.0,54.0258772165,176.889270242,712.086752173,666.310611435,28.3233498048,17.4527909339
 01/22  08:00:00,688.584900605,98.2066240926,153.56751975,0.0,54.0258772165,184.38654557,723.234960751,663.298384119,42.4850247072,17.4515519242
 01/22  09:00:00,774.641204406,98.2066240926,173.992761964,0.0,65.1572554096,220.04316451,648.350564994,565.403417071,56.6466996096,26.3004483137
 01/22  10:00:00,802.111890404,98.2066240926,213.455629243,0.0,65.1572554096,212.545889182,545.399444771,476.474922402,42.4850247072,26.4394976616
 01/22  11:00:00,863.748319658,98.2066240926,274.585709701,0.0,65.1572554096,220.04316451,529.126829057,422.892294159,70.808374512,35.4261603862
 01/22  12:00:00,969.335243937,98.2066240926,372.485970259,0.0,65.1572554096,220.04316451,501.457776018,404.072633179,70.808374512,26.5767683272
 01/22  13:00:00,1072.64453395,98.2066240926,466.564466827,0.0,65.1572554096,220.04316451,506.551541187,400.303958368,70.808374512,35.4392083071
 01/22  14:00:00,1086.36455054,98.2066240926,479.035470904,0.0,65.1572554096,212.545889182,485.020039561,392.941611908,56.6466996096,35.4317280436
 01/22  15:00:00,1092.61077439,98.2066240926,482.951258106,0.0,65.1572554096,212.545889182,466.495896154,388.586283306,42.4850247072,35.4245881405
 01/22  16:00:00,1093.5517853,98.2066240926,485.232037485,0.0,65.1572554096,212.545889182,465.527950322,382.299455918,56.6466996096,26.5817947945
 01/22  17:00:00,1069.21072925,98.2066240926,486.195971804,0.0,65.1572554096,220.04316451,507.924922164,387.517713444,84.9700494144,35.4371593053
 01/22  18:00:00,1027.61146541,98.2066240926,485.475511453,0.0,54.0258772165,184.38654557,524.509397996,413.099475372,84.9700494144,26.4398732093
 01/22  19:00:00,1002.3195543,98.2066240926,481.742251334,0.0,44.4937663224,163.454314868,563.404053224,460.984801315,84.9700494144,17.4492024943
 01/22  20:00:00,989.335635493,98.2066240926,476.801262243,0.0,44.4937663224,155.95703954,545.653976835,471.559203688,56.6466996096,17.4480735367
 01/22  21:00:00,916.443469397,98.2066240926,437.159686113,0.0,44.4937663224,124.558693486,586.626005805,512.526628815,56.6466996096,17.4526773801
 01/22  22:00:00,852.999194879,98.2066240926,382.567376605,0.0,44.4937663224,124.558693486,581.738956485,521.801592691,42.4850247072,17.4523390875
 01/22  23:00:00,818.729659518,98.2066240926,359.244211003,0.0,34.9616554283,124.558693486,586.7095829,540.93511405,28.3233498048,17.4511190454
 01/22  24:00:00,801.401555554,98.2066240926,344.404970342,0.0,34.9616554283,124.558693486,582.105040701,550.493446437,14.1616749024,17.4499193612
 01/23  01:00:00,786.536235285,98.2066240926,330.957563805,0.0,46.0930336215,113.312780494,582.994043022,559.880499518,5.66466996096,17.4488735425
 01/23  02:00:00,775.580857254,98.2066240926,319.713543931,0.0,46.0930336215,113.312780494,589.721988339,571.83147593,5.66466996096,12.2258424481
 01/23  03:00:00,767.529795199,98.2066240926,310.703691156,0.0,46.0930336215,113.312780494,602.412405489,582.788734754,5.66466996096,13.9590007739
 01/23  04:00:00,734.578218666,98.2066240926,280.158762518,0.0,46.0930336215,113.312780494,638.6210541,615.503727198,5.66466996096,17.4526569414
 01/23  05:00:00,806.117166701,98.2066240926,265.133509604,0.0,100.150657288,148.969399434,612.819076058,589.702819356,5.66466996096,17.451586741
 01/23  06:00:00,826.213497241,98.2066240926,282.494077161,0.0,100.150657288,149.894399434,1093.04455615,1061.43088232,14.1616749024,17.4519989226
 01/23  07:00:00,1025.2791644,98.5000161829,256.228074751,0.0,176.471037341,302.612436532,745.07593261,699.301676275,28.3233498048,17.4509065302
 01/23  08:00:00,1192.97488287,98.8103220346,304.503210049,0.0,243.2593065,310.10971186,675.674715693,606.729680238,42.4850247072,26.4600107482
 01/23  09:00:00,1298.46748314,98.9408937435,372.81924649,0.0,243.2593065,310.10971186,653.788966787,561.651136652,56.6466996096,35.4911305252
 01/23  10:00:00,1392.9496526,99.0396061304,429.491598017,0.0,243.2593065,302.612436532,612.553907011,525.50149587,42.4850247072,44.5673864342
 01/23  11:00:00,1448.48957149,99.124515868,472.373618091,0.0,243.2593065,310.10971186,608.1699063,492.48741911,70.808374512,44.874112678
 01/23  12:00:00,1470.17463915,99.200462229,482.990893113,0.0,243.2593065,310.10971186,585.857374939,470.071106022,70.808374512,44.9778944048
 01/23  13:00:00,1445.26414368,99.3662745633,493.7485127,0.0,243.2593065,310.10971186,563.084371406,447.587235487,70.808374512,44.688761407
 01/23  14:00:00,1493.86046452,99.7467542683,505.065957166,0.0,243.2593065,302.612436532,530.369550675,428.746655133,56.6466996096,44.9761959328
 01/23  15:00:00,1500.29961507,100.133622452,507.801941473,0.0,243.2593065,302.612436532,506.887673615,410.556404582,42.4850247072,53.8462443259
 01/23  16:00:00,1495.19294932,100.615054495,512.772732687,0.0,243.2593065,302.612436532,480.605725079,388.147344862,56.6466996096,35.8116806075
 01/23  17:00:00,1494.7262644,100.887282212,522.653605058,0.0,243.2593065,310.10971186,514.497768972,385.049838242,84.9700494144,44.4778813158
 01/23  18:00:00,1485.88218641,101.133743151,523.754351059,0.0,243.2593065,310.10971186,498.712457809,396.160471489,84.9700494144,17.5819369059
 01/23  19:00:00,1210.6321757,98.2066240926,523.671007629,0.0,166.938926447,199.110933808,491.36010371,380.1359912,84.9700494144,26.2540630956
 01/23  20:00:00,1193.50252517,98.2066240926,524.858028824,0.0,166.938926447,191.61365848,461.119327656,386.963808752,56.6466996096,17.5088192944
 01/23  21:00:00,1054.27798451,98.2066240926,527.525107297,0.0,100.150657288,124.558693486,501.334202124,427.177235337,56.6466996096,17.5102671773
 01/23  22:00:00,1006.15934703,98.2066240926,532.893069656,0.0,100.150657288,124.558693486,491.703553345,431.759213527,42.4850247072,17.4593151101
 01/23  23:00:00,940.232949439,98.2066240926,542.294835323,0.0,46.0930336215,124.558693486,494.738661528,448.963574941,28.3233498048,17.4517367822
 01/23  24:00:00,946.208384728,98.2066240926,548.709474592,0.0,46.0930336215,124.558693486,485.981666166,454.369453211,14.1616749024,17.4505380522
 01/24  01:00:00,935.714075532,98.2066240926,550.821412355,0.0,46.0930336215,113.312780494,480.957388,457.841422297,5.66466996096,17.4512957422
 01/24  02:00:00,938.734220378,98.2066240926,553.850152139,0.0,46.0930336215,113.312780494,483.599307264,460.486266218,5.66466996096,17.4483710853
 01/24  03:00:00,944.059509706,98.2066240926,558.996880238,0.0,46.0930336215,113.312780494,489.042113472,465.923454668,5.66466996096,17.4539888437
 01/24  04:00:00,947.117502126,98.2066240926,561.830442422,0.0,46.0930336215,113.312780494,496.540655257,473.423242627,5.66466996096,17.4527426684
 01/24  05:00:00,1042.77641853,98.2066240926,564.378114396,0.0,100.150657288,148.969399434,476.968802154,453.852548209,5.66466996096,17.4515839843
 01/24  06:00:00,1045.28284966,98.3868795025,565.28105111,0.0,100.150657288,149.894399434,798.101181773,766.489073373,14.1616749024,17.4504334979
 01/24  07:00:00,1274.22859376,99.1045749368,565.540971962,0.0,176.471037341,302.612436532,569.966384375,524.193760281,28.3233498048,17.4492742893
 01/24  08:00:00,1385.37100494,99.3796530741,562.327950154,0.0,243.2593065,310.10971186,550.081032478,481.134494875,42.4850247072,26.4615128951
 01/24  09:00:00,1412.4697077,99.8935369708,555.8569176,0.0,243.2593065,310.10971186,549.861106057,457.735904352,56.6466996096,35.4785020959
 01/24  10:00:00,1443.83834057,100.501402769,553.267792942,0.0,243.2593065,302.612436532,524.602946909,446.471808951,42.4850247072,35.6461132509
 01/24  11:00:00,1452.09320747,101.086743012,553.302328683,0.0,243.2593065,310.10971186,541.186152368,425.500590807,70.808374512,44.8771870491
 01/24  12:00:00,1457.4966268,101.873966692,556.432941721,0.0,243.2593065,310.10971186,521.07034103,396.28553203,70.808374512,53.9764344888
 01/24  13:00:00,1454.10050593,102.771638348,550.610235343,0.0,243.2593065,310.10971186,480.509532797,373.946467885,70.808374512,35.7546904003
 01/24  14:00:00,1522.66967515,103.469539431,528.236057905,0.0,243.2593065,302.612436532,474.345502507,363.725669156,56.6466996096,53.9731337413
 01/24  15:00:00,1523.20357155,104.162319226,515.500497964,0.0,243.2593065,302.612436532,436.309906267,348.948580064,42.4850247072,44.8763014958
 01/24  16:00:00,1498.36214368,104.542363208,503.506370644,0.0,243.2593065,302.612436532,436.651962663,335.238889421,56.6466996096,44.7663736323
 01/24  17:00:00,1486.24315091,104.469674743,490.983132165,0.0,243.2593065,310.10971186,460.642590072,340.082329658,84.9700494144,35.5902109998
 01/24  18:00:00,1477.51535362,104.299327653,473.351716925,0.0,243.2593065,310.10971186,471.332801929,360.00005537,84.9700494144,26.3626971444
 01/24  19:00:00,1165.38731495,98.2066240926,428.308068713,0.0,166.938926447,199.110933808,479.065038096,376.585094122,84.9700494144,17.5098945599
 01/24  20:00:00,1074.07996857,98.2066240926,350.611716067,0.0,166.938926447,191.61365848,469.361319697,386.459087111,56.6466996096,26.2555329757
 01/24  21:00:00,896.723093945,98.2066240926,310.030873281,0.0,100.150657288,124.558693486,507.180557561,433.023495276,56.6466996096,17.5103626749
 01/24  22:00:00,835.773169149,98.2066240926,286.630872068,0.0,100.150657288,124.558693486,513.854450832,453.909140992,42.4850247072,17.4602851332
 01/24  23:00:00,752.843815989,98.2066240926,268.852833802,0.0,46.0930336215,124.558693486,533.024071637,487.248220438,28.3233498048,17.4525013949
 01/24  24:00:00,734.724719518,98.2066240926,251.292066292,0.0,46.0930336215,124.558693486,539.903492737,508.290507184,14.1616749024,17.4513106514
 01/25  01:00:00,700.994239907,98.2066240926,233.957212743,0.0,46.0930336215,113.312780494,550.210814782,527.095846791,5.66466996096,17.4502980305
 01/25  02:00:00,684.126868329,98.2066240926,217.281505995,0.0,46.0930336215,113.312780494,571.669652315,548.555789559,5.66466996096,17.4491927941
 01/25  03:00:00,671.846046514,98.2066240926,203.339529331,0.0,46.0930336215,113.312780494,586.14474825,571.745903968,5.66466996096,8.73417432123
 01/25  04:00:00,666.176182913,98.2066240926,197.438541089,0.0,46.0930336215,113.312780494,607.32639198,584.20746892,5.66466996096,17.4542530995
 01/25  05:00:00,755.347958486,98.2066240926,197.293365941,0.0,100.150657288,148.969399434,588.106701023,564.988906246,5.66466996096,17.4531248156
 01/25  06:00:00,773.734736401,98.6570751238,210.56247512,0.0,100.150657288,149.894399434,864.157839779,832.543069583,14.1616749024,17.4530952931
 01/25  07:00:00,985.506766652,99.4116285918,195.186224218,0.0,176.471037341,302.612436532,658.825574946,613.049698502,28.3233498048,17.4525266396
 01/25  08:00:00,1098.54875928,100.801667162,193.307391672,0.0,243.2593065,310.10971186,634.586684235,565.6444961,42.4850247072,26.4571634281
 01/25  09:00:00,1155.49352854,101.86445813,215.785769754,0.0,243.2593065,310.10971186,607.591360955,515.448574228,56.6466996096,35.4960871177
 01/25  10:00:00,1236.2212946,102.623444342,261.139228702,0.0,243.2593065,302.612436532,549.510048841,462.459523313,42.4850247072,44.5655008206
 01/25  11:00:00,1321.16250609,103.273838669,334.264489821,0.0,243.2593065,310.10971186,542.151076779,426.471146311,70.808374512,44.8715559557
 01/25  12:00:00,1437.65421971,103.9178498,441.211020943,0.0,243.2593065,310.10971186,525.533712151,409.747722602,70.808374512,44.9776150368
 01/25  13:00:00,1434.04181069,104.559146445,468.276327284,0.0,243.2593065,310.10971186,507.516314235,392.018409484,70.808374512,44.6895302391
 01/25  14:00:00,1471.88363272,105.057141344,468.276376431,0.0,243.2593065,302.612436532,484.231646274,381.43252949,56.6466996096,46.152417174
 01/25  15:00:00,1475.60812663,105.419950203,468.47706381,0.0,243.2593065,302.612436532,457.582783549,362.409787636,42.4850247072,52.6879712059
 01/25  16:00:00,1485.50368446,105.659306053,469.646439038,0.0,243.2593065,302.612436532,442.154772321,340.736990884,56.6466996096,44.7710818277
 01/25  17:00:00,1489.93872473,105.702592501,470.02812995,0.0,243.2593065,310.10971186,456.303814313,335.754962436,84.9700494144,35.5788024625
 01/25  18:00:00,1485.65794681,105.489910345,469.319777365,0.0,243.2593065,310.10971186,465.354277237,354.022410179,84.9700494144,26.3618176436
 01/25  19:00:00,1217.56048323,98.2066240926,468.283661505,0.0,166.938926447,199.110933808,476.293868447,373.81358975,84.9700494144,17.5102292829
 01/25  20:00:00,1191.52531088,98.2066240926,455.35563536,0.0,166.938926447,191.61365848,459.229829004,385.075332298,56.6466996096,17.5077970955
 01/25  21:00:00,979.501790304,98.2066240926,385.129109251,0.0,100.150657288,124.558693486,511.043077284,428.142299208,56.6466996096,26.2540784666
 01/25  22:00:00,873.233397665,98.2066240926,325.077332154,0.0,100.150657288,124.558693486,502.842071501,443.642657078,42.4850247072,16.714389716
 01/25  23:00:00,777.03222129,98.2066240926,297.085122316,0.0,46.0930336215,124.558693486,510.047574975,472.247344462,28.3233498048,9.47688070834
 01/25  24:00:00,755.84116602,98.2066240926,276.718811231,0.0,46.0930336215,124.558693486,525.781742222,494.166842577,14.1616749024,17.4532247417
 01/26  01:00:00,716.077106114,98.2066240926,252.115732901,0.0,46.0930336215,113.312780494,540.886612683,517.769669099,5.66466996096,17.4522736232
 01/26  02:00:00,703.24313684,98.2066240926,240.225573051,0.0,46.0930336215,113.312780494,554.418740957,531.302992569,5.66466996096,17.451078427
 01/26  03:00:00,693.351496962,98.2066240926,231.081516289,0.0,46.0930336215,113.312780494,569.604795112,546.490143247,5.66466996096,17.4499819041
 01/26  04:00:00,675.126464175,98.2066240926,216.023816844,0.0,46.0930336215,113.312780494,593.046377335,569.932838226,5.66466996096,17.448869148
 01/26  05:00:00,750.021857326,98.2066240926,202.910436566,0.0,100.150657288,148.969399434,589.96791993,566.851420678,5.66466996096,17.4518292914
 01/26  06:00:00,777.477974134,98.7413884465,224.136528152,0.0,100.150657288,149.894399434,856.448542783,824.833544825,14.1616749024,17.453323055
 01/26  07:00:00,1012.9115298,99.9262656107,231.790016499,0.0,176.471037341,302.612436532,628.02664773,582.251123588,28.3233498048,17.4521743372
 01/26  08:00:00,1174.62758826,101.684575796,274.457650797,0.0,243.2593065,310.10971186,579.570465345,510.62461546,42.4850247072,26.4608251775
 01/26  09:00:00,1261.76006339,102.334645403,327.726977637,0.0,243.2593065,310.10971186,580.413648458,488.281703738,56.6466996096,35.4852451111
 01/26  10:00:00,1331.05316203,102.797312459,365.149802251,0.0,243.2593065,302.612436532,559.118278555,480.978885839,42.4850247072,35.6543680087
 01/26  11:00:00,1402.93013947,103.203245343,424.132498203,0.0,243.2593065,310.10971186,585.82846461,464.11869046,70.808374512,50.9013996378
 01/26  12:00:00,1449.17808812,103.562468757,464.509821625,0.0,243.2593065,310.10971186,570.339506742,451.598368182,70.808374512,47.9327640485
 01/26  13:00:00,1408.0081409,103.871099276,468.276298252,0.0,243.2593065,310.10971186,558.676536054,443.17246975,70.808374512,44.6956917917
 01/26  14:00:00,1426.96510698,104.144566495,464.940575167,0.0,243.2593065,302.612436532,542.857909684,441.229930505,56.6466996096,44.9812795687
 01/26  15:00:00,1406.55927546,104.438796477,454.681357619,0.0,243.2593065,302.612436532,522.702520194,435.338247826,42.4850247072,44.8792476605
 01/26  16:00:00,1412.17690631,104.480044604,464.02623801,0.0,243.2593065,302.612436532,541.371183338,439.955933565,56.6466996096,44.7685501635
 01/26  17:00:00,1426.29422276,104.607596807,468.955291994,0.0,243.2593065,310.10971186,559.951645868,439.381273188,84.9700494144,35.6003232659
 01/26  18:00:00,1430.45738226,104.762609189,470.150054345,0.0,243.2593065,310.10971186,549.844212766,438.510682708,84.9700494144,26.3634806437
 01/26  19:00:00,1146.94582894,98.2066240926,446.909317265,0.0,166.938926447,199.110933808,536.351038161,425.124529768,84.9700494144,26.256458979
 01/26  20:00:00,1125.73776159,98.2066240926,435.217874022,0.0,166.938926447,191.61365848,504.164357176,430.007654254,56.6466996096,17.5100033128
 01/26  21:00:00,999.115113198,98.2066240926,438.818994852,0.0,100.150657288,124.558693486,547.430834425,473.273587563,56.6466996096,17.510547252
 01/26  22:00:00,972.867117239,98.2066240926,448.070016978,0.0,100.150657288,124.558693486,540.963638362,481.021225178,42.4850247072,17.4573884769
 01/26  23:00:00,934.452878572,98.2066240926,476.957248834,0.0,46.0930336215,124.558693486,546.39525807,500.621986099,28.3233498048,17.4499221658
 01/26  24:00:00,945.616369928,98.2066240926,485.769607451,0.0,46.0930336215,124.558693486,539.810768593,508.200280447,14.1616749024,17.4488132429
 01/27  01:00:00,936.411825222,98.2066240926,487.456639383,0.0,46.0930336215,113.312780494,538.078227751,514.959520017,5.66466996096,17.4540377727
 01/27  02:00:00,918.204132996,98.2066240926,492.03439131,0.0,46.0930336215,113.312780494,542.799175897,519.681090469,5.66466996096,17.4534154678
 01/27  03:00:00,913.090815758,98.2066240926,500.763843979,0.0,46.0930336215,113.312780494,548.44585004,525.328889266,5.66466996096,17.4522908137
 01/27  04:00:00,914.548364711,98.2066240926,505.000606438,0.0,46.0930336215,113.312780494,555.365749057,532.24989873,5.66466996096,17.4511803657
 01/27  05:00:00,996.584122347,98.2066240926,514.330821169,0.0,100.150657288,148.969399434,522.432323424,499.317558787,5.66466996096,17.4500946754
 01/27  06:00:00,1014.54397678,98.7538892276,535.178376876,0.0,100.150657288,149.894399434,827.848010715,796.23733437,14.1616749024,17.449001443
 01/27  07:00:00,1259.36790254,99.976231681,550.519186076,0.0,176.471037341,302.612436532,594.007205096,556.946970234,28.3233498048,8.73688505691
 01/27  08:00:00,1375.42684592,101.450793275,550.794454825,0.0,243.2593065,310.10971186,589.095675997,511.334526161,42.4850247072,35.2761251286
 01/27  09:00:00,1406.62077795,102.361801054,547.470223771,0.0,243.2593065,310.10971186,571.515175778,479.391300977,56.6466996096,35.4771751916
 01/27  10:00:00,1454.14791301,103.068529577,542.718975839,0.0,243.2593065,302.612436532,531.281252298,453.151730301,42.4850247072,35.6444972901
 01/27  11:00:00,1478.48553779,103.634323343,525.8999473,0.0,243.2593065,310.10971186,545.130540159,429.445395927,70.808374512,44.8767697198
 01/27  12:00:00,1485.70853797,104.137651883,507.689051697,0.0,243.2593065,310.10971186,537.053598372,412.26799955,70.808374512,53.9772243099
 01/27  13:00:00,1454.07676567,104.596242921,493.891047457,0.0,243.2593065,310.10971186,505.287773823,398.725027083,70.808374512,35.7543722276
 01/27  14:00:00,1491.27369248,105.145017152,483.316414803,0.0,243.2593065,302.612436532,497.957860574,387.326352789,56.6466996096,53.9848081756
 01/27  15:00:00,1488.2425501,105.473453616,475.705430407,0.0,243.2593065,302.612436532,460.563079979,373.19968114,42.4850247072,44.8783741325
 01/27  16:00:00,1482.36459026,105.637817776,468.823374227,0.0,243.2593065,302.612436532,457.870128412,356.446680916,56.6466996096,44.7767478863
 01/27  17:00:00,1493.83206109,105.628783337,468.277479678,0.0,243.2593065,310.10971186,474.170895324,353.61006232,84.9700494144,35.5907835892
 01/27  18:00:00,1497.92906412,105.510159253,468.276367111,0.0,243.2593065,310.10971186,486.056426968,374.723641321,84.9700494144,26.3627362329
 01/27  19:00:00,1205.18523192,98.2066240926,443.043613341,0.0,166.938926447,199.110933808,492.640194407,390.158766107,84.9700494144,17.5113788855
 01/27  20:00:00,1118.56835563,98.2066240926,368.844489471,0.0,166.938926447,191.61365848,480.999283188,398.097021024,56.6466996096,26.2555625536
 01/27  21:00:00,951.043335612,98.2066240926,335.806648882,0.0,100.150657288,124.558693486,514.915082956,440.757947082,56.6466996096,17.5104362642
 01/27  22:00:00,884.370183937,98.2066240926,308.533593782,0.0,100.150657288,124.558693486,516.658905229,456.71355813,42.4850247072,17.4603223913
 01/27  23:00:00,800.008763599,98.2066240926,289.434435128,0.0,46.0930336215,124.558693486,535.462923157,489.686975579,28.3233498048,17.4525977735
 01/27  24:00:00,789.122124255,98.2066240926,278.042639715,0.0,46.0930336215,124.558693486,534.913799257,503.300660245,14.1616749024,17.4514641091
 01/28  01:00:00,759.262403524,98.2066240926,261.21117692,0.0,46.0930336215,113.312780494,548.727165661,525.612018539,5.66466996096,17.4504771611
 01/28  02:00:00,734.917932639,98.2066240926,239.1534105,0.0,46.0930336215,113.312780494,571.568141688,548.454062802,5.66466996096,17.4494089245
 01/28  03:00:00,716.70218366,98.2066240926,221.496108858,0.0,46.0930336215,113.312780494,583.496154592,569.097185906,5.66466996096,8.73429872539
 01/28  04:00:00,707.84960876,98.2066240926,212.041901484,0.0,46.0930336215,113.312780494,607.113974991,583.994779748,5.66466996096,17.4545252817
 01/28  05:00:00,710.004198453,98.2066240926,205.309159184,0.0,55.6251445156,113.312780494,615.072417464,591.954387204,5.66466996096,17.453360299
 01/28  06:00:00,706.251646989,98.2066240926,201.058886331,0.0,55.6251445156,113.312780494,634.272658052,602.658733603,14.1616749024,17.4522495462
 01/28  07:00:00,767.609419319,98.2066240926,194.324290735,0.0,65.1572554096,176.889270242,601.883049442,556.108546272,28.3233498048,17.451153366
 01/28  08:00:00,892.605260473,98.5623162312,206.533448655,0.0,109.682768182,220.96816451,868.055755164,808.119920491,42.4850247072,17.4508099657
