Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  09:00:00,898.30591737,98.5542046854,209.159822137,0.0,109.682768182,220.96816451,725.36702036,642.394094444,56.6466996096,26.3262263066
 01/28  10:00:00,1050.45216513,98.9580948029,251.81911612,0.0,131.945524568,266.955817592,623.587759665,554.625850974,42.4850247072,26.4768839837
 01/28  11:00:00,1144.69656034,98.9899442869,332.666903369,0.0,131.945524568,274.45309292,625.139828473,518.851231355,70.808374512,35.480222606
 01/28  12:00:00,1261.85592542,99.1126852745,439.028502435,0.0,131.945524568,274.45309292,608.961024877,502.67521899,70.808374512,35.4774313749
 01/28  13:00:00,1264.71187933,99.33793025,468.276308703,0.0,131.945524568,274.45309292,591.289551568,485.016568467,70.808374512,35.4646085884
 01/28  14:00:00,1264.34808387,99.5249079241,468.276331187,0.0,131.945524568,266.955817592,568.212348499,478.064700627,56.6466996096,33.5009482627
 01/28  15:00:00,1263.94742149,99.6647181221,468.276357053,0.0,131.945524568,266.955817592,531.844618892,460.782040137,42.4850247072,28.5775540475
 01/28  16:00:00,1178.8427164,98.2066240926,468.276355802,0.0,109.682768182,212.545889182,419.51795716,327.392872744,56.6466996096,35.4783848073
 01/28  17:00:00,1183.81974915,98.2066240926,468.276334831,0.0,109.682768182,220.04316451,450.968971047,330.523520098,84.9700494144,35.4754015352
 01/28  18:00:00,1141.99997622,98.2066240926,468.276303429,0.0,109.682768182,220.04316451,461.424860162,350.000526237,84.9700494144,26.4542845109
 01/28  19:00:00,1098.25241194,98.2066240926,453.746258991,0.0,100.150657288,199.110933808,503.285697613,400.864119757,84.9700494144,17.4515284415
 01/28  20:00:00,1043.14072768,98.2066240926,409.248176127,0.0,100.150657288,191.61365848,485.484703315,411.387531718,56.6466996096,17.4504719876
 01/28  21:00:00,894.958476151,98.2066240926,375.041816862,0.0,55.6251445156,124.558693486,532.289823579,458.191904152,56.6466996096,17.4512198168
 01/28  22:00:00,874.020985335,98.2066240926,355.545084497,0.0,55.6251445156,124.558693486,527.227070364,467.29035938,42.4850247072,17.4516862772
 01/28  23:00:00,835.490410261,98.2066240926,329.869093556,0.0,46.0930336215,124.558693486,539.059873971,493.282618032,28.3233498048,17.4539061334
 01/28  24:00:00,798.786073857,98.2066240926,300.53858385,0.0,46.0930336215,124.558693486,546.653888301,515.039434782,14.1616749024,17.4527786161
 01/29  01:00:00,759.014499424,98.2066240926,288.294405174,0.0,34.9616554283,113.312780494,550.700743722,527.584279914,5.66466996096,17.4517938471
 01/29  02:00:00,751.630618697,98.2066240926,285.149403455,0.0,34.9616554283,113.312780494,559.500826668,536.3854232,5.66466996096,17.450733507
 01/29  03:00:00,754.353574128,98.2066240926,284.435185215,0.0,34.9616554283,113.312780494,569.058341581,545.944010362,5.66466996096,17.4496612587
 01/29  04:00:00,763.19430584,98.2066240926,290.790026353,0.0,34.9616554283,113.312780494,563.732847021,549.333749177,5.66466996096,8.73442788326
 01/29  05:00:00,789.661579413,98.2066240926,305.336094442,0.0,44.4937663224,113.312780494,560.022541031,536.903059932,5.66466996096,17.4548111379
 01/29  06:00:00,801.498091593,98.2066240926,315.111370814,0.0,44.4937663224,113.312780494,570.255980636,538.64065735,14.1616749024,17.4536483837
 01/29  07:00:00,883.400545975,98.2066240926,324.734953127,0.0,54.0258772165,176.889270242,517.734398394,471.958500831,28.3233498048,17.4525477583
 01/29  08:00:00,893.000825735,98.2066240926,335.367068834,0.0,54.0258772165,184.38654557,525.099648538,465.163160184,42.4850247072,17.4514636464
 01/29  09:00:00,962.535811138,98.2066240926,337.491569126,0.0,65.1572554096,220.04316451,532.921070841,449.96869272,56.6466996096,26.305678511
 01/29  10:00:00,959.627539084,98.2066240926,347.249854022,0.0,65.1572554096,212.545889182,517.186600279,448.259001943,42.4850247072,26.4425736292
 01/29  11:00:00,971.852740699,98.2066240926,358.541089081,0.0,65.1572554096,220.04316451,546.196032115,439.957817504,70.808374512,35.4298400989
 01/29  12:00:00,989.859261081,98.2066240926,381.40387519,0.0,65.1572554096,220.04316451,519.379897915,421.985667588,70.808374512,26.5858558142
 01/29  13:00:00,1040.40382094,98.2066240926,441.787620409,0.0,65.1572554096,220.04316451,524.17340934,417.921337311,70.808374512,35.443697517
 01/29  14:00:00,1053.42189043,98.2066240926,481.001531884,0.0,65.1572554096,212.545889182,510.803867298,418.720417294,56.6466996096,35.4367503941
 01/29  15:00:00,1050.77663129,98.2066240926,494.915458609,0.0,65.1572554096,212.545889182,484.077544527,406.162513361,42.4850247072,35.4300064581
 01/29  16:00:00,1054.13328396,98.2066240926,507.064020593,0.0,65.1572554096,212.545889182,485.837321165,402.604238304,56.6466996096,26.5863832511
 01/29  17:00:00,1033.78034357,98.2066240926,513.722173147,0.0,65.1572554096,220.04316451,525.678573422,405.264921447,84.9700494144,35.443602561
 01/29  18:00:00,992.598502369,98.2066240926,515.710810202,0.0,54.0258772165,184.38654557,534.111770782,422.697405843,84.9700494144,26.4443155247
 01/29  19:00:00,975.80621738,98.2066240926,515.490471826,0.0,44.4937663224,163.454314868,569.69018836,467.268765866,84.9700494144,17.4513730798
 01/29  20:00:00,972.188037339,98.2066240926,513.007541721,0.0,44.4937663224,155.95703954,551.916504894,477.819421875,56.6466996096,17.4503834099
 01/29  21:00:00,938.380688423,98.2066240926,507.383062987,0.0,44.4937663224,124.558693486,589.542445069,515.446416758,56.6466996096,17.4493287018
 01/29  22:00:00,910.191143844,98.2066240926,479.007910922,0.0,44.4937663224,124.558693486,583.196712447,523.260198951,42.4850247072,17.4514887892
 01/29  23:00:00,878.318492933,98.2066240926,457.130208332,0.0,34.9616554283,124.558693486,586.002490017,540.225271999,28.3233498048,17.4538682132
 01/29  24:00:00,875.876046664,98.2066240926,452.442173804,0.0,34.9616554283,124.558693486,576.984477738,545.370040983,14.1616749024,17.4527618523
 01/30  01:00:00,863.955978047,98.2066240926,440.252457081,0.0,46.0930336215,113.312780494,576.283749306,553.167315806,5.66466996096,17.4517635391
 01/30  02:00:00,848.78458211,98.2066240926,425.2337353,0.0,46.0930336215,113.312780494,584.077729021,560.962330915,5.66466996096,17.4507281456
 01/30  03:00:00,841.241720396,98.2066240926,421.123415569,0.0,46.0930336215,113.312780494,588.460718717,565.346377734,5.66466996096,17.4496710217
 01/30  04:00:00,851.079562397,98.2066240926,432.982586868,0.0,46.0930336215,113.312780494,582.994647451,568.595539896,5.66466996096,8.73443759343
 01/30  05:00:00,942.724065298,98.2066240926,436.551341176,0.0,100.150657288,148.969399434,563.554271343,540.434679106,5.66466996096,17.4549222761
 01/30  06:00:00,995.002986063,98.2066240926,490.470459124,0.0,100.150657288,149.894399434,1047.62604677,1016.00993108,14.1616749024,17.4544407946
 01/30  07:00:00,1228.74551563,98.4977111809,499.122443496,0.0,176.471037341,302.612436532,703.5590156,657.782930547,28.3233498048,17.4527352482
 01/30  08:00:00,1345.63541727,98.8063019128,500.647082433,0.0,243.2593065,310.10971186,654.686343979,585.740354876,42.4850247072,26.460964396
 01/30  09:00:00,1378.69460376,98.9360570032,503.505700188,0.0,243.2593065,310.10971186,649.861755796,557.712272901,56.6466996096,35.5027832853
 01/30  10:00:00,1413.45732575,99.0339776125,506.754075601,0.0,243.2593065,302.612436532,630.618355557,543.568214344,42.4850247072,44.5651165059
 01/30  11:00:00,1418.28000786,99.1184575086,510.546603466,0.0,243.2593065,310.10971186,636.965043853,521.274797609,70.808374512,44.8818717318
 01/30  12:00:00,1421.61249147,99.1937193413,518.107476899,0.0,243.2593065,310.10971186,618.603208116,502.805790705,70.808374512,44.9890428986
 01/30  13:00:00,1383.45738327,99.2619092083,525.675919494,0.0,243.2593065,310.10971186,604.346764565,488.841121638,70.808374512,44.6972684155
 01/30  14:00:00,1420.47333185,99.3242794309,530.710583298,0.0,243.2593065,302.612436532,589.720832743,479.09226685,56.6466996096,53.981866283
 01/30  15:00:00,1423.9520143,99.5349733179,534.715099561,0.0,243.2593065,302.612436532,556.148981532,468.787793388,42.4850247072,44.8761634376
 01/30  16:00:00,1430.1246679,99.8909735933,540.344755989,0.0,243.2593065,302.612436532,560.297177725,458.876120287,56.6466996096,44.7743578285
 01/30  17:00:00,1440.39375388,100.22701247,543.55214061,0.0,243.2593065,310.10971186,567.40917891,446.850898608,84.9700494144,35.5882308881
 01/30  18:00:00,1445.61101403,100.545181801,544.700012035,0.0,243.2593065,310.10971186,553.388528925,442.052798033,84.9700494144,26.3656814768
 01/30  19:00:00,1189.16254854,98.2066240926,545.127995216,0.0,166.938926447,199.110933808,508.009699883,405.529283604,84.9700494144,17.5103668652
 01/30  20:00:00,1182.25884689,98.2066240926,545.258997039,0.0,166.938926447,191.61365848,483.758780943,409.601534005,56.6466996096,17.510547328
 01/30  21:00:00,1049.6618215,98.2066240926,546.521801727,0.0,100.150657288,124.558693486,533.855783658,450.952800578,56.6466996096,26.2562834708
 01/30  22:00:00,1011.37554813,98.2066240926,547.776261518,0.0,100.150657288,124.558693486,517.212583884,457.268611371,42.4850247072,17.4589478053
 01/30  23:00:00,940.994626662,98.2066240926,545.149258199,0.0,46.0930336215,124.558693486,520.989862079,475.215195735,28.3233498048,17.4513165391
 01/30  24:00:00,939.011907581,98.2066240926,542.294933179,0.0,46.0930336215,124.558693486,511.06483869,479.452918397,14.1616749024,17.4502453913
 01/31  01:00:00,925.430825165,98.2066240926,541.237983025,0.0,46.0930336215,113.312780494,505.351136278,482.237187549,5.66466996096,17.4492787679
 01/31  02:00:00,925.031773244,98.2066240926,540.894190781,0.0,46.0930336215,113.312780494,499.190980402,484.788660651,5.66466996096,8.73764979016
 01/31  03:00:00,926.095147177,98.2066240926,541.881766273,0.0,46.0930336215,113.312780494,511.34629214,488.227197467,5.66466996096,17.4544247124
 01/31  04:00:00,926.48646158,98.2066240926,542.424130879,0.0,46.0930336215,113.312780494,517.925592466,494.807592416,5.66466996096,17.4533300885
 01/31  05:00:00,1017.40984523,98.2066240926,540.443022333,0.0,100.150657288,148.969399434,498.127354291,475.01027792,5.66466996096,17.4524064093
 01/31  06:00:00,1019.76266978,98.3883107793,538.173229555,0.0,100.150657288,149.894399434,845.66373753,814.048650815,14.1616749024,17.4534118129
 01/31  07:00:00,1248.3269456,99.1085781983,531.113173073,0.0,176.471037341,302.612436532,601.38930661,555.613994686,28.3233498048,17.4519621193
 01/31  08:00:00,1365.14157523,99.3609962106,522.706682228,0.0,243.2593065,310.10971186,581.049120588,512.100815964,42.4850247072,26.4632799168
 01/31  09:00:00,1409.95638672,99.7845180821,509.867022129,0.0,243.2593065,310.10971186,587.963577871,495.819774711,56.6466996096,35.4971035506
 01/31  10:00:00,1436.20934348,100.263760426,488.75983212,0.0,243.2593065,302.612436532,569.434247246,482.37688625,42.4850247072,44.5723362887
 01/31  11:00:00,1436.78494191,100.656419881,474.752877969,0.0,243.2593065,310.10971186,579.276931288,463.592365946,70.808374512,44.8761908299
 01/31  12:00:00,1443.12214921,101.282028066,473.123766474,0.0,243.2593065,310.10971186,553.702434855,437.910994058,70.808374512,44.9830662856
 01/31  13:00:00,1400.88839515,101.890011429,473.133886112,0.0,243.2593065,310.10971186,535.088167949,419.578922476,70.808374512,44.7008709614
 01/31  14:00:00,1437.22669505,102.181495243,474.7881171,0.0,243.2593065,302.612436532,522.818109204,419.569533731,56.6466996096,46.6018758636
 01/31  15:00:00,1435.476649,102.473925616,470.15148588,0.0,243.2593065,302.612436532,514.313509604,419.574574492,42.4850247072,52.2539104046
 01/31  16:00:00,1424.11478637,102.951711056,458.577887781,0.0,243.2593065,302.612436532,498.089858191,396.664856343,56.6466996096,44.7783022376
 01/31  17:00:00,1403.84273471,103.176095166,430.794331267,0.0,243.2593065,310.10971186,509.561792104,389.007634747,84.9700494144,35.5841079423
 01/31  18:00:00,1382.17752496,103.347990541,406.054978332,0.0,243.2593065,310.10971186,508.720305238,397.387888407,84.9700494144,26.362367417
 01/31  19:00:00,1035.94403233,98.2066240926,317.698055488,0.0,166.938926447,199.110933808,515.931427693,413.449100784,84.9700494144,17.5122774942
 01/31  20:00:00,980.132871009,98.2066240926,270.217632659,0.0,166.938926447,191.61365848,506.895382993,432.740189648,56.6466996096,17.5084937348
 01/31  21:00:00,834.178326434,98.2066240926,258.816708669,0.0,100.150657288,124.558693486,563.217334481,480.313332698,56.6466996096,26.2573021741
 01/31  22:00:00,793.05556953,98.2066240926,254.923481918,0.0,100.150657288,124.558693486,551.075546391,491.13371628,42.4850247072,17.4568054034
 01/31  23:00:00,724.200138358,98.2066240926,248.962834059,0.0,46.0930336215,124.558693486,563.278509494,517.505935824,28.3233498048,17.4492238661
 01/31  24:00:00,717.888719842,98.2066240926,241.098900736,0.0,46.0930336215,124.558693486,554.628144267,531.72885188,14.1616749024,8.73761748497
 02/01  01:00:00,697.243087701,98.2066240926,232.950645826,0.0,46.0930336215,113.312780494,569.946157915,546.826972898,5.66466996096,17.4545150557
 02/01  02:00:00,688.370545817,98.2066240926,225.10886674,0.0,46.0930336215,113.312780494,583.261721363,560.143675783,5.66466996096,17.4533756192
 02/01  03:00:00,680.374996319,98.2066240926,217.267004291,0.0,46.0930336215,113.312780494,597.513834375,574.396835839,5.66466996096,17.452328575
 02/01  04:00:00,675.653912518,98.2066240926,209.746201305,0.0,46.0930336215,113.312780494,614.333721389,591.217769208,5.66466996096,17.45128222
 02/01  05:00:00,764.08285536,98.2066240926,207.169595987,0.0,100.150657288,148.969399434,596.889889139,573.773149697,5.66466996096,17.4520694811
 02/01  06:00:00,785.849920663,98.6554509454,223.794590016,0.0,100.150657288,149.894399434,894.243562046,862.630015357,14.1616749024,17.4518717865
 02/01  07:00:00,1001.13683426,99.3855339657,211.239195243,0.0,176.471037341,302.612436532,672.816284701,627.038026737,28.3233498048,17.4549081586
 02/01  08:00:00,1118.15782468,100.574347564,209.412581985,0.0,243.2593065,310.10971186,646.242531191,577.297326676,42.4850247072,26.4601798085
 02/01  09:00:00,1161.74258065,101.170513056,214.833861207,0.0,243.2593065,310.10971186,643.044558752,550.904822364,56.6466996096,35.4930367779
 02/01  10:00:00,1218.42827663,101.826394877,233.754943279,0.0,243.2593065,302.612436532,594.144377513,513.29673281,42.4850247072,38.3626199965
 02/01  11:00:00,1264.82159981,102.53483709,270.223890948,0.0,243.2593065,310.10971186,586.96017539,465.00900225,70.808374512,51.1427986288
 02/01  12:00:00,1302.86683914,103.078165415,305.885074876,0.0,243.2593065,310.10971186,557.182170576,441.385389274,70.808374512,44.9884067905
 02/01  13:00:00,1307.29070599,103.624590662,351.310238696,0.0,243.2593065,310.10971186,540.576488438,425.071277133,70.808374512,44.696836793
 02/01  14:00:00,1379.86795939,104.096785165,388.992888468,0.0,243.2593065,302.612436532,517.43946315,415.806467899,56.6466996096,44.9862956418
 02/01  15:00:00,1415.45307435,104.430554616,422.054194002,0.0,243.2593065,302.612436532,496.734625871,400.390701529,42.4850247072,53.8588996351
 02/01  16:00:00,1439.08669803,104.650699328,442.272034421,0.0,243.2593065,302.612436532,474.21463004,380.151465359,56.6466996096,37.4164650714
 02/01  17:00:00,1428.23160689,104.675789352,424.94254791,0.0,243.2593065,310.10971186,501.924552526,374.056967009,84.9700494144,42.897536103
 02/01  18:00:00,1383.59295017,104.642385887,378.749011161,0.0,243.2593065,310.10971186,505.792459443,394.457704187,84.9700494144,26.3647058415
 02/01  19:00:00,1014.45543802,98.2066240926,272.522246521,0.0,166.938926447,199.110933808,547.789480971,445.309043132,84.9700494144,17.5103884244
 02/01  20:00:00,944.501226844,98.2066240926,213.30364054,0.0,166.938926447,191.61365848,559.650992094,485.493337345,56.6466996096,17.5109551391
 02/01  21:00:00,782.974808741,98.2066240926,185.216879443,0.0,100.150657288,124.558693486,635.679168736,560.810252947,56.6466996096,18.2222161789
 02/01  22:00:00,732.96126893,98.2066240926,172.085890249,0.0,100.150657288,124.558693486,648.074397757,588.834517627,42.4850247072,16.754855422
 02/01  23:00:00,658.071959569,98.2066240926,161.266142575,0.0,46.0930336215,124.558693486,675.532285941,629.7540925,28.3233498048,17.4548436361
 02/01  24:00:00,661.21846913,98.2066240926,160.926464601,0.0,46.0930336215,124.558693486,659.556136603,627.940717925,14.1616749024,17.4537437758
 02/02  01:00:00,653.608845919,98.2066240926,164.660981112,0.0,46.0930336215,113.312780494,647.875848539,624.758316233,5.66466996096,17.4528623451
 02/02  02:00:00,648.864266743,98.2066240926,159.952165993,0.0,46.0930336215,113.312780494,671.516404164,648.400028249,5.66466996096,17.4517059543
 02/02  03:00:00,639.149398412,98.2066240926,151.054697875,0.0,46.0930336215,113.312780494,702.135138888,679.019781069,5.66466996096,17.4506878583
 02/02  04:00:00,628.585504167,98.2066240926,141.038532381,0.0,46.0930336215,113.312780494,733.218420992,710.104094275,5.66466996096,17.4496567559
 02/02  05:00:00,707.555410643,98.2066240926,131.526082186,0.0,100.150657288,148.969399434,732.71683252,709.597874483,5.66466996096,17.4542880753
 02/02  06:00:00,716.974358555,98.7461838361,137.939396897,0.0,100.150657288,149.894399434,979.237184985,947.621196543,14.1616749024,17.4543135395
 02/02  07:00:00,937.978778834,99.733242513,132.096359424,0.0,176.471037341,302.612436532,731.524510851,685.747914877,28.3233498048,17.4532461685
 02/02  08:00:00,1059.48080767,101.084849752,136.106757849,0.0,243.2593065,310.10971186,680.632707249,611.684051641,42.4850247072,26.4636309007
 02/02  09:00:00,1101.90192054,101.914116,144.982106588,0.0,243.2593065,310.10971186,666.507964118,574.371252116,56.6466996096,35.490012392
 02/02  10:00:00,1170.6666181,102.652591208,177.089709271,0.0,243.2593065,302.612436532,602.132846062,523.987500185,42.4850247072,35.6603211699
 02/02  11:00:00,1227.07471387,103.266064302,223.373171779,0.0,243.2593065,310.10971186,599.88286039,475.213588059,70.808374512,53.8608978187
 02/02  12:00:00,1287.64242648,103.77211908,281.000119704,0.0,243.2593065,310.10971186,551.80278449,436.009489177,70.808374512,44.9849208018
 02/02  13:00:00,1321.69111552,104.328944146,354.049439049,0.0,243.2593065,310.10971186,533.733357776,418.222958954,70.808374512,44.7020243102
 02/02  14:00:00,1411.9726682,104.779779459,407.682988256,0.0,243.2593065,302.612436532,511.534578339,409.903727165,56.6466996096,44.9841515641
 02/02  15:00:00,1459.93766495,105.110212426,453.801011696,0.0,243.2593065,302.612436532,481.235009314,393.86879414,42.4850247072,44.8811904668
 02/02  16:00:00,1477.41877627,105.29823857,468.276298252,0.0,243.2593065,302.612436532,474.258484244,372.831862401,56.6466996096,44.7799222338
 02/02  17:00:00,1485.32763955,105.295228213,468.276305047,0.0,243.2593065,310.10971186,494.279882268,364.817610089,84.9700494144,44.4922227646
 02/02  18:00:00,1487.70185746,105.20529233,468.276299908,0.0,243.2593065,310.10971186,486.456451362,383.902797425,84.9700494144,17.583604523
 02/02  19:00:00,1113.28628625,98.2066240926,360.152564386,0.0,166.938926447,199.110933808,511.0799218,399.853547891,84.9700494144,26.2563244946
 02/02  20:00:00,1013.41474962,98.2066240926,273.81317376,0.0,166.938926447,191.61365848,510.041662657,435.882315295,56.6466996096,17.5126477522
 02/02  21:00:00,825.493013238,98.2066240926,224.612502536,0.0,100.150657288,124.558693486,585.853974736,511.695154505,56.6466996096,17.5121206214
 02/02  22:00:00,752.54014512,98.2066240926,197.41033909,0.0,100.150657288,124.558693486,604.780142869,544.834081163,42.4850247072,17.4610369992
 02/02  23:00:00,670.530960889,98.2066240926,182.431032678,0.0,46.0930336215,124.558693486,632.051087015,586.274176957,28.3233498048,17.4535602526
 02/02  24:00:00,650.725731299,98.2066240926,160.952346282,0.0,46.0930336215,124.558693486,675.911878366,644.297708157,14.1616749024,17.4524953061
 02/03  01:00:00,617.646982835,98.2066240926,141.390278454,0.0,46.0930336215,113.312780494,713.346742528,690.228745412,5.66466996096,17.4533271553
 02/03  02:00:00,605.275233079,98.2066240926,129.683363155,0.0,46.0930336215,113.312780494,738.675466781,715.560328761,5.66466996096,17.450468059
 02/03  03:00:00,592.646279707,98.2066240926,118.919310988,0.0,46.0930336215,113.312780494,767.168968746,744.054839521,5.66466996096,17.4494592641
 02/03  04:00:00,577.968886823,98.2066240926,103.294222071,0.0,46.0930336215,113.312780494,815.073137137,791.953268022,5.66466996096,17.4551991537
 02/03  05:00:00,663.523207227,98.2066240926,99.5704411034,0.0,100.150657288,148.969399434,776.966578522,753.847787998,5.66466996096,17.4541205633
 02/03  06:00:00,675.000997759,98.7726598485,108.001406807,0.0,100.150657288,149.894399434,1000.98313254,969.368376287,14.1616749024,17.4530813517
 02/03  07:00:00,890.721621377,99.8973301656,95.7325892492,0.0,176.471037341,302.612436532,780.296820327,734.521429506,28.3233498048,17.4520410165
 02/03  08:00:00,1003.52455382,101.367190906,94.3290912243,0.0,243.2593065,310.10971186,729.338333354,660.391463293,42.4850247072,26.4618453545
 02/03  09:00:00,1068.97284448,102.474281236,131.496051595,0.0,243.2593065,310.10971186,629.995440638,537.860900195,56.6466996096,35.4878408342
 02/03  10:00:00,1225.9384222,103.243050861,250.412265532,0.0,243.2593065,302.612436532,521.726231905,443.583436928,42.4850247072,35.6577702697
 02/03  11:00:00,1400.10334217,103.839330211,406.370755936,0.0,243.2593065,310.10971186,535.476816689,417.374899473,70.808374512,47.2935427041
 02/03  12:00:00,1473.31146464,104.412369177,468.276318834,0.0,243.2593065,310.10971186,526.375144019,403.998499418,70.808374512,51.568270089
 02/03  13:00:00,1439.91786001,105.04359684,469.110875832,0.0,243.2593065,310.10971186,501.034197517,385.525379027,70.808374512,44.7004439772
 02/03  14:00:00,1485.65143386,105.523093634,477.063396473,0.0,243.2593065,302.612436532,475.855965044,374.219298004,56.6466996096,44.9899674301
 02/03  15:00:00,1499.63841817,105.826610498,485.757536926,0.0,243.2593065,302.612436532,444.745725934,357.372515788,42.4850247072,44.8881854392
 02/03  16:00:00,1505.33434888,105.821465671,488.426718256,0.0,243.2593065,302.612436532,447.472903297,346.048648514,56.6466996096,44.7775551734
 02/03  17:00:00,1511.10452408,105.747084846,486.844517672,0.0,243.2593065,310.10971186,479.069666168,349.596584981,84.9700494144,44.5030317722
 02/03  18:00:00,1506.63618781,105.698365432,479.510021,0.0,243.2593065,310.10971186,466.212800438,363.660240234,84.9700494144,17.5825107896
 02/03  19:00:00,1237.86781622,98.2066240926,471.807129374,0.0,166.938926447,199.110933808,484.121381707,372.895987142,84.9700494144,26.2553451511
 02/03  20:00:00,1220.60010825,98.2066240926,468.605101207,0.0,166.938926447,191.61365848,457.438017862,383.278684188,56.6466996096,17.5126340644
 02/03  21:00:00,1045.41689781,98.2066240926,435.448236963,0.0,100.150657288,124.558693486,500.437932892,426.280083537,56.6466996096,17.5111497452
 02/03  22:00:00,952.91489118,98.2066240926,388.055904745,0.0,100.150657288,124.558693486,496.24143597,436.296441414,42.4850247072,17.4599698483
 02/03  23:00:00,832.090913122,98.2066240926,336.803661725,0.0,46.0930336215,124.558693486,509.581817963,463.805932577,28.3233498048,17.4525355815
 02/03  24:00:00,766.010349931,98.2066240926,277.407947046,0.0,46.0930336215,124.558693486,533.278540336,501.665369931,14.1616749024,17.4514955027
 02/04  01:00:00,718.419435666,98.2066240926,246.486555517,0.0,46.0930336215,113.312780494,545.219021352,522.102019558,5.66466996096,17.4523318328
 02/04  02:00:00,702.927384635,98.2066240926,233.533373304,0.0,46.0930336215,113.312780494,559.930677153,536.816519751,5.66466996096,17.4494874407
 02/04  03:00:00,696.62460627,98.2066240926,230.39941516,0.0,46.0930336215,113.312780494,563.70822064,540.588310688,5.66466996096,17.4552399912
 02/04  04:00:00,679.715031743,98.2066240926,215.963849383,0.0,46.0930336215,113.312780494,595.789409619,572.670588588,5.66466996096,17.4541510703
 02/04  05:00:00,665.666763326,98.2066240926,193.937963143,0.0,55.6251445156,113.312780494,625.833964243,602.716185711,5.66466996096,17.4531085708
 02/04  06:00:00,666.639468413,98.2066240926,196.711732255,0.0,55.6251445156,113.312780494,623.043208001,591.429454424,14.1616749024,17.4520786744
 02/04  07:00:00,740.963456083,98.2066240926,203.626530079,0.0,65.1572554096,176.889270242,563.970799309,518.196396449,28.3233498048,17.4510530543
 02/04  08:00:00,872.219746011,98.5577714537,220.660946798,0.0,109.682768182,220.96816451,847.887394949,787.952314498,42.4850247072,17.4500557437
 02/04  09:00:00,890.508422196,98.5502463711,235.741325507,0.0,109.682768182,220.96816451,687.934164994,613.73084905,56.6466996096,17.5566163341
 02/04  10:00:00,1082.01779031,98.9529235271,313.762642214,0.0,131.945524568,266.955817592,606.46243964,537.503181526,42.4850247072,26.4742334073
 02/04  11:00:00,1249.60278251,99.0285188871,453.553464659,0.0,131.945524568,274.45309292,612.784500067,506.477645713,70.808374512,35.4984798419
 02/04  12:00:00,1285.96831446,99.2343770745,474.97280713,0.0,131.945524568,274.45309292,595.329203383,489.026040964,70.808374512,35.4947879063
 02/04  13:00:00,1265.93970056,99.2613521142,482.622464165,0.0,131.945524568,274.45309292,586.844953716,480.554603296,70.808374512,35.4819759083
 02/04  14:00:00,1261.72276009,99.3951334655,487.377306004,0.0,131.945524568,266.955817592,564.690339914,472.565372281,56.6466996096,35.4782680238
 02/04  15:00:00,1260.48376625,99.3348006089,491.463166738,0.0,131.945524568,266.955817592,554.134044435,476.176045857,42.4850247072,35.4729738707
 02/04  16:00:00,1171.57388727,98.2066240926,496.810124975,0.0,109.682768182,212.545889182,445.325491488,353.2013759,56.6466996096,35.477415979
 02/04  17:00:00,1175.3230319,98.2066240926,501.201642885,0.0,109.682768182,220.04316451,479.747830613,359.312417863,84.9700494144,35.4653633354
 02/04  18:00:00,1144.73863471,98.2066240926,499.113495769,0.0,109.682768182,220.04316451,477.027871461,365.600557929,84.9700494144,26.457264118
 02/04  19:00:00,1117.43918776,98.2066240926,492.30850404,0.0,100.150657288,199.110933808,504.162044132,401.739240717,84.9700494144,17.4527540009
 02/04  20:00:00,1104.24710542,98.2066240926,488.003474392,0.0,100.150657288,191.61365848,481.483114091,407.384721729,56.6466996096,17.4516927527
 02/04  21:00:00,986.922777436,98.2066240926,484.679209376,0.0,55.6251445156,124.558693486,527.392108444,453.294728691,56.6466996096,17.4506801442
 02/04  22:00:00,977.590947433,98.2066240926,483.971914745,0.0,55.6251445156,124.558693486,521.117088046,461.182423832,42.4850247072,17.4496395071
 02/04  23:00:00,959.684800779,98.2066240926,487.747880669,0.0,46.0930336215,124.558693486,515.478908735,478.417718442,28.3233498048,8.73784048811
 02/04  24:00:00,951.795344079,98.2066240926,494.096903388,0.0,46.0930336215,124.558693486,516.134017728,484.517517138,14.1616749024,17.4548256873
 02/05  01:00:00,920.822444667,98.2066240926,501.796825225,0.0,34.9616554283,113.312780494,513.074631395,489.956058839,5.66466996096,17.4539025953
 02/05  02:00:00,915.396604269,98.2066240926,511.431023724,0.0,34.9616554283,113.312780494,516.867440413,493.7500036,5.66466996096,17.4527668516
 02/05  03:00:00,918.015890033,98.2066240926,520.069609781,0.0,34.9616554283,113.312780494,522.969888951,499.853464505,5.66466996096,17.4517544851
 02/05  04:00:00,917.399683172,98.2066240926,524.144553885,0.0,34.9616554283,113.312780494,528.86810105,505.752693995,5.66466996096,17.4507370936
 02/05  05:00:00,919.05150163,98.2066240926,526.766163987,0.0,44.4937663224,113.312780494,525.196461523,502.082071892,5.66466996096,17.44971967
 02/05  06:00:00,918.37851804,98.2066240926,528.199609462,0.0,44.4937663224,113.312780494,537.929871339,506.312710187,14.1616749024,17.4554862494
 02/05  07:00:00,990.24510315,98.2066240926,529.104699958,0.0,54.0258772165,176.889270242,489.36052142,443.582786991,28.3233498048,17.4543846239
 02/05  08:00:00,988.604183374,98.2066240926,527.871907708,0.0,54.0258772165,184.38654557,498.200913262,438.262546249,42.4850247072,17.4533423055
 02/05  09:00:00,1058.10026297,98.2066240926,528.228177817,0.0,65.1572554096,220.04316451,497.40603354,423.214568337,56.6466996096,17.5447655929
 02/05  10:00:00,1053.16110234,98.2066240926,533.133083231,0.0,65.1572554096,212.545889182,485.930907438,417.001063139,42.4850247072,26.4448195921
 02/05  11:00:00,1066.65306251,98.2066240926,539.009336842,0.0,65.1572554096,220.04316451,516.527135119,410.268019361,70.808374512,35.4507412455
 02/05  12:00:00,1072.68362634,98.2066240926,543.709655129,0.0,65.1572554096,220.04316451,511.626389067,405.375043772,70.808374512,35.4429707829
 02/05  13:00:00,1077.27540825,98.2066240926,549.118776344,0.0,65.1572554096,220.04316451,497.069817286,390.825083416,70.808374512,35.4363593579
 02/05  14:00:00,1077.8106685,98.2066240926,556.69303623,0.0,65.1572554096,212.545889182,470.984021088,380.931391731,56.6466996096,33.4059297473
 02/05  15:00:00,1082.1399145,98.2066240926,560.876112515,0.0,65.1572554096,212.545889182,455.442570675,384.340786483,42.4850247072,28.6167594846
 02/05  16:00:00,1084.75981442,98.2066240926,563.312708062,0.0,65.1572554096,212.545889182,474.77329079,382.682813515,56.6466996096,35.4437776651
 02/05  17:00:00,1062.0359879,98.2066240926,565.803462545,0.0,65.1572554096,220.04316451,504.017820061,383.610596438,84.9700494144,35.4371742088
 02/05  18:00:00,1016.27563813,98.2066240926,563.476524135,0.0,54.0258772165,184.38654557,516.525306618,405.110795006,84.9700494144,26.4444621969
 02/05  19:00:00,988.621405093,98.2066240926,555.213432682,0.0,44.4937663224,163.454314868,549.269866449,446.845355499,84.9700494144,17.4544615356
 02/05  20:00:00,977.281812135,98.2066240926,546.878743794,0.0,44.4937663224,155.95703954,528.266336908,454.166279737,56.6466996096,17.4533575606
 02/05  21:00:00,947.010809351,98.2066240926,539.294499962,0.0,44.4937663224,124.558693486,565.044072109,490.945056555,56.6466996096,17.4523159444
 02/05  22:00:00,946.74161584,98.2066240926,531.98369324,0.0,44.4937663224,124.558693486,558.997165046,499.060849552,42.4850247072,17.451290787
 02/05  23:00:00,946.253198474,98.2066240926,523.639912713,0.0,34.9616554283,124.558693486,563.278555346,517.504934706,28.3233498048,17.4502708352
 02/05  24:00:00,940.635736009,98.2066240926,516.190133895,0.0,34.9616554283,124.558693486,545.74546808,522.849039439,14.1616749024,8.73475373879
 02/06  01:00:00,933.521956556,98.2066240926,512.218327326,0.0,46.0930336215,113.312780494,551.306277123,528.185967974,5.66466996096,17.4556391885
 02/06  02:00:00,929.875679919,98.2066240926,506.996169465,0.0,46.0930336215,113.312780494,558.562606903,535.443464236,5.66466996096,17.454472706
 02/06  03:00:00,886.785578274,98.2066240926,454.03485348,0.0,46.0930336215,113.312780494,566.889359087,543.771257571,5.66466996096,17.4534315548
 02/06  04:00:00,821.222997628,98.2066240926,382.954319187,0.0,46.0930336215,113.312780494,575.126937324,552.009859506,5.66466996096,17.4524078566
 02/06  05:00:00,862.254665481,98.2066240926,336.988593822,0.0,100.150657288,148.969399434,553.925304865,530.807409843,5.66466996096,17.4532250605
 02/06  06:00:00,871.621237963,98.2066240926,347.102403006,0.0,100.150657288,149.894399434,1026.0038785,994.389134235,14.1616749024,17.4530693602
 02/06  07:00:00,1081.85005704,98.4914469298,327.353459986,0.0,176.471037341,302.612436532,697.514418267,651.73786178,28.3233498048,17.453206682
 02/06  08:00:00,1191.69479458,98.801598164,317.267908109,0.0,243.2593065,310.10971186,652.282616701,583.335160144,42.4850247072,26.4624318497
 02/06  09:00:00,1271.90774038,98.9335719101,369.433356246,0.0,243.2593065,310.10971186,635.167718169,543.024438295,56.6466996096,35.4965802641
 02/06  10:00:00,1385.47126109,99.032235868,462.360022179,0.0,243.2593065,302.612436532,598.570250925,511.504401652,42.4850247072,44.580824566
 02/06  11:00:00,1409.11247158,99.1160094338,494.714823016,0.0,243.2593065,310.10971186,611.662808691,495.967820891,70.808374512,44.8866132881
 02/06  12:00:00,1423.14141522,99.1903168858,515.271840192,0.0,243.2593065,310.10971186,582.471845375,466.676936504,70.808374512,44.9865343586
 02/06  13:00:00,1392.11470018,99.3957371388,531.675961381,0.0,243.2593065,310.10971186,550.235092016,434.72815326,70.808374512,44.6985642441
 02/06  14:00:00,1437.36010979,99.9346699857,546.49503137,0.0,243.2593065,302.612436532,512.822195031,411.182447249,56.6466996096,44.9930481725
 02/06  15:00:00,1447.85242019,100.178468389,556.517186031,0.0,243.2593065,302.612436532,494.608265303,398.257125364,42.4850247072,53.8661152322
 02/06  16:00:00,1450.71127336,100.515113479,556.820232824,0.0,243.2593065,302.612436532,492.948811829,391.521722364,56.6466996096,44.7803898555
 02/06  17:00:00,1456.88940805,100.82302889,549.040637303,0.0,243.2593065,310.10971186,517.614573304,397.058917864,84.9700494144,35.5856060251
 02/06  18:00:00,1457.24879123,101.200704353,542.390952892,0.0,243.2593065,310.10971186,507.392378772,396.059306597,84.9700494144,26.3630227601
 02/06  19:00:00,1200.97656175,98.2066240926,534.725663171,0.0,166.938926447,199.110933808,482.384431843,379.901757412,84.9700494144,17.5126250165
 02/06  20:00:00,1189.64033698,98.2066240926,525.405792558,0.0,166.938926447,191.61365848,462.426477958,388.270877682,56.6466996096,17.5089006667
 02/06  21:00:00,1048.5366331,98.2066240926,519.37853574,0.0,100.150657288,124.558693486,514.152651924,431.247930277,56.6466996096,26.2580220381
 02/06  22:00:00,1003.24440116,98.2066240926,516.256862245,0.0,100.150657288,124.558693486,497.757413739,437.815133984,42.4850247072,17.457255048
 02/06  23:00:00,943.676916709,98.2066240926,514.075443636,0.0,46.0930336215,124.558693486,503.407868324,457.634816217,28.3233498048,17.4497023018
 02/06  24:00:00,937.854162225,98.2066240926,508.937570806,0.0,46.0930336215,124.558693486,487.1389378,464.239378343,14.1616749024,8.73788455455
 02/07  01:00:00,899.998331675,98.2066240926,480.64445118,0.0,46.0930336215,113.312780494,493.932326682,470.812624291,5.66466996096,17.4550324298
 02/07  02:00:00,829.290043638,98.2066240926,400.07590518,0.0,46.0930336215,113.312780494,502.472431494,479.353866788,5.66466996096,17.4538947457
 02/07  03:00:00,762.18257676,98.2066240926,322.773763297,0.0,46.0930336215,113.312780494,520.111196259,496.993655568,5.66466996096,17.4528707299
 02/07  04:00:00,714.391420404,98.2066240926,273.504125735,0.0,46.0930336215,113.312780494,550.46604988,527.349526298,5.66466996096,17.4518536203
 02/07  05:00:00,793.09115308,98.2066240926,266.874453967,0.0,100.150657288,148.969399434,524.527702796,501.410358675,5.66466996096,17.4526741596
 02/07  06:00:00,818.697338532,98.3967402676,289.64809816,0.0,100.150657288,149.894399434,847.684191729,816.070124836,14.1616749024,17.4523919905
 02/07  07:00:00,1031.06151268,99.1195235755,269.923064854,0.0,176.471037341,302.612436532,615.171246966,569.392277931,28.3233498048,17.4556192295
 02/07  08:00:00,1139.50327934,99.483233088,265.374879334,0.0,243.2593065,310.10971186,595.680291326,526.733637233,42.4850247072,26.4616293849
 02/07  09:00:00,1204.85357674,100.187501166,301.485061649,0.0,243.2593065,310.10971186,570.598098306,478.455936388,56.6466996096,35.4954623086
 02/07  10:00:00,1319.45288985,100.93092863,388.609415449,0.0,243.2593065,302.612436532,537.416037154,450.351382615,42.4850247072,44.5796298319
 02/07  11:00:00,1406.64221408,101.633570881,476.086288258,0.0,243.2593065,310.10971186,537.477782076,421.784030209,70.808374512,44.8853773553
 02/07  12:00:00,1450.06331703,102.32108691,500.261337141,0.0,243.2593065,310.10971186,513.702794656,397.901335077,70.808374512,44.993085067
 02/07  13:00:00,1453.40335789,103.079982067,512.117854383,0.0,243.2593065,310.10971186,489.69943667,374.190168271,70.808374512,44.700893887
 02/07  14:00:00,1485.1932562,103.680587468,505.906839331,0.0,243.2593065,302.612436532,461.177045184,359.538708849,56.6466996096,44.9916367249
 02/07  15:00:00,1488.6509085,104.196594641,503.830995592,0.0,243.2593065,302.612436532,440.20712878,343.857270237,42.4850247072,53.8648338361
 02/07  16:00:00,1486.31464615,104.502542205,504.19931666,0.0,243.2593065,302.612436532,435.646161401,334.220211528,56.6466996096,44.7792502631
 02/07  17:00:00,1490.79252548,104.760009192,508.954564496,0.0,243.2593065,310.10971186,452.763664155,332.204901075,84.9700494144,35.5887136649
 02/07  18:00:00,1500.14269522,105.020614443,517.9961428,0.0,243.2593065,310.10971186,455.655170242,344.322992178,84.9700494144,26.3621286491
 02/07  19:00:00,1249.43904374,98.2066240926,529.002656869,0.0,166.938926447,199.110933808,456.766485451,354.284343432,84.9700494144,17.5120926054
 02/07  20:00:00,1234.49991555,98.2066240926,523.74476445,0.0,166.938926447,191.61365848,436.352360147,362.197206318,56.6466996096,17.5084542199
 02/07  21:00:00,1094.34655144,98.2066240926,519.289565311,0.0,100.150657288,124.558693486,486.129320832,403.225317499,56.6466996096,26.2573037241
 02/07  22:00:00,1049.10228641,98.2066240926,515.634847846,0.0,100.150657288,124.558693486,472.03999062,412.09817415,42.4850247072,17.4567917623
 02/07  23:00:00,977.591532471,98.2066240926,510.884681632,0.0,46.0930336215,124.558693486,470.214091977,433.15600037,28.3233498048,8.7347418021
 02/07  24:00:00,975.448867725,98.2066240926,507.646334634,0.0,46.0930336215,124.558693486,471.073638664,439.456439097,14.1616749024,17.4555246646
 02/08  01:00:00,960.85243371,98.2066240926,509.415735065,0.0,46.0930336215,113.312780494,466.697082083,443.577864902,5.66466996096,17.4545472203
 02/08  02:00:00,958.252150117,98.2066240926,511.374921613,0.0,46.0930336215,113.312780494,470.26988377,447.15180343,5.66466996096,17.4534103796
 02/08  03:00:00,956.535888252,98.2066240926,515.071565154,0.0,46.0930336215,113.312780494,472.192022662,449.074957921,5.66466996096,17.4523947793
 02/08  04:00:00,964.477153261,98.2066240926,518.295566919,0.0,46.0930336215,113.312780494,475.154725612,452.038674551,5.66466996096,17.4513811006
 02/08  05:00:00,1055.4900981,98.2066240926,520.542000954,0.0,100.150657288,148.969399434,456.185044565,433.068171348,5.66466996096,17.4522032559
 02/08  06:00:00,1057.20139937,98.6477800403,525.146562018,0.0,100.150657288,149.894399434,729.509932868,697.892300511,14.1616749024,17.4559574543
 02/08  07:00:00,1285.97893324,99.8561045404,527.749840849,0.0,176.471037341,302.612436532,530.880929209,485.102477698,28.3233498048,17.4551017071
 02/08  08:00:00,1399.36317763,101.571838009,528.086641993,0.0,243.2593065,310.10971186,511.365396638,442.419414102,42.4850247072,26.4609578294
 02/08  09:00:00,1435.17004021,102.229240888,526.412532367,0.0,243.2593065,310.10971186,517.224567414,425.083388301,56.6466996096,35.4944795029
 02/08  10:00:00,1468.43529815,102.746301979,525.963342664,0.0,243.2593065,302.612436532,495.501394717,413.539408374,42.4850247072,39.4769616355
 02/08  11:00:00,1478.49289946,103.192433015,528.006159481,0.0,243.2593065,310.10971186,516.63070174,395.797580763,70.808374512,50.0247464649
 02/08  12:00:00,1482.57713556,103.599310498,530.152155803,0.0,243.2593065,310.10971186,498.365036241,382.564867259,70.808374512,44.99179447
 02/08  13:00:00,1440.81254126,103.971125212,528.649628022,0.0,243.2593065,310.10971186,488.742491499,373.234356735,70.808374512,44.6997602524
 02/08  14:00:00,1474.49416063,104.298585433,528.132554326,0.0,243.2593065,302.612436532,468.420104646,366.783172307,56.6466996096,44.9902327292
 02/08  15:00:00,1475.07442062,104.595572511,528.424871983,0.0,243.2593065,302.612436532,458.452614355,362.104114653,42.4850247072,53.8634749955
 02/08  16:00:00,1440.85313129,104.856324911,538.709632574,0.0,243.2593065,302.612436532,459.650506539,358.22576325,56.6466996096,44.7780436794
 02/08  17:00:00,1456.42646924,105.030129326,553.09462595,0.0,243.2593065,310.10971186,479.806666128,359.252808147,84.9700494144,35.5838085665
 02/08  18:00:00,1468.21947662,105.156673208,560.597554167,0.0,243.2593065,310.10971186,474.416551508,363.079960562,84.9700494144,26.3665415321
 02/08  19:00:00,1220.90632996,98.2066240926,574.071092074,0.0,166.938926447,199.110933808,467.769893683,365.288286926,84.9700494144,17.511557343
 02/08  20:00:00,1212.19746705,98.2066240926,571.577803137,0.0,166.938926447,191.61365848,442.142996872,367.984186515,56.6466996096,17.5121107475
 02/08  21:00:00,1069.873036,98.2066240926,562.286218934,0.0,100.150657288,124.558693486,487.801487327,404.898223492,56.6466996096,26.2565642259
 02/08  22:00:00,1023.48906538,98.2066240926,554.742232027,0.0,100.150657288,124.558693486,466.968075898,407.026744312,42.4850247072,17.4563068795
 02/08  23:00:00,951.492963573,98.2066240926,550.017038759,0.0,46.0930336215,124.558693486,458.390345986,421.329086215,28.3233498048,8.73790996614
 02/08  24:00:00,950.617381951,98.2066240926,548.158548472,0.0,46.0930336215,124.558693486,456.743498175,425.126840782,14.1616749024,17.4549824908
 02/09  01:00:00,939.405319366,98.2066240926,549.433402078,0.0,46.0930336215,113.312780494,452.545131626,429.426413196,5.66466996096,17.454048469
 02/09  02:00:00,936.137101438,98.2066240926,545.938918702,0.0,46.0930336215,113.312780494,454.8147253,431.6971539,5.66466996096,17.4529014386
 02/09  03:00:00,938.453575606,98.2066240926,548.403919203,0.0,46.0930336215,113.312780494,457.688714874,434.572153879,5.66466996096,17.4518910344
 02/09  04:00:00,941.834801417,98.2066240926,552.021144054,0.0,46.0930336215,113.312780494,460.681413951,437.565864883,5.66466996096,17.4508791071
 02/09  05:00:00,1031.09769071,98.2066240926,550.84413047,0.0,100.150657288,148.969399434,442.56442869,419.448057236,5.66466996096,17.4517014929
 02/09  06:00:00,1025.8515407,98.7045742096,543.300790295,0.0,100.150657288,149.894399434,692.40376124,660.7864094,14.1616749024,17.4556769378
 02/09  07:00:00,1256.08970866,100.529211355,542.864922523,0.0,176.471037341,302.612436532,508.503233884,462.725309067,28.3233498048,17.4545750124
 02/09  08:00:00,1365.06289567,102.324095648,538.210225791,0.0,243.2593065,310.10971186,486.21832489,417.267291214,42.4850247072,26.4660089686
 02/09  09:00:00,1390.46269669,103.061721747,524.769267625,0.0,243.2593065,310.10971186,480.928704819,388.78860367,56.6466996096,35.4934015392
 02/09  10:00:00,1414.65578511,103.592517022,514.395899361,0.0,243.2593065,302.612436532,449.21313581,371.063681316,42.4850247072,35.6644297868
 02/09  11:00:00,1415.75797809,104.079939349,507.028570655,0.0,243.2593065,310.10971186,470.97903603,346.304167292,70.808374512,53.8664942258
 02/09  12:00:00,1443.94213734,104.321654895,535.998056576,0.0,243.2593065,310.10971186,465.913290726,350.11457584,70.808374512,44.9903403745
 02/09  13:00:00,1423.05340171,104.571488615,558.502969071,0.0,243.2593065,310.10971186,470.016090079,354.506577534,70.808374512,44.701138033
 02/09  14:00:00,1451.59693505,104.839742944,553.331672982,0.0,243.2593065,302.612436532,452.519797727,350.884476815,56.6466996096,44.9886213023
 02/09  15:00:00,1449.73101394,105.089104541,551.081632103,0.0,243.2593065,302.612436532,443.436342682,347.089445775,42.4850247072,53.861872199
 02/09  16:00:00,1450.63783341,105.391403566,551.799156438,0.0,243.2593065,302.612436532,439.471497181,344.413198537,56.6466996096,38.4115990344
 02/09  17:00:00,1470.94814396,105.766195446,566.200165918,0.0,243.2593065,310.10971186,463.909700526,337.028041653,84.9700494144,41.911609458
 02/09  18:00:00,1473.16754535,105.979955029,569.136542921,0.0,243.2593065,310.10971186,457.322806251,345.987004474,84.9700494144,26.3657523623
 02/09  19:00:00,1210.57182144,98.2066240926,565.127880746,0.0,166.938926447,199.110933808,458.204015406,355.722950199,84.9700494144,17.5110157935
 02/09  20:00:00,1201.77889699,98.2066240926,563.470545484,0.0,166.938926447,191.61365848,435.434599272,361.276288791,56.6466996096,17.5116108717
 02/09  21:00:00,1065.54221442,98.2066240926,561.444933692,0.0,100.150657288,124.558693486,483.972242952,401.06766932,56.6466996096,26.2578740222
 02/09  22:00:00,1021.55267049,98.2066240926,557.368540607,0.0,100.150657288,124.558693486,460.989937854,409.766866966,42.4850247072,8.73804618073
 02/09  23:00:00,946.053833617,98.2066240926,549.574203466,0.0,46.0930336215,124.558693486,475.870479589,430.091595045,28.3233498048,17.4555347388
 02/09  24:00:00,941.466500117,98.2066240926,541.057369167,0.0,46.0930336215,124.558693486,470.175528464,438.559396514,14.1616749024,17.454457047
 02/10  01:00:00,928.175758393,98.2066240926,534.220672783,0.0,46.0930336215,113.312780494,467.897913674,444.779697584,5.66466996096,17.4535461297
 02/10  02:00:00,925.578154297,98.2066240926,528.483275217,0.0,46.0930336215,113.312780494,471.763888548,448.646835974,5.66466996096,17.4523826127
 02/10  03:00:00,922.664318031,98.2066240926,525.710856858,0.0,46.0930336215,113.312780494,476.077334884,452.961289908,5.66466996096,17.451375015
 02/10  04:00:00,918.910842698,98.2066240926,524.418742286,0.0,46.0930336215,113.312780494,486.817812714,463.702779408,5.66466996096,17.4503633452
 02/10  05:00:00,1008.79994635,98.2066240926,525.02423488,0.0,100.150657288,148.969399434,467.441443281,444.322428401,5.66466996096,17.4543449189
 02/10  06:00:00,1009.14754219,98.7419382736,525.961226731,0.0,100.150657288,149.894399434,723.616284815,691.999507499,14.1616749024,17.4551024132
 02/10  07:00:00,1237.34288125,100.503253364,528.00394599,0.0,176.471037341,302.612436532,543.462579173,497.685189983,28.3233498048,17.4540393856
 02/10  08:00:00,1351.29575574,102.236874725,530.305304833,0.0,243.2593065,310.10971186,525.421628561,456.471430958,42.4850247072,26.4651728959
 02/10  09:00:00,1393.38194575,102.841935461,534.385131525,0.0,243.2593065,310.10971186,530.894789871,438.755775132,56.6466996096,35.4923151299
 02/10  10:00:00,1431.62964508,103.357991685,538.801293176,0.0,243.2593065,302.612436532,502.846714725,424.698553712,42.4850247072,35.6631363054
 02/10  11:00:00,1438.59345828,103.690215844,534.455911392,0.0,243.2593065,310.10971186,537.863991088,413.190599292,70.808374512,53.8650172842
 02/10  12:00:00,1436.86352293,103.998305467,524.385861923,0.0,243.2593065,310.10971186,521.272865887,405.475594293,70.808374512,44.9888970825
 02/10  13:00:00,1390.35548847,104.287930277,518.282789527,0.0,243.2593065,310.10971186,515.275278221,399.761151508,70.808374512,44.7057522015
 02/10  14:00:00,1426.65545482,104.541009825,514.241673828,0.0,243.2593065,302.612436532,499.758852387,398.125072876,56.6466996096,44.9870799013
 02/10  15:00:00,1429.54847544,104.760964492,508.33625394,0.0,243.2593065,302.612436532,490.405347,397.620387034,42.4850247072,50.2999352585
 02/10  16:00:00,1428.33234796,104.951066333,501.51762343,0.0,243.2593065,302.612436532,493.815195274,397.793410418,56.6466996096,39.375085246
 02/10  17:00:00,1435.13365128,105.116116134,493.75089238,0.0,243.2593065,310.10971186,526.442776111,396.985478444,84.9700494144,44.4872482527
 02/10  18:00:00,1431.81100994,105.260999461,486.623138586,0.0,243.2593065,310.10971186,510.393528709,399.913003023,84.9700494144,25.5104762714
 02/10  19:00:00,1116.52296803,98.2066240926,424.085820837,0.0,166.938926447,199.110933808,504.409577351,401.078400081,84.9700494144,18.3611278552
 02/10  20:00:00,1030.19612234,98.2066240926,343.909909476,0.0,166.938926447,191.61365848,479.392222073,405.234426018,56.6466996096,17.5110964454
 02/10  21:00:00,860.671307286,98.2066240926,305.630852626,0.0,100.150657288,124.558693486,526.752687528,452.592331977,56.6466996096,17.5136559411
 02/10  22:00:00,808.836283665,98.2066240926,291.067736959,0.0,100.150657288,124.558693486,525.744186583,465.79661063,42.4850247072,17.4625512462
 02/10  23:00:00,731.911812644,98.2066240926,280.075021848,0.0,46.0930336215,124.558693486,541.256975615,495.478587418,28.3233498048,17.4550383931
 02/10  24:00:00,730.598823501,98.2066240926,277.75416384,0.0,46.0930336215,124.558693486,542.520110889,510.904461889,14.1616749024,17.4539740978
