Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  01:00:00,718.431516042,98.2066240926,275.861141546,0.0,46.0930336215,113.312780494,549.562297889,526.444557958,5.66466996096,17.4530699705
 02/11  02:00:00,717.662930947,98.2066240926,275.924935983,0.0,46.0930336215,113.312780494,554.574972229,531.458416318,5.66466996096,17.4518859504
 02/11  03:00:00,724.544055803,98.2066240926,287.994058137,0.0,46.0930336215,113.312780494,552.866526024,529.750977262,5.66466996096,17.4508788012
 02/11  04:00:00,729.641073375,98.2066240926,295.319118519,0.0,46.0930336215,113.312780494,559.891598766,536.777062939,5.66466996096,17.4498658665
 02/11  05:00:00,738.454766982,98.2066240926,296.142944518,0.0,55.6251445156,113.312780494,558.378471301,535.25987795,5.66466996096,17.4539233908
 02/11  06:00:00,734.354967407,98.2066240926,289.865885308,0.0,55.6251445156,113.312780494,566.098432671,534.482215249,14.1616749024,17.4545425196
 02/11  07:00:00,799.000812945,98.2066240926,282.755301967,0.0,65.1572554096,176.889270242,523.900564959,478.123715069,28.3233498048,17.4535000858
 02/11  08:00:00,947.767473181,98.5451332711,321.11666432,0.0,109.682768182,220.96816451,833.300685629,773.363159627,42.4850247072,17.4525012944
 02/11  09:00:00,963.786420213,98.540447586,333.855363012,0.0,109.682768182,220.96816451,716.818571405,642.612731513,56.6466996096,17.5591402825
 02/11  10:00:00,1088.85049934,98.9428423817,350.984170314,0.0,131.945524568,266.955817592,681.60734666,603.827302982,42.4850247072,35.2950189711
 02/11  11:00:00,1113.89632053,98.9743746483,369.659343638,0.0,131.945524568,274.45309292,694.96453846,588.681697494,70.808374512,35.4744664542
 02/11  12:00:00,1130.35356383,98.9882930668,384.809752763,0.0,131.945524568,274.45309292,673.753750863,576.330058268,70.808374512,26.6153180829
 02/11  13:00:00,1115.80462375,98.9971453464,400.808040919,0.0,131.945524568,274.45309292,665.897254734,559.601257815,70.808374512,35.487622407
 02/11  14:00:00,1109.5390826,99.0040625565,403.983641882,0.0,131.945524568,266.955817592,651.504186949,559.373706083,56.6466996096,35.4837812565
 02/11  15:00:00,1119.44263364,99.0188185697,414.343043912,0.0,131.945524568,266.955817592,635.016578881,557.053067756,42.4850247072,35.4784864185
 02/11  16:00:00,1014.25487549,98.2066240926,388.565827307,0.0,109.682768182,212.545889182,499.406450029,407.278842615,56.6466996096,35.4809078036
 02/11  17:00:00,1016.91037029,98.2066240926,385.774897959,0.0,109.682768182,220.04316451,532.953175632,412.512236983,84.9700494144,35.4708892345
 02/11  18:00:00,977.391547892,98.2066240926,386.967334319,0.0,109.682768182,220.04316451,527.433883583,416.007701428,84.9700494144,26.4561327409
 02/11  19:00:00,945.763016708,98.2066240926,374.215196006,0.0,100.150657288,199.110933808,553.568645571,451.14304702,84.9700494144,17.4555491364
 02/11  20:00:00,931.10584687,98.2066240926,369.900899915,0.0,100.150657288,191.61365848,529.339016916,455.237908921,56.6466996096,17.4544083846
 02/11  21:00:00,813.583979536,98.2066240926,365.856354317,0.0,55.6251445156,124.558693486,578.154554608,504.054476448,56.6466996096,17.4533785509
 02/11  22:00:00,810.376125592,98.2066240926,362.897665032,0.0,55.6251445156,124.558693486,570.827760143,510.890398836,42.4850247072,17.4523366
 02/11  23:00:00,800.889479367,98.2066240926,361.24329282,0.0,46.0930336215,124.558693486,573.773634878,527.998971564,28.3233498048,17.451313509
 02/11  24:00:00,800.374702044,98.2066240926,359.778625312,0.0,46.0930336215,124.558693486,564.870030433,533.258059324,14.1616749024,17.4502962071
 02/12  01:00:00,774.345330056,98.2066240926,357.766064133,0.0,34.9616554283,113.312780494,555.214494388,540.815067968,5.66466996096,8.7347564591
 02/12  02:00:00,772.557093972,98.2066240926,356.200043345,0.0,34.9616554283,113.312780494,572.34165166,549.221457841,5.66466996096,17.4555238578
 02/12  03:00:00,780.715220135,98.2066240926,366.967639791,0.0,34.9616554283,113.312780494,579.643722594,556.52463845,5.66466996096,17.4544141834
 02/12  04:00:00,793.06060428,98.2066240926,381.446838942,0.0,34.9616554283,113.312780494,586.878449781,563.760410661,5.66466996096,17.4533691588
 02/12  05:00:00,803.7569428,98.2066240926,384.243936691,0.0,44.4937663224,113.312780494,581.834535613,558.717524425,5.66466996096,17.4523412268
 02/12  06:00:00,796.19752068,98.2066240926,373.111906565,0.0,44.4937663224,113.312780494,594.037548879,562.424555305,14.1616749024,17.4513186713
 02/12  07:00:00,853.305711965,98.2066240926,357.486710286,0.0,54.0258772165,176.889270242,544.865412281,499.091763859,28.3233498048,17.4502986179
 02/12  08:00:00,835.91103241,98.2066240926,344.02555911,0.0,54.0258772165,184.38654557,553.854323076,493.91663275,42.4850247072,17.4526656188
 02/12  09:00:00,889.368099212,98.2066240926,322.193327559,0.0,65.1572554096,220.04316451,565.232019197,482.282614938,56.6466996096,26.3027046489
 02/12  10:00:00,877.196292874,98.2066240926,318.636206464,0.0,65.1572554096,212.545889182,547.665577294,478.73632674,42.4850247072,26.4442258467
 02/12  11:00:00,900.628762448,98.2066240926,335.575907879,0.0,65.1572554096,220.04316451,568.332433547,470.945045985,70.808374512,26.5790130499
 02/12  12:00:00,925.826965227,98.2066240926,361.133803716,0.0,65.1572554096,220.04316451,574.363964713,468.10687162,70.808374512,35.4487185803
 02/12  13:00:00,951.220157354,98.2066240926,389.31024406,0.0,65.1572554096,220.04316451,571.745642739,465.495561016,70.808374512,35.4417072107
 02/12  14:00:00,969.376542943,98.2066240926,417.897497672,0.0,65.1572554096,212.545889182,555.230561643,463.148721955,56.6466996096,35.4351400784
 02/12  15:00:00,977.155532671,98.2066240926,424.29115747,0.0,65.1572554096,212.545889182,531.576554335,462.514465653,42.4850247072,26.5770639746
 02/12  16:00:00,979.652398928,98.2066240926,424.738055781,0.0,65.1572554096,212.545889182,555.148579602,463.052141693,56.6466996096,35.4497382995
 02/12  17:00:00,964.28224292,98.2066240926,438.069557268,0.0,65.1572554096,220.04316451,584.158133145,463.745562763,84.9700494144,35.4425209684
 02/12  18:00:00,908.700337971,98.2066240926,427.919753138,0.0,54.0258772165,184.38654557,590.837819967,479.424467382,84.9700494144,26.4433031706
 02/12  19:00:00,882.467548299,98.2066240926,412.08671502,0.0,44.4937663224,163.454314868,618.394090384,515.973638682,84.9700494144,17.4504022878
 02/12  20:00:00,870.980338928,98.2066240926,407.72710933,0.0,44.4937663224,155.95703954,595.099066105,521.003449767,56.6466996096,17.4489167289
 02/12  21:00:00,827.077298283,98.2066240926,395.812416208,0.0,44.4937663224,124.558693486,630.920533972,556.818666915,56.6466996096,17.4551674477
 02/12  22:00:00,813.005862898,98.2066240926,382.350880595,0.0,44.4937663224,124.558693486,621.819037672,561.879921294,42.4850247072,17.4540916708
 02/12  23:00:00,801.94533061,98.2066240926,378.943246075,0.0,34.9616554283,124.558693486,623.696946328,577.920541173,28.3233498048,17.4530553498
 02/12  24:00:00,802.056915262,98.2066240926,377.890155082,0.0,34.9616554283,124.558693486,615.483577665,583.86987285,14.1616749024,17.4520299131
 02/13  01:00:00,800.154434073,98.2066240926,377.398834034,0.0,46.0930336215,113.312780494,613.663873025,590.548231135,5.66466996096,17.4509719296
 02/13  02:00:00,799.80805711,98.2066240926,377.072847091,0.0,46.0930336215,113.312780494,618.558798607,595.444194493,5.66466996096,17.4499341532
 02/13  03:00:00,806.509794162,98.2066240926,386.596011388,0.0,46.0930336215,113.312780494,613.079933652,598.681086814,5.66466996096,8.73417687639
 02/13  04:00:00,810.255399127,98.2066240926,389.22780714,0.0,46.0930336215,113.312780494,624.660676773,601.540858969,5.66466996096,17.455147843
 02/13  05:00:00,910.022485308,98.2066240926,402.110677246,0.0,100.150657288,148.969399434,594.020575075,570.901731566,5.66466996096,17.4541735481
 02/13  06:00:00,989.474766633,98.2066240926,484.737695368,0.0,100.150657288,149.894399434,1101.30873013,1069.69279009,14.1616749024,17.4542651395
 02/13  07:00:00,1222.97906136,98.4900467987,500.532171281,0.0,176.471037341,302.612436532,737.917126128,692.139964608,28.3233498048,17.4538117153
 02/13  08:00:00,1337.95173855,98.7984876617,510.392851681,0.0,243.2593065,310.10971186,683.655771746,614.710111943,42.4850247072,26.4606350961
 02/13  09:00:00,1379.09457124,98.9278738526,517.618129408,0.0,243.2593065,310.10971186,675.540526107,583.391397464,56.6466996096,35.5024290337
 02/13  10:00:00,1416.02163917,99.0256547209,525.066204802,0.0,243.2593065,302.612436532,649.814116566,562.759449991,42.4850247072,44.5696418685
 02/13  11:00:00,1434.28045061,99.1090104041,530.207605559,0.0,243.2593065,310.10971186,652.230115113,536.538555197,70.808374512,44.8831854042
 02/13  12:00:00,1442.85419956,99.1853263981,528.486892701,0.0,243.2593065,310.10971186,631.786865896,515.987690229,70.808374512,44.9908011541
 02/13  13:00:00,1409.48599876,99.255641274,524.375514213,0.0,243.2593065,310.10971186,615.775061932,500.267646,70.808374512,44.6990414204
 02/13  14:00:00,1441.65795297,99.3212858088,518.106122828,0.0,243.2593065,302.612436532,597.824676924,487.193067042,56.6466996096,53.9849102727
 02/13  15:00:00,1445.09714465,99.4160078032,512.632303183,0.0,243.2593065,302.612436532,556.578036126,469.214201829,42.4850247072,44.8788095899
 02/13  16:00:00,1447.66591693,99.7297543243,506.343863899,0.0,243.2593065,302.612436532,547.376628838,445.952867148,56.6466996096,44.7770620801
 02/13  17:00:00,1451.61840054,100.056976687,495.500323896,0.0,243.2593065,310.10971186,545.575518534,425.015266454,84.9700494144,35.5902026655
 02/13  18:00:00,1441.05011873,100.36719955,475.806033257,0.0,243.2593065,310.10971186,547.729497675,436.392720988,84.9700494144,26.3667272725
 02/13  19:00:00,1108.52604255,98.2066240926,385.132790781,0.0,166.938926447,199.110933808,519.959641708,417.478600472,84.9700494144,17.5109918222
 02/13  20:00:00,1050.63837867,98.2066240926,330.900343587,0.0,166.938926447,191.61365848,501.962753201,427.804826217,56.6466996096,17.5112273752
 02/13  21:00:00,875.984395947,98.2066240926,292.133205613,0.0,100.150657288,124.558693486,570.271050808,487.366978151,56.6466996096,26.2573730483
 02/13  22:00:00,808.041756093,98.2066240926,265.436025459,0.0,100.150657288,124.558693486,569.761144251,509.816470289,42.4850247072,17.4596492551
 02/13  23:00:00,722.338198051,98.2066240926,246.655231549,0.0,46.0930336215,124.558693486,589.380165624,543.60477365,28.3233498048,17.4520421692
 02/13  24:00:00,704.183473672,98.2066240926,229.033447703,0.0,46.0930336215,124.558693486,595.097972593,563.485289023,14.1616749024,17.4510086676
 02/14  01:00:00,674.153694183,98.2066240926,213.211159661,0.0,46.0930336215,113.312780494,609.164854682,586.050227139,5.66466996096,17.4499575818
 02/14  02:00:00,661.461549496,98.2066240926,201.316809925,0.0,46.0930336215,113.312780494,625.231330081,610.832081986,5.66466996096,8.73457813413
 02/14  03:00:00,655.991500667,98.2066240926,196.126133467,0.0,46.0930336215,113.312780494,647.002500291,623.882700538,5.66466996096,17.4551297921
 02/14  04:00:00,655.261534989,98.2066240926,195.358865529,0.0,46.0930336215,113.312780494,653.288684425,630.169983274,5.66466996096,17.4540311891
 02/14  05:00:00,749.588102306,98.2066240926,195.953376864,0.0,100.150657288,148.969399434,629.148446781,606.030663183,5.66466996096,17.4531136369
 02/14  06:00:00,766.864859711,98.4057416455,209.211089794,0.0,100.150657288,149.894399434,959.163394858,927.54804591,14.1616749024,17.4536740459
 02/14  07:00:00,973.835713216,99.1293367126,190.841220502,0.0,176.471037341,302.612436532,713.277000957,667.500924998,28.3233498048,17.4527261539
 02/14  08:00:00,1091.86309197,99.3671575529,197.803969361,0.0,243.2593065,310.10971186,674.687151195,605.743131537,42.4850247072,26.4589949504
 02/14  09:00:00,1176.98333793,99.7500371721,242.385214805,0.0,243.2593065,310.10971186,627.649448858,535.503141328,56.6466996096,35.4996079208
 02/14  10:00:00,1296.54187449,100.2576548,320.832284007,0.0,243.2593065,302.612436532,578.390459356,491.330163824,42.4850247072,44.5752708249
 02/14  11:00:00,1412.2597553,100.639110822,422.040083542,0.0,243.2593065,310.10971186,578.651509192,462.963255412,70.808374512,44.8798792678
 02/14  12:00:00,1468.90278662,100.944873398,468.276308022,0.0,243.2593065,310.10971186,559.998678851,444.20307473,70.808374512,44.9872296087
 02/14  13:00:00,1435.18654529,101.518240086,468.657935857,0.0,243.2593065,310.10971186,539.232268361,423.727937967,70.808374512,44.6959558815
 02/14  14:00:00,1471.64591686,102.132136161,473.52447073,0.0,243.2593065,302.612436532,520.396896348,409.759244782,56.6466996096,53.9909519571
 02/14  15:00:00,1478.26862007,102.6408824,483.128397885,0.0,243.2593065,302.612436532,474.064365309,386.69452639,42.4850247072,44.8848142122
 02/14  16:00:00,1488.36597706,102.988842075,493.669767428,0.0,243.2593065,302.612436532,462.03408026,360.604696488,56.6466996096,44.7826841629
 02/14  17:00:00,1502.29881557,103.167485763,499.220422303,0.0,243.2593065,310.10971186,472.250700127,351.693269154,84.9700494144,35.5873815581
 02/14  18:00:00,1502.31719981,103.273103207,498.213318702,0.0,243.2593065,310.10971186,474.897387172,363.562651165,84.9700494144,26.3646865926
 02/14  19:00:00,1234.68913464,98.2066240926,487.516151652,0.0,166.938926447,199.110933808,482.333057268,379.849019591,84.9700494144,17.5139882625
 02/14  20:00:00,1209.49006286,98.2066240926,472.242757833,0.0,166.938926447,191.61365848,466.523938942,392.367373934,56.6466996096,17.5098653988
 02/14  21:00:00,1040.57715505,98.2066240926,444.562758323,0.0,100.150657288,124.558693486,517.367827442,434.465709491,56.6466996096,26.2554183421
 02/14  22:00:00,900.743383054,98.2066240926,355.316424913,0.0,100.150657288,124.558693486,507.873738637,447.930399775,42.4850247072,17.458314154
 02/14  23:00:00,759.386196153,98.2066240926,286.320490697,0.0,46.0930336215,124.558693486,536.275383723,490.501296852,28.3233498048,17.4507370662
 02/14  24:00:00,723.659742948,98.2066240926,252.564842877,0.0,46.0930336215,124.558693486,546.17562496,514.564238631,14.1616749024,17.4497114262
 02/15  01:00:00,688.905795563,98.2066240926,232.162418814,0.0,46.0930336215,113.312780494,547.538329189,533.137103303,5.66466996096,8.73655592484
 02/15  02:00:00,670.651558502,98.2066240926,214.990504834,0.0,46.0930336215,113.312780494,577.797478351,554.677979762,5.66466996096,17.454828628
 02/15  03:00:00,653.818266652,98.2066240926,195.877793621,0.0,46.0930336215,113.312780494,614.833387558,591.714988974,5.66466996096,17.4537286222
 02/15  04:00:00,645.032141525,98.2066240926,185.743815861,0.0,46.0930336215,113.312780494,636.524023122,613.406680444,5.66466996096,17.4526727176
 02/15  05:00:00,725.640577395,98.2066240926,179.045574703,0.0,100.150657288,148.969399434,628.782909244,605.664775863,5.66466996096,17.4534634197
 02/15  06:00:00,740.929313181,98.6563303962,190.08237363,0.0,100.150657288,149.894399434,900.075178335,868.46226024,14.1616749024,17.4512431926
 02/15  07:00:00,965.664893992,99.3803930748,189.64842796,0.0,176.471037341,302.612436532,661.395090831,615.620377983,28.3233498048,17.4513630432
 02/15  08:00:00,1101.69002019,100.581922866,215.275677159,0.0,243.2593065,310.10971186,613.274473806,544.326985171,42.4850247072,26.462463927
 02/15  09:00:00,1182.06555935,101.162400527,260.254928888,0.0,243.2593065,310.10971186,587.884057083,495.741061007,56.6466996096,35.4962964667
 02/15  10:00:00,1319.98920507,101.585513153,358.199481563,0.0,243.2593065,302.612436532,564.998278564,477.933234078,42.4850247072,44.5800197789
 02/15  11:00:00,1455.7249151,102.095794554,465.834540818,0.0,243.2593065,310.10971186,572.535915043,456.846687062,70.808374512,44.8808534684
 02/15  12:00:00,1474.02676157,102.610342394,471.147722636,0.0,243.2593065,310.10971186,553.610745766,437.819163685,70.808374512,44.9832075695
 02/15  13:00:00,1447.64741095,102.999277392,477.930205517,0.0,243.2593065,310.10971186,539.631602054,424.122580415,70.808374512,44.7006471274
 02/15  14:00:00,1493.45182678,103.380836258,483.158707666,0.0,243.2593065,302.612436532,515.600592589,413.962673486,56.6466996096,44.9912194934
 02/15  15:00:00,1499.32357569,103.755616788,486.462565873,0.0,243.2593065,302.612436532,499.44693936,403.098030514,42.4850247072,53.8638841391
 02/15  16:00:00,1500.13856765,104.05600433,489.316193625,0.0,243.2593065,302.612436532,494.235999643,392.810830349,56.6466996096,44.7784696844
 02/15  17:00:00,1508.5451223,104.266766902,491.140201789,0.0,243.2593065,310.10971186,509.06601655,388.511770375,84.9700494144,35.584196761
 02/15  18:00:00,1508.03133849,104.458852709,490.165878553,0.0,243.2593065,310.10971186,503.437307493,392.105050156,84.9700494144,26.3622079222
 02/15  19:00:00,1243.76329405,98.2066240926,485.089149668,0.0,166.938926447,199.110933808,493.05511079,390.572959944,84.9700494144,17.5121014311
 02/15  20:00:00,1231.54833216,98.2066240926,476.316020944,0.0,166.938926447,191.61365848,471.738235854,397.583147253,56.6466996096,17.5083889918
 02/15  21:00:00,1083.51144446,98.2066240926,468.742136352,0.0,100.150657288,124.558693486,523.686949751,440.78306875,56.6466996096,26.2571813921
 02/15  22:00:00,987.27409628,98.2066240926,424.415396624,0.0,100.150657288,124.558693486,512.361248285,452.419499597,42.4850247072,17.4567239804
 02/15  23:00:00,863.867446814,98.2066240926,370.849574276,0.0,46.0930336215,124.558693486,511.790271516,471.549910686,28.3233498048,11.917011025
 02/15  24:00:00,826.587239328,98.2066240926,336.129914944,0.0,46.0930336215,124.558693486,511.884542947,483.452674333,14.1616749024,14.2701937119
 02/16  01:00:00,732.847112728,98.2066240926,266.273268802,0.0,46.0930336215,113.312780494,561.540850595,538.421812941,5.66466996096,17.4543676931
 02/16  02:00:00,724.011848366,98.2066240926,257.986746113,0.0,46.0930336215,113.312780494,550.020393257,526.902568671,5.66466996096,17.4531546244
 02/16  03:00:00,730.832381167,98.2066240926,264.808595959,0.0,46.0930336215,113.312780494,559.75408682,536.637324028,5.66466996096,17.4520928314
 02/16  04:00:00,708.065899665,98.2066240926,241.360264417,0.0,46.0930336215,113.312780494,586.297372626,563.181660997,5.66466996096,17.4510416683
 02/16  05:00:00,805.541450905,98.2066240926,250.961409756,0.0,100.150657288,148.969399434,553.689488478,530.57482421,5.66466996096,17.4499943064
 02/16  06:00:00,827.745334443,98.742439591,270.988558092,0.0,100.150657288,149.894399434,856.877589086,825.260374423,14.1616749024,17.4555397609
 02/16  07:00:00,1039.00605922,99.8379820906,254.984226836,0.0,176.471037341,302.612436532,636.654004491,590.876011847,28.3233498048,17.4546428387
 02/16  08:00:00,1171.1829875,101.368176594,276.214211311,0.0,243.2593065,310.10971186,593.383447859,524.438718338,42.4850247072,26.4597048144
 02/16  09:00:00,1325.57019757,102.263889696,389.88511684,0.0,243.2593065,310.10971186,570.834827702,478.695692021,56.6466996096,35.4924360715
 02/16  10:00:00,1449.21715444,103.046413195,471.798979313,0.0,243.2593065,302.612436532,523.681306688,445.533150038,42.4850247072,35.6631319429
 02/16  11:00:00,1469.33013218,103.682576103,486.744687726,0.0,243.2593065,310.10971186,540.806662319,416.134777676,70.808374512,53.8635101315
 02/16  12:00:00,1496.16281388,104.221269768,498.994335639,0.0,243.2593065,310.10971186,512.921547806,397.12566525,70.808374512,44.9875080443
 02/16  13:00:00,1469.91496252,104.849999866,498.820256744,0.0,243.2593065,310.10971186,493.303622116,377.796033852,70.808374512,44.6992137516
 02/16  14:00:00,1504.66473776,105.365027643,491.029875871,0.0,243.2593065,302.612436532,465.840455595,364.208468016,56.6466996096,44.9852879698
 02/16  15:00:00,1503.19063896,105.872451171,485.84218499,0.0,243.2593065,302.612436532,438.518012916,342.328372397,42.4850247072,53.7046158118
 02/16  16:00:00,1501.02985452,106.379757394,483.899751192,0.0,243.2593065,302.612436532,407.950790968,315.331453278,56.6466996096,35.97263808
 02/16  17:00:00,1509.58845186,106.526320556,484.528708919,0.0,243.2593065,310.10971186,435.657054754,306.205617765,84.9700494144,44.4813875755
 02/16  18:00:00,1518.96488485,106.51024121,490.858302188,0.0,243.2593065,310.10971186,424.708030963,313.645308702,84.9700494144,26.0926728473
 02/16  19:00:00,1271.52913617,98.2066240926,509.354912439,0.0,166.938926447,199.110933808,449.717799394,346.967420736,84.9700494144,17.7803292431
 02/16  20:00:00,1246.96667043,98.2066240926,499.450894639,0.0,166.938926447,191.61365848,437.500502368,363.343190549,56.6466996096,17.510612209
 02/16  21:00:00,1094.47425121,98.2066240926,488.497731798,0.0,100.150657288,124.558693486,481.496587537,407.336762232,56.6466996096,17.5131256953
 02/16  22:00:00,1038.09663171,98.2066240926,476.873725234,0.0,100.150657288,124.558693486,478.971880021,419.024802819,42.4850247072,17.462052495
 02/16  23:00:00,914.646487019,98.2066240926,426.44305068,0.0,46.0930336215,124.558693486,487.878807546,442.100939786,28.3233498048,17.4545179559
 02/16  24:00:00,841.715745136,98.2066240926,360.055641235,0.0,46.0930336215,124.558693486,482.781133207,451.166036093,14.1616749024,17.4534222119
 02/17  01:00:00,768.526201069,98.2066240926,307.865348225,0.0,46.0930336215,113.312780494,495.161237005,472.044114687,5.66466996096,17.452452357
 02/17  02:00:00,726.50462007,98.2066240926,270.39756953,0.0,46.0930336215,113.312780494,519.186244742,496.070383148,5.66466996096,17.4511916332
 02/17  03:00:00,706.420852367,98.2066240926,249.867863357,0.0,46.0930336215,113.312780494,538.443421855,515.328612597,5.66466996096,17.4501392974
 02/17  04:00:00,682.946542546,98.2066240926,225.460447374,0.0,46.0930336215,113.312780494,566.91290112,543.799563115,5.66466996096,17.4486680437
 02/17  05:00:00,753.479308016,98.2066240926,209.316611723,0.0,100.150657288,148.969399434,559.535837088,536.416397294,5.66466996096,17.4547698337
 02/17  06:00:00,769.227232084,98.7684030382,223.13354392,0.0,100.150657288,149.894399434,826.814719387,795.199367282,14.1616749024,17.4536772024
 02/17  07:00:00,989.427170578,100.223338745,213.835378637,0.0,176.471037341,302.612436532,622.057608259,576.281655958,28.3233498048,17.4526024957
 02/17  08:00:00,1120.97858636,102.138202281,231.340355172,0.0,243.2593065,310.10971186,578.702893804,509.755507251,42.4850247072,26.4623618451
 02/17  09:00:00,1231.40568293,103.134131842,306.063780791,0.0,243.2593065,310.10971186,539.258010698,447.12320796,56.6466996096,35.4881031289
 02/17  10:00:00,1406.57179447,103.859395958,441.818180567,0.0,243.2593065,302.612436532,496.753710863,418.610701979,42.4850247072,35.6579841762
 02/17  11:00:00,1457.61644302,104.524452743,474.051231173,0.0,243.2593065,310.10971186,513.731066224,389.06524893,70.808374512,53.8574427815
 02/17  12:00:00,1485.87481881,105.160208264,488.364656853,0.0,243.2593065,310.10971186,482.538394553,366.748432946,70.808374512,44.9815870951
 02/17  13:00:00,1455.39784504,105.690706302,493.030121432,0.0,243.2593065,310.10971186,463.743966759,348.23669276,70.808374512,44.6988994874
 02/17  14:00:00,1490.41009535,105.780913844,495.141160835,0.0,243.2593065,302.612436532,445.248382349,343.612771688,56.6466996096,44.988911051
 02/17  15:00:00,1492.3227154,106.205366709,497.044431644,0.0,243.2593065,302.612436532,417.373160592,330.002041046,42.4850247072,44.8860948387
 02/17  16:00:00,1496.51778435,106.690304663,499.079413918,0.0,243.2593065,302.612436532,415.573914581,314.15102273,56.6466996096,44.7761922419
 02/17  17:00:00,1507.36930719,106.756217403,500.979420844,0.0,243.2593065,310.10971186,445.800977355,316.333283582,84.9700494144,44.4976443592
 02/17  18:00:00,1510.19609987,106.945090478,501.392114153,0.0,243.2593065,310.10971186,426.05459279,323.502305182,84.9700494144,17.5822381945
 02/17  19:00:00,1265.69826326,98.2066240926,512.963591048,0.0,166.938926447,199.110933808,456.565600576,345.340466418,84.9700494144,26.2550847435
 02/17  20:00:00,1246.98246402,98.2066240926,502.912771957,0.0,166.938926447,191.61365848,432.103801685,357.944720934,56.6466996096,17.5123811415
 02/17  21:00:00,1100.88600302,98.2066240926,490.11526047,0.0,100.150657288,124.558693486,475.951400808,401.79384752,56.6466996096,17.5108536777
 02/17  22:00:00,1044.59365197,98.2066240926,478.236271564,0.0,100.150657288,124.558693486,472.587795137,412.643064398,42.4850247072,17.4597060325
 02/17  23:00:00,951.178275742,98.2066240926,454.070673761,0.0,46.0930336215,124.558693486,482.665379004,436.889780142,28.3233498048,17.452249057
 02/17  24:00:00,876.406683811,98.2066240926,389.929131692,0.0,46.0930336215,124.558693486,478.803629229,447.190773211,14.1616749024,17.4511811156
 02/18  01:00:00,799.567300691,98.2066240926,340.231485118,0.0,46.0930336215,113.312780494,480.025511718,456.908953089,5.66466996096,17.4518886684
 02/18  02:00:00,782.3868859,98.2066240926,326.944184908,0.0,46.0930336215,113.312780494,483.270614683,460.157503661,5.66466996096,17.4484410616
 02/18  03:00:00,812.199809474,98.2066240926,354.006810389,0.0,46.0930336215,113.312780494,485.159709716,462.040436452,5.66466996096,17.4546033025
 02/18  04:00:00,817.727892769,98.2066240926,359.151458221,0.0,46.0930336215,113.312780494,491.528822096,468.410676274,5.66466996096,17.4534758614
 02/18  05:00:00,811.383363483,98.2066240926,348.217065433,0.0,55.6251445156,113.312780494,488.162900613,465.045839392,5.66466996096,17.45239126
 02/18  06:00:00,797.088342575,98.2066240926,334.131431824,0.0,55.6251445156,113.312780494,505.72458381,474.111590501,14.1616749024,17.4513184072
 02/18  07:00:00,840.418804527,98.2066240926,306.544509227,0.0,65.1572554096,176.889270242,476.667371417,430.893771966,28.3233498048,17.4502496463
 02/18  08:00:00,972.68796521,98.5539456783,328.50152597,0.0,109.682768182,220.96816451,763.399964606,703.465730747,42.4850247072,17.4492091526
 02/18  09:00:00,1062.50532994,98.5475499167,411.738341504,0.0,109.682768182,220.96816451,626.00933696,551.806700976,56.6466996096,17.5559363743
 02/18  10:00:00,1237.80494868,99.1960189361,480.428358499,0.0,131.945524568,266.955817592,559.803272634,490.846140948,42.4850247072,26.4721069789
 02/18  11:00:00,1261.90145546,99.6126148874,502.442007445,0.0,131.945524568,274.45309292,566.093168029,459.789775029,70.808374512,35.4950184879
 02/18  12:00:00,1255.87286239,99.923088929,526.495655416,0.0,131.945524568,274.45309292,546.222587164,439.92287787,70.808374512,35.4913347817
 02/18  13:00:00,1227.40810244,100.17704737,540.879297137,0.0,131.945524568,274.45309292,527.698678389,421.411912179,70.808374512,35.4783916984
 02/18  14:00:00,1223.17020171,100.348607126,539.673520687,0.0,131.945524568,266.955817592,501.922126372,409.800904819,56.6466996096,35.4745219437
 02/18  15:00:00,1222.74685768,100.461251039,538.181310889,0.0,131.945524568,266.955817592,469.571087645,391.616996798,42.4850247072,35.4690661394
 02/18  16:00:00,1156.29356144,98.2066240926,548.451709526,0.0,109.682768182,212.545889182,374.932428034,282.817353759,56.6466996096,35.4683746648
 02/18  17:00:00,1168.2748242,98.2066240926,550.719904214,0.0,109.682768182,220.04316451,401.04933159,280.618118733,84.9700494144,35.461163443
 02/18  18:00:00,1134.94341574,98.2066240926,554.296179747,0.0,109.682768182,220.04316451,403.977879365,292.553830057,84.9700494144,26.4539998936
 02/18  19:00:00,1116.08578739,98.2066240926,550.134380554,0.0,100.150657288,199.110933808,449.827754011,347.406686387,84.9700494144,17.4510182098
 02/18  20:00:00,1102.14279172,98.2066240926,540.885320447,0.0,100.150657288,191.61365848,436.756366722,362.659743336,56.6466996096,17.449923776
 02/18  21:00:00,979.485589283,98.2066240926,530.731030218,0.0,55.6251445156,124.558693486,478.472005095,410.572247349,56.6466996096,11.2530581362
 02/18  22:00:00,966.612365455,98.2066240926,522.081750924,0.0,55.6251445156,124.558693486,478.650714732,421.231551305,42.4850247072,14.9341387199
 02/18  23:00:00,951.718465007,98.2066240926,513.249519502,0.0,46.0930336215,124.558693486,487.931046213,442.153760785,28.3233498048,17.4539356231
 02/18  24:00:00,947.022849527,98.2066240926,500.110301142,0.0,46.0930336215,124.558693486,482.500328494,450.885814808,14.1616749024,17.4528387841
 02/19  01:00:00,880.144739068,98.2066240926,453.714208123,0.0,34.9616554283,113.312780494,481.175252876,458.0596342,5.66466996096,17.4509487143
 02/19  02:00:00,834.166481607,98.2066240926,404.599763245,0.0,34.9616554283,113.312780494,489.09319232,465.977977191,5.66466996096,17.4505451681
 02/19  03:00:00,810.028646512,98.2066240926,381.64630317,0.0,34.9616554283,113.312780494,495.637890604,472.523749581,5.66466996096,17.4494710626
 02/19  04:00:00,824.776922808,98.2066240926,398.15034687,0.0,34.9616554283,113.312780494,502.635789168,479.519338467,5.66466996096,17.4517807394
 02/19  05:00:00,855.422314502,98.2066240926,423.816764752,0.0,44.4937663224,113.312780494,500.276449735,477.157769159,5.66466996096,17.4540106151
 02/19  06:00:00,882.264087618,98.2066240926,452.198943348,0.0,44.4937663224,113.312780494,514.633521694,483.018952742,14.1616749024,17.4528940501
 02/19  07:00:00,983.056615831,98.2066240926,485.014127372,0.0,54.0258772165,176.889270242,465.73186111,419.956707736,28.3233498048,17.4518035692
 02/19  08:00:00,985.421773194,98.2066240926,497.11609631,0.0,54.0258772165,184.38654557,472.695307804,412.759562383,42.4850247072,17.4507207137
 02/19  09:00:00,1059.31252749,98.2066240926,506.487495335,0.0,65.1572554096,220.04316451,460.056220362,385.867651428,56.6466996096,17.5418693244
 02/19  10:00:00,1051.76114785,98.2066240926,525.374768821,0.0,65.1572554096,212.545889182,439.902679249,370.977643571,42.4850247072,26.4400109702
 02/19  11:00:00,1074.77124261,98.2066240926,545.987921895,0.0,65.1572554096,220.04316451,469.580351033,363.329142366,70.808374512,35.4428341554
 02/19  12:00:00,1087.31697363,98.2066240926,556.996008645,0.0,65.1572554096,220.04316451,455.297340713,349.053225,70.808374512,35.4357412006
 02/19  13:00:00,1092.63518751,98.2066240926,562.45740415,0.0,65.1572554096,220.04316451,438.987767743,332.750413413,70.808374512,35.4289798179
 02/19  14:00:00,1090.1954233,98.2066240926,563.691310867,0.0,65.1572554096,212.545889182,408.114568853,324.88238132,56.6466996096,26.5854879231
 02/19  15:00:00,1084.59725218,98.2066240926,559.244469744,0.0,65.1572554096,212.545889182,391.10021386,313.172697819,42.4850247072,35.4424913344
 02/19  16:00:00,1082.35902302,98.2066240926,558.654885479,0.0,65.1572554096,212.545889182,393.726625662,301.644319292,56.6466996096,35.4356067601
 02/19  17:00:00,1059.61242909,98.2066240926,561.580857501,0.0,65.1572554096,220.04316451,423.979036757,303.580129293,84.9700494144,35.4288580491
 02/19  18:00:00,1018.40999777,98.2066240926,566.667648368,0.0,54.0258772165,184.38654557,433.516889323,322.103485502,84.9700494144,26.4433544066
 02/19  19:00:00,1003.99963356,98.2066240926,565.971746981,0.0,44.4937663224,163.454314868,478.12945796,375.70881937,84.9700494144,17.4505891748
 02/19  20:00:00,992.133340365,98.2066240926,561.823153271,0.0,44.4937663224,155.95703954,463.376135213,389.279936209,56.6466996096,17.4494993944
 02/19  21:00:00,956.164221795,98.2066240926,558.905383061,0.0,44.4937663224,124.558693486,493.551113088,428.170069083,56.6466996096,8.73434439586
 02/19  22:00:00,951.187450258,98.2066240926,555.841360666,0.0,44.4937663224,124.558693486,498.105838137,438.166189966,42.4850247072,17.4546234638
 02/19  23:00:00,939.373605861,98.2066240926,552.757745644,0.0,34.9616554283,124.558693486,505.195529358,459.418708898,28.3233498048,17.4534706551
 02/19  24:00:00,938.872840122,98.2066240926,551.28996522,0.0,34.9616554283,124.558693486,497.81558174,466.201536223,14.1616749024,17.4523706142
 02/20  01:00:00,926.076850699,98.2066240926,551.172843357,0.0,34.9616554283,113.312780494,494.746229227,471.628521623,5.66466996096,17.453037643
 02/20  02:00:00,926.163261336,98.2066240926,552.372431104,0.0,34.9616554283,113.312780494,498.638044,475.523330671,5.66466996096,17.4500433687
 02/20  03:00:00,930.825303267,98.2066240926,556.910128039,0.0,34.9616554283,113.312780494,504.419646729,481.306022469,5.66466996096,17.4489542992
 02/20  04:00:00,934.716525614,98.2066240926,560.696886601,0.0,34.9616554283,113.312780494,509.909914583,486.790626057,5.66466996096,17.4546185649
 02/20  05:00:00,947.473468109,98.2066240926,563.255539326,0.0,44.4937663224,113.312780494,504.931671133,481.813561718,5.66466996096,17.4534394536
 02/20  06:00:00,946.776277197,98.2066240926,562.724018131,0.0,44.4937663224,113.312780494,516.746447651,485.13244987,14.1616749024,17.4523228789
 02/20  07:00:00,1020.00934355,98.2066240926,562.795915123,0.0,54.0258772165,176.889270242,465.469681264,419.69510853,28.3233498048,17.4512229293
 02/20  08:00:00,1016.98700105,98.2066240926,564.008065447,0.0,54.0258772165,184.38654557,474.618222432,414.683069442,42.4850247072,17.4501282835
 02/20  09:00:00,1092.8022506,98.2066240926,564.181843634,0.0,65.1572554096,220.04316451,472.901371167,398.713454955,56.6466996096,17.5412166022
 02/20  10:00:00,1088.7409741,98.2066240926,567.126134405,0.0,65.1572554096,212.545889182,454.019008951,385.094893357,42.4850247072,26.439090886
 02/20  11:00:00,1102.13327335,98.2066240926,572.512496387,0.0,65.1572554096,220.04316451,487.918604408,381.669172732,70.808374512,35.4410571635
 02/20  12:00:00,1107.09471033,98.2066240926,576.115292129,0.0,65.1572554096,220.04316451,484.437425969,378.194934815,70.808374512,35.4341166422
 02/20  13:00:00,1108.41658958,98.2066240926,578.284550533,0.0,65.1572554096,220.04316451,480.799332877,374.563635954,70.808374512,35.4273224116
 02/20  14:00:00,1099.95923086,98.2066240926,576.925781765,0.0,65.1572554096,212.545889182,454.496599298,371.259273837,56.6466996096,26.5906258509
 02/20  15:00:00,1098.15554706,98.2066240926,575.015049687,0.0,65.1572554096,212.545889182,441.302398098,363.376712535,42.4850247072,35.440660856
 02/20  16:00:00,1097.43397336,98.2066240926,574.529229539,0.0,65.1572554096,212.545889182,442.947819057,350.867336836,56.6466996096,35.4337826119
 02/20  17:00:00,1071.33959542,98.2066240926,573.932513019,0.0,65.1572554096,220.04316451,467.858888262,347.461846705,84.9700494144,35.4269921423
 02/20  18:00:00,1026.13015575,98.2066240926,575.669810772,0.0,54.0258772165,184.38654557,476.058888827,364.647005846,84.9700494144,26.4418335665
 02/20  19:00:00,1012.59044261,98.2066240926,577.61350543,0.0,44.4937663224,163.454314868,516.529760379,414.109986968,84.9700494144,17.4497239972
 02/20  20:00:00,1002.26450549,98.2066240926,574.369473834,0.0,44.4937663224,155.95703954,495.315767534,425.39438758,56.6466996096,13.2746803444
 02/20  21:00:00,969.296999422,98.2066240926,572.890772183,0.0,44.4937663224,124.558693486,532.747351591,463.189605254,56.6466996096,12.9110467273
 02/20  22:00:00,967.506595484,98.2066240926,571.546917422,0.0,44.4937663224,124.558693486,530.403337493,470.464639043,42.4850247072,17.4536737425
 02/20  23:00:00,954.724186228,98.2066240926,569.167773795,0.0,34.9616554283,124.558693486,535.66862685,489.892726183,28.3233498048,17.4525508626
 02/20  24:00:00,949.608530044,98.2066240926,563.413704876,0.0,34.9616554283,124.558693486,529.708255629,498.095131617,14.1616749024,17.45144911
 02/21  01:00:00,942.995774049,98.2066240926,558.312205726,0.0,46.0930336215,113.312780494,524.549432584,501.434489819,5.66466996096,17.4502728037
 02/21  02:00:00,939.7867719,98.2066240926,555.294838262,0.0,46.0930336215,113.312780494,528.785328794,505.671548826,5.66466996096,17.4491100075
 02/21  03:00:00,939.058124982,98.2066240926,554.524525223,0.0,46.0930336215,113.312780494,533.506843974,510.39131436,5.66466996096,17.4508596526
 02/21  04:00:00,939.455253882,98.2066240926,554.941502373,0.0,46.0930336215,113.312780494,540.172730528,517.054504157,5.66466996096,17.4535564107
 02/21  05:00:00,1029.47789015,98.2066240926,552.215499899,0.0,100.150657288,148.969399434,513.396663894,490.279558103,5.66466996096,17.4524358296
 02/21  06:00:00,1027.45808737,98.2066240926,548.632929543,0.0,100.150657288,149.894399434,995.357297816,963.744293929,14.1616749024,17.451328985
 02/21  07:00:00,1255.00272692,98.216822506,548.243500181,0.0,176.471037341,302.612436532,658.713851605,612.940283465,28.3233498048,17.4502183343
 02/21  08:00:00,1370.05265331,98.4511855302,552.110341044,0.0,243.2593065,310.10971186,609.732872569,540.78419132,42.4850247072,26.4636565415
 02/21  09:00:00,1412.7672304,98.593619549,557.062766138,0.0,243.2593065,310.10971186,600.409660194,508.28116096,56.6466996096,35.4817996242
 02/21  10:00:00,1453.27698042,98.705267834,563.485248609,0.0,243.2593065,302.612436532,565.172427201,487.037166876,42.4850247072,35.6502356174
 02/21  11:00:00,1466.14430576,98.8032917797,567.573034979,0.0,243.2593065,310.10971186,576.297549017,460.607062518,70.808374512,44.8821119868
 02/21  12:00:00,1467.01032836,98.8930352784,566.612022262,0.0,243.2593065,310.10971186,567.680951168,442.888372986,70.808374512,53.9842036697
 02/21  13:00:00,1428.08732886,98.9766896563,569.428514497,0.0,243.2593065,310.10971186,543.536238828,428.030730203,70.808374512,44.6971341134
 02/21  14:00:00,1460.00288675,99.0657916421,567.802507477,0.0,243.2593065,302.612436532,510.74716392,409.122938509,56.6466996096,44.9775258017
 02/21  15:00:00,1454.04862061,99.3768904883,561.309597607,0.0,243.2593065,302.612436532,466.765991653,379.405720741,42.4850247072,44.8752462049
 02/21  16:00:00,1455.24973092,99.6732092734,562.875195367,0.0,243.2593065,302.612436532,458.838558005,357.418065483,56.6466996096,44.7737929119
 02/21  17:00:00,1461.64884935,99.8727434718,563.038491339,0.0,243.2593065,310.10971186,477.599334249,357.032657907,84.9700494144,35.5966269281
 02/21  18:00:00,1462.27688938,100.078638009,563.743352555,0.0,243.2593065,310.10971186,475.790115775,364.453718764,84.9700494144,26.3663475973
 02/21  19:00:00,1217.05684273,98.2066240926,571.588269445,0.0,166.938926447,199.110933808,458.26945549,355.786789037,84.9700494144,17.5126170384
 02/21  20:00:00,1200.16940908,98.2066240926,562.810732713,0.0,166.938926447,191.61365848,450.687015457,367.785207903,56.6466996096,26.2551079441
 02/21  21:00:00,1058.49549481,98.2066240926,555.474628936,0.0,100.150657288,124.558693486,486.019485899,411.864150703,56.6466996096,17.5086355865
 02/21  22:00:00,1011.06036835,98.2066240926,546.992981123,0.0,100.150657288,124.558693486,481.735108185,421.794302651,42.4850247072,17.4557808263
 02/21  23:00:00,943.151318441,98.2066240926,534.935185779,0.0,46.0930336215,124.558693486,489.047391918,443.272308179,28.3233498048,17.4517339337
 02/21  24:00:00,932.736113665,98.2066240926,527.207919726,0.0,46.0930336215,124.558693486,479.132741702,447.517122303,14.1616749024,17.4539444959
 02/22  01:00:00,920.299268085,98.2066240926,526.718103176,0.0,46.0930336215,113.312780494,475.956506949,452.839141967,5.66466996096,17.4526950212
 02/22  02:00:00,923.856402802,98.2066240926,520.206158083,0.0,46.0930336215,113.312780494,481.571169826,458.454999449,5.66466996096,17.4515004165
 02/22  03:00:00,894.894464384,98.2066240926,480.637701204,0.0,46.0930336215,113.312780494,488.4405065,465.325477108,5.66466996096,17.4503594311
 02/22  04:00:00,839.937147586,98.2066240926,418.920214763,0.0,46.0930336215,113.312780494,495.456324417,472.342421642,5.66466996096,17.4492328139
 02/22  05:00:00,906.97518413,98.2066240926,396.334678436,0.0,100.150657288,148.969399434,467.38268969,452.983810495,5.66466996096,8.73420923454
 02/22  06:00:00,951.06466219,98.2140973736,438.373182836,0.0,100.150657288,149.894399434,811.586929779,779.970722518,14.1616749024,17.4545323586
 02/22  07:00:00,1193.03220452,98.9589892433,452.87503094,0.0,176.471037341,302.612436532,574.356088384,528.579534748,28.3233498048,17.4532038313
 02/22  08:00:00,1309.88562883,99.2073592583,461.817650508,0.0,243.2593065,310.10971186,560.46213662,482.705214077,42.4850247072,35.2718978356
 02/22  09:00:00,1366.93966805,99.5222736438,487.167227924,0.0,243.2593065,310.10971186,539.187470013,455.921808443,56.6466996096,26.6189619603
 02/22  10:00:00,1400.43024413,100.033060919,504.452818767,0.0,243.2593065,302.612436532,520.489749956,433.44673968,42.4850247072,44.5579855691
 02/22  11:00:00,1421.73035954,100.46005143,524.342863691,0.0,243.2593065,310.10971186,534.934740412,419.247164135,70.808374512,44.8792017656
 02/22  12:00:00,1440.51694883,100.947051158,540.433054733,0.0,243.2593065,310.10971186,523.229484625,405.695131009,70.808374512,46.725979104
 02/22  13:00:00,1406.5557194,101.418874566,547.810426395,0.0,243.2593065,310.10971186,507.360378712,393.590521358,70.808374512,42.9614828415
 02/22  14:00:00,1444.8545308,101.860911015,552.290535606,0.0,243.2593065,302.612436532,496.640863096,386.017598029,56.6466996096,53.9765654578
 02/22  15:00:00,1447.83897821,102.262163609,554.22269226,0.0,243.2593065,302.612436532,467.634110192,380.277482349,42.4850247072,44.8716031361
 02/22  16:00:00,1447.4951537,102.62084874,554.040333687,0.0,243.2593065,302.612436532,477.786656412,376.370274962,56.6466996096,44.7696818406
 02/22  17:00:00,1454.1107973,102.940059702,553.973240201,0.0,243.2593065,310.10971186,496.08650529,375.531756796,84.9700494144,35.5846990802
 02/22  18:00:00,1454.57248273,103.228155884,554.273416381,0.0,243.2593065,310.10971186,488.4730043,377.13925909,84.9700494144,26.3636957964
 02/22  19:00:00,1198.89976713,98.2066240926,554.387681951,0.0,166.938926447,199.110933808,481.124811319,378.645587702,84.9700494144,17.509174203
 02/22  20:00:00,1192.09710254,98.2066240926,554.614537803,0.0,166.938926447,191.61365848,458.952333006,384.796385264,56.6466996096,17.5092481331
 02/22  21:00:00,1058.24087774,98.2066240926,554.684657903,0.0,100.150657288,124.558693486,505.084345752,422.183384156,56.6466996096,26.254261986
 02/22  22:00:00,1018.75340393,98.2066240926,554.702240804,0.0,100.150657288,124.558693486,489.812368,429.869716163,42.4850247072,17.4576271299
 02/22  23:00:00,951.150493066,98.2066240926,554.707209926,0.0,46.0930336215,124.558693486,497.142409696,451.369090194,28.3233498048,17.4499696967
 02/22  24:00:00,950.848446046,98.2066240926,553.635993192,0.0,46.0930336215,124.558693486,490.10865131,458.498128533,14.1616749024,17.4488478752
 02/23  01:00:00,936.096021426,98.2066240926,551.480340206,0.0,46.0930336215,113.312780494,477.472206937,463.073002475,5.66466996096,8.73453450167
 02/23  02:00:00,935.236128238,98.2066240926,550.681803318,0.0,46.0930336215,113.312780494,490.822946121,467.70458226,5.66466996096,17.4536938999
 02/23  03:00:00,934.950459471,98.2066240926,550.433586327,0.0,46.0930336215,113.312780494,495.084271787,471.96712508,5.66466996096,17.452476746
 02/23  04:00:00,935.366584543,98.2066240926,550.868266196,0.0,46.0930336215,113.312780494,498.841690331,475.72570405,5.66466996096,17.4513163196
 02/23  05:00:00,1026.76059422,98.2066240926,551.872749764,0.0,100.150657288,148.969399434,480.232772707,457.116104568,5.66466996096,17.4519981776
 02/23  06:00:00,1030.82881806,98.5632941099,553.509700735,0.0,100.150657288,149.894399434,771.874424242,740.261037025,14.1616749024,17.4517123153
 02/23  07:00:00,1263.31321273,99.3393255332,556.144166806,0.0,176.471037341,302.612436532,562.592229074,516.815791815,28.3233498048,17.4530874545
 02/23  08:00:00,1373.3828315,100.490661298,557.073516806,0.0,243.2593065,310.10971186,542.854088789,473.910656535,42.4850247072,26.4584075461
 02/23  09:00:00,1415.61012598,101.193067079,557.359963381,0.0,243.2593065,310.10971186,548.11102694,455.974806764,56.6466996096,35.4895205671
 02/23  10:00:00,1450.87820171,101.719020125,558.54294115,0.0,243.2593065,302.612436532,529.298689441,446.476175767,42.4850247072,40.3374889664
 02/23  11:00:00,1460.53587194,102.165677134,560.143977697,0.0,243.2593065,310.10971186,550.744796851,430.798252813,70.808374512,49.1381695259
 02/23  12:00:00,1463.96784622,102.585247505,561.678495606,0.0,243.2593065,310.10971186,534.264982279,418.477040789,70.808374512,44.9795669782
 02/23  13:00:00,1425.55156163,103.053836101,563.600662414,0.0,243.2593065,310.10971186,516.818713749,401.31324628,70.808374512,44.6970929572
 02/23  14:00:00,1448.83830967,103.442701543,551.968407276,0.0,243.2593065,302.612436532,493.027399719,391.404707425,56.6466996096,44.9759926841
 02/23  15:00:00,1442.42414982,103.761017934,544.473582425,0.0,243.2593065,302.612436532,473.356132511,385.996906439,42.4850247072,44.874201364
 02/23  16:00:00,1450.70249307,104.019769677,552.93672702,0.0,243.2593065,302.612436532,484.694164463,383.274924118,56.6466996096,44.7725407356
 02/23  17:00:00,1462.01965215,104.260115613,557.783640402,0.0,243.2593065,310.10971186,510.236585189,380.780406751,84.9700494144,44.4861290241
 02/23  18:00:00,1467.79418308,104.470677534,563.828741077,0.0,243.2593065,310.10971186,484.560250686,382.008552085,84.9700494144,17.5816491873
 02/23  19:00:00,1218.88417808,98.2066240926,572.539360188,0.0,166.938926447,199.110933808,491.749021834,380.524717508,84.9700494144,26.2542549112
 02/23  20:00:00,1207.40645888,98.2066240926,568.367394425,0.0,166.938926447,191.61365848,457.874583906,383.716068435,56.6466996096,17.5118158616
 02/23  21:00:00,1072.00832839,98.2066240926,567.01906008,0.0,100.150657288,124.558693486,501.704846523,427.548022866,56.6466996096,17.5101240471
 02/23  22:00:00,1032.03453708,98.2066240926,566.643192595,0.0,100.150657288,124.558693486,494.020976955,434.076860424,42.4850247072,17.4590918237
 02/23  23:00:00,963.309291931,98.2066240926,565.786816226,0.0,46.0930336215,124.558693486,493.179811177,447.404902562,28.3233498048,17.4515588099
 02/23  24:00:00,961.83098311,98.2066240926,563.794775511,0.0,46.0930336215,124.558693486,483.935350263,452.323273081,14.1616749024,17.4504022792
 02/24  01:00:00,948.835362334,98.2066240926,563.262092736,0.0,46.0930336215,113.312780494,478.224190021,455.108542055,5.66466996096,17.4509780051
 02/24  02:00:00,949.82829843,98.2066240926,564.28660311,0.0,46.0930336215,113.312780494,482.46624398,459.35282151,5.66466996096,17.448752509
 02/24  03:00:00,949.271322225,98.2066240926,563.806606342,0.0,46.0930336215,113.312780494,486.499912441,463.381803253,5.66466996096,17.4534392271
 02/24  04:00:00,948.281642777,98.2066240926,563.006982342,0.0,46.0930336215,113.312780494,489.049698999,465.932805549,5.66466996096,17.4522234894
 02/24  05:00:00,1039.4308793,98.2066240926,555.791659029,0.0,100.150657288,148.969399434,473.241496795,450.125756935,5.66466996096,17.4510698988
 02/24  06:00:00,1052.54875323,98.6844509094,539.403700574,0.0,100.150657288,149.894399434,752.847534768,721.235941659,14.1616749024,17.4499182064
 02/24  07:00:00,1296.37649813,99.9220554264,522.307216991,0.0,176.471037341,302.612436532,554.959995649,509.187889622,28.3233498048,17.4487562227
 02/24  08:00:00,1382.02706208,101.672067677,508.714255229,0.0,243.2593065,310.10971186,531.853789633,462.908146638,42.4850247072,26.4606182877
 02/24  09:00:00,1415.04494558,102.565714644,504.321113654,0.0,243.2593065,310.10971186,523.395813411,431.271726772,56.6466996096,35.4773870288
 02/24  10:00:00,1457.70982326,103.221283325,500.688141121,0.0,243.2593065,302.612436532,488.689356965,410.559600247,42.4850247072,35.6447320107
 02/24  11:00:00,1460.86188935,103.709843434,496.956934491,0.0,243.2593065,310.10971186,506.945316342,391.261404221,70.808374512,44.8755376091
 02/24  12:00:00,1464.07877078,104.260507615,496.143784339,0.0,243.2593065,310.10971186,499.70920057,374.926100804,70.808374512,53.9747252543
 02/24  13:00:00,1430.53383988,104.843158029,494.912084259,0.0,243.2593065,310.10971186,469.60278286,363.041170417,70.808374512,35.7532379308
 02/24  14:00:00,1467.04058349,105.325799862,491.932496119,0.0,243.2593065,302.612436532,465.762482517,355.140879086,56.6466996096,53.9749038213
 02/24  15:00:00,1473.01839147,105.837972405,491.537918353,0.0,243.2593065,302.612436532,424.542616873,337.182233602,42.4850247072,44.8753585636
 02/24  16:00:00,1478.85348617,106.182178215,493.954288133,0.0,243.2593065,302.612436532,418.712215762,317.295919312,56.6466996096,44.769596841
