Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  17:00:00,1479.4387943,106.186070443,497.690380725,0.0,243.2593065,310.10971186,432.853454391,312.294761491,84.9700494144,35.5886434853
 02/24  18:00:00,1486.21984897,106.134419807,495.927417028,0.0,243.2593065,310.10971186,431.584604617,320.25287641,84.9700494144,26.3616787925
 02/24  19:00:00,1221.09372703,98.2066240926,485.249597918,0.0,166.938926447,199.110933808,455.543497668,353.062769237,84.9700494144,17.5106790168
 02/24  20:00:00,1201.3818726,98.2066240926,470.95043348,0.0,166.938926447,191.61365848,452.663114811,369.761857873,56.6466996096,26.2545573285
 02/24  21:00:00,1029.55372532,98.2066240926,438.305503239,0.0,100.150657288,124.558693486,487.753561907,413.597186196,56.6466996096,17.5096761008
 02/24  22:00:00,938.353167259,98.2066240926,390.505179047,0.0,100.150657288,124.558693486,482.986265731,423.04162903,42.4850247072,17.4596119929
 02/24  23:00:00,821.278098188,98.2066240926,344.074909206,0.0,46.0930336215,124.558693486,490.609654518,444.834455888,28.3233498048,17.4518488254
 02/24  24:00:00,809.822874702,98.2066240926,331.410779378,0.0,46.0930336215,124.558693486,484.849003078,453.23666556,14.1616749024,17.450662616
 02/25  01:00:00,790.546841059,98.2066240926,326.344471944,0.0,46.0930336215,113.312780494,482.617201441,459.503154326,5.66466996096,17.4493771543
 02/25  02:00:00,760.122686145,98.2066240926,300.154657303,0.0,46.0930336215,113.312780494,506.175600959,483.062798345,5.66466996096,17.4481326526
 02/25  03:00:00,728.470254442,98.2066240926,269.028569268,0.0,46.0930336215,113.312780494,521.89098068,507.489310458,5.66466996096,8.73700026098
 02/25  04:00:00,732.57539377,98.2066240926,271.222375371,0.0,46.0930336215,113.312780494,529.126718938,506.009036197,5.66466996096,17.4530127806
 02/25  05:00:00,755.411000077,98.2066240926,283.610177256,0.0,55.6251445156,113.312780494,520.479442088,497.362984903,5.66466996096,17.4517872247
 02/25  06:00:00,758.820892085,98.2066240926,286.023098368,0.0,55.6251445156,113.312780494,537.385313302,505.773040992,14.1616749024,17.4505974079
 02/25  07:00:00,836.834179549,98.2066240926,292.501736694,0.0,65.1572554096,176.889270242,488.233505882,442.460738433,28.3233498048,17.4494176448
 02/25  08:00:00,974.237008135,98.5360798769,325.420074129,0.0,109.682768182,220.96816451,772.249235769,712.313273646,42.4850247072,17.4509374158
 02/25  09:00:00,1006.77237059,98.5338261044,350.147946507,0.0,109.682768182,220.96816451,645.593698167,562.624324944,56.6466996096,26.322673613
 02/25  10:00:00,1215.57432434,99.0755032177,441.433400954,0.0,131.945524568,266.955817592,575.329078839,506.368758179,42.4850247072,26.4752959519
 02/25  11:00:00,1261.79699277,99.3007054206,471.618360935,0.0,131.945524568,274.45309292,583.464110023,477.182166719,70.808374512,35.4735687914
 02/25  12:00:00,1275.22605747,99.5505949522,482.946017239,0.0,131.945524568,274.45309292,565.011682137,458.732929787,70.808374512,35.4703778379
 02/25  13:00:00,1261.17145245,99.8587530749,497.734354455,0.0,131.945524568,274.45309292,544.363869691,438.098220492,70.808374512,35.4572746869
 02/25  14:00:00,1275.42243613,100.087866623,507.888826864,0.0,131.945524568,266.955817592,509.977401737,426.715249859,56.6466996096,26.6154522679
 02/25  15:00:00,1279.18485465,100.204196177,506.797499498,0.0,131.945524568,266.955817592,484.251985238,406.29162317,42.4850247072,35.4753373602
 02/25  16:00:00,1215.22530159,98.2066240926,511.561866449,0.0,109.682768182,212.545889182,379.319329471,287.199561985,56.6466996096,35.473067876
 02/25  17:00:00,1227.85806536,98.2066240926,511.74358152,0.0,109.682768182,220.04316451,404.851357622,284.414822508,84.9700494144,35.4664856987
 02/25  18:00:00,1176.54538564,98.2066240926,511.541145299,0.0,109.682768182,220.04316451,404.473764796,293.050747175,84.9700494144,26.4529682063
 02/25  19:00:00,1140.07467863,98.2066240926,507.93352479,0.0,100.150657288,199.110933808,455.627288405,353.207486037,84.9700494144,17.4497529538
 02/25  20:00:00,1131.63576524,98.2066240926,502.183164788,0.0,100.150657288,191.61365848,444.072505897,369.972326673,56.6466996096,17.453479615
 02/25  21:00:00,1015.89107491,98.2066240926,496.603015104,0.0,55.6251445156,124.558693486,490.128250945,416.029303621,56.6466996096,17.4522477141
 02/25  22:00:00,1012.68241622,98.2066240926,492.581198804,0.0,55.6251445156,124.558693486,484.27546428,424.339404067,42.4850247072,17.4510355058
 02/25  23:00:00,985.044802194,98.2066240926,483.817728379,0.0,46.0930336215,124.558693486,493.352594822,447.579395225,28.3233498048,17.4498497926
 02/25  24:00:00,981.267221293,98.2066240926,480.217801218,0.0,46.0930336215,124.558693486,481.433237378,449.822890635,14.1616749024,17.4486718411
 02/26  01:00:00,965.448607208,98.2066240926,492.359821708,0.0,34.9616554283,113.312780494,468.433551576,454.035032489,5.66466996096,8.73384912664
 02/26  02:00:00,961.871629874,98.2066240926,498.399229813,0.0,34.9616554283,113.312780494,483.625746562,460.507654118,5.66466996096,17.4534224835
 02/26  03:00:00,952.039315025,98.2066240926,502.439561363,0.0,34.9616554283,113.312780494,492.712254219,469.59547355,5.66466996096,17.4521107085
 02/26  04:00:00,944.892227657,98.2066240926,496.877069053,0.0,34.9616554283,113.312780494,506.990075485,483.874521504,5.66466996096,17.4508840204
 02/26  05:00:00,900.728221364,98.2066240926,425.662576962,0.0,44.4937663224,113.312780494,509.963374822,486.849025282,5.66466996096,17.4496795789
 02/26  06:00:00,805.766762092,98.2066240926,323.665537163,0.0,44.4937663224,113.312780494,546.783561475,515.173404705,14.1616749024,17.4484818674
 02/26  07:00:00,812.730749725,98.2066240926,258.127507189,0.0,54.0258772165,176.889270242,539.817299983,494.043285522,28.3233498048,17.4506646562
 02/26  08:00:00,763.084311328,98.2066240926,217.55778588,0.0,54.0258772165,184.38654557,579.747556807,519.80978754,42.4850247072,17.45274456
 02/26  09:00:00,833.695887337,98.2066240926,207.978613343,0.0,65.1572554096,220.04316451,566.467266326,492.282060003,56.6466996096,17.5385067132
 02/26  10:00:00,848.579889744,98.2066240926,227.434785087,0.0,65.1572554096,212.545889182,517.064184368,439.333746357,42.4850247072,35.2454133036
 02/26  11:00:00,885.878088179,98.2066240926,254.460113795,0.0,65.1572554096,220.04316451,507.799766839,410.404349848,70.808374512,26.5870424786
 02/26  12:00:00,920.531439227,98.2066240926,287.617366645,0.0,65.1572554096,220.04316451,491.38940237,385.145667414,70.808374512,35.4353604444
 02/26  13:00:00,977.365951197,98.2066240926,341.663041654,0.0,65.1572554096,220.04316451,470.436134469,364.199647094,70.808374512,35.428112863
 02/26  14:00:00,1041.65062722,98.2066240926,407.521407432,0.0,65.1572554096,212.545889182,443.641382039,360.423284516,56.6466996096,26.5713979132
 02/26  15:00:00,1078.50265018,98.2066240926,443.322739413,0.0,65.1572554096,212.545889182,427.154387147,349.228111894,42.4850247072,35.4412505456
 02/26  16:00:00,1093.98613242,98.2066240926,459.900659513,0.0,65.1572554096,212.545889182,427.698157774,335.618091341,56.6466996096,35.4333668232
 02/26  17:00:00,1059.95210696,98.2066240926,451.491220286,0.0,65.1572554096,220.04316451,456.74850219,336.352263946,84.9700494144,35.4261888297
 02/26  18:00:00,952.725528862,98.2066240926,395.518731271,0.0,54.0258772165,184.38654557,472.1453986,360.733375272,84.9700494144,26.4419739137
 02/26  19:00:00,860.413609567,98.2066240926,325.584656621,0.0,44.4937663224,163.454314868,539.757035785,437.33669416,84.9700494144,17.4502922105
 02/26  20:00:00,812.017373198,98.2066240926,283.526855831,0.0,44.4937663224,155.95703954,552.633166154,478.537401906,56.6466996096,17.449064638
 02/26  21:00:00,756.290030973,98.2066240926,262.13324265,0.0,44.4937663224,124.558693486,606.7126711,532.618109517,56.6466996096,17.447861973
 02/26  22:00:00,735.959736609,98.2066240926,244.501152645,0.0,44.4937663224,124.558693486,607.413903425,556.192020694,42.4850247072,8.73685802393
 02/26  23:00:00,705.431596456,98.2066240926,222.22848476,0.0,34.9616554283,124.558693486,647.736048371,601.95997952,28.3233498048,17.4527190459
 02/26  24:00:00,689.439920719,98.2066240926,205.460197464,0.0,34.9616554283,124.558693486,666.713410491,635.100259461,14.1616749024,17.451476127
 02/27  01:00:00,675.344509085,98.2066240926,193.688674263,0.0,46.0930336215,113.312780494,686.825791573,663.710974747,5.66466996096,17.4501468653
 02/27  02:00:00,662.703323301,98.2066240926,182.039528301,0.0,46.0930336215,113.312780494,714.399072236,691.285559137,5.66466996096,17.4488431384
 02/27  03:00:00,645.384532399,98.2066240926,165.621159853,0.0,46.0930336215,113.312780494,755.191956798,732.079680866,5.66466996096,17.4476059706
 02/27  04:00:00,635.443395896,98.2066240926,156.141291125,0.0,46.0930336215,113.312780494,770.975336756,747.857583251,5.66466996096,17.4530835435
 02/27  05:00:00,716.945595634,98.2066240926,150.131151579,0.0,100.150657288,148.969399434,750.860086286,727.743619407,5.66466996096,17.4517969181
 02/27  06:00:00,731.571537157,98.2066240926,161.483925378,0.0,100.150657288,149.894399434,1141.96215942,1110.34991874,14.1616749024,17.4505657786
 02/27  07:00:00,940.061668439,98.505469949,143.203386696,0.0,176.471037341,302.612436532,826.295215269,780.522527754,28.3233498048,17.4493377105
 02/27  08:00:00,1051.45924174,98.816607127,146.241766513,0.0,243.2593065,310.10971186,748.294624539,679.348841419,42.4850247072,26.4607584134
 02/27  09:00:00,1121.83353934,98.9474572349,175.068833321,0.0,243.2593065,310.10971186,677.88365909,585.760442616,56.6466996096,35.476516865
 02/27  10:00:00,1216.3008463,99.0463560273,232.474867904,0.0,243.2593065,302.612436532,597.453273306,519.324653696,42.4850247072,35.6435949026
 02/27  11:00:00,1306.11911406,99.1316148527,308.867286087,0.0,243.2593065,310.10971186,590.543406784,474.862462094,70.808374512,44.8725701773
 02/27  12:00:00,1423.49462323,99.3786938707,415.356407131,0.0,243.2593065,310.10971186,581.729325574,456.950810568,70.808374512,53.9701404937
 02/27  13:00:00,1444.16394664,99.9306805864,468.27630634,0.0,243.2593065,310.10971186,544.016441746,437.457487183,70.808374512,35.750580051
 02/27  14:00:00,1484.17605976,100.413013668,468.276363153,0.0,243.2593065,302.612436532,533.917729681,423.304124275,56.6466996096,53.9669057967
 02/27  15:00:00,1491.16059776,100.852108372,468.276411167,0.0,243.2593065,302.612436532,487.594736761,400.239147766,42.4850247072,44.8705642875
 02/27  16:00:00,1496.83143676,101.24514371,468.277127107,0.0,243.2593065,302.612436532,472.996033829,371.582048102,56.6466996096,44.7672861174
 02/27  17:00:00,1503.21616748,101.487096383,468.276460239,0.0,243.2593065,310.10971186,478.443655121,357.888704071,84.9700494144,35.5849016354
 02/27  18:00:00,1501.86303243,101.731996973,468.276443711,0.0,243.2593065,310.10971186,473.772642629,362.442963839,84.9700494144,26.3596293762
 02/27  19:00:00,1235.67206044,98.2066240926,468.276367293,0.0,166.938926447,199.110933808,469.195699944,366.713888486,84.9700494144,17.5117620428
 02/27  20:00:00,1218.14839621,98.2066240926,461.544302774,0.0,166.938926447,191.61365848,469.526596756,386.627413386,56.6466996096,26.2524837604
 02/27  21:00:00,1004.26239882,98.2066240926,386.349406247,0.0,100.150657288,124.558693486,507.98849852,433.8335983,56.6466996096,17.5082006101
 02/27  22:00:00,884.957710231,98.2066240926,315.313611369,0.0,100.150657288,124.558693486,516.500084625,456.556852198,42.4850247072,17.4582077195
 02/27  23:00:00,766.568795193,98.2066240926,273.146702246,0.0,46.0930336215,124.558693486,542.643388296,496.869614066,28.3233498048,17.4504244251
 02/27  24:00:00,737.156944393,98.2066240926,250.449548315,0.0,46.0930336215,124.558693486,548.526294206,516.915432204,14.1616749024,17.4491870991
 02/28  01:00:00,711.245722147,98.2066240926,238.264563068,0.0,46.0930336215,113.312780494,553.12703653,530.014547083,5.66466996096,17.4478194855
 02/28  02:00:00,707.531397783,98.2066240926,235.339693645,0.0,46.0930336215,113.312780494,551.966373134,537.568618909,5.66466996096,8.733084264
 02/28  03:00:00,698.499026045,98.2066240926,227.991438426,0.0,46.0930336215,113.312780494,576.270193633,553.15299913,5.66466996096,17.4525245424
 02/28  04:00:00,676.704660424,98.2066240926,209.502690904,0.0,46.0930336215,113.312780494,612.382131246,589.266247371,5.66466996096,17.4512139147
 02/28  05:00:00,762.087965877,98.2066240926,203.993626428,0.0,100.150657288,148.969399434,593.539706762,570.4249341,5.66466996096,17.4501027011
 02/28  06:00:00,785.019329545,98.4116689862,222.05200263,0.0,100.150657288,149.894399434,898.917623655,867.305044318,14.1616749024,17.4509044345
 02/28  07:00:00,1003.42620099,99.1345939381,214.993085637,0.0,176.471037341,302.612436532,656.9643617,611.191741432,28.3233498048,17.4492704639
 02/28  08:00:00,1110.13124467,99.5923592213,219.139516653,0.0,243.2593065,310.10971186,628.798734044,559.85731965,42.4850247072,26.4563896874
 02/28  09:00:00,1192.25246002,100.296232217,259.330871869,0.0,243.2593065,310.10971186,588.811820085,496.679657286,56.6466996096,35.4854631889
 02/28  10:00:00,1353.37293746,101.090392013,375.063625093,0.0,243.2593065,302.612436532,540.845806201,458.243771247,42.4850247072,40.1170102465
 02/28  11:00:00,1472.28677408,101.740669386,468.276309511,0.0,243.2593065,310.10971186,553.233272352,433.080040374,70.808374512,49.3448574661
 02/28  12:00:00,1480.84175,102.36209918,468.461685055,0.0,243.2593065,310.10971186,528.207378599,412.429297843,70.808374512,44.9697062437
 02/28  13:00:00,1445.86268977,103.061440943,473.449029439,0.0,243.2593065,310.10971186,507.201096803,391.704806389,70.808374512,44.6879159021
 02/28  14:00:00,1490.33633764,103.549892525,481.383365868,0.0,243.2593065,302.612436532,481.237271089,379.621307089,56.6466996096,44.9692643907
 02/28  15:00:00,1498.3492223,103.888995487,486.191970117,0.0,243.2593065,302.612436532,450.075356837,362.721989242,42.4850247072,44.8683428881
 02/28  16:00:00,1502.39349567,104.1560616,488.751748288,0.0,243.2593065,302.612436532,446.264287946,344.856805863,56.6466996096,44.7607824729
 02/28  17:00:00,1507.14273503,104.355989812,489.684188849,0.0,243.2593065,310.10971186,460.221324519,339.656465215,84.9700494144,35.594809889
 02/28  18:00:00,1503.92032467,104.525922282,489.328875328,0.0,243.2593065,310.10971186,456.029084156,344.698427794,84.9700494144,26.360606947
 02/28  19:00:00,1237.02410651,98.2066240926,486.906778559,0.0,166.938926447,199.110933808,471.576893397,360.35277941,84.9700494144,26.254064573
 02/28  20:00:00,1225.12868912,98.2066240926,483.256074099,0.0,166.938926447,191.61365848,446.307592322,372.152776629,56.6466996096,17.5081160835
 02/28  21:00:00,1083.33945806,98.2066240926,480.849591204,0.0,100.150657288,124.558693486,488.137851814,413.982605766,56.6466996096,17.5085464383
 02/28  22:00:00,1042.97012783,98.2066240926,479.362595552,0.0,100.150657288,124.558693486,481.414011865,421.47346953,42.4850247072,17.4555176277
 02/28  23:00:00,976.552851104,98.2066240926,477.934923317,0.0,46.0930336215,124.558693486,486.180405701,440.409092779,28.3233498048,17.4479631168
 02/28  24:00:00,976.187252827,98.2066240926,477.435516424,0.0,46.0930336215,124.558693486,479.266090444,447.654312675,14.1616749024,17.4501028667
 03/01  01:00:00,962.99250531,98.2066240926,476.920008935,0.0,46.0930336215,113.312780494,475.722995014,452.606347822,5.66466996096,17.4519772309
 03/01  02:00:00,964.635515087,98.2066240926,476.10180731,0.0,46.0930336215,113.312780494,480.073894621,456.958636193,5.66466996096,17.4505884676
 03/01  03:00:00,959.785935018,98.2066240926,475.6835391,0.0,46.0930336215,113.312780494,484.500792247,461.386828727,5.66466996096,17.4492935588
 03/01  04:00:00,946.232128008,98.2066240926,479.611720008,0.0,46.0930336215,113.312780494,489.893867034,466.781174036,5.66466996096,17.4480230379
 03/01  05:00:00,1023.0225468,98.2066240926,485.893103823,0.0,100.150657288,148.969399434,465.802398452,450.075730942,5.66466996096,10.0619975488
 03/01  06:00:00,1020.03165688,98.6562736972,489.628261943,0.0,100.150657288,149.894399434,768.41601973,738.131205619,14.1616749024,16.1231392091
 03/01  07:00:00,1248.35360816,99.689226087,492.279743187,0.0,176.471037341,302.612436532,558.982799881,513.207863706,28.3233498048,17.4515863695
 03/01  08:00:00,1357.21208825,101.355226942,492.014363569,0.0,243.2593065,310.10971186,549.436837753,472.359612792,42.4850247072,34.5922002536
 03/01  09:00:00,1396.0501398,102.014140381,489.379868832,0.0,243.2593065,310.10971186,538.87627203,454.927865924,56.6466996096,27.3017064966
 03/01  10:00:00,1416.79527654,102.531079805,492.29324681,0.0,243.2593065,302.612436532,530.606610283,443.572041614,42.4850247072,44.5495439623
 03/01  11:00:00,1417.73131506,102.935975708,501.940235656,0.0,243.2593065,310.10971186,544.785733475,429.113111451,70.808374512,44.8642475113
 03/01  12:00:00,1419.24331587,103.312307725,510.486748435,0.0,243.2593065,310.10971186,532.588330949,416.811144174,70.808374512,44.9688122623
 03/01  13:00:00,1381.56639637,103.651200896,519.353182148,0.0,243.2593065,310.10971186,522.47951918,406.992448782,70.808374512,44.6786958859
 03/01  14:00:00,1419.92934271,103.948164609,525.666529031,0.0,243.2593065,302.612436532,504.526092321,402.905583664,56.6466996096,44.973809047
 03/01  15:00:00,1423.03818932,104.217318813,529.508754322,0.0,243.2593065,302.612436532,495.022776382,398.695866881,42.4850247072,53.8418847943
 03/01  16:00:00,1424.65840828,104.417744614,530.635592835,0.0,243.2593065,302.612436532,498.938806408,397.532540936,56.6466996096,44.7595658618
 03/01  17:00:00,1433.75707612,104.511753132,527.288367159,0.0,243.2593065,310.10971186,523.337477727,402.797086243,84.9700494144,35.5703420697
 03/01  18:00:00,1432.22460674,104.687543552,522.650174343,0.0,243.2593065,310.10971186,515.782574824,404.453343117,84.9700494144,26.3591822925
 03/01  19:00:00,1171.08929575,98.2066240926,520.761195673,0.0,166.938926447,199.110933808,501.895977101,399.4189326,84.9700494144,17.506995086
 03/01  20:00:00,1168.58227839,98.2066240926,518.952630381,0.0,166.938926447,191.61365848,479.508991181,405.354926951,56.6466996096,17.50736462
 03/01  21:00:00,1036.24726739,98.2066240926,515.063441755,0.0,100.150657288,124.558693486,512.489864188,438.33359077,56.6466996096,17.5095738084
 03/01  22:00:00,995.153983524,98.2066240926,510.419325925,0.0,100.150657288,124.558693486,506.071089928,446.127356073,42.4850247072,17.4587091483
 03/01  23:00:00,926.681532857,98.2066240926,499.606875529,0.0,46.0930336215,124.558693486,511.539069712,465.764682546,28.3233498048,17.4510373613
 03/01  24:00:00,917.015707083,98.2066240926,481.791299062,0.0,46.0930336215,124.558693486,504.665600365,473.054187178,14.1616749024,17.449738285
 03/02  01:00:00,876.181075162,98.2066240926,452.070974841,0.0,46.0930336215,113.312780494,501.693021896,478.578215426,5.66466996096,17.4501365094
 03/02  02:00:00,855.205586312,98.2066240926,431.087269879,0.0,46.0930336215,113.312780494,507.389614562,484.278016199,5.66466996096,17.4469284024
 03/02  03:00:00,849.276358215,98.2066240926,425.108538656,0.0,46.0930336215,113.312780494,515.528253427,492.411279076,5.66466996096,17.4523043903
 03/02  04:00:00,843.261515774,98.2066240926,422.425170964,0.0,46.0930336215,113.312780494,531.531521136,508.415932827,5.66466996096,17.4509183474
 03/02  05:00:00,945.389333347,98.2066240926,435.169064,0.0,100.150657288,148.969399434,512.818795313,489.704500612,5.66466996096,17.4496247399
 03/02  06:00:00,999.394546044,98.725306626,487.938435691,0.0,100.150657288,149.894399434,807.778594339,776.168578708,14.1616749024,17.4483407288
 03/02  07:00:00,1232.03786733,99.9567305532,494.673799621,0.0,176.471037341,302.612436532,591.684189278,545.91379103,28.3233498048,17.4470484424
 03/02  08:00:00,1342.98223343,101.485860017,496.409370249,0.0,243.2593065,310.10971186,569.859665924,500.918536577,42.4850247072,26.456104639
 03/02  09:00:00,1382.47328135,102.151719914,498.342758444,0.0,243.2593065,310.10971186,573.399105073,481.282533302,56.6466996096,35.4698721614
 03/02  10:00:00,1417.45414224,102.645831968,502.060307881,0.0,243.2593065,302.612436532,547.74138308,469.621045527,42.4850247072,35.6353128456
 03/02  11:00:00,1431.2146342,103.058543223,503.402837754,0.0,243.2593065,310.10971186,567.368385505,451.698632159,70.808374512,44.8613788346
 03/02  12:00:00,1435.2835371,103.37326573,500.289411864,0.0,243.2593065,310.10971186,568.0936547,443.328717622,70.808374512,53.9565625656
 03/02  13:00:00,1390.09089093,103.580047845,498.043203633,0.0,243.2593065,310.10971186,549.981455566,443.43242034,70.808374512,35.7406607134
 03/02  14:00:00,1417.5276945,103.887086348,500.949824616,0.0,243.2593065,302.612436532,548.155712275,437.548304805,56.6466996096,53.9607078607
 03/02  15:00:00,1421.26879008,104.366339544,508.210769834,0.0,243.2593065,302.612436532,502.589496745,415.246489704,42.4850247072,44.8579823331
 03/02  16:00:00,1427.34868461,104.555796332,514.197987257,0.0,243.2593065,302.612436532,512.843155376,411.437218618,56.6466996096,44.7592371483
 03/02  17:00:00,1430.72552069,104.686034541,515.246421878,0.0,243.2593065,310.10971186,532.095716902,411.55155751,84.9700494144,35.5741099776
 03/02  18:00:00,1429.81692813,104.746775252,516.605177121,0.0,243.2593065,310.10971186,532.569351383,421.241642032,84.9700494144,26.3576599365
 03/02  19:00:00,1170.93123541,98.2066240926,516.515480517,0.0,166.938926447,199.110933808,515.650050036,413.170539015,84.9700494144,17.5094616062
 03/02  20:00:00,1175.64522076,98.2066240926,512.165180834,0.0,166.938926447,191.61365848,485.388655157,411.236543234,56.6466996096,17.5054123131
 03/02  21:00:00,1027.52904833,98.2066240926,485.072598469,0.0,100.150657288,124.558693486,537.016385914,454.117471033,56.6466996096,26.2522152711
 03/02  22:00:00,946.716524433,98.2066240926,436.808961492,0.0,100.150657288,124.558693486,522.282031519,462.343366477,42.4850247072,17.4536403347
 03/02  23:00:00,854.96175194,98.2066240926,402.199114656,0.0,46.0930336215,124.558693486,520.83403223,483.777146741,28.3233498048,8.73353568365
 03/02  24:00:00,827.825706026,98.2066240926,370.112844081,0.0,46.0930336215,124.558693486,523.43566337,491.822104777,14.1616749024,17.4518836904
 03/03  01:00:00,783.910364128,98.2066240926,340.479825667,0.0,46.0930336215,113.312780494,521.681003601,498.56581094,5.66466996096,17.4505226996
 03/03  02:00:00,770.084619876,98.2066240926,321.960053644,0.0,46.0930336215,113.312780494,528.670796101,505.557172711,5.66466996096,17.4489534289
 03/03  03:00:00,768.76989293,98.2066240926,317.970566468,0.0,46.0930336215,113.312780494,536.572318664,513.46002851,5.66466996096,17.4476201926
 03/03  04:00:00,758.695479368,98.2066240926,308.981194548,0.0,46.0930336215,113.312780494,551.389555217,528.278708435,5.66466996096,17.4461768206
 03/03  05:00:00,833.18729822,98.2066240926,294.795816856,0.0,100.150657288,148.969399434,542.063872525,518.947567882,5.66466996096,17.4516346827
 03/03  06:00:00,861.717529831,98.7558458417,318.815704352,0.0,100.150657288,149.894399434,842.968616501,811.356676644,14.1616749024,17.4502649552
 03/03  07:00:00,1101.03541186,100.01983271,329.166243696,0.0,176.471037341,302.612436532,620.781858552,575.009578407,28.3233498048,17.4489303401
 03/03  08:00:00,1227.52555926,101.383976711,349.015358487,0.0,243.2593065,310.10971186,598.043704332,529.102176357,42.4850247072,26.4565032685
 03/03  09:00:00,1294.01721203,101.979120142,371.899675228,0.0,243.2593065,310.10971186,601.61287818,509.49359012,56.6466996096,35.4725884499
 03/03  10:00:00,1366.97289299,102.473986155,404.927782085,0.0,243.2593065,302.612436532,576.508428838,498.384754359,42.4850247072,35.6386497716
 03/03  11:00:00,1410.50255685,102.901757593,440.641556891,0.0,243.2593065,310.10971186,595.500077971,479.827346713,70.808374512,44.8643567461
 03/03  12:00:00,1433.00902565,103.344472982,468.023843056,0.0,243.2593065,310.10971186,587.783995869,463.016662159,70.808374512,53.9589591978
 03/03  13:00:00,1396.36061422,103.96426343,474.088127696,0.0,243.2593065,310.10971186,544.633387697,438.081725706,70.808374512,35.7432874791
 03/03  14:00:00,1436.97336418,104.346170632,481.355981506,0.0,243.2593065,302.612436532,533.050310035,422.440653912,56.6466996096,53.9629565129
 03/03  15:00:00,1450.26617879,104.751221543,484.946260537,0.0,243.2593065,302.612436532,487.360997805,400.016288486,42.4850247072,44.8596846119
 03/03  16:00:00,1464.29159411,104.984003661,486.676391529,0.0,243.2593065,302.612436532,473.342805894,371.938529811,56.6466996096,44.7575764725
 03/03  17:00:00,1485.85263176,105.065850022,487.711425136,0.0,243.2593065,310.10971186,476.339199869,355.793102646,84.9700494144,35.5760478087
 03/03  18:00:00,1484.93094003,105.150466559,484.2266286,0.0,243.2593065,310.10971186,469.995401051,358.666100702,84.9700494144,26.3592509348
 03/03  19:00:00,1220.58246863,98.2066240926,479.116876188,0.0,166.938926447,199.110933808,483.548236476,381.069354098,84.9700494144,17.5088329635
 03/03  20:00:00,1210.10035494,98.2066240926,471.822948192,0.0,166.938926447,191.61365848,470.870130618,396.717045852,56.6466996096,17.5063851556
 03/03  21:00:00,1067.60766393,98.2066240926,468.334459525,0.0,100.150657288,124.558693486,522.178837885,439.282544138,56.6466996096,26.2495941383
 03/03  22:00:00,1025.51437149,98.2066240926,468.276394917,0.0,100.150657288,124.558693486,506.343189201,446.403519815,42.4850247072,17.4546446781
 03/03  23:00:00,947.18221269,98.2066240926,456.599363655,0.0,46.0930336215,124.558693486,512.691164977,466.920952384,28.3233498048,17.4468627886
 03/03  24:00:00,938.957436798,98.2066240926,449.770910707,0.0,46.0930336215,124.558693486,496.995852052,474.098836963,14.1616749024,8.73534018737
 03/04  01:00:00,918.799259564,98.2066240926,446.075213435,0.0,46.0930336215,113.312780494,503.870315125,480.754172134,5.66466996096,17.45147303
 03/04  02:00:00,890.427187615,98.2066240926,421.134156759,0.0,46.0930336215,113.312780494,510.721401337,487.606868885,5.66466996096,17.449862491
 03/04  03:00:00,872.512517619,98.2066240926,404.619647295,0.0,46.0930336215,113.312780494,517.903508803,494.790357977,5.66466996096,17.4484808649
 03/04  04:00:00,852.86958973,98.2066240926,388.709510839,0.0,46.0930336215,113.312780494,528.080060349,504.968258866,5.66466996096,17.4471315219
 03/04  05:00:00,865.630628759,98.2066240926,393.748810914,0.0,55.6251445156,113.312780494,525.116782173,502.002963201,5.66466996096,17.4491490112
 03/04  06:00:00,851.917363627,98.2066240926,385.443922264,0.0,55.6251445156,113.312780494,539.906768656,508.294046256,14.1616749024,17.4510474977
 03/04  07:00:00,856.679664856,98.2066240926,323.851494652,0.0,65.1572554096,176.889270242,506.21231369,460.439311057,28.3233498048,17.4496528288
 03/04  08:00:00,970.691059907,98.551060964,331.458922015,0.0,109.682768182,220.96816451,800.108031199,740.174682039,42.4850247072,17.448324453
 03/04  09:00:00,1095.99654317,98.5454940372,448.035792432,0.0,109.682768182,220.96816451,653.519332459,579.319459227,56.6466996096,17.5531736225
 03/04  10:00:00,1242.52445397,99.0154609985,501.054968611,0.0,131.945524568,266.955817592,593.586885597,515.822326945,42.4850247072,35.2795339442
 03/04  11:00:00,1262.55031196,99.1416081165,526.311507659,0.0,131.945524568,274.45309292,581.195020691,483.771897049,70.808374512,26.6147491298
 03/04  12:00:00,1268.47879955,99.2222301235,534.56029241,0.0,131.945524568,274.45309292,569.43457783,463.147225461,70.808374512,35.4789778579
 03/04  13:00:00,1229.68177932,99.4977507437,525.590155397,0.0,131.945524568,274.45309292,545.793019139,439.519628982,70.808374512,35.4650156455
 03/04  14:00:00,1220.3740226,99.7493681036,515.631844447,0.0,131.945524568,266.955817592,515.007500258,422.900715523,56.6466996096,35.4600851256
 03/04  15:00:00,1222.1761232,99.8975542821,513.033336074,0.0,131.945524568,266.955817592,477.017574431,399.078952048,42.4850247072,35.4535976759
 03/04  16:00:00,1155.86608934,98.2066240926,520.039209931,0.0,109.682768182,212.545889182,374.32374181,282.222858434,56.6466996096,35.4541837667
 03/04  17:00:00,1172.20172497,98.2066240926,523.006515705,0.0,109.682768182,220.04316451,390.493272717,278.914672483,84.9700494144,26.6085508199
 03/04  18:00:00,1131.69820335,98.2066240926,529.626902991,0.0,109.682768182,220.04316451,401.047926013,284.914847207,84.9700494144,31.1630293923
 03/04  19:00:00,1105.89528123,98.2066240926,538.703741205,0.0,100.150657288,199.110933808,438.075259796,340.324225129,84.9700494144,12.7809852528
 03/04  20:00:00,1107.40512713,98.2066240926,543.898255754,0.0,100.150657288,191.61365848,431.206510135,357.109219113,56.6466996096,17.4505914123
 03/04  21:00:00,999.162949514,98.2066240926,545.507728126,0.0,55.6251445156,124.558693486,475.836651811,401.740600602,56.6466996096,17.4493515991
 03/04  22:00:00,1003.6312847,98.2066240926,547.246334495,0.0,55.6251445156,124.558693486,468.503179234,408.570305808,42.4850247072,17.447848718
 03/04  23:00:00,1001.78496528,98.2066240926,548.414799652,0.0,46.0930336215,124.558693486,471.467796136,425.697925363,28.3233498048,17.4465209681
 03/04  24:00:00,999.546285063,98.2066240926,544.430188422,0.0,46.0930336215,124.558693486,462.760566306,431.147029905,14.1616749024,17.4518614991
 03/05  01:00:00,968.188624429,98.2066240926,541.198203867,0.0,34.9616554283,113.312780494,460.291231454,437.176342733,5.66466996096,17.4502187598
 03/05  02:00:00,964.664991781,98.2066240926,536.915781843,0.0,34.9616554283,113.312780494,466.733403385,443.620004087,5.66466996096,17.4487293365
 03/05  03:00:00,957.25934307,98.2066240926,530.965007201,0.0,34.9616554283,113.312780494,473.74328363,450.631281397,5.66466996096,17.4473322716
 03/05  04:00:00,948.580751982,98.2066240926,527.051264722,0.0,34.9616554283,113.312780494,480.017770136,456.90714095,5.66466996096,17.4459592251
 03/05  05:00:00,949.342829517,98.2066240926,525.272272276,0.0,44.4937663224,113.312780494,466.125707541,451.725235078,5.66466996096,8.73580250251
 03/05  06:00:00,942.91881925,98.2066240926,524.390284333,0.0,44.4937663224,113.312780494,489.533837103,457.921682211,14.1616749024,17.4504799889
 03/05  07:00:00,1007.45597379,98.2066240926,523.245596106,0.0,54.0258772165,176.889270242,445.805046054,400.032629114,28.3233498048,17.4490671355
 03/05  08:00:00,1005.09710807,98.2066240926,521.688410871,0.0,54.0258772165,184.38654557,446.558358606,386.625645394,42.4850247072,17.4476885046
 03/05  09:00:00,1090.40556119,98.2066240926,522.76680499,0.0,65.1572554096,220.04316451,440.814018964,357.869608771,56.6466996096,26.2977105834
 03/05  10:00:00,1094.91933051,98.2066240926,526.282372414,0.0,65.1572554096,212.545889182,409.928137069,341.006790533,42.4850247072,26.4363218293
 03/05  11:00:00,1116.01327642,98.2066240926,529.448147653,0.0,65.1572554096,220.04316451,427.194300281,329.820335316,70.808374512,26.5655904531
 03/05  12:00:00,1134.00656579,98.2066240926,531.374904367,0.0,65.1572554096,220.04316451,429.759469486,323.518440855,70.808374512,35.4326541197
 03/05  13:00:00,1146.16327145,98.2066240926,531.439967631,0.0,65.1572554096,220.04316451,422.273957992,316.041381896,70.808374512,35.4242015849
 03/05  14:00:00,1140.88320695,98.2066240926,524.485771993,0.0,65.1572554096,212.545889182,401.574332266,309.511175292,56.6466996096,35.4164573651
 03/05  15:00:00,1141.7943681,98.2066240926,519.173574325,0.0,65.1572554096,212.545889182,364.865090441,295.803142199,42.4850247072,26.576923535
 03/05  16:00:00,1132.90891659,98.2066240926,515.918069305,0.0,65.1572554096,212.545889182,372.562326716,280.4881467,56.6466996096,35.4274804064
 03/05  17:00:00,1111.4636249,98.2066240926,518.092971199,0.0,65.1572554096,220.04316451,397.571902106,277.182211686,84.9700494144,35.4196410051
 03/05  18:00:00,1073.51743721,98.2066240926,523.688238124,0.0,54.0258772165,184.38654557,406.103156547,294.695429115,84.9700494144,26.4376780169
 03/05  19:00:00,1052.43322594,98.2066240926,532.782463117,0.0,44.4937663224,163.454314868,454.079786617,351.661102421,84.9700494144,17.4486347821
 03/05  20:00:00,1040.47636964,98.2066240926,526.458921285,0.0,44.4937663224,155.95703954,447.385589941,373.291830803,56.6466996096,17.4470595288
 03/05  21:00:00,990.639366761,98.2066240926,516.383247869,0.0,44.4937663224,124.558693486,485.868729122,417.003836181,56.6466996096,12.218193331
 03/05  22:00:00,978.522281305,98.2066240926,511.048330533,0.0,44.4937663224,124.558693486,485.884751725,429.436292604,42.4850247072,13.9634344145
 03/05  23:00:00,959.563152179,98.2066240926,506.56493147,0.0,34.9616554283,124.558693486,498.500899904,452.727341317,28.3233498048,17.4502087828
 03/05  24:00:00,954.069086949,98.2066240926,500.566903563,0.0,34.9616554283,124.558693486,496.430556668,464.820074105,14.1616749024,17.4488076602
 03/06  01:00:00,945.319786216,98.2066240926,495.063975851,0.0,46.0930336215,113.312780494,495.45422508,472.340486198,5.66466996096,17.4490689211
 03/06  02:00:00,908.523013848,98.2066240926,457.529171927,0.0,46.0930336215,113.312780494,506.470324572,483.359911694,5.66466996096,17.4457429176
 03/06  03:00:00,828.598486359,98.2066240926,375.767560944,0.0,46.0930336215,113.312780494,517.723473713,494.607845008,5.66466996096,17.4509587447
 03/06  04:00:00,787.377516333,98.2066240926,337.733011752,0.0,46.0930336215,113.312780494,528.354968566,505.24083626,5.66466996096,17.4494623454
 03/06  05:00:00,845.279547751,98.2066240926,307.903132296,0.0,100.150657288,148.969399434,523.139464566,500.026734065,5.66466996096,17.4480605403
 03/06  06:00:00,859.50752293,98.2066240926,317.157492638,0.0,100.150657288,149.894399434,953.8451527,922.236808804,14.1616749024,17.446668993
 03/06  07:00:00,1086.64414831,98.4975393488,321.611358143,0.0,176.471037341,302.612436532,634.231905883,597.175742326,28.3233498048,8.73281375218
 03/06  08:00:00,1208.53690007,98.8080325714,336.917726075,0.0,243.2593065,310.10971186,602.208766422,524.458399421,42.4850247072,35.2653422933
 03/06  09:00:00,1337.63617988,98.9395522491,415.662687473,0.0,243.2593065,310.10971186,574.585420695,482.476084827,56.6466996096,35.4626362585
 03/06  10:00:00,1434.4757888,99.2178988769,479.925886703,0.0,243.2593065,302.612436532,528.70884115,450.597565369,42.4850247072,35.6262510731
 03/06  11:00:00,1460.44027201,99.7473027504,504.548171813,0.0,243.2593065,310.10971186,532.507930578,416.842208868,70.808374512,44.8573471972
 03/06  12:00:00,1480.08214054,100.339635209,520.972591383,0.0,243.2593065,310.10971186,509.364145911,393.595429626,70.808374512,44.9603417728
 03/06  13:00:00,1438.71295395,100.91898341,518.912680045,0.0,243.2593065,310.10971186,488.403719238,372.924752274,70.808374512,44.6705924515
 03/06  14:00:00,1466.91333494,101.445545279,516.852131788,0.0,243.2593065,302.612436532,461.329763529,357.810279948,56.6466996096,46.8727839716
 03/06  15:00:00,1461.70631705,102.21884333,513.35026527,0.0,243.2593065,302.612436532,429.515304721,335.110176912,42.4850247072,51.9201031014
 03/06  16:00:00,1459.67232821,102.877108847,510.226592473,0.0,243.2593065,302.612436532,406.103582456,310.886899724,56.6466996096,38.5699831229
 03/06  17:00:00,1469.87100988,103.664950595,510.765305673,0.0,243.2593065,310.10971186,427.549970274,300.875900668,84.9700494144,41.7040201919
 03/06  18:00:00,1470.97493755,104.391501319,513.981114378,0.0,243.2593065,310.10971186,407.173858729,304.625562119,84.9700494144,17.5782471959
 03/06  19:00:00,1230.86190207,98.2066240926,536.779231943,0.0,166.938926447,199.110933808,428.729078173,317.507782586,84.9700494144,26.2512461727
 03/06  20:00:00,1238.94185094,98.2066240926,547.798773781,0.0,166.938926447,191.61365848,411.506892647,337.351855672,56.6466996096,17.5083373646
 03/06  21:00:00,1098.91898297,98.2066240926,542.010186634,0.0,100.150657288,124.558693486,459.297004564,385.143922696,56.6466996096,17.5063822582
 03/06  22:00:00,1041.79971744,98.2066240926,534.808278462,0.0,100.150657288,124.558693486,455.905021251,395.964406426,42.4850247072,17.4555901169
 03/06  23:00:00,964.757313357,98.2066240926,528.578989183,0.0,46.0930336215,124.558693486,464.537849877,418.766627413,28.3233498048,17.4478726595
 03/06  24:00:00,954.716092418,98.2066240926,518.589609122,0.0,46.0930336215,124.558693486,461.173429172,429.565288164,14.1616749024,17.4464661053
 03/07  01:00:00,932.29519081,98.2066240926,509.515831096,0.0,46.0930336215,113.312780494,459.891193387,436.776510886,5.66466996096,17.4500125396
 03/07  02:00:00,927.497441686,98.2066240926,504.721762225,0.0,46.0930336215,113.312780494,464.225459184,441.110887165,5.66466996096,17.449902058
 03/07  03:00:00,898.599451885,98.2066240926,469.372110104,0.0,46.0930336215,113.312780494,472.785717854,449.672645543,5.66466996096,17.4484023503
 03/07  04:00:00,847.096518963,98.2066240926,410.745942805,0.0,46.0930336215,113.312780494,478.711264474,455.599635821,5.66466996096,17.4469586918
 03/07  05:00:00,927.860460992,98.2066240926,399.084281675,0.0,100.150657288,148.969399434,461.425337851,438.315117995,5.66466996096,17.4455498945
 03/07  06:00:00,955.815464684,98.3984688953,428.821790032,0.0,100.150657288,149.894399434,747.690374212,724.793114695,14.1616749024,8.73558461445
 03/07  07:00:00,1168.98821233,99.1738488211,418.664345736,0.0,176.471037341,302.612436532,548.233875414,502.460462057,28.3233498048,17.4500635525
 03/07  08:00:00,1311.19828266,100.400240753,450.309321066,0.0,243.2593065,310.10971186,525.184742993,450.990613214,42.4850247072,31.7091050719
 03/07  09:00:00,1380.57777268,101.251470763,487.868417421,0.0,243.2593065,310.10971186,501.463462456,414.625268067,56.6466996096,30.1914947795
 03/07  10:00:00,1428.70198064,102.045253298,513.893400221,0.0,243.2593065,302.612436532,475.62331489,388.596103796,42.4850247072,44.5421863866
 03/07  11:00:00,1438.45402643,102.760083897,527.990270357,0.0,243.2593065,310.10971186,476.057007932,360.400763019,70.808374512,44.8478704014
 03/07  12:00:00,1422.78771874,103.300377722,517.073908115,0.0,243.2593065,310.10971186,457.366621578,341.607997241,70.808374512,44.9502498241
 03/07  13:00:00,1380.22582481,104.019158689,515.8874177,0.0,243.2593065,310.10971186,439.044088259,323.565468087,70.808374512,44.6702456601
 03/07  14:00:00,1416.13865432,104.582011475,515.722221195,0.0,243.2593065,302.612436532,416.692659032,315.093403066,56.6466996096,44.9525563562
 03/07  15:00:00,1420.20770522,104.887049215,518.643091869,0.0,243.2593065,302.612436532,401.94731899,314.612535285,42.4850247072,44.8497589979
 03/07  16:00:00,1425.21621938,105.452976882,526.210298578,0.0,243.2593065,302.612436532,418.03883375,316.644732792,56.6466996096,44.7474013484
 03/07  17:00:00,1433.69172461,106.001692504,527.999373917,0.0,243.2593065,310.10971186,438.839879891,318.284912592,84.9700494144,35.5849178848
 03/07  18:00:00,1434.46792801,106.462470804,527.576538751,0.0,243.2593065,310.10971186,428.655796059,317.33027263,84.9700494144,26.3554740143
 03/07  19:00:00,1196.27477919,98.2066240926,547.780267984,0.0,166.938926447,199.110933808,438.005739508,326.786413113,84.9700494144,26.2492769805
 03/07  20:00:00,1204.94711604,98.2066240926,558.785686385,0.0,166.938926447,191.61365848,411.895515277,337.744193594,56.6466996096,17.504622073
 03/07  21:00:00,1073.72569157,98.2066240926,561.583135551,0.0,100.150657288,124.558693486,453.392602593,379.240986155,56.6466996096,17.5049168284
 03/07  22:00:00,1035.74304155,98.2066240926,563.153050226,0.0,100.150657288,124.558693486,447.4809858,387.543876755,42.4850247072,17.452084338
 03/07  23:00:00,966.453288423,98.2066240926,559.244252427,0.0,46.0930336215,124.558693486,454.160567987,408.390016829,28.3233498048,17.4472013527
 03/07  24:00:00,962.629766869,98.2066240926,554.475190442,0.0,46.0930336215,124.558693486,446.94925082,415.338046246,14.1616749024,17.4495296713
 03/08  01:00:00,951.03590042,98.2066240926,553.766414526,0.0,46.0930336215,113.312780494,442.310078597,419.197550595,5.66466996096,17.4478580407
 03/08  02:00:00,950.469266252,98.2066240926,551.656202738,0.0,46.0930336215,113.312780494,448.915852757,425.80488996,5.66466996096,17.446292836
 03/08  03:00:00,945.573748837,98.2066240926,544.465823455,0.0,46.0930336215,113.312780494,453.928405731,433.957539139,5.66466996096,14.3061966304
 03/08  04:00:00,939.751565517,98.2066240926,537.273327057,0.0,46.0930336215,113.312780494,456.791056661,439.253081941,5.66466996096,11.8733047588
 03/08  05:00:00,1021.99032766,98.2066240926,532.283234228,0.0,100.150657288,148.969399434,447.898323987,424.784400493,5.66466996096,17.4492535326
 03/08  06:00:00,1017.94181695,98.6376832618,525.941210481,0.0,100.150657288,149.894399434,693.370273386,661.759246996,14.1616749024,17.4493514877
 03/08  07:00:00,1242.73390226,100.342859974,521.788250769,0.0,176.471037341,302.612436532,516.720882872,470.949563263,28.3233498048,17.4479698039
 03/08  08:00:00,1353.81632771,102.342149378,523.164536162,0.0,243.2593065,310.10971186,484.653800954,415.717354888,42.4850247072,26.4514213579
 03/08  09:00:00,1399.72066318,103.115414912,536.401595578,0.0,243.2593065,310.10971186,474.036967544,381.914477077,56.6466996096,35.4757908577
 03/08  10:00:00,1433.5425814,103.896769969,537.686021811,0.0,243.2593065,302.612436532,432.405188401,354.278650751,42.4850247072,35.6415129426
 03/08  11:00:00,1428.39705371,104.565898874,523.023588509,0.0,243.2593065,310.10971186,453.853528894,329.223988733,70.808374512,53.8211656489
 03/08  12:00:00,1427.44305103,105.083467873,519.976745204,0.0,243.2593065,310.10971186,432.565318366,316.809697833,70.808374512,44.9472460207
 03/08  13:00:00,1388.3972524,105.674177267,522.148372837,0.0,243.2593065,310.10971186,424.44520759,308.961542075,70.808374512,44.6752910039
 03/08  14:00:00,1426.55699812,106.398389525,526.387097347,0.0,243.2593065,302.612436532,401.602880327,300.007608628,56.6466996096,44.948572089
 03/08  15:00:00,1426.82678754,106.631407415,525.686746265,0.0,243.2593065,302.612436532,394.022625586,306.692046071,42.4850247072,44.8455548078
 03/08  16:00:00,1428.52385176,106.978310291,526.317369364,0.0,243.2593065,302.612436532,416.641784135,315.25176943,56.6466996096,44.7433150948
 03/08  17:00:00,1434.22494279,107.396491652,524.574878303,0.0,243.2593065,310.10971186,436.821605807,316.278585937,84.9700494144,35.5729704552
 03/08  18:00:00,1442.41650122,107.626257751,533.060927323,0.0,243.2593065,310.10971186,431.868154043,320.544744433,84.9700494144,26.3533601956
 03/08  19:00:00,1220.34502101,98.2066240926,577.380937276,0.0,166.938926447,199.110933808,440.142656264,337.66658334,84.9700494144,17.5060235098
 03/08  20:00:00,1206.12677654,98.2066240926,567.900732793,0.0,166.938926447,191.61365848,421.765857451,347.613339522,56.6466996096,17.5058183196
 03/08  21:00:00,1062.89694026,98.2066240926,559.175350384,0.0,100.150657288,124.558693486,472.354090609,389.459050248,56.6466996096,26.2483407515
 03/08  22:00:00,1017.46642944,98.2066240926,553.481716497,0.0,100.150657288,124.558693486,458.814965335,398.87597991,42.4850247072,17.4539607183
 03/08  23:00:00,945.249691767,98.2066240926,549.015185557,0.0,46.0930336215,124.558693486,463.925650164,418.156257784,28.3233498048,17.446042575
 03/08  24:00:00,944.343535879,98.2066240926,547.247478603,0.0,46.0930336215,124.558693486,447.766439745,424.87229122,14.1616749024,8.73247362281
 03/09  01:00:00,932.343830864,98.2066240926,547.77712108,0.0,46.0930336215,113.312780494,453.184256613,430.069180965,5.66466996096,17.450405687
 03/09  02:00:00,932.523856783,98.2066240926,548.020920315,0.0,46.0930336215,113.312780494,458.11167038,434.998427292,5.66466996096,17.4485731272
 03/09  03:00:00,931.18872439,98.2066240926,546.826233828,0.0,46.0930336215,113.312780494,464.083296941,440.971607964,5.66466996096,17.447019016
 03/09  04:00:00,931.075252706,98.2066240926,546.620572825,0.0,46.0930336215,113.312780494,467.254659655,444.144473719,5.66466996096,17.4455159744
 03/09  05:00:00,1029.47900918,98.2066240926,554.020797618,0.0,100.150657288,148.969399434,448.882550985,425.768736098,5.66466996096,17.4491449265
 03/09  06:00:00,1038.70025884,98.7096524328,560.790651182,0.0,100.150657288,149.894399434,683.811827504,652.201062776,14.1616749024,17.4490898264
 03/09  07:00:00,1263.24588317,100.930485163,558.40121295,0.0,176.471037341,302.612436532,511.143722678,465.372825951,28.3233498048,17.4475469215
 03/09  08:00:00,1370.94831842,102.648526479,552.81277887,0.0,243.2593065,310.10971186,491.892529544,422.959016436,42.4850247072,26.4484884008
 03/09  09:00:00,1407.06075847,103.251044204,547.219339769,0.0,243.2593065,310.10971186,497.472473101,405.361588453,56.6466996096,35.4641850388
 03/09  10:00:00,1437.59800333,103.704351138,544.036026706,0.0,243.2593065,302.612436532,474.167518213,396.054408131,42.4850247072,35.6280853743
 03/09  11:00:00,1444.34093599,104.080456226,542.931236555,0.0,243.2593065,310.10971186,497.146467569,381.490449482,70.808374512,44.8476435753
 03/09  12:00:00,1446.17644306,104.411411816,543.290724008,0.0,243.2593065,310.10971186,497.715054727,372.970031503,70.808374512,53.9366487116
 03/09  13:00:00,1405.77106279,104.682093618,544.616987281,0.0,243.2593065,310.10971186,476.532957296,369.996092223,70.808374512,35.7284905608
 03/09  14:00:00,1437.26774488,104.90016876,542.804971346,0.0,243.2593065,302.612436532,479.442971805,368.858407704,56.6466996096,53.9378644918
 03/09  15:00:00,1432.82441397,105.116921081,538.250088588,0.0,243.2593065,302.612436532,455.146558024,367.814028299,42.4850247072,44.8475050184
 03/09  16:00:00,1430.47224774,105.310178774,535.839076041,0.0,243.2593065,302.612436532,468.678280398,367.287421898,56.6466996096,44.7441588904
 03/09  17:00:00,1434.70953795,105.47033571,532.88466582,0.0,243.2593065,310.10971186,489.767733804,369.238500178,84.9700494144,35.5591842113
 03/09  18:00:00,1435.07008901,105.599311473,527.380056522,0.0,243.2593065,310.10971186,477.923124553,372.912324809,84.9700494144,20.0407503292
 03/09  19:00:00,1172.65663812,98.2066240926,519.729291946,0.0,166.938926447,199.110933808,485.607118145,376.844865521,84.9700494144,23.7922032101
 03/09  20:00:00,1169.87286648,98.2066240926,514.127402209,0.0,166.938926447,191.61365848,456.623846303,382.469446981,56.6466996096,17.5076997124
 03/09  21:00:00,1033.99871077,98.2066240926,510.170738682,0.0,100.150657288,124.558693486,499.369437218,425.217182695,56.6466996096,17.5055549138
 03/09  22:00:00,990.33844403,98.2066240926,505.444492828,0.0,100.150657288,124.558693486,500.787445229,440.847523536,42.4850247072,17.4548969861
 03/09  23:00:00,923.334592756,98.2066240926,507.235052035,0.0,46.0930336215,124.558693486,502.521711893,456.751266956,28.3233498048,17.4470951324
 03/09  24:00:00,920.934168044,98.2066240926,512.410337771,0.0,46.0930336215,124.558693486,490.492544075,458.885278992,14.1616749024,17.4455901813
 03/10  01:00:00,910.346494696,98.2066240926,521.79486761,0.0,46.0930336215,113.312780494,490.600212141,467.486539052,5.66466996096,17.4490031279
 03/10  02:00:00,919.946490608,98.2066240926,535.45479237,0.0,46.0930336215,113.312780494,485.624935562,462.511498147,5.66466996096,17.4487674543
 03/10  03:00:00,934.371068753,98.2066240926,549.5463554,0.0,46.0930336215,113.312780494,488.193934095,465.082097784,5.66466996096,17.4471663493
 03/10  04:00:00,941.448889176,98.2066240926,556.427120935,0.0,46.0930336215,113.312780494,492.495323954,469.38502713,5.66466996096,17.4456268629
 03/10  05:00:00,1033.98153342,98.2066240926,556.309179286,0.0,100.150657288,148.969399434,472.613829394,453.093427062,5.66466996096,13.855732371
 03/10  06:00:00,1029.23017892,98.7379263721,550.130312705,0.0,100.150657288,149.894399434,750.422376785,723.93782457,14.1616749024,12.3228773129
 03/10  07:00:00,1247.32701962,100.460341818,542.32112106,0.0,176.471037341,302.612436532,557.776870395,512.005080839,28.3233498048,17.4484397513
 03/10  08:00:00,1356.6458039,102.18094566,533.540469922,0.0,243.2593065,310.10971186,538.638220463,469.705230673,42.4850247072,26.4479650829
