Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  09:00:00,1401.14588694,102.758530404,520.358827549,0.0,243.2593065,310.10971186,547.193786448,455.068244143,56.6466996096,35.478842695
 03/10  10:00:00,1435.38364445,103.20890668,506.341051557,0.0,243.2593065,302.612436532,532.805728731,445.779341433,42.4850247072,44.5413625901
 03/10  11:00:00,1445.47816287,103.624332158,499.166431045,0.0,243.2593065,310.10971186,542.937172177,427.283269096,70.808374512,44.845528569
 03/10  12:00:00,1449.42699593,104.013583194,494.60466408,0.0,243.2593065,310.10971186,530.0455464,414.290099517,70.808374512,44.9470723717
 03/10  13:00:00,1407.88557178,104.536151198,492.482943165,0.0,243.2593065,310.10971186,511.010576892,395.535244178,70.808374512,44.666958202
 03/10  14:00:00,1443.33979681,104.997909796,497.22662819,0.0,243.2593065,302.612436532,481.02473874,379.430244266,56.6466996096,44.9477948638
 03/10  15:00:00,1447.04658043,105.298202319,499.434275966,0.0,243.2593065,302.612436532,452.407731253,365.078283304,42.4850247072,44.8444232417
 03/10  16:00:00,1447.74817627,105.358092802,492.250800866,0.0,243.2593065,302.612436532,462.280925039,360.892384725,56.6466996096,44.7418407041
 03/10  17:00:00,1450.52534549,105.404170918,482.705826,0.0,243.2593065,310.10971186,486.960351441,366.417728831,84.9700494144,35.5725731955
 03/10  18:00:00,1445.09407615,105.480867912,473.034913607,0.0,243.2593065,310.10971186,488.261580297,376.938118083,84.9700494144,26.3534127995
 03/10  19:00:00,1121.13364609,98.2066240926,405.626852074,0.0,166.938926447,199.110933808,491.929275349,389.4533187,84.9700494144,17.5059072349
 03/10  20:00:00,1042.05186577,98.2066240926,324.903775193,0.0,166.938926447,191.61365848,483.455844022,400.562633673,56.6466996096,26.2465107389
 03/10  21:00:00,884.37180465,98.2066240926,298.598795506,0.0,100.150657288,124.558693486,522.447765458,448.297311352,56.6466996096,17.5037544956
 03/10  22:00:00,834.593949574,98.2066240926,285.723288858,0.0,100.150657288,124.558693486,525.957574867,466.018489869,42.4850247072,17.4540602912
 03/10  23:00:00,757.130964056,98.2066240926,275.787348919,0.0,46.0930336215,124.558693486,537.280421034,491.511008602,28.3233498048,17.4460626277
 03/10  24:00:00,745.61504107,98.2066240926,266.243037162,0.0,46.0930336215,124.558693486,540.540126734,508.933923913,14.1616749024,17.4445279182
 03/11  01:00:00,721.286671198,98.2066240926,257.805083472,0.0,46.0930336215,113.312780494,535.80213336,521.402570624,5.66466996096,8.73489277504
 03/11  02:00:00,717.476865154,98.2066240926,255.480497651,0.0,46.0930336215,113.312780494,551.162374975,528.049302329,5.66466996096,17.4484026854
 03/11  03:00:00,718.766182874,98.2066240926,254.705650812,0.0,46.0930336215,113.312780494,558.654026434,535.542605014,5.66466996096,17.4467514587
 03/11  04:00:00,723.3794809,98.2066240926,254.765686024,0.0,46.0930336215,113.312780494,569.044629604,545.934785075,5.66466996096,17.4451745674
 03/11  05:00:00,732.965155872,98.2066240926,254.568491604,0.0,55.6251445156,113.312780494,567.099776817,543.988271622,5.66466996096,17.4468352331
 03/11  06:00:00,726.572296355,98.2066240926,246.96776861,0.0,55.6251445156,113.312780494,590.556610313,558.946357979,14.1616749024,17.448577431
 03/11  07:00:00,785.139273248,98.2066240926,238.354965731,0.0,65.1572554096,176.889270242,549.88680633,504.116503209,28.3233498048,17.4469533166
 03/11  08:00:00,933.447178425,98.5532787147,274.394533418,0.0,109.682768182,220.96816451,804.919020723,744.988588017,42.4850247072,17.4454079988
 03/11  09:00:00,976.016988209,98.5472756091,306.036218797,0.0,109.682768182,220.96816451,667.26230121,593.066542373,56.6466996096,17.5490592274
 03/11  10:00:00,1142.62033827,98.9609365235,361.823395285,0.0,131.945524568,266.955817592,619.262443998,550.319065179,42.4850247072,26.458354112
 03/11  11:00:00,1215.55248266,99.0778642229,424.224377301,0.0,131.945524568,274.45309292,626.365536793,520.087064617,70.808374512,35.470097664
 03/11  12:00:00,1263.71723582,99.1000313749,467.15035187,0.0,131.945524568,274.45309292,608.89723927,502.624503241,70.808374512,35.4643615166
 03/11  13:00:00,1237.169759,99.2439419559,468.470468217,0.0,131.945524568,274.45309292,590.88845065,484.630329709,70.808374512,35.449746429
 03/11  14:00:00,1233.20426933,99.4206087044,471.074885341,0.0,131.945524568,266.955817592,567.608112542,475.517383352,56.6466996096,35.4440295795
 03/11  15:00:00,1238.04323996,99.5403375673,475.518928166,0.0,131.945524568,266.955817592,522.996604246,453.925739366,42.4850247072,26.5858401732
 03/11  16:00:00,1162.95670567,98.2066240926,479.991425915,0.0,109.682768182,212.545889182,411.717618043,319.611984289,56.6466996096,35.4589341445
 03/11  17:00:00,1171.09090158,98.2066240926,481.540112975,0.0,109.682768182,220.04316451,437.320085814,316.897503293,84.9700494144,35.4525331075
 03/11  18:00:00,1127.27396628,98.2066240926,480.587826296,0.0,109.682768182,220.04316451,433.222164185,321.813107796,84.9700494144,26.4390069741
 03/11  19:00:00,1098.19383478,98.2066240926,476.6349039,0.0,100.150657288,199.110933808,480.84614194,378.431574269,84.9700494144,17.4445182563
 03/11  20:00:00,1076.97617912,98.2066240926,463.770744324,0.0,100.150657288,191.61365848,473.325121343,399.232615242,56.6466996096,17.4458064917
 03/11  21:00:00,891.469535848,98.2066240926,398.43786404,0.0,55.6251445156,124.558693486,523.562462024,449.467808254,56.6466996096,17.4479541604
 03/11  22:00:00,845.458779846,98.2066240926,357.668480697,0.0,55.6251445156,124.558693486,520.104992455,460.173622767,42.4850247072,17.4463449806
 03/11  23:00:00,803.881228882,98.2066240926,327.875589436,0.0,46.0930336215,124.558693486,529.878388565,484.110259961,28.3233498048,17.4447787994
 03/11  24:00:00,758.905275287,98.2066240926,284.050183699,0.0,46.0930336215,124.558693486,542.048828376,519.155347275,14.1616749024,8.73180619888
 03/12  01:00:00,697.033951815,98.2066240926,249.789469979,0.0,34.9616554283,113.312780494,572.961736231,549.848150748,5.66466996096,17.4489155221
 03/12  02:00:00,668.752126066,98.2066240926,222.865108657,0.0,34.9616554283,113.312780494,604.375164392,581.263512793,5.66466996096,17.4469816376
 03/12  03:00:00,647.017588317,98.2066240926,203.277227753,0.0,34.9616554283,113.312780494,635.370772611,612.260770508,5.66466996096,17.4453321425
 03/12  04:00:00,643.882061965,98.2066240926,196.077065921,0.0,44.4937663224,113.312780494,637.344740863,614.23634012,5.66466996096,17.4437307824
 03/12  05:00:00,643.541399609,98.2066240926,194.7512413,0.0,44.4937663224,113.312780494,650.091078366,618.480704168,14.1616749024,17.4486992964
 03/12  06:00:00,706.724455195,98.2066240926,183.134452741,0.0,54.0258772165,176.889270242,632.638292186,586.867945757,28.3233498048,17.4469966234
 03/12  07:00:00,706.045261338,98.2066240926,179.259303517,0.0,54.0258772165,184.38654557,642.530774287,582.600368882,42.4850247072,17.4453806977
 03/12  08:00:00,789.558756933,98.2066240926,198.775836619,0.0,65.1572554096,220.04316451,585.870025469,511.689279171,56.6466996096,17.5340466876
 03/12  09:00:00,828.159087385,98.2066240926,245.363166993,0.0,65.1572554096,212.545889182,512.339190119,443.424518164,42.4850247072,26.4296472475
 03/12  10:00:00,936.531132713,98.2066240926,338.238305629,0.0,65.1572554096,220.04316451,500.988990644,394.76541579,70.808374512,35.4152003413
 03/12  11:00:00,1071.51446671,98.2066240926,454.079836397,0.0,65.1572554096,220.04316451,488.904069536,382.689014337,70.808374512,35.406680687
 03/12  12:00:00,1098.10176424,98.2066240926,476.456673615,0.0,65.1572554096,220.04316451,471.475268712,374.095159705,70.808374512,26.5717344952
 03/12  13:00:00,1106.46961995,98.2066240926,487.277424465,0.0,65.1572554096,212.545889182,456.208610439,364.146085003,56.6466996096,35.4158258268
 03/12  14:00:00,1116.350627,98.2066240926,495.375141536,0.0,65.1572554096,212.545889182,434.03472355,356.142430434,42.4850247072,35.4072684096
 03/12  15:00:00,1126.61665076,98.2066240926,501.951672637,0.0,65.1572554096,212.545889182,428.320652322,345.106498393,56.6466996096,26.5674543195
 03/12  16:00:00,1103.99566783,98.2066240926,503.652097186,0.0,65.1572554096,220.04316451,456.541891597,336.155367046,84.9700494144,35.4164751371
 03/12  17:00:00,1055.190761,98.2066240926,505.099770097,0.0,54.0258772165,184.38654557,461.979385742,350.578200851,84.9700494144,26.4311354761
 03/12  18:00:00,1026.31116028,98.2066240926,505.79808949,0.0,44.4937663224,163.454314868,492.91266557,390.494064974,84.9700494144,17.4485511808
 03/12  19:00:00,1025.75575951,98.2066240926,503.172114114,0.0,44.4937663224,155.95703954,487.512219388,413.418190642,56.6466996096,17.4473291371
 03/12  20:00:00,987.093966078,98.2066240926,496.877167163,0.0,44.4937663224,124.558693486,534.507384463,460.414982793,56.6466996096,17.4457020605
 03/12  21:00:00,975.155327225,98.2066240926,489.050976938,0.0,44.4937663224,124.558693486,533.439633042,473.510502444,42.4850247072,17.444105891
 03/12  22:00:00,959.013421888,98.2066240926,482.199749564,0.0,34.9616554283,124.558693486,531.338677889,494.283242876,28.3233498048,8.73208520879
 03/12  23:00:00,930.837567537,98.2066240926,454.055782508,0.0,34.9616554283,124.558693486,536.857297556,505.247392211,14.1616749024,17.4482304427
 03/12  24:00:00,843.009081977,98.2066240926,386.544898903,0.0,34.9616554283,113.312780494,539.028028141,515.916657876,5.66466996096,17.4467003039
 03/13  01:00:00,783.52669437,98.2066240926,324.80942706,0.0,46.0930336215,113.312780494,562.593751942,539.484340352,5.66466996096,17.4447416291
 03/13  02:00:00,758.627938659,98.2066240926,300.71064654,0.0,46.0930336215,113.312780494,573.305083383,550.197176232,5.66466996096,17.4432371898
 03/13  03:00:00,736.745881937,98.2066240926,279.561524308,0.0,46.0930336215,113.312780494,601.002834627,577.890342679,5.66466996096,17.4478219861
 03/13  04:00:00,786.763760478,98.2066240926,244.527793841,0.0,100.150657288,148.969399434,601.076892408,577.966088622,5.66466996096,17.4461338254
 03/13  05:00:00,796.685957484,98.2066240926,252.821266149,0.0,100.150657288,149.894399434,1037.83791423,1006.23173873,14.1616749024,17.444500597
 03/13  06:00:00,1003.97578973,98.5252049697,231.899881682,0.0,176.471037341,302.612436532,710.46004271,673.40505009,28.3233498048,8.73164281509
 03/13  07:00:00,1121.61078727,98.8351939894,231.299735327,0.0,243.2593065,310.10971186,683.040114237,605.298952202,42.4850247072,35.2561373286
 03/13  08:00:00,1176.38524566,98.964533511,259.739683753,0.0,243.2593065,310.10971186,640.07188273,556.831793845,56.6466996096,26.5933892757
 03/13  09:00:00,1266.86123835,99.0617348955,316.80919265,0.0,243.2593065,302.612436532,616.10218804,529.093979765,42.4850247072,44.5231835683
 03/13  10:00:00,1388.13692938,99.1451590828,425.942306822,0.0,243.2593065,310.10971186,608.941217843,493.299182354,70.808374512,44.8336609771
 03/13  11:00:00,1449.45910819,99.2710560344,477.329733034,0.0,243.2593065,310.10971186,575.860998605,460.119075893,70.808374512,44.9335482001
 03/13  12:00:00,1422.58709197,99.4968296732,492.66192396,0.0,243.2593065,310.10971186,550.446647629,434.983628629,70.808374512,44.6546444886
 03/13  13:00:00,1469.59663707,99.8558760897,510.274407607,0.0,243.2593065,302.612436532,519.771770362,418.192302817,56.6466996096,44.9327679359
 03/13  14:00:00,1479.40616302,100.266235509,522.162351867,0.0,243.2593065,302.612436532,492.962495181,405.638842803,42.4850247072,44.8386276711
 03/13  15:00:00,1477.45427648,100.807033227,526.656576045,0.0,243.2593065,302.612436532,482.695666696,381.317494287,56.6466996096,44.7314728001
 03/13  16:00:00,1481.2729711,101.211186111,530.188094102,0.0,243.2593065,310.10971186,485.597041883,365.058679699,84.9700494144,35.5683127696
 03/13  17:00:00,1483.95963799,101.580349326,533.832466591,0.0,243.2593065,310.10971186,468.434236834,357.112922111,84.9700494144,26.3512653085
 03/13  18:00:00,1221.04040241,98.2066240926,537.726658125,0.0,166.938926447,199.110933808,457.731901915,355.257846845,84.9700494144,17.5040056553
 03/13  19:00:00,1217.16143455,98.2066240926,534.03733407,0.0,166.938926447,191.61365848,452.88751087,369.996384075,56.6466996096,26.2444271851
 03/13  20:00:00,1085.38602832,98.2066240926,529.54435269,0.0,100.150657288,124.558693486,487.944501743,413.795576734,56.6466996096,17.5022253996
 03/13  21:00:00,1041.48048833,98.2066240926,525.148933103,0.0,100.150657288,124.558693486,481.182857538,421.245194662,42.4850247072,17.4526381686
 03/13  22:00:00,973.174514066,98.2066240926,521.869054096,0.0,46.0930336215,124.558693486,485.647562753,439.879645077,28.3233498048,17.4445678709
 03/13  23:00:00,971.665355357,98.2066240926,519.395775045,0.0,46.0930336215,124.558693486,472.002807723,446.217916089,14.1616749024,11.6232167317
 03/13  24:00:00,956.338942339,98.2066240926,516.553363094,0.0,46.0930336215,113.312780494,473.049420358,452.830244489,5.66466996096,14.5545059081
 03/14  01:00:00,934.21132963,98.2066240926,514.091350551,0.0,46.0930336215,113.312780494,481.48107888,458.36967894,5.66466996096,17.4467299784
 03/14  02:00:00,921.050937009,98.2066240926,516.716777169,0.0,46.0930336215,113.312780494,485.056140807,461.946590671,5.66466996096,17.444880175
 03/14  03:00:00,927.187858232,98.2066240926,517.866573487,0.0,46.0930336215,113.312780494,490.237080336,467.129234775,5.66466996096,17.4431755994
 03/14  04:00:00,1024.3239254,98.2066240926,513.987300393,0.0,100.150657288,148.969399434,473.690590969,450.577841208,5.66466996096,17.4480798004
 03/14  05:00:00,1026.19472102,98.4087997437,507.073776725,0.0,100.150657288,149.894399434,785.517350318,753.909385303,14.1616749024,17.4462901125
 03/14  06:00:00,1249.37125633,99.1284728769,501.197261179,0.0,176.471037341,302.612436532,566.380651342,520.612708874,28.3233498048,17.4445926626
 03/14  07:00:00,1366.66760051,99.6279378441,496.881630559,0.0,243.2593065,310.10971186,548.643891258,479.71180958,42.4850247072,26.4470569711
 03/14  08:00:00,1395.31733779,100.41807553,496.932223557,0.0,243.2593065,310.10971186,541.438805233,449.339279958,56.6466996096,35.452825665
 03/14  09:00:00,1428.95385396,101.037898825,504.593119207,0.0,243.2593065,302.612436532,508.429945447,430.330988333,42.4850247072,35.6139324062
 03/14  10:00:00,1444.5849488,101.623087465,512.495039711,0.0,243.2593065,310.10971186,523.970284135,408.331617192,70.808374512,44.8302924312
 03/14  11:00:00,1455.54093179,102.267276452,516.056457628,0.0,243.2593065,310.10971186,501.221551627,385.477555789,70.808374512,44.935621326
 03/14  12:00:00,1423.81401871,102.714671793,521.034692575,0.0,243.2593065,310.10971186,489.668403028,374.212164564,70.808374512,44.6478639518
 03/14  13:00:00,1472.25662601,103.397502554,526.477909323,0.0,243.2593065,302.612436532,461.382259966,359.801195222,56.6466996096,44.9343651344
 03/14  14:00:00,1476.47757712,104.055018177,522.519586885,0.0,243.2593065,302.612436532,433.99518607,346.679468233,42.4850247072,44.8306931298
 03/14  15:00:00,1477.92274146,104.675104951,515.608920727,0.0,243.2593065,302.612436532,427.549236829,326.174808046,56.6466996096,44.7277291736
 03/14  16:00:00,1490.91231378,105.243145641,512.414405381,0.0,243.2593065,310.10971186,428.258401083,307.718523766,84.9700494144,35.5698279026
 03/14  17:00:00,1495.53006044,105.964927612,510.392978825,0.0,243.2593065,310.10971186,415.497963014,304.175581743,84.9700494144,26.352331856
 03/14  18:00:00,1244.21326937,98.2066240926,527.850615953,0.0,166.938926447,199.110933808,412.633373762,310.158690166,84.9700494144,17.5046341815
 03/14  19:00:00,1237.95109301,98.2066240926,525.037986414,0.0,166.938926447,191.61365848,419.434207912,336.545820785,56.6466996096,26.2416875181
 03/14  20:00:00,1091.87641368,98.2066240926,514.251878324,0.0,100.150657288,124.558693486,467.002202421,392.852494203,56.6466996096,17.503008609
 03/14  21:00:00,1036.25648269,98.2066240926,503.605571873,0.0,100.150657288,124.558693486,466.902546909,406.964084167,42.4850247072,17.4534380352
 03/14  22:00:00,965.807556735,98.2066240926,496.526707396,0.0,46.0930336215,124.558693486,471.435629886,425.666988052,28.3233498048,17.4452920288
 03/14  23:00:00,964.985742031,98.2066240926,493.759192168,0.0,46.0930336215,124.558693486,464.675692781,433.070415284,14.1616749024,17.4436025943
 03/14  24:00:00,939.162337619,98.2066240926,481.090169189,0.0,46.0930336215,113.312780494,456.286308454,441.890448642,5.66466996096,8.73118985088
 03/15  01:00:00,875.574505326,98.2066240926,420.31455632,0.0,46.0930336215,113.312780494,472.371325026,449.259252981,5.66466996096,17.4474020833
 03/15  02:00:00,830.427263212,98.2066240926,380.998100337,0.0,46.0930336215,113.312780494,477.919389187,454.809270441,5.66466996096,17.4454487848
 03/15  03:00:00,799.066591765,98.2066240926,351.50389848,0.0,46.0930336215,113.312780494,484.666113323,461.557753404,5.66466996096,17.4436899578
 03/15  04:00:00,849.675031081,98.2066240926,316.945409972,0.0,100.150657288,148.969399434,474.993274374,451.881533177,5.66466996096,17.4470712358
 03/15  05:00:00,873.357114725,98.653701691,338.247723985,0.0,100.150657288,149.894399434,754.555303542,722.946873605,14.1616749024,17.4467550345
 03/15  06:00:00,1111.23049775,99.7315309198,349.293264163,0.0,176.471037341,302.612436532,554.029970791,508.261636384,28.3233498048,17.4449846017
 03/15  07:00:00,1276.09594914,101.410863366,393.266013101,0.0,243.2593065,310.10971186,535.070340567,466.141519768,42.4850247072,26.4437960918
 03/15  08:00:00,1373.80548129,102.181752558,457.016695144,0.0,243.2593065,310.10971186,537.148720781,445.049736735,56.6466996096,35.4522844361
 03/15  09:00:00,1426.29598409,102.899438151,474.665749711,0.0,243.2593065,302.612436532,497.340430136,419.242160393,42.4850247072,35.6132450362
 03/15  10:00:00,1443.32996684,103.555727552,485.952230164,0.0,243.2593065,310.10971186,503.150241279,387.516657556,70.808374512,44.8252092109
 03/15  11:00:00,1453.3527801,104.17683448,503.50767484,0.0,243.2593065,310.10971186,474.615518894,358.87369928,70.808374512,44.9334451018
 03/15  12:00:00,1406.94627281,104.796278212,494.854232961,0.0,243.2593065,310.10971186,452.079622855,336.625593718,70.808374512,44.6456546245
 03/15  13:00:00,1443.42073744,105.161119387,496.503429755,0.0,243.2593065,302.612436532,427.347624129,325.769341229,56.6466996096,44.9315832904
 03/15  14:00:00,1447.38997502,105.612794586,501.53780752,0.0,243.2593065,302.612436532,402.421636236,315.10885677,42.4850247072,44.8277547585
 03/15  15:00:00,1447.25470288,106.342948328,499.513862286,0.0,243.2593065,302.612436532,403.91344466,302.542053636,56.6466996096,44.7246914144
 03/15  16:00:00,1455.51661201,107.03484089,501.40318218,0.0,243.2593065,310.10971186,414.93101591,294.393440506,84.9700494144,35.5675259893
 03/15  17:00:00,1459.71824509,107.455664207,505.110453585,0.0,243.2593065,310.10971186,411.134730829,299.813598279,84.9700494144,26.3510831354
 03/15  18:00:00,1210.6241217,98.2066240926,524.282269261,0.0,166.938926447,199.110933808,415.404754665,312.930830771,84.9700494144,17.5038744793
 03/15  19:00:00,1229.98649955,98.2066240926,535.482128445,0.0,166.938926447,191.61365848,411.022785632,328.131717799,56.6466996096,26.2443682228
 03/15  20:00:00,1115.68212782,98.2066240926,543.797333984,0.0,100.150657288,124.558693486,450.907434014,376.758622027,56.6466996096,17.5021123776
 03/15  21:00:00,1093.11007215,98.2066240926,534.953295972,0.0,100.150657288,124.558693486,448.430155994,388.492544389,42.4850247072,17.4525868975
 03/15  22:00:00,1027.11873082,98.2066240926,519.169342876,0.0,46.0930336215,124.558693486,455.350428728,409.582650962,28.3233498048,17.4444279614
 03/15  23:00:00,1019.06529862,98.2066240926,508.446080361,0.0,46.0930336215,124.558693486,449.54281985,417.938438191,14.1616749024,17.4427067559
 03/15  24:00:00,998.003331605,98.2066240926,500.878165865,0.0,46.0930336215,113.312780494,438.417012177,424.018321948,5.66466996096,8.73402026725
 03/16  01:00:00,990.930384679,98.2066240926,495.936823207,0.0,46.0930336215,113.312780494,453.2978417,430.186789762,5.66466996096,17.4463819773
 03/16  02:00:00,981.965583186,98.2066240926,492.722047127,0.0,46.0930336215,113.312780494,458.374426352,435.265335985,5.66466996096,17.4444204057
 03/16  03:00:00,978.727815361,98.2066240926,491.99600328,0.0,46.0930336215,113.312780494,463.981211429,440.87390977,5.66466996096,17.4426316985
 03/16  04:00:00,1064.78389278,98.2066240926,489.630333758,0.0,100.150657288,148.969399434,448.586354818,425.476806935,5.66466996096,17.4448779219
 03/16  05:00:00,1061.47702926,98.7380082982,486.367512125,0.0,100.150657288,149.894399434,679.05042607,647.443181223,14.1616749024,17.4455699449
 03/16  06:00:00,1281.25140086,100.801799542,483.165319163,0.0,176.471037341,302.612436532,514.648539177,468.88139979,28.3233498048,17.4437895818
 03/16  07:00:00,1388.51705733,102.562884596,481.250918237,0.0,243.2593065,310.10971186,498.542443397,429.612698316,42.4850247072,26.4447203729
 03/16  08:00:00,1426.55128404,103.39079782,479.327633416,0.0,243.2593065,310.10971186,496.625682525,404.530202799,56.6466996096,35.4487801167
 03/16  09:00:00,1470.01545648,103.956436131,477.799337086,0.0,243.2593065,302.612436532,463.762395009,385.668491594,42.4850247072,35.6088787081
 03/16  10:00:00,1479.90773116,104.551818438,477.596841283,0.0,243.2593065,310.10971186,475.910638387,360.273933651,70.808374512,44.8283302245
 03/16  11:00:00,1484.48233091,105.051100931,479.614643392,0.0,243.2593065,310.10971186,462.163726053,346.42860081,70.808374512,44.926750731
 03/16  12:00:00,1450.68055843,105.528803771,480.358745981,0.0,243.2593065,310.10971186,456.358299372,340.901798674,70.808374512,44.6481261868
 03/16  13:00:00,1488.991861,105.992836384,480.123042201,0.0,243.2593065,302.612436532,436.881086602,335.310103942,56.6466996096,44.9242830508
 03/16  14:00:00,1495.49898463,106.627355802,481.448174827,0.0,243.2593065,302.612436532,416.130201803,328.819245765,42.4850247072,44.8259313304
 03/16  15:00:00,1499.70377085,107.06115478,480.477181067,0.0,243.2593065,302.612436532,416.342084447,314.971673141,56.6466996096,44.7237116962
 03/16  16:00:00,1506.08432982,107.385581899,478.384128234,0.0,243.2593065,310.10971186,422.562795742,302.031419447,84.9700494144,35.5613268802
 03/16  17:00:00,1501.89665477,107.570337977,474.604676137,0.0,243.2593065,310.10971186,410.41120927,299.093682227,84.9700494144,26.3474776281
 03/16  18:00:00,1224.36307429,98.2066240926,469.293157927,0.0,166.938926447,199.110933808,415.990582644,313.518333191,84.9700494144,17.5022000388
 03/16  19:00:00,1221.11113359,98.2066240926,468.278936132,0.0,166.938926447,191.61365848,413.937533053,339.788568919,56.6466996096,17.5022645245
 03/16  20:00:00,1092.55511492,98.2066240926,468.276308394,0.0,100.150657288,124.558693486,478.565521205,395.676688836,56.6466996096,26.2421327593
 03/16  21:00:00,1050.08108593,98.2066240926,467.111416316,0.0,100.150657288,124.558693486,469.238152781,409.303062783,42.4850247072,17.4500652905
 03/16  22:00:00,960.804873503,98.2066240926,444.006203203,0.0,46.0930336215,124.558693486,477.915801991,432.150498347,28.3233498048,17.4419538385
 03/16  23:00:00,917.912095448,98.2066240926,402.83307976,0.0,46.0930336215,124.558693486,465.411648599,442.516385415,14.1616749024,8.73358828128
 03/16  24:00:00,853.383858955,98.2066240926,358.234135981,0.0,46.0930336215,113.312780494,474.474543053,451.363997709,5.66466996096,17.4458753829
 03/17  01:00:00,818.327321784,98.2066240926,325.695337743,0.0,46.0930336215,113.312780494,485.374178931,462.265768647,5.66466996096,17.443740323
 03/17  02:00:00,803.63694796,98.2066240926,311.012200781,0.0,46.0930336215,113.312780494,495.883396465,472.776921901,5.66466996096,17.4418046031
 03/17  03:00:00,798.215440078,98.2066240926,307.631874951,0.0,46.0930336215,113.312780494,503.736229068,480.625081431,5.66466996096,17.4464776753
 03/17  04:00:00,879.767283882,98.2066240926,301.092168639,0.0,100.150657288,148.969399434,492.78526578,469.676006837,5.66466996096,17.4445889825
 03/17  05:00:00,893.921149728,98.7714268654,313.849766096,0.0,100.150657288,149.894399434,755.823757743,724.219288943,14.1616749024,17.4427938974
 03/17  06:00:00,1119.37425885,100.686453644,313.550309082,0.0,176.471037341,302.612436532,553.376646039,516.322564086,28.3233498048,8.73073214788
 03/17  07:00:00,1250.28804217,102.466352023,326.477028729,0.0,243.2593065,310.10971186,552.520490909,474.786002515,42.4850247072,35.2494636869
 03/17  08:00:00,1315.77826801,103.39978422,352.630544072,0.0,243.2593065,310.10971186,529.233334368,445.992743126,56.6466996096,26.5938916328
 03/17  09:00:00,1412.17811282,103.913390095,409.307360335,0.0,243.2593065,302.612436532,513.117515346,426.118509643,42.4850247072,44.5139809961
 03/17  10:00:00,1483.5956202,104.449622509,464.132181119,0.0,243.2593065,310.10971186,517.115249466,401.489080838,70.808374512,44.8177941167
 03/17  11:00:00,1498.21840144,104.943254108,468.276335027,0.0,243.2593065,310.10971186,497.708394996,381.975352494,70.808374512,44.9246679901
 03/17  12:00:00,1462.44291626,105.389696248,468.276403355,0.0,243.2593065,310.10971186,483.994199384,368.539635906,70.808374512,44.6461889664
 03/17  13:00:00,1503.2900851,105.882045888,468.394498604,0.0,243.2593065,302.612436532,458.110423797,356.542194475,56.6466996096,44.9215297124
 03/17  14:00:00,1508.6507881,106.252686559,471.58237423,0.0,243.2593065,302.612436532,431.386761495,344.083674685,42.4850247072,44.8180621025
 03/17  15:00:00,1509.112677,106.476356221,473.063617793,0.0,243.2593065,302.612436532,429.614026541,328.2438357,56.6466996096,44.7234912317
 03/17  16:00:00,1515.28340978,106.676777048,472.362699062,0.0,243.2593065,310.10971186,435.465005959,314.940042107,84.9700494144,35.5549144384
 03/17  17:00:00,1518.03983115,106.815330965,473.771069679,0.0,243.2593065,310.10971186,421.803415697,310.487597471,84.9700494144,26.3457688118
 03/17  18:00:00,1261.03254724,98.2066240926,491.244184646,0.0,166.938926447,199.110933808,428.350361184,325.878083717,84.9700494144,17.5022280529
 03/17  19:00:00,1252.47495064,98.2066240926,486.581487756,0.0,166.938926447,191.61365848,422.435555826,348.291416036,56.6466996096,17.4974401807
 03/17  20:00:00,1112.43851906,98.2066240926,475.256435081,0.0,100.150657288,124.558693486,473.305639987,399.155476263,56.6466996096,17.5034641141
 03/17  21:00:00,1060.05012076,98.2066240926,468.626250632,0.0,100.150657288,124.558693486,470.852612713,410.914494678,42.4850247072,17.4530933284
 03/17  22:00:00,984.019675574,98.2066240926,468.276886027,0.0,46.0930336215,124.558693486,478.799035891,433.030696796,28.3233498048,17.44498929
 03/17  23:00:00,971.31675099,98.2066240926,465.927171083,0.0,46.0930336215,124.558693486,473.908371151,442.303530487,14.1616749024,17.4431657611
 03/17  24:00:00,918.938036978,98.2066240926,435.135863773,0.0,46.0930336215,113.312780494,472.799508683,449.692199717,5.66466996096,17.442639005
 03/18  01:00:00,858.739205624,98.2066240926,381.645072497,0.0,46.0930336215,113.312780494,481.056610858,457.946202295,5.66466996096,17.4457386028
 03/18  02:00:00,805.109075747,98.2066240926,334.9305595,0.0,46.0930336215,113.312780494,489.116376323,466.007986491,5.66466996096,17.4437198711
 03/18  03:00:00,800.740207593,98.2066240926,324.791621966,0.0,46.0930336215,113.312780494,495.761504658,472.65497645,5.66466996096,17.4418582477
 03/18  04:00:00,818.765833301,98.2066240926,332.351312979,0.0,55.6251445156,113.312780494,480.285362346,465.890984466,5.66466996096,8.72970791902
 03/18  05:00:00,804.352063827,98.2066240926,324.521325776,0.0,55.6251445156,113.312780494,510.602320032,478.995093327,14.1616749024,17.4455518025
 03/18  06:00:00,855.434921095,98.2066240926,306.612381624,0.0,65.1572554096,176.889270242,473.993148008,428.226153094,28.3233498048,17.4436451092
 03/18  07:00:00,1004.61117815,98.5575261314,338.663569404,0.0,109.682768182,220.96816451,757.213066779,697.285644288,42.4850247072,17.442397784
 03/18  08:00:00,1058.97525307,98.5506545884,395.168493256,0.0,109.682768182,220.96816451,649.245492485,566.291424741,56.6466996096,26.3073681343
 03/18  09:00:00,1247.54512499,99.0599173397,478.073114505,0.0,131.945524568,266.955817592,582.454247251,513.515212191,42.4850247072,26.4540103519
 03/18  10:00:00,1268.03540557,99.2759001843,505.794872845,0.0,131.945524568,274.45309292,584.810324072,478.563742808,70.808374512,35.4382067521
 03/18  11:00:00,1280.98764744,99.321995805,527.770457541,0.0,131.945524568,274.45309292,567.928756544,470.527204968,70.808374512,26.5931770639
 03/18  12:00:00,1254.37828066,99.5476038697,532.521512363,0.0,131.945524568,274.45309292,559.197318374,452.944782584,70.808374512,35.4441612786
 03/18  13:00:00,1212.0189772,99.8728915065,532.448492819,0.0,131.945524568,266.955817592,521.735837893,429.651815432,56.6466996096,35.4373228516
 03/18  14:00:00,1205.41148356,100.075225669,531.493985604,0.0,131.945524568,266.955817592,492.392742002,414.478628536,42.4850247072,35.4290887583
 03/18  15:00:00,1156.2920406,98.2066240926,537.753769184,0.0,109.682768182,212.545889182,381.989012513,298.750176783,56.6466996096,26.5921361204
 03/18  16:00:00,1174.40428911,98.2066240926,532.563642097,0.0,109.682768182,220.04316451,408.469315242,288.056683029,84.9700494144,35.4425827989
 03/18  17:00:00,1128.54369495,98.2066240926,530.617617024,0.0,109.682768182,220.04316451,400.057235115,288.654614733,84.9700494144,26.4325709674
 03/18  18:00:00,1101.1722271,98.2066240926,534.802093008,0.0,100.150657288,199.110933808,428.662864774,326.25079921,84.9700494144,17.4420161493
 03/18  19:00:00,1133.65281687,98.2066240926,533.26058268,0.0,100.150657288,191.61365848,419.638340072,345.548126121,56.6466996096,17.4435143413
 03/18  20:00:00,1046.09382859,98.2066240926,529.289248491,0.0,55.6251445156,124.558693486,473.023599051,398.932042458,56.6466996096,17.4448569842
 03/18  21:00:00,1046.60985767,98.2066240926,527.314929278,0.0,55.6251445156,124.558693486,469.194518977,409.266519672,42.4850247072,17.4429745974
 03/18  22:00:00,1030.55616751,98.2066240926,521.251772768,0.0,46.0930336215,124.558693486,472.458176518,426.693679481,28.3233498048,17.4411472324
 03/18  23:00:00,1023.63022384,98.2066240926,517.3479423,0.0,46.0930336215,124.558693486,456.334805221,433.439986996,14.1616749024,8.73314332258
 03/18  24:00:00,1006.47596398,98.2066240926,514.288317221,0.0,46.0930336215,113.312780494,461.506846941,438.397259736,5.66466996096,17.4449172441
 03/19  01:00:00,993.373782984,98.2066240926,512.391988529,0.0,34.9616554283,113.312780494,466.978153572,443.870796155,5.66466996096,17.442687456
 03/19  02:00:00,990.461353431,98.2066240926,509.892946926,0.0,34.9616554283,113.312780494,472.944377146,449.839043048,5.66466996096,17.4406641363
 03/19  03:00:00,985.180639758,98.2066240926,507.637248704,0.0,34.9616554283,113.312780494,479.152389097,456.042529333,5.66466996096,17.4451898029
 03/19  04:00:00,985.882900351,98.2066240926,506.220342416,0.0,44.4937663224,113.312780494,473.942937583,450.835044149,5.66466996096,17.4432234729
 03/19  05:00:00,978.944930852,98.2066240926,504.76106289,0.0,44.4937663224,113.312780494,489.12181515,457.518795557,14.1616749024,17.4413446907
 03/19  06:00:00,1035.1415225,98.2066240926,502.617140309,0.0,54.0258772165,176.889270242,438.815578716,401.761901544,28.3233498048,8.73032736745
 03/19  07:00:00,1026.08850459,98.2066240926,499.853062116,0.0,54.0258772165,184.38654557,460.407135879,400.477153742,42.4850247072,17.4449574293
 03/19  08:00:00,1095.4767416,98.2066240926,497.709139003,0.0,65.1572554096,220.04316451,457.819890633,374.887857857,56.6466996096,26.2853331667
 03/19  09:00:00,1090.07271142,98.2066240926,501.32752611,0.0,65.1572554096,212.545889182,428.402711272,359.499005546,42.4850247072,26.418681019
 03/19  10:00:00,1108.55694981,98.2066240926,507.901990076,0.0,65.1572554096,220.04316451,444.674963012,347.317337938,70.808374512,26.5492505627
 03/19  11:00:00,1120.3284662,98.2066240926,515.093828593,0.0,65.1572554096,220.04316451,444.084241562,337.867380005,70.808374512,35.4084870454
 03/19  12:00:00,1128.23918572,98.2066240926,524.873182431,0.0,65.1572554096,220.04316451,437.188865804,330.982200288,70.808374512,35.3982910041
 03/19  13:00:00,1129.44839536,98.2066240926,527.492478621,0.0,65.1572554096,212.545889182,404.682990516,321.482414278,56.6466996096,26.5538766291
 03/19  14:00:00,1129.3719163,98.2066240926,518.31113254,0.0,65.1572554096,212.545889182,390.645720364,312.755184669,42.4850247072,35.4055109874
 03/19  15:00:00,1130.10051876,98.2066240926,509.831418567,0.0,65.1572554096,212.545889182,390.133860423,298.091349279,56.6466996096,35.3958115346
 03/19  16:00:00,1110.88767523,98.2066240926,506.82162684,0.0,65.1572554096,220.04316451,407.893852545,296.362469074,84.9700494144,26.561334056
 03/19  17:00:00,1070.29821354,98.2066240926,509.841030626,0.0,54.0258772165,184.38654557,412.291699274,300.903228591,84.9700494144,26.4184212684
 03/19  18:00:00,1043.22244206,98.2066240926,521.141413715,0.0,44.4937663224,163.454314868,452.13962415,349.72657088,84.9700494144,17.4430038555
 03/19  19:00:00,1052.97724983,98.2066240926,531.090137652,0.0,44.4937663224,155.95703954,442.376354007,368.288449383,56.6466996096,17.4412050141
 03/19  20:00:00,1027.87608514,98.2066240926,530.064481815,0.0,44.4937663224,124.558693486,484.850528982,410.757962011,56.6466996096,17.4458673613
 03/19  21:00:00,1017.97067434,98.2066240926,524.407541452,0.0,44.4937663224,124.558693486,481.135971023,421.207096033,42.4850247072,17.4438502827
 03/19  22:00:00,1002.45834383,98.2066240926,519.727543823,0.0,34.9616554283,124.558693486,488.186884883,442.421576612,28.3233498048,17.4419584661
 03/19  23:00:00,996.276407751,98.2066240926,516.656442201,0.0,34.9616554283,124.558693486,474.537473099,451.645517087,14.1616749024,8.73028110906
 03/19  24:00:00,977.661541116,98.2066240926,514.611051424,0.0,34.9616554283,113.312780494,483.092317688,459.981906578,5.66466996096,17.4457411483
 03/20  01:00:00,982.701572891,98.2066240926,509.721534514,0.0,46.0930336215,113.312780494,489.872347807,466.764272398,5.66466996096,17.4434054482
 03/20  02:00:00,972.738686819,98.2066240926,503.368166929,0.0,46.0930336215,113.312780494,498.782039688,475.676065034,5.66466996096,17.4413046936
 03/20  03:00:00,961.195985174,98.2066240926,495.878903747,0.0,46.0930336215,113.312780494,507.759205685,484.651935962,5.66466996096,17.4425997627
 03/20  04:00:00,1038.93551223,98.2066240926,490.711015713,0.0,100.150657288,148.969399434,485.911573259,462.803087679,5.66466996096,17.4438156189
 03/20  05:00:00,1034.16188829,98.2066240926,486.23521817,0.0,100.150657288,149.894399434,912.971960542,881.368415839,14.1616749024,17.4418698009
 03/20  06:00:00,1255.62762551,98.5006033849,480.597781336,0.0,176.471037341,302.612436532,612.688303176,573.549907694,28.3233498048,10.8150456775
 03/20  07:00:00,1368.48825948,98.8100000537,477.996069472,0.0,243.2593065,310.10971186,591.367855598,515.747312465,42.4850247072,33.1355184254
 03/20  08:00:00,1403.42923568,98.9402697629,481.762970334,0.0,243.2593065,310.10971186,565.066571402,481.83053634,56.6466996096,26.5893354531
 03/20  09:00:00,1458.50619882,99.1854774267,498.389911122,0.0,243.2593065,302.612436532,538.521644141,451.527512095,42.4850247072,44.5091073389
 03/20  10:00:00,1495.48521269,99.5548520116,507.79689938,0.0,243.2593065,310.10971186,533.496207905,417.873564865,70.808374512,44.8142685282
 03/20  11:00:00,1493.62158146,100.02984308,498.34686898,0.0,243.2593065,310.10971186,507.24519576,391.525705552,70.808374512,44.911115696
 03/20  12:00:00,1440.15811484,100.580668528,493.531651109,0.0,243.2593065,310.10971186,484.074700912,368.624597525,70.808374512,44.6417288746
 03/20  13:00:00,1464.49854238,101.134704713,490.92922648,0.0,243.2593065,302.612436532,450.351728619,348.798682493,56.6466996096,44.9063465161
 03/20  14:00:00,1453.19413293,101.768476654,492.871769674,0.0,243.2593065,302.612436532,419.182506633,331.886411626,42.4850247072,44.8110702991
 03/20  15:00:00,1440.94161044,102.482222776,496.331955662,0.0,243.2593065,302.612436532,418.247072726,316.884033572,56.6466996096,44.7163395437
 03/20  16:00:00,1441.70414951,103.301803892,499.818342629,0.0,243.2593065,310.10971186,430.16705945,309.654446847,84.9700494144,35.5425631885
 03/20  17:00:00,1446.58104501,104.163803168,503.553019432,0.0,243.2593065,310.10971186,415.395990455,312.855233862,84.9700494144,17.5707071783
 03/20  18:00:00,1199.17790964,98.2066240926,520.474608864,0.0,166.938926447,199.110933808,421.445482831,310.236620695,84.9700494144,26.2388127215
 03/20  19:00:00,1208.74860052,98.2066240926,529.571568731,0.0,166.938926447,191.61365848,400.360027737,326.212649804,56.6466996096,17.5006783235
 03/20  20:00:00,1088.90375286,98.2066240926,537.360797244,0.0,100.150657288,124.558693486,446.981657405,372.836635875,56.6466996096,17.4983219209
 03/20  21:00:00,1055.89784768,98.2066240926,542.351714198,0.0,100.150657288,124.558693486,442.809623656,382.876636681,42.4850247072,17.4479622686
 03/20  22:00:00,992.308491935,98.2066240926,546.65531734,0.0,46.0930336215,124.558693486,448.59148943,402.82689482,28.3233498048,17.4412448053
 03/20  23:00:00,992.541418534,98.2066240926,550.875278267,0.0,46.0930336215,124.558693486,439.915215043,408.309137149,14.1616749024,17.4444029916
 03/20  24:00:00,967.896825658,98.2066240926,551.67771144,0.0,46.0930336215,113.312780494,435.867766669,412.760655752,5.66466996096,17.4424409561
 03/21  01:00:00,945.392828295,98.2066240926,553.417491787,0.0,46.0930336215,113.312780494,440.975513357,417.870657825,5.66466996096,17.4401855711
 03/21  02:00:00,942.611970388,98.2066240926,557.291927023,0.0,46.0930336215,113.312780494,437.773014894,423.37579667,5.66466996096,8.73254826331
 03/21  03:00:00,946.370716031,98.2066240926,561.112569814,0.0,46.0930336215,113.312780494,450.855641826,427.747510945,5.66466996096,17.4434609201
 03/21  04:00:00,1042.06605271,98.2066240926,563.63823113,0.0,100.150657288,148.969399434,434.131466696,411.023581704,5.66466996096,17.4432150317
 03/21  05:00:00,1043.88146714,98.3907778936,564.04596863,0.0,100.150657288,149.894399434,675.118927675,643.516161586,14.1616749024,17.4410911867
 03/21  06:00:00,1274.33858938,99.4341282456,565.40035265,0.0,176.471037341,302.612436532,495.304580662,449.537307836,28.3233498048,17.4439230211
 03/21  07:00:00,1391.01960646,100.58965893,566.267007856,0.0,243.2593065,310.10971186,479.518533735,410.597193549,42.4850247072,26.4363154786
 03/21  08:00:00,1425.97276107,101.260286799,566.846992765,0.0,243.2593065,310.10971186,485.49418031,393.405424294,56.6466996096,35.442056406
 03/21  09:00:00,1458.85554909,101.848409894,565.079081921,0.0,243.2593065,302.612436532,459.714051957,381.628684495,42.4850247072,35.6003427547
 03/21  10:00:00,1454.52614592,102.383454705,551.677368784,0.0,243.2593065,310.10971186,478.644254252,363.030594392,70.808374512,44.8052853483
 03/21  11:00:00,1444.78008647,102.883516391,539.244066316,0.0,243.2593065,310.10971186,464.743591072,349.02635058,70.808374512,44.9088659793
 03/21  12:00:00,1389.22804493,103.485972043,523.787352272,0.0,243.2593065,310.10971186,446.210667614,330.770780301,70.808374512,44.6315128012
 03/21  13:00:00,1420.12810083,104.435303224,520.185691796,0.0,243.2593065,302.612436532,412.041233812,310.487686403,56.6466996096,44.9068477993
 03/21  14:00:00,1417.29852143,105.032793423,516.64352542,0.0,243.2593065,302.612436532,395.153401149,307.860285018,42.4850247072,44.8080914247
 03/21  15:00:00,1418.45694238,105.614149941,517.030215052,0.0,243.2593065,302.612436532,411.616460314,310.26500524,56.6466996096,44.7047554644
 03/21  16:00:00,1425.6056923,106.21998923,516.610125034,0.0,243.2593065,310.10971186,429.808045815,309.293982482,84.9700494144,35.5440139184
 03/21  17:00:00,1418.29453511,106.690463312,508.167158717,0.0,243.2593065,310.10971186,419.41098481,308.098628414,84.9700494144,26.3423069816
 03/21  18:00:00,1162.03797869,98.2066240926,526.535375821,0.0,166.938926447,199.110933808,417.778392786,315.308161449,84.9700494144,17.5001819231
 03/21  19:00:00,1169.30875703,98.2066240926,533.879420658,0.0,166.938926447,191.61365848,399.376298086,325.23401793,56.6466996096,17.4955805464
 03/21  20:00:00,1047.58946164,98.2066240926,538.592681507,0.0,100.150657288,124.558693486,443.061191835,368.91349278,56.6466996096,17.500999445
 03/21  21:00:00,1017.93379768,98.2066240926,548.982036076,0.0,100.150657288,124.558693486,443.220503761,383.2846835,42.4850247072,17.4507955538
 03/21  22:00:00,956.074191576,98.2066240926,554.668509206,0.0,46.0930336215,124.558693486,448.960068025,403.194143152,28.3233498048,17.4425750687
 03/21  23:00:00,974.483682685,98.2066240926,573.390002186,0.0,46.0930336215,124.558693486,444.280285381,412.678017849,14.1616749024,17.4405926298
 03/21  24:00:00,967.460679848,98.2066240926,580.647974007,0.0,46.0930336215,113.312780494,442.650723247,419.542670821,5.66466996096,17.4433824653
 03/22  01:00:00,953.769992158,98.2066240926,568.221634415,0.0,46.0930336215,113.312780494,449.917408047,426.810051359,5.66466996096,17.4426867266
 03/22  02:00:00,944.871735323,98.2066240926,555.587360337,0.0,46.0930336215,113.312780494,457.633619801,434.528419576,5.66466996096,17.4405302641
 03/22  03:00:00,943.159199269,98.2066240926,543.442708754,0.0,46.0930336215,113.312780494,455.346202012,440.952027213,5.66466996096,8.72950483782
 03/22  04:00:00,1034.00061006,98.2066240926,532.38147552,0.0,100.150657288,148.969399434,449.041760058,425.933071981,5.66466996096,17.444018116
 03/22  05:00:00,1035.7565618,98.6312401624,522.427746779,0.0,100.150657288,149.894399434,670.575609246,638.970920288,14.1616749024,17.4430140556
 03/22  06:00:00,1261.94673109,100.257608887,515.442675578,0.0,176.471037341,302.612436532,510.539595928,464.774707564,28.3233498048,17.4415385589
 03/22  07:00:00,1380.72990895,102.042012772,509.277377493,0.0,243.2593065,310.10971186,493.322744422,424.403970811,42.4850247072,26.4337489039
 03/22  08:00:00,1414.17151323,103.02501451,505.152923053,0.0,243.2593065,310.10971186,485.810442774,393.71864454,56.6466996096,35.4450986236
 03/22  09:00:00,1447.14491634,103.556796431,507.535644281,0.0,243.2593065,302.612436532,452.743498241,374.654859024,42.4850247072,35.6036145105
 03/22  10:00:00,1461.8717734,104.121981933,513.344094806,0.0,243.2593065,310.10971186,468.585050479,352.970438062,70.808374512,44.8062379047
 03/22  11:00:00,1487.90511651,104.643928346,518.227539207,0.0,243.2593065,310.10971186,454.854580064,339.139859779,70.808374512,44.906345773
 03/22  12:00:00,1460.95921432,105.197229815,511.328689705,0.0,243.2593065,310.10971186,445.50400028,330.070892228,70.808374512,44.6247335401
 03/22  13:00:00,1488.10138229,106.042703679,496.567723907,0.0,243.2593065,302.612436532,419.631079593,318.079449614,56.6466996096,44.9049303696
 03/22  14:00:00,1489.27381499,106.998775158,485.548744054,0.0,243.2593065,302.612436532,395.090111501,307.804592543,42.4850247072,44.8004942504
 03/22  15:00:00,1492.27401356,107.827535709,477.955453145,0.0,243.2593065,302.612436532,393.295611335,291.943422392,56.6466996096,44.7054893331
 03/22  16:00:00,1495.48222904,108.591224382,475.660021305,0.0,243.2593065,310.10971186,396.367845275,275.852206293,84.9700494144,35.545589567
 03/22  17:00:00,1493.34317942,109.67518319,476.424107803,0.0,243.2593065,310.10971186,380.069315751,268.755700628,84.9700494144,26.3435657083
 03/22  18:00:00,1235.61047871,98.2066240926,499.572417009,0.0,166.938926447,199.110933808,380.030078367,277.562414578,84.9700494144,17.4976143739
 03/22  19:00:00,1249.70740993,98.2066240926,522.497564686,0.0,166.938926447,191.61365848,379.293616374,305.148420234,56.6466996096,17.4984965297
 03/22  20:00:00,1122.21582815,98.2066240926,533.446098806,0.0,100.150657288,124.558693486,447.569493129,364.685747135,56.6466996096,26.2370463843
 03/22  21:00:00,1062.44234662,98.2066240926,525.773427329,0.0,100.150657288,124.558693486,430.96552894,379.744864633,42.4850247072,8.7356395995
 03/22  22:00:00,982.278352186,98.2066240926,518.937179544,0.0,46.0930336215,124.558693486,448.903700014,403.137007726,28.3233498048,17.4433424832
 03/22  23:00:00,969.869445877,98.2066240926,513.73035148,0.0,46.0930336215,124.558693486,444.546026073,412.943072784,14.1616749024,17.4412783869
 03/22  24:00:00,953.692634076,98.2066240926,508.026640564,0.0,46.0930336215,113.312780494,443.507731281,420.402013679,5.66466996096,17.4410476416
 03/23  01:00:00,948.149308307,98.2066240926,499.210252318,0.0,46.0930336215,113.312780494,450.822958965,427.714957706,5.66466996096,17.4433312983
 03/23  02:00:00,938.920000443,98.2066240926,490.666054474,0.0,46.0930336215,113.312780494,457.713935719,434.608201182,5.66466996096,17.4410645757
 03/23  03:00:00,899.711177964,98.2066240926,448.598918788,0.0,46.0930336215,113.312780494,465.37440723,442.270751947,5.66466996096,17.4389853221
 03/23  04:00:00,940.004932383,98.2066240926,402.27067569,0.0,100.150657288,148.969399434,442.404931593,428.008302367,5.66466996096,8.73195926455
 03/23  05:00:00,958.118514909,98.7311007335,421.487734521,0.0,100.150657288,149.894399434,679.216883998,647.61224215,14.1616749024,17.4429669453
 03/23  06:00:00,1197.11458828,100.983794881,434.052180078,0.0,176.471037341,302.612436532,516.589628648,470.824386034,28.3233498048,17.4418928091
 03/23  07:00:00,1317.19189623,102.775394243,437.278218504,0.0,243.2593065,310.10971186,499.036718425,430.117960845,42.4850247072,26.4337328733
 03/23  08:00:00,1377.5351306,103.67557776,465.363846814,0.0,243.2593065,310.10971186,492.366872517,400.275800423,56.6466996096,35.4443724845
 03/23  09:00:00,1425.83741541,104.16831648,483.325638556,0.0,243.2593065,302.612436532,459.505397048,381.417917984,42.4850247072,35.6024543571
 03/23  10:00:00,1458.50582808,104.778891829,504.318013073,0.0,243.2593065,310.10971186,465.735377594,350.123355185,70.808374512,44.8036478974
 03/23  11:00:00,1456.08136174,105.390208793,497.664542057,0.0,243.2593065,310.10971186,442.610313239,326.903003367,70.808374512,44.8989353597
 03/23  12:00:00,1413.21182142,105.921359482,500.48242568,0.0,243.2593065,310.10971186,431.802883808,316.372646844,70.808374512,44.6218624513
 03/23  13:00:00,1448.81074414,106.570658167,500.371630526,0.0,243.2593065,302.612436532,408.07702633,306.529083476,56.6466996096,44.9012432441
 03/23  14:00:00,1451.18431227,107.314362182,495.497692219,0.0,243.2593065,302.612436532,384.106018136,296.824298774,42.4850247072,44.7966946548
 03/23  15:00:00,1444.50600083,108.208673311,494.244240153,0.0,243.2593065,302.612436532,383.746991443,282.398733785,56.6466996096,44.7015580484
 03/23  16:00:00,1448.29239909,109.260063356,496.525209659,0.0,243.2593065,310.10971186,389.742409151,269.229775055,84.9700494144,35.5425846811
 03/23  17:00:00,1455.41022435,110.604518191,496.51461606,0.0,243.2593065,310.10971186,377.5505012,266.238588192,84.9700494144,26.3418635945
 03/23  18:00:00,1202.02070166,98.2066240926,519.409361829,0.0,166.938926447,199.110933808,382.447952628,279.977800802,84.9700494144,17.5001024118
 03/23  19:00:00,1211.08014708,98.2066240926,529.180899408,0.0,166.938926447,191.61365848,378.081390627,303.939449669,56.6466996096,17.4952413481
 03/23  20:00:00,1089.29647082,98.2066240926,536.245621489,0.0,100.150657288,124.558693486,428.700618937,354.555187705,56.6466996096,17.4987316222
 03/23  21:00:00,1054.0709762,98.2066240926,540.628966977,0.0,100.150657288,124.558693486,426.043874678,366.108290076,42.4850247072,17.4505598949
 03/23  22:00:00,994.523161768,98.2066240926,541.440965189,0.0,46.0930336215,124.558693486,432.129522071,386.36395179,28.3233498048,17.4422204767
 03/23  23:00:00,997.61085682,98.2066240926,542.594184933,0.0,46.0930336215,124.558693486,425.559329068,393.957521179,14.1616749024,17.4401329867
 03/23  24:00:00,988.729252001,98.2066240926,546.085594541,0.0,46.0930336215,113.312780494,423.18791161,400.080149181,5.66466996096,17.4430924683
