Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  01:00:00,949.893941013,98.2066240926,553.353628162,0.0,46.0930336215,113.312780494,426.830097135,403.723405688,5.66466996096,17.4420214861
 03/24  02:00:00,954.425840889,98.2066240926,568.206939091,0.0,46.0930336215,113.312780494,433.087660408,409.983239924,5.66466996096,17.4397505228
 03/24  03:00:00,957.629672408,98.2066240926,571.515440969,0.0,46.0930336215,113.312780494,431.126962462,416.733213175,5.66466996096,8.72907932612
 03/24  04:00:00,1049.58409422,98.2066240926,570.462806017,0.0,100.150657288,148.969399434,424.304109355,401.196358666,5.66466996096,17.443080728
 03/24  05:00:00,1051.44724681,98.8479720262,570.681113162,0.0,100.150657288,149.894399434,609.754335105,578.150692264,14.1616749024,17.4419679383
 03/24  06:00:00,1278.35975313,101.694059309,567.323462242,0.0,176.471037341,302.612436532,466.383779143,420.620031977,28.3233498048,17.4403973611
 03/24  07:00:00,1387.47287657,103.354201533,560.589266973,0.0,243.2593065,310.10971186,456.556936352,387.641244262,42.4850247072,26.4306673829
 03/24  08:00:00,1422.01722357,104.005962384,560.547854281,0.0,243.2593065,310.10971186,460.547189283,368.460692349,56.6466996096,35.4397973246
 03/24  09:00:00,1447.94481686,104.559016818,551.091046907,0.0,243.2593065,302.612436532,428.814058111,350.731934511,42.4850247072,35.5970988928
 03/24  10:00:00,1444.49006276,105.045144469,538.358886283,0.0,243.2593065,310.10971186,447.070297931,331.465424256,70.808374512,44.7964991626
 03/24  11:00:00,1442.55776697,105.331118379,534.524930685,0.0,243.2593065,310.10971186,440.725730082,325.017230948,70.808374512,44.9001246215
 03/24  12:00:00,1395.57962451,105.69883338,528.514911497,0.0,243.2593065,310.10971186,434.876643735,319.446219116,70.808374512,44.6220501074
 03/24  13:00:00,1426.6243954,106.281450331,525.037049984,0.0,243.2593065,302.612436532,417.951023154,316.411805943,56.6466996096,44.8925176015
 03/24  14:00:00,1430.0604834,106.718487943,527.864219925,0.0,243.2593065,302.612436532,405.844035887,318.562236903,42.4850247072,44.7967742774
 03/24  15:00:00,1429.68514708,107.212358699,526.980785721,0.0,243.2593065,302.612436532,415.318141889,313.976010891,56.6466996096,44.6954313884
 03/24  16:00:00,1429.24618002,107.572601061,519.000030391,0.0,243.2593065,310.10971186,428.238387325,307.73317488,84.9700494144,35.535163031
 03/24  17:00:00,1427.63807732,107.778098149,516.972176283,0.0,243.2593065,310.10971186,420.43040133,309.123026054,84.9700494144,26.3373258611
 03/24  18:00:00,1173.20287086,98.2066240926,538.364362685,0.0,166.938926447,199.110933808,425.547433927,323.080397765,84.9700494144,17.4969867471
 03/24  19:00:00,1178.86060709,98.2066240926,544.003410778,0.0,166.938926447,191.61365848,406.9693649,332.826317387,56.6466996096,17.4963479037
 03/24  20:00:00,1059.684781,98.2066240926,551.462642765,0.0,100.150657288,124.558693486,450.115727379,375.971512653,56.6466996096,17.4975151163
 03/24  21:00:00,1023.82431103,98.2066240926,555.249500676,0.0,100.150657288,124.558693486,444.918615159,384.986128748,42.4850247072,17.4474617041
 03/24  22:00:00,958.753766091,98.2066240926,557.467198297,0.0,46.0930336215,124.558693486,452.620287526,406.857718196,28.3233498048,17.439219525
 03/24  23:00:00,964.184577591,98.2066240926,562.351289273,0.0,46.0930336215,124.558693486,447.959387143,416.357387416,14.1616749024,17.4403248244
 03/24  24:00:00,952.957466094,98.2066240926,563.713628159,0.0,46.0930336215,113.312780494,439.853078071,416.747070551,5.66466996096,17.4413375589
 03/25  01:00:00,954.837085714,98.2066240926,565.773077373,0.0,46.0930336215,113.312780494,444.666636396,421.563116977,5.66466996096,17.4388494574
 03/25  02:00:00,956.17359485,98.2066240926,567.222698694,0.0,46.0930336215,113.312780494,440.43523484,426.042553051,5.66466996096,8.72801182838
 03/25  03:00:00,956.023037444,98.2066240926,567.093324243,0.0,46.0930336215,113.312780494,452.90940946,429.802932885,5.66466996096,17.4418066144
 03/25  04:00:00,966.107163514,98.2066240926,566.987076225,0.0,55.6251445156,113.312780494,445.532071824,422.427824458,5.66466996096,17.4395774044
 03/25  05:00:00,969.285163051,98.2066240926,570.439243234,0.0,55.6251445156,113.312780494,456.345334811,424.742970737,14.1616749024,17.4406891715
 03/25  06:00:00,1043.56508884,98.2066240926,571.795076387,0.0,65.1572554096,176.889270242,411.832241291,366.067287045,28.3233498048,17.441604441
 03/25  07:00:00,1148.69845794,98.5211682669,562.3332917,0.0,109.682768182,220.96816451,631.948967746,572.024520776,42.4850247072,17.4394222631
 03/25  08:00:00,1149.24386959,98.5206797323,560.486178873,0.0,109.682768182,220.96816451,556.197651459,482.011058097,56.6466996096,17.5398937526
 03/25  09:00:00,1250.08934738,99.3348084171,552.82464905,0.0,131.945524568,266.955817592,508.721271187,439.796444848,42.4850247072,26.4398016316
 03/25  10:00:00,1257.17789653,99.5758144287,552.28203489,0.0,131.945524568,274.45309292,527.722378047,421.476838928,70.808374512,35.4371646076
 03/25  11:00:00,1275.90758326,99.7041487184,571.070773114,0.0,131.945524568,274.45309292,517.117709995,410.879521147,70.808374512,35.4298143362
 03/25  12:00:00,1247.97230841,99.7241115376,576.46081825,0.0,131.945524568,274.45309292,507.040856933,409.666672314,70.808374512,26.5658101072
 03/25  13:00:00,1231.5228481,99.7729498507,568.176408198,0.0,131.945524568,266.955817592,502.495260992,410.415608492,56.6466996096,35.432952891
 03/25  14:00:00,1223.49981427,99.8294869255,560.447315689,0.0,131.945524568,266.955817592,487.785364117,409.877693373,42.4850247072,35.4226460375
 03/25  15:00:00,1138.3749781,98.2066240926,554.461670374,0.0,109.682768182,212.545889182,412.987578923,320.921705933,56.6466996096,35.4191733804
 03/25  16:00:00,1139.98293091,98.2066240926,549.102084693,0.0,109.682768182,220.04316451,437.427090724,325.883419948,84.9700494144,26.5736213613
 03/25  17:00:00,1094.68192217,98.2066240926,545.910073807,0.0,109.682768182,220.04316451,439.386502768,327.994939264,84.9700494144,26.4215140903
 03/25  18:00:00,1065.01594787,98.2066240926,541.070051105,0.0,100.150657288,199.110933808,455.147861179,352.737163575,84.9700494144,17.4406481902
 03/25  19:00:00,1068.44482551,98.2066240926,532.341601067,0.0,100.150657288,191.61365848,442.323067129,368.237837657,56.6466996096,17.4385298632
 03/25  20:00:00,959.980286539,98.2066240926,523.400756624,0.0,55.6251445156,124.558693486,497.572045895,423.483370465,56.6466996096,17.4419758209
 03/25  21:00:00,954.73291998,98.2066240926,516.211824541,0.0,55.6251445156,124.558693486,494.478747016,434.55319099,42.4850247072,17.4405313183
 03/25  22:00:00,941.16416998,98.2066240926,510.893475152,0.0,46.0930336215,124.558693486,499.90297558,454.141254265,28.3233498048,17.4383715101
 03/25  23:00:00,922.531400942,98.2066240926,484.698455246,0.0,46.0930336215,124.558693486,487.270173334,464.37687143,14.1616749024,8.73162700077
 03/25  24:00:00,889.433990374,98.2066240926,470.760853253,0.0,46.0930336215,113.312780494,493.538104978,470.431855273,5.66466996096,17.4415797444
 03/26  01:00:00,908.115394226,98.2066240926,500.377003062,0.0,34.9616554283,113.312780494,499.352850613,476.24919291,5.66466996096,17.4389877417
 03/26  02:00:00,910.790470181,98.2066240926,494.850751039,0.0,34.9616554283,113.312780494,507.223746553,484.119243221,5.66466996096,17.4398333715
 03/26  03:00:00,894.330204649,98.2066240926,479.558476591,0.0,34.9616554283,113.312780494,514.607441524,491.502113611,5.66466996096,17.4406579527
 03/26  04:00:00,879.029874021,98.2066240926,452.71977519,0.0,44.4937663224,113.312780494,512.120668939,489.01758426,5.66466996096,17.4384147181
 03/26  05:00:00,834.506164387,98.2066240926,401.414727785,0.0,44.4937663224,113.312780494,519.526734571,496.636668763,14.1616749024,8.72839090512
 03/26  06:00:00,864.71749521,98.2066240926,357.471472728,0.0,54.0258772165,176.889270242,482.295618419,436.530800895,28.3233498048,17.4414677194
 03/26  07:00:00,849.71035814,98.2066240926,347.139390951,0.0,54.0258772165,184.38654557,490.945011587,431.020807303,42.4850247072,17.4391795772
 03/26  08:00:00,950.140928619,98.2066240926,376.96869335,0.0,65.1572554096,220.04316451,492.610301151,409.685013545,56.6466996096,26.2785879971
 03/26  09:00:00,1017.01552614,98.2066240926,458.304516904,0.0,65.1572554096,212.545889182,468.964550998,400.069230864,42.4850247072,26.4102954267
 03/26  10:00:00,1059.59525002,98.2066240926,500.065058908,0.0,65.1572554096,220.04316451,489.572680041,392.212619877,70.808374512,26.5516856517
 03/26  11:00:00,1083.19247827,98.2066240926,514.231077635,0.0,65.1572554096,220.04316451,493.535470757,387.342043398,70.808374512,35.3850528477
 03/26  12:00:00,1090.80488649,98.2066240926,519.60916346,0.0,65.1572554096,220.04316451,477.395347495,380.043845047,70.808374512,26.5431279352
 03/26  13:00:00,1084.8346355,98.2066240926,526.065900729,0.0,65.1572554096,212.545889182,461.002313325,368.965858232,56.6466996096,35.3897554841
 03/26  14:00:00,1088.34522089,98.2066240926,533.617295212,0.0,65.1572554096,212.545889182,431.880179472,358.633389944,42.4850247072,30.7617648205
 03/26  15:00:00,1095.61244677,98.2066240926,540.114255866,0.0,65.1572554096,212.545889182,441.398974881,353.583459991,56.6466996096,31.1688152808
 03/26  16:00:00,1075.7531485,98.2066240926,543.409733503,0.0,65.1572554096,220.04316451,474.233973758,353.880458173,84.9700494144,35.3834661706
 03/26  17:00:00,1033.00019294,98.2066240926,544.270228405,0.0,54.0258772165,184.38654557,482.12656528,370.743543031,84.9700494144,26.4129728351
 03/26  18:00:00,998.989048237,98.2066240926,542.821339686,0.0,44.4937663224,163.454314868,513.460217051,411.052865381,84.9700494144,17.4373022562
 03/26  19:00:00,994.474772341,98.2066240926,541.060065632,0.0,44.4937663224,155.95703954,487.137671692,421.75996064,56.6466996096,8.73101144263
 03/26  20:00:00,963.996922292,98.2066240926,538.863555743,0.0,44.4937663224,124.558693486,534.665725353,460.578766874,56.6466996096,17.4402588694
 03/26  21:00:00,959.547746473,98.2066240926,537.140606617,0.0,44.4937663224,124.558693486,528.725366176,468.802300807,42.4850247072,17.4380406612
 03/26  22:00:00,947.476360543,98.2066240926,536.392786342,0.0,34.9616554283,124.558693486,531.768036073,486.002873173,28.3233498048,17.4418130956
 03/26  23:00:00,947.047681417,98.2066240926,536.454930007,0.0,34.9616554283,124.558693486,522.21767719,490.616093328,14.1616749024,17.4399089601
 03/26  24:00:00,919.617157187,98.2066240926,538.149991502,0.0,34.9616554283,113.312780494,522.510029798,499.40763458,5.66466996096,17.437725257
 03/27  01:00:00,924.919834893,98.2066240926,540.800456419,0.0,46.0930336215,113.312780494,516.907600125,502.511862243,5.66466996096,8.73106792073
 03/27  02:00:00,930.424371816,98.2066240926,546.077318632,0.0,46.0930336215,113.312780494,535.038669702,511.933817802,5.66466996096,17.4401819394
 03/27  03:00:00,938.241554399,98.2066240926,553.576950007,0.0,46.0930336215,113.312780494,540.612454537,517.509936621,5.66466996096,17.4378479543
 03/27  04:00:00,1036.54186066,98.2066240926,560.872536517,0.0,100.150657288,148.969399434,513.843356947,490.738157187,5.66466996096,17.4405297985
 03/27  05:00:00,1046.60182231,98.2066240926,568.05783907,0.0,100.150657288,149.894399434,944.979425551,913.378122024,14.1616749024,17.439628624
 03/27  06:00:00,1280.57330375,98.4765744571,571.877985922,0.0,176.471037341,302.612436532,636.990511634,591.229798194,28.3233498048,17.4373636353
 03/27  07:00:00,1384.30921287,98.782446576,562.592265174,0.0,243.2593065,310.10971186,594.891273022,525.978451341,42.4850247072,26.4277969738
 03/27  08:00:00,1409.51145109,98.9117530656,549.292210106,0.0,243.2593065,310.10971186,573.084348085,489.859803243,56.6466996096,26.5778452322
 03/27  09:00:00,1435.64983385,99.0100409609,541.32466862,0.0,243.2593065,302.612436532,561.608432782,474.636180899,42.4850247072,44.4872271753
 03/27  10:00:00,1441.18448019,99.1034412394,539.00225209,0.0,243.2593065,310.10971186,566.979763281,451.388130903,70.808374512,44.7832578661
 03/27  11:00:00,1441.55902714,99.3146584541,537.987287193,0.0,243.2593065,310.10971186,550.435210895,434.741629617,70.808374512,44.8852067651
 03/27  12:00:00,1397.24618918,99.5408943646,535.120736404,0.0,243.2593065,310.10971186,527.556286651,421.059541323,70.808374512,35.6883708153
 03/27  13:00:00,1429.44706848,99.7455593842,533.673892909,0.0,243.2593065,302.612436532,523.214492559,414.122245042,56.6466996096,52.4455479081
 03/27  14:00:00,1417.55354692,100.121598353,520.574711808,0.0,243.2593065,302.612436532,473.770030597,394.048127096,42.4850247072,37.2368787944
 03/27  15:00:00,1407.70703017,100.552359857,509.585831632,0.0,243.2593065,302.612436532,486.42671668,385.095477396,56.6466996096,44.6845396735
 03/27  16:00:00,1410.41970822,100.994934958,504.752772956,0.0,243.2593065,310.10971186,495.869964418,375.362309788,84.9700494144,35.5376052158
 03/27  17:00:00,1408.93534164,101.40483029,502.632986111,0.0,243.2593065,310.10971186,482.889039628,371.58391803,84.9700494144,26.3350721833
 03/27  18:00:00,1147.673044,98.2066240926,510.536217655,0.0,166.938926447,199.110933808,452.078773593,349.613546533,84.9700494144,17.4951776449
 03/27  19:00:00,1154.58002553,98.2066240926,516.978166925,0.0,166.938926447,191.61365848,432.24463127,358.103889686,56.6466996096,17.4940419735
 03/27  20:00:00,1032.10135016,98.2066240926,521.018969587,0.0,100.150657288,124.558693486,483.353989378,400.474128548,56.6466996096,26.2331612202
 03/27  21:00:00,983.460166026,98.2066240926,511.332072143,0.0,100.150657288,124.558693486,449.987458024,398.769416428,42.4850247072,8.73301688954
 03/27  22:00:00,908.486558514,98.2066240926,503.532916665,0.0,46.0930336215,124.558693486,458.620688308,412.856546202,28.3233498048,17.4407923007
 03/27  23:00:00,918.435641324,98.2066240926,513.255295653,0.0,46.0930336215,124.558693486,452.224771465,420.624617916,14.1616749024,17.4384786464
 03/27  24:00:00,923.567404864,98.2066240926,532.000007851,0.0,46.0930336215,113.312780494,453.548851071,430.442957202,5.66466996096,17.4412239081
 03/28  01:00:00,914.719395956,98.2066240926,522.644034401,0.0,46.0930336215,113.312780494,450.048598214,426.944026545,5.66466996096,17.4399017079
 03/28  02:00:00,902.509982235,98.2066240926,509.643315253,0.0,46.0930336215,113.312780494,447.360047794,424.257955533,5.66466996096,17.4374223001
 03/28  03:00:00,954.219240217,98.2066240926,564.847176778,0.0,46.0930336215,113.312780494,462.355285629,447.962771337,5.66466996096,8.72784433098
 03/28  04:00:00,1064.40741882,98.2066240926,584.755347033,0.0,100.150657288,148.969399434,462.341121334,439.236093255,5.66466996096,17.4403581182
 03/28  05:00:00,1056.26466176,98.3750492807,575.207169641,0.0,100.150657288,149.894399434,745.683798225,714.082592327,14.1616749024,17.4395309953
 03/28  06:00:00,1283.67772046,99.1125901316,573.701216006,0.0,176.471037341,302.612436532,535.706303619,489.942431807,28.3233498048,17.4405220071
 03/28  07:00:00,1394.94532441,99.766644726,573.462755938,0.0,243.2593065,310.10971186,517.904575642,448.990993565,42.4850247072,26.4285573705
 03/28  08:00:00,1429.61606607,100.328311901,569.829832478,0.0,243.2593065,310.10971186,520.874813492,428.800814121,56.6466996096,35.4272997612
 03/28  09:00:00,1458.21467067,100.935687511,564.168095294,0.0,243.2593065,302.612436532,494.925220056,416.858337356,42.4850247072,35.5818579935
 03/28  10:00:00,1460.83218082,101.463961056,558.387298459,0.0,243.2593065,310.10971186,514.613386827,399.021875105,70.808374512,44.78313721
 03/28  11:00:00,1458.90714389,101.954745414,554.539198766,0.0,243.2593065,310.10971186,501.617526373,385.932146399,70.808374512,44.8770054616
 03/28  12:00:00,1417.31995671,102.405316833,554.444342547,0.0,243.2593065,310.10971186,491.760608877,376.340333255,70.808374512,44.6119011102
 03/28  13:00:00,1452.96124722,102.793540471,556.689554348,0.0,243.2593065,302.612436532,470.965194547,369.444610712,56.6466996096,44.8738842258
 03/28  14:00:00,1450.83004716,103.187871898,554.129681326,0.0,243.2593065,302.612436532,448.645179954,361.382401792,42.4850247072,44.7777534552
 03/28  15:00:00,1450.22758248,103.53888389,553.203336493,0.0,243.2593065,302.612436532,447.123614601,354.729790789,56.6466996096,35.7471242016
 03/28  16:00:00,1464.67876685,103.875020257,561.475134352,0.0,243.2593065,310.10971186,481.085858657,351.705749926,84.9700494144,44.4100593162
 03/28  17:00:00,1465.96517498,104.297733598,562.763955368,0.0,243.2593065,310.10971186,455.570573904,353.040086121,84.9700494144,17.5604383687
 03/28  18:00:00,1204.46987958,98.2066240926,573.333976987,0.0,166.938926447,199.110933808,458.137808276,355.671460603,84.9700494144,17.4962982584
 03/28  19:00:00,1203.36116848,98.2066240926,572.314395079,0.0,166.938926447,191.61365848,446.250152898,363.372891284,56.6466996096,26.2305620043
 03/28  20:00:00,1076.68124808,98.2066240926,571.694530599,0.0,100.150657288,124.558693486,477.746520194,403.606162915,56.6466996096,17.4936576694
 03/28  21:00:00,1034.05930692,98.2066240926,569.195675397,0.0,100.150657288,124.558693486,476.592109229,416.66235452,42.4850247072,17.4447300012
 03/28  22:00:00,957.099220484,98.2066240926,560.509171096,0.0,46.0930336215,124.558693486,485.61028276,439.850745882,28.3233498048,17.436187074
 03/28  23:00:00,949.607245737,98.2066240926,552.516237001,0.0,46.0930336215,124.558693486,470.872577201,447.980504188,14.1616749024,8.7303981107
 03/28  24:00:00,932.935349183,98.2066240926,548.392399779,0.0,46.0930336215,113.312780494,475.484490291,452.380726371,5.66466996096,17.439093959
 03/29  01:00:00,931.910181499,98.2066240926,547.430424083,0.0,46.0930336215,113.312780494,480.302310133,457.201285101,5.66466996096,17.4363550717
 03/29  02:00:00,931.510486414,98.2066240926,540.866701592,0.0,46.0930336215,113.312780494,481.321328831,458.216523634,5.66466996096,17.440135236
 03/29  03:00:00,931.650354429,98.2066240926,527.296179305,0.0,46.0930336215,113.312780494,488.616079932,465.513779161,5.66466996096,17.4376308103
 03/29  04:00:00,1012.94287622,98.2066240926,514.816465385,0.0,100.150657288,148.969399434,464.170919206,449.778303284,5.66466996096,8.72794596026
 03/29  05:00:00,1016.54788429,98.6293245397,506.819947455,0.0,100.150657288,149.894399434,745.572742387,713.970353636,14.1616749024,17.4407138481
 03/29  06:00:00,1243.5369839,99.6840726082,501.437586912,0.0,176.471037341,302.612436532,551.429396029,505.667934616,28.3233498048,17.4381116088
 03/29  07:00:00,1361.7755778,101.177039424,497.589757943,0.0,243.2593065,310.10971186,532.958237604,464.046893468,42.4850247072,26.4263194284
 03/29  08:00:00,1400.70044182,101.982594014,493.3295744,0.0,243.2593065,310.10971186,532.080421689,440.003217399,56.6466996096,35.4305046804
 03/29  09:00:00,1444.71414778,102.64270276,491.535931376,0.0,243.2593065,302.612436532,497.331353539,419.261302664,42.4850247072,35.5850261676
 03/29  10:00:00,1466.44147106,103.193335172,490.219038347,0.0,243.2593065,310.10971186,511.718199455,396.133501005,70.808374512,44.7763239387
 03/29  11:00:00,1475.53859494,103.68757341,488.577448544,0.0,243.2593065,310.10971186,495.051788096,379.366512426,70.808374512,44.8769011576
 03/29  12:00:00,1434.29469123,104.12094278,489.518473816,0.0,243.2593065,310.10971186,485.28527749,369.875158033,70.808374512,44.6017449453
 03/29  13:00:00,1465.94634037,104.551686391,495.281466499,0.0,243.2593065,302.612436532,461.64107809,360.119373608,56.6466996096,44.8750048725
 03/29  14:00:00,1473.75923092,104.88731658,500.548545564,0.0,243.2593065,302.612436532,439.334043433,352.070382981,42.4850247072,44.778635745
 03/29  15:00:00,1476.09380965,105.13654734,503.663192856,0.0,243.2593065,302.612436532,435.567554425,334.238315532,56.6466996096,44.6825392835
 03/29  16:00:00,1484.33584492,105.397942648,508.132270942,0.0,243.2593065,310.10971186,439.337858479,318.853748841,84.9700494144,35.514060224
 03/29  17:00:00,1491.0400323,105.983677401,509.845401291,0.0,243.2593065,310.10971186,412.562257159,310.030893937,84.9700494144,17.5613138077
 03/29  18:00:00,1216.71764266,98.2066240926,507.197619372,0.0,166.938926447,199.110933808,424.279194198,320.11147412,84.9700494144,19.1976706634
 03/29  19:00:00,1213.37885492,98.2066240926,502.017230128,0.0,166.938926447,191.61365848,424.153847206,342.980075629,56.6466996096,24.5270719679
 03/29  20:00:00,1078.21295395,98.2066240926,494.448035882,0.0,100.150657288,124.558693486,473.515815266,399.374698257,56.6466996096,17.4944173993
 03/29  21:00:00,1031.29902756,98.2066240926,487.935690859,0.0,100.150657288,124.558693486,471.07523359,411.144755215,42.4850247072,17.445453668
 03/29  22:00:00,957.335625177,98.2066240926,482.368329413,0.0,46.0930336215,124.558693486,478.237421214,432.47725954,28.3233498048,17.4368118691
 03/29  23:00:00,952.805024421,98.2066240926,478.808519606,0.0,46.0930336215,124.558693486,463.66222118,440.773017441,14.1616749024,8.72752883683
 03/29  24:00:00,907.720063395,98.2066240926,446.471531449,0.0,46.0930336215,113.312780494,471.86041535,448.756075821,5.66466996096,17.4396695682
 03/30  01:00:00,882.429686883,98.2066240926,422.920554631,0.0,46.0930336215,113.312780494,478.156548774,455.055038523,5.66466996096,17.4368402892
 03/30  02:00:00,886.321338092,98.2066240926,427.091302404,0.0,46.0930336215,113.312780494,483.785341908,460.683246771,5.66466996096,17.437425176
 03/30  03:00:00,861.359101373,98.2066240926,404.705581757,0.0,46.0930336215,113.312780494,490.80931482,467.706633428,5.66466996096,17.4380114316
 03/30  04:00:00,922.391793055,98.2066240926,378.271766846,0.0,100.150657288,148.969399434,474.699106658,451.598853917,5.66466996096,17.43558278
 03/30  05:00:00,943.348664459,98.7323893185,396.663745309,0.0,100.150657288,149.894399434,751.475402831,728.583633885,14.1616749024,8.73009404426
 03/30  06:00:00,1150.92133479,100.21484643,378.569926944,0.0,176.471037341,302.612436532,560.063997242,514.302313593,28.3233498048,17.4383338447
 03/30  07:00:00,1261.81691378,102.014084023,382.907997366,0.0,243.2593065,310.10971186,539.114074594,470.20510993,42.4850247072,26.4239399565
 03/30  08:00:00,1363.54374401,102.903283406,444.530268021,0.0,243.2593065,310.10971186,530.821387248,438.745414314,56.6466996096,35.4292733243
 03/30  09:00:00,1438.31768847,103.484107543,474.889940077,0.0,243.2593065,302.612436532,493.583769728,415.515471598,42.4850247072,35.5832734223
 03/30  10:00:00,1467.52484883,104.038270483,485.60345257,0.0,243.2593065,310.10971186,503.137843932,387.556536986,70.808374512,44.7729324347
 03/30  11:00:00,1481.63084102,104.52029334,495.940359441,0.0,243.2593065,310.10971186,482.293283213,366.6119193,70.808374512,44.8729894008
 03/30  12:00:00,1446.88328909,104.914130121,505.945756183,0.0,243.2593065,310.10971186,468.313841724,352.907400652,70.808374512,44.5980665597
 03/30  13:00:00,1482.19542493,105.333312747,511.371692674,0.0,243.2593065,302.612436532,441.707213083,340.190183949,56.6466996096,44.8703295246
 03/30  14:00:00,1480.72332495,105.642196772,511.401481232,0.0,243.2593065,302.612436532,416.603343841,329.344500319,42.4850247072,44.7738188155
 03/30  15:00:00,1481.26335816,106.197838814,513.199415884,0.0,243.2593065,302.612436532,415.788588605,314.464349413,56.6466996096,44.677539582
 03/30  16:00:00,1480.65661825,106.814777863,513.72092933,0.0,243.2593065,310.10971186,429.678741405,309.19437884,84.9700494144,35.5143131509
 03/30  17:00:00,1479.57748969,107.228912535,517.380807677,0.0,243.2593065,310.10971186,423.552717313,321.022863654,84.9700494144,17.5598042441
 03/30  18:00:00,1223.15141571,98.2066240926,534.808969305,0.0,166.938926447,199.110933808,440.656014396,338.190801728,84.9700494144,17.4951632534
 03/30  19:00:00,1220.13679635,98.2066240926,532.35908285,0.0,166.938926447,191.61365848,431.329278205,348.454675364,56.6466996096,26.2279032321
 03/30  20:00:00,1089.72610872,98.2066240926,529.11413416,0.0,100.150657288,124.558693486,464.984483589,390.844954074,56.6466996096,17.4928299049
 03/30  21:00:00,1046.10862456,98.2066240926,527.687879164,0.0,100.150657288,124.558693486,458.231964606,398.302964245,42.4850247072,17.4439756539
 03/30  22:00:00,977.677597453,98.2066240926,526.190575079,0.0,46.0930336215,124.558693486,463.692232136,417.933543444,28.3233498048,17.4353388877
 03/30  23:00:00,975.916490846,98.2066240926,523.993446298,0.0,46.0930336215,124.558693486,447.592360034,424.700749763,14.1616749024,8.72993536807
 03/30  24:00:00,960.705465001,98.2066240926,521.540334773,0.0,46.0930336215,113.312780494,453.738079517,430.635347014,5.66466996096,17.4380625417
 03/31  01:00:00,958.767207482,98.2066240926,519.353889464,0.0,46.0930336215,113.312780494,458.96511504,435.86523607,5.66466996096,17.4352090095
 03/31  02:00:00,958.400252979,98.2066240926,519.190317916,0.0,46.0930336215,113.312780494,462.798108573,439.694603968,5.66466996096,17.4388346434
 03/31  03:00:00,958.921439753,98.2066240926,519.66396129,0.0,46.0930336215,113.312780494,466.812552707,443.711649712,5.66466996096,17.4362330336
 03/31  04:00:00,1048.8130956,98.2066240926,518.657007222,0.0,100.150657288,148.969399434,441.589571568,427.197690393,5.66466996096,8.72721121439
 03/31  05:00:00,1048.85380564,98.7562330518,516.908903227,0.0,100.150657288,149.894399434,686.642085309,655.041309854,14.1616749024,17.4391005529
 03/31  06:00:00,1273.5458291,100.930303452,513.390830247,0.0,176.471037341,302.612436532,514.602659721,468.843656874,28.3233498048,17.4356530421
 03/31  07:00:00,1380.62592977,102.659208461,508.991816563,0.0,243.2593065,310.10971186,498.740782378,429.833598248,42.4850247072,26.4221594229
 03/31  08:00:00,1411.99607472,103.250795913,503.078611953,0.0,243.2593065,310.10971186,506.996838453,414.926422092,56.6466996096,35.4237167513
 03/31  09:00:00,1443.90789888,103.80794995,501.365347215,0.0,243.2593065,302.612436532,477.299700858,399.237847993,42.4850247072,35.5768281583
 03/31  10:00:00,1456.08253102,104.408173229,504.892453902,0.0,243.2593065,310.10971186,486.021368332,370.447958579,70.808374512,44.7650352404
 03/31  11:00:00,1464.69466295,104.858573045,508.404647028,0.0,243.2593065,310.10971186,468.803896934,353.132136928,70.808374512,44.8633854945
 03/31  12:00:00,1428.73841157,105.235878485,511.715650606,0.0,243.2593065,310.10971186,457.432159063,342.02509286,70.808374512,44.5986916913
 03/31  13:00:00,1463.96846062,105.688155079,516.588320545,0.0,243.2593065,302.612436532,435.611130826,334.102019759,56.6466996096,44.8624114574
 03/31  14:00:00,1471.25252055,106.109329503,521.472973466,0.0,243.2593065,302.612436532,417.474749812,330.218022494,42.4850247072,44.7717026109
 03/31  15:00:00,1467.14801612,106.55447756,521.736957557,0.0,243.2593065,302.612436532,410.21912293,317.837542797,56.6466996096,35.7348805233
 03/31  16:00:00,1471.01285169,106.977564504,522.57930646,0.0,243.2593065,310.10971186,427.494415959,306.991675982,84.9700494144,35.5326905623
 03/31  17:00:00,1472.84069799,107.296142588,521.25850444,0.0,243.2593065,310.10971186,420.20859591,308.905633146,84.9700494144,26.3329133498
 03/31  18:00:00,1200.22767621,98.2066240926,515.876992001,0.0,166.938926447,199.110933808,424.224365759,321.76118565,84.9700494144,17.4931306939
 03/31  19:00:00,1188.10116081,98.2066240926,509.055657916,0.0,166.938926447,191.61365848,419.509591631,345.36991193,56.6466996096,17.4929800912
 03/31  20:00:00,1059.6952566,98.2066240926,502.523908176,0.0,100.150657288,124.558693486,478.880836225,396.007083079,56.6466996096,26.227053537
 03/31  21:00:00,1017.33966275,98.2066240926,496.961002657,0.0,100.150657288,124.558693486,464.811861629,407.040110021,42.4850247072,15.2867269007
 03/31  22:00:00,945.418021454,98.2066240926,495.136211193,0.0,46.0930336215,124.558693486,466.65648016,427.451248255,28.3233498048,10.8818821007
 03/31  23:00:00,942.958165464,98.2066240926,498.932134045,0.0,46.0930336215,124.558693486,465.800941135,434.202374128,14.1616749024,17.4368921046
 03/31  24:00:00,933.965727769,98.2066240926,503.775238132,0.0,46.0930336215,113.312780494,462.331144072,439.230359589,5.66466996096,17.436114522
 04/01  01:00:00,935.896060275,98.2066240926,507.929505328,0.0,46.0930336215,113.312780494,466.558343202,443.455847257,5.66466996096,17.4378259834
 04/01  02:00:00,935.727408593,98.2066240926,512.848318747,0.0,46.0930336215,113.312780494,470.452334583,447.352550183,5.66466996096,17.4351144397
 04/01  03:00:00,937.270799373,98.2066240926,517.939231578,0.0,46.0930336215,113.312780494,464.920287434,450.529570523,5.66466996096,8.72604694944
 04/01  04:00:00,943.521387204,98.2066240926,523.258961154,0.0,55.6251445156,113.312780494,466.337967738,443.23576295,5.66466996096,17.4375348275
 04/01  05:00:00,946.645395648,98.2066240926,526.970614096,0.0,55.6251445156,113.312780494,477.936320193,446.339676843,14.1616749024,17.4349684476
 04/01  06:00:00,1017.43560405,98.2066240926,524.796814997,0.0,65.1572554096,176.889270242,436.902356325,391.142116895,28.3233498048,17.436889626
 04/01  07:00:00,1122.07133589,98.541410793,519.334156713,0.0,109.682768182,220.96816451,697.19183518,637.270665464,42.4850247072,17.4361450087
 04/01  08:00:00,1116.31704955,98.5373468529,517.956479715,0.0,109.682768182,220.96816451,591.087046411,516.905684625,56.6466996096,17.5346621757
 04/01  09:00:00,1223.38181043,99.3702856912,526.63186251,0.0,131.945524568,266.955817592,539.108397613,470.189674284,42.4850247072,26.4336986223
 04/01  10:00:00,1243.40540478,99.5226505185,538.916826736,0.0,131.945524568,274.45309292,551.654525093,445.428069628,70.808374512,35.4180809533
 04/01  11:00:00,1253.60806343,99.6832267493,548.393027501,0.0,131.945524568,274.45309292,533.838534348,427.620519742,70.808374512,35.4096400946
 04/01  12:00:00,1227.16843762,99.8443001274,554.419347165,0.0,131.945524568,274.45309292,510.485382608,413.114535744,70.808374512,26.5624723522
 04/01  13:00:00,1211.89605264,100.030052793,547.089208822,0.0,131.945524568,266.955817592,490.736884207,398.681094061,56.6466996096,35.4090905361
 04/01  14:00:00,1207.77100167,100.179617946,542.544978881,0.0,131.945524568,266.955817592,462.483987498,384.600484555,42.4850247072,35.3984782354
 04/01  15:00:00,1133.67395425,98.2066240926,547.2325695,0.0,109.682768182,212.545889182,367.374034462,284.160406354,56.6466996096,26.5669284983
 04/01  16:00:00,1139.07846937,98.2066240926,545.200838967,0.0,109.682768182,220.04316451,391.325717834,270.949597908,84.9700494144,35.4060705115
 04/01  17:00:00,1096.33934092,98.2066240926,544.745149452,0.0,109.682768182,220.04316451,375.414470723,264.03137354,84.9700494144,26.4130477687
 04/01  18:00:00,1059.7558079,98.2066240926,544.431357496,0.0,100.150657288,199.110933808,400.437008877,298.03050652,84.9700494144,17.4364529428
 04/01  19:00:00,1068.67763713,98.2066240926,553.841118043,0.0,100.150657288,191.61365848,395.417547278,321.952927606,56.6466996096,16.8179200628
 04/01  20:00:00,978.867160364,98.2066240926,565.528904836,0.0,55.6251445156,124.558693486,448.452103564,382.460539979,56.6466996096,9.34486397556
 04/01  21:00:00,976.06233623,98.2066240926,565.229038431,0.0,55.6251445156,124.558693486,454.103481201,394.182172968,42.4850247072,17.4362835253
 04/01  22:00:00,964.722240541,98.2066240926,560.385245105,0.0,46.0930336215,124.558693486,458.591849417,412.834729697,28.3233498048,17.4337699152
 04/01  23:00:00,960.666860341,98.2066240926,554.004990634,0.0,46.0930336215,124.558693486,452.864382124,421.265235992,14.1616749024,17.4374712295
 04/01  24:00:00,940.378758461,98.2066240926,548.560228779,0.0,46.0930336215,113.312780494,449.806793632,426.707193333,5.66466996096,17.4349303377
 04/02  01:00:00,926.798274227,98.2066240926,547.556258103,0.0,34.9616554283,113.312780494,444.9151174,430.52092745,5.66466996096,8.72951998869
 04/02  02:00:00,927.643550287,98.2066240926,541.903471592,0.0,34.9616554283,113.312780494,462.013329577,438.911870939,5.66466996096,17.4367886771
 04/02  03:00:00,920.512343578,98.2066240926,529.75815308,0.0,34.9616554283,113.312780494,469.920900229,446.822097979,5.66466996096,17.4341322894
 04/02  04:00:00,921.272800393,98.2066240926,523.196536326,0.0,44.4937663224,113.312780494,464.844799489,441.742283372,5.66466996096,17.4378461564
 04/02  05:00:00,917.782543843,98.2066240926,518.888581492,0.0,44.4937663224,113.312780494,478.729799615,447.132983337,14.1616749024,17.4351413752
 04/02  06:00:00,993.646709789,98.2066240926,513.6709268,0.0,54.0258772165,176.889270242,428.078900489,391.028934837,28.3233498048,8.72661584666
 04/02  07:00:00,983.913116358,98.2066240926,508.925466235,0.0,54.0258772165,184.38654557,446.276391144,386.353803224,42.4850247072,17.4375632122
 04/02  08:00:00,1046.73130614,98.2066240926,515.666818699,0.0,65.1572554096,220.04316451,441.446243236,358.526313127,56.6466996096,26.273230499
 04/02  09:00:00,1055.46438428,98.2066240926,534.925963948,0.0,65.1572554096,212.545889182,412.153748176,343.266814568,42.4850247072,26.4019089003
 04/02  10:00:00,1083.38575944,98.2066240926,554.343301234,0.0,65.1572554096,220.04316451,432.901035038,335.55875731,70.808374512,26.5339032169
 04/02  11:00:00,1096.7735251,98.2066240926,565.486106435,0.0,65.1572554096,220.04316451,431.056712592,324.880063293,70.808374512,35.3682747876
 04/02  12:00:00,1089.61818332,98.2066240926,558.687953518,0.0,65.1572554096,220.04316451,412.76032617,315.416322791,70.808374512,26.535628867
 04/02  13:00:00,1076.77724327,98.2066240926,552.918234743,0.0,65.1572554096,212.545889182,398.453333784,306.436546901,56.6466996096,35.3700872742
 04/02  14:00:00,1069.66825987,98.2066240926,545.244649971,0.0,65.1572554096,212.545889182,365.445104176,296.429126612,42.4850247072,26.5309528574
 04/02  15:00:00,1064.893693,98.2066240926,539.956844209,0.0,65.1572554096,212.545889182,377.273270529,285.254587218,56.6466996096,35.3719837007
 04/02  16:00:00,1039.46095036,98.2066240926,539.592841125,0.0,65.1572554096,220.04316451,387.200934297,275.696141035,84.9700494144,26.5347438475
 04/02  17:00:00,994.869753974,98.2066240926,541.732656494,0.0,54.0258772165,184.38654557,403.155550064,291.784453684,84.9700494144,26.4010469665
 04/02  18:00:00,971.985245868,98.2066240926,549.674274956,0.0,44.4937663224,163.454314868,428.717554549,326.311628039,84.9700494144,17.4358770952
 04/02  19:00:00,976.485691845,98.2066240926,557.50293589,0.0,44.4937663224,155.95703954,420.012377988,345.932322335,56.6466996096,17.4333560433
 04/02  20:00:00,966.406167489,98.2066240926,567.901200332,0.0,44.4937663224,124.558693486,466.851847786,392.768136731,56.6466996096,17.4370114458
 04/02  21:00:00,971.564594089,98.2066240926,573.758929771,0.0,44.4937663224,124.558693486,462.37651693,402.457105471,42.4850247072,17.4343867524
 04/02  22:00:00,960.990558836,98.2066240926,573.269160934,0.0,34.9616554283,124.558693486,456.907466088,419.855057714,28.3233498048,8.7290585694
 04/02  23:00:00,966.597364027,98.2066240926,578.110027275,0.0,34.9616554283,124.558693486,459.398712457,427.800300169,14.1616749024,17.4367373856
 04/02  24:00:00,956.290010396,98.2066240926,580.745236569,0.0,34.9616554283,113.312780494,458.943785464,435.843254748,5.66466996096,17.4358607551
 04/03  01:00:00,960.294256541,98.2066240926,574.470281406,0.0,46.0930336215,113.312780494,466.304192231,443.202080954,5.66466996096,17.437441316
 04/03  02:00:00,950.991561161,98.2066240926,565.96209083,0.0,46.0930336215,113.312780494,474.122900471,451.023688856,5.66466996096,17.434541654
 04/03  03:00:00,943.607864586,98.2066240926,558.910266236,0.0,46.0930336215,113.312780494,471.978570922,457.587619634,5.66466996096,8.72628132725
 04/03  04:00:00,1030.00206084,98.2066240926,555.129297574,0.0,100.150657288,148.969399434,458.893510575,435.791921554,5.66466996096,17.4369190605
 04/03  05:00:00,1028.35581343,98.2066240926,551.641549266,0.0,100.150657288,149.894399434,861.259969137,829.662554462,14.1616749024,17.4357397725
 04/03  06:00:00,1250.56582511,98.472378286,544.769412301,0.0,176.471037341,302.612436532,582.8453746,537.085712078,28.3233498048,17.4363127169
 04/03  07:00:00,1355.6294123,98.7819856579,538.067522837,0.0,243.2593065,310.10971186,547.628801982,478.726146399,42.4850247072,26.4176308751
 04/03  08:00:00,1397.61979281,99.0159957342,542.132270621,0.0,243.2593065,310.10971186,533.315649179,441.259848936,56.6466996096,35.4091006332
 04/03  09:00:00,1447.60458989,99.3796265701,556.881568394,0.0,243.2593065,302.612436532,495.278948089,417.234531863,42.4850247072,35.5593915192
 04/03  10:00:00,1438.26131614,99.7607796069,536.754132158,0.0,243.2593065,310.10971186,502.818821572,387.252796892,70.808374512,44.7576501684
 04/03  11:00:00,1429.45244526,100.109481561,525.247185892,0.0,243.2593065,310.10971186,482.635741747,366.976081146,70.808374512,44.8512860894
 04/03  12:00:00,1385.40465638,100.466478543,522.280489059,0.0,243.2593065,310.10971186,459.563187871,353.089576062,70.808374512,35.6652372972
 04/03  13:00:00,1416.65664804,100.810570596,519.550768974,0.0,243.2593065,302.612436532,443.221623235,341.725096328,56.6466996096,44.8498272976
 04/03  14:00:00,1413.87348111,101.199964699,516.040789177,0.0,243.2593065,302.612436532,419.50108524,332.263715555,42.4850247072,44.7523449778
 04/03  15:00:00,1406.53053899,101.766515049,507.474469904,0.0,243.2593065,302.612436532,420.49577104,319.192790429,56.6466996096,44.6562810017
 04/03  16:00:00,1416.27669257,102.35768124,510.064473856,0.0,243.2593065,310.10971186,437.24652218,316.764499808,84.9700494144,35.5119729575
 04/03  17:00:00,1416.53489214,103.109508142,509.563032977,0.0,243.2593065,310.10971186,426.19191814,314.899000149,84.9700494144,26.3228685762
 04/03  18:00:00,1157.54658484,98.2066240926,521.562778896,0.0,166.938926447,199.110933808,409.338577888,306.880523265,84.9700494144,17.4880052088
 04/03  19:00:00,1159.50727176,98.2066240926,526.690323054,0.0,166.938926447,191.61365848,394.28967039,320.152399876,56.6466996096,17.490570904
 04/03  20:00:00,1037.29352999,98.2066240926,526.823630755,0.0,100.150657288,124.558693486,438.813008497,364.676869541,56.6466996096,17.4894393468
 04/03  21:00:00,998.512081798,98.2066240926,527.595213378,0.0,100.150657288,124.558693486,432.408396922,372.482199741,42.4850247072,17.4411724745
 04/03  22:00:00,930.021552054,98.2066240926,526.677960752,0.0,46.0930336215,124.558693486,435.844782414,390.085902439,28.3233498048,17.4355301703
 04/03  23:00:00,934.026542578,98.2066240926,530.034514399,0.0,46.0930336215,124.558693486,427.659100238,396.064514878,14.1616749024,17.4329104574
 04/03  24:00:00,923.445549921,98.2066240926,532.032140804,0.0,46.0930336215,113.312780494,414.222324825,399.829045497,5.66466996096,8.72860936655
 04/04  01:00:00,926.638517211,98.2066240926,535.529509532,0.0,46.0930336215,113.312780494,426.888071363,403.788586998,5.66466996096,17.4348144033
 04/04  02:00:00,928.090222172,98.2066240926,537.16652089,0.0,46.0930336215,113.312780494,429.880527318,406.780766296,5.66466996096,17.4350910616
 04/04  03:00:00,925.068318547,98.2066240926,533.964615883,0.0,46.0930336215,113.312780494,431.866960687,408.766955361,5.66466996096,17.4353353651
 04/04  04:00:00,1016.19413011,98.2066240926,531.527620166,0.0,100.150657288,148.969399434,412.913160888,389.815851933,5.66466996096,17.4326389944
 04/04  05:00:00,1010.81235355,98.3729074404,524.825472237,0.0,100.150657288,149.894399434,637.955553237,615.065418971,14.1616749024,8.72845936373
 04/04  06:00:00,1239.85744516,99.5385811095,525.029030417,0.0,176.471037341,302.612436532,470.48215902,424.723928155,28.3233498048,17.4348810602
 04/04  07:00:00,1351.58364829,100.784217115,525.015205817,0.0,243.2593065,310.10971186,452.023037033,383.121240661,42.4850247072,26.4167716648
 04/04  08:00:00,1388.17645736,101.672908664,523.341759667,0.0,243.2593065,310.10971186,444.892062634,352.831785746,56.6466996096,35.4135772779
 04/04  09:00:00,1435.22165204,102.267861495,537.739857566,0.0,243.2593065,302.612436532,418.899273877,340.850134026,42.4850247072,35.5641151447
 04/04  10:00:00,1438.36573982,102.825284628,533.169510421,0.0,243.2593065,310.10971186,442.373161391,326.811577009,70.808374512,44.7532098702
 04/04  11:00:00,1448.48015142,103.572053089,535.723541396,0.0,243.2593065,310.10971186,431.458243003,315.800065737,70.808374512,44.8498027542
 04/04  12:00:00,1422.65291257,104.756269963,514.411705408,0.0,243.2593065,310.10971186,413.335239923,306.857185958,70.808374512,35.6696794532
 04/04  13:00:00,1474.24497357,105.952865643,502.187266397,0.0,243.2593065,302.612436532,409.659332389,299.193166796,56.6466996096,53.819465983
 04/04  14:00:00,1461.75749408,106.995818532,492.999339918,0.0,243.2593065,302.612436532,369.441950282,291.159178366,42.4850247072,35.7977472087
 04/04  15:00:00,1455.04976171,107.943269032,492.749807429,0.0,243.2593065,302.612436532,378.273939953,276.977778129,56.6466996096,44.6494622144
 04/04  16:00:00,1439.65720751,109.256654073,495.149970627,0.0,243.2593065,310.10971186,382.509364732,262.028377041,84.9700494144,35.5109382766
 04/04  17:00:00,1445.54593652,110.464457116,505.967495639,0.0,243.2593065,310.10971186,367.7926844,256.497670703,84.9700494144,26.3249642827
 04/04  18:00:00,1210.76351956,98.2066240926,539.263365152,0.0,166.938926447,199.110933808,369.184170516,266.724471793,84.9700494144,17.4896493088
 04/04  19:00:00,1211.72036664,98.2066240926,554.11091061,0.0,166.938926447,191.61365848,367.097036426,292.958041032,56.6466996096,17.4922957845
 04/04  20:00:00,1085.16717027,98.2066240926,545.283337998,0.0,100.150657288,124.558693486,428.390536175,354.254954708,56.6466996096,17.4888818574
 04/04  21:00:00,1041.71544605,98.2066240926,535.594781956,0.0,100.150657288,124.558693486,430.602611622,370.678218365,42.4850247072,17.4393685504
 04/04  22:00:00,969.780100819,98.2066240926,528.442800571,0.0,46.0930336215,124.558693486,440.284643759,394.528017439,28.3233498048,17.433276515
 04/04  23:00:00,971.456762033,98.2066240926,522.216949305,0.0,46.0930336215,124.558693486,436.274621394,404.678757325,14.1616749024,17.4341891665
 04/04  24:00:00,958.446678614,98.2066240926,515.543587389,0.0,46.0930336215,113.312780494,425.847027892,411.456248806,5.66466996096,8.72610912475
 04/05  01:00:00,958.507214414,98.2066240926,511.762223154,0.0,46.0930336215,113.312780494,439.60856922,416.507790598,5.66466996096,17.4361086613
 04/05  02:00:00,955.077369492,98.2066240926,509.470840636,0.0,46.0930336215,113.312780494,444.76984865,421.6721453,5.66466996096,17.4330333893
 04/05  03:00:00,952.366043528,98.2066240926,506.637447386,0.0,46.0930336215,113.312780494,451.138550769,428.040516962,5.66466996096,17.4333638468
 04/05  04:00:00,1037.41125428,98.2066240926,502.702059513,0.0,100.150657288,148.969399434,436.806186743,413.707884718,5.66466996096,17.4336320638
 04/05  05:00:00,1037.72740925,98.6417965631,500.989969806,0.0,100.150657288,149.894399434,631.849087401,608.961608174,14.1616749024,8.72580432428
 04/05  06:00:00,1268.21238357,100.599641072,498.978135255,0.0,176.471037341,302.612436532,488.802474545,443.043274849,28.3233498048,17.4358498911
 04/05  07:00:00,1382.06971373,102.371356563,495.42546138,0.0,243.2593065,310.10971186,472.061578911,403.164446728,42.4850247072,26.4121074757
 04/05  08:00:00,1417.14992602,103.236815894,493.586482923,0.0,243.2593065,310.10971186,469.644816846,377.584470725,56.6466996096,35.4136465114
 04/05  09:00:00,1449.69573809,103.67977575,494.304326857,0.0,243.2593065,302.612436532,447.237541159,369.188856585,42.4850247072,35.5636598673
 04/05  10:00:00,1460.9490609,104.213379149,498.15762944,0.0,243.2593065,310.10971186,464.943822589,349.392937038,70.808374512,44.7425110385
 04/05  11:00:00,1467.14057817,104.64364483,504.979827541,0.0,243.2593065,310.10971186,455.382132538,339.733545213,70.808374512,44.8402128129
 04/05  12:00:00,1432.67125721,105.086881824,512.737748011,0.0,243.2593065,310.10971186,445.245197975,333.810285027,70.808374512,40.6265384366
 04/05  13:00:00,1474.62717053,105.690112656,520.313066771,0.0,243.2593065,302.612436532,430.290902399,324.823167323,56.6466996096,48.8210354664
 04/05  14:00:00,1472.79068116,106.429228834,520.940209407,0.0,243.2593065,302.612436532,396.128979629,317.848707358,42.4850247072,35.795247564
 04/05  15:00:00,1471.6754568,107.006567783,517.259693532,0.0,243.2593065,302.612436532,404.201164929,302.908590493,56.6466996096,44.6458748262
 04/05  16:00:00,1474.08939181,107.754940553,512.414813887,0.0,243.2593065,310.10971186,407.776552811,287.298177167,84.9700494144,35.5083262295
 04/05  17:00:00,1473.40801838,109.300118085,508.26794232,0.0,243.2593065,310.10971186,389.593259083,278.299507071,84.9700494144,26.3237025975
 04/05  18:00:00,1219.32160929,98.2066240926,530.423632611,0.0,166.938926447,199.110933808,389.527820663,287.068885507,84.9700494144,17.4888857416
 04/05  19:00:00,1229.27341265,98.2066240926,540.892786959,0.0,166.938926447,191.61365848,384.47033589,310.33217916,56.6466996096,17.4914571198
 04/05  20:00:00,1103.45063222,98.2066240926,532.370623695,0.0,100.150657288,124.558693486,443.72720035,369.592504105,56.6466996096,17.4879966358
 04/05  21:00:00,1054.26966546,98.2066240926,523.895023134,0.0,100.150657288,124.558693486,444.897054767,384.973494076,42.4850247072,17.4385359843
 04/05  22:00:00,976.295254448,98.2066240926,515.573000682,0.0,46.0930336215,124.558693486,454.91029891,409.150828913,28.3233498048,17.4361201923
 04/05  23:00:00,964.912090395,98.2066240926,508.204953632,0.0,46.0930336215,124.558693486,451.354523588,419.759609131,14.1616749024,17.4332395546
 04/05  24:00:00,943.590263628,98.2066240926,501.060084616,0.0,46.0930336215,113.312780494,441.813939354,427.423650814,5.66466996096,8.72561857922
 04/06  01:00:00,938.010102248,98.2066240926,492.938234833,0.0,46.0930336215,113.312780494,458.122496815,435.022808739,5.66466996096,17.4350181151
 04/06  02:00:00,896.7671092,98.2066240926,450.438112579,0.0,46.0930336215,113.312780494,465.045291196,441.948695849,5.66466996096,17.4319253859
 04/06  03:00:00,848.345763307,98.2066240926,401.759343977,0.0,46.0930336215,113.312780494,472.007304006,448.907333447,5.66466996096,17.4353005975
 04/06  04:00:00,911.505532746,98.2066240926,379.779457297,0.0,100.150657288,148.969399434,456.591817102,433.494764471,5.66466996096,17.4323826702
 04/06  05:00:00,917.44520633,98.7297009559,384.402138717,0.0,100.150657288,149.894399434,688.698865275,665.812022243,14.1616749024,8.72516812965
 04/06  06:00:00,1126.04721642,100.824289055,367.104490461,0.0,176.471037341,302.612436532,526.531229194,480.773431296,28.3233498048,17.4344480932
 04/06  07:00:00,1256.31570495,102.766285978,386.679967814,0.0,243.2593065,310.10971186,504.160214221,435.260635226,42.4850247072,26.4145542877
 04/06  08:00:00,1351.39868665,103.682828915,445.609779552,0.0,243.2593065,310.10971186,493.707452136,401.651743684,56.6466996096,35.409008843
 04/06  09:00:00,1413.84255577,104.172982775,482.729205898,0.0,243.2593065,302.612436532,462.035472672,383.992166305,42.4850247072,35.55828166
 04/06  10:00:00,1441.41136095,104.639160218,507.59041456,0.0,243.2593065,310.10971186,475.637602783,360.085581886,70.808374512,44.743646385
 04/06  11:00:00,1465.61218167,105.057039165,520.896087424,0.0,243.2593065,310.10971186,457.500780996,341.853557419,70.808374512,44.8388490656
 04/06  12:00:00,1428.02514872,105.453214099,519.797244046,0.0,243.2593065,310.10971186,439.812411621,333.342996887,70.808374512,35.6610402226
 04/06  13:00:00,1458.78392883,105.864663397,516.946018231,0.0,243.2593065,302.612436532,425.654278674,324.167873553,56.6466996096,44.8397055116
 04/06  14:00:00,1459.76036505,106.337425381,513.331856024,0.0,243.2593065,302.612436532,402.518748167,315.291804433,42.4850247072,44.7419190271
 04/06  15:00:00,1461.93981328,107.055001941,509.950740191,0.0,243.2593065,302.612436532,405.070380294,303.779527679,56.6466996096,44.6441530051
 04/06  16:00:00,1460.23265944,107.784163198,506.992517348,0.0,243.2593065,310.10971186,414.432892901,293.958643196,84.9700494144,35.5042002908
