Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  17:00:00,1463.60292556,108.839519128,507.842025396,0.0,243.2593065,310.10971186,402.168792819,290.879851565,84.9700494144,26.3188918393
 04/06  18:00:00,1212.41634689,98.2066240926,528.227025653,0.0,166.938926447,199.110933808,394.570794639,292.115135379,84.9700494144,17.4856098456
 04/06  19:00:00,1215.28727818,98.2066240926,537.554930303,0.0,166.938926447,191.61365848,387.827087258,313.692452284,56.6466996096,17.4879353642
 04/06  20:00:00,1092.76096493,98.2066240926,547.441492428,0.0,100.150657288,124.558693486,440.921398841,366.784262643,56.6466996096,17.4904365887
 04/06  21:00:00,1058.12798014,98.2066240926,549.416440222,0.0,100.150657288,124.558693486,439.003610242,379.076820243,42.4850247072,17.4417652916
 04/06  22:00:00,989.453121825,98.2066240926,543.223000406,0.0,46.0930336215,124.558693486,446.666869168,400.910775343,28.3233498048,17.4327440203
 04/06  23:00:00,985.879501241,98.2066240926,535.545763094,0.0,46.0930336215,124.558693486,433.505955692,410.618946269,14.1616749024,8.72533452045
 04/06  24:00:00,967.118267985,98.2066240926,530.102031925,0.0,46.0930336215,113.312780494,439.256610528,416.157091691,5.66466996096,17.4348488765
 04/07  01:00:00,956.880910999,98.2066240926,528.606444255,0.0,46.0930336215,113.312780494,444.516719817,421.420512441,5.66466996096,17.4315374148
 04/07  02:00:00,954.106922622,98.2066240926,526.684103945,0.0,46.0930336215,113.312780494,450.363306105,427.263981301,5.66466996096,17.4346548436
 04/07  03:00:00,945.61152054,98.2066240926,525.370281586,0.0,46.0930336215,113.312780494,454.132005737,431.035699813,5.66466996096,17.4316359624
 04/07  04:00:00,1026.95219988,98.2066240926,529.478578768,0.0,100.150657288,148.969399434,427.907837715,413.518040604,5.66466996096,8.72512714996
 04/07  05:00:00,1025.19191707,98.7532711485,536.083395105,0.0,100.150657288,149.894399434,641.528282582,609.932421759,14.1616749024,17.4341859206
 04/07  06:00:00,1253.53800409,101.415049797,542.039084818,0.0,176.471037341,302.612436532,485.058798576,439.303158559,28.3233498048,17.4322902124
 04/07  07:00:00,1367.25482803,103.128427074,548.285411838,0.0,243.2593065,310.10971186,468.804194922,399.906071876,42.4850247072,26.4130983386
 04/07  08:00:00,1414.46928006,103.704586063,553.617885069,0.0,243.2593065,310.10971186,476.608493152,384.561923044,56.6466996096,35.3998704983
 04/07  09:00:00,1453.94902714,104.1666708,559.054829157,0.0,243.2593065,302.612436532,451.433094705,373.40020003,42.4850247072,35.5478699678
 04/07  10:00:00,1464.79584204,104.571737623,561.547208642,0.0,243.2593065,310.10971186,470.632433465,355.085580513,70.808374512,44.7384784402
 04/07  11:00:00,1459.41794652,104.951784827,554.035113874,0.0,243.2593065,310.10971186,457.516047987,341.874063915,70.808374512,44.8336095601
 04/07  12:00:00,1411.33140367,105.269194422,546.781690375,0.0,243.2593065,310.10971186,439.175125938,332.718241793,70.808374512,35.6485096329
 04/07  13:00:00,1441.77728112,105.552109703,543.021578687,0.0,243.2593065,302.612436532,427.41084043,325.930352338,56.6466996096,44.8337884818
 04/07  14:00:00,1447.03220778,106.013276262,548.130971184,0.0,243.2593065,302.612436532,405.996017099,318.775207244,42.4850247072,44.7357851472
 04/07  15:00:00,1440.23555651,106.64824269,540.653143236,0.0,243.2593065,302.612436532,414.57982547,313.285804966,56.6466996096,44.6473208941
 04/07  16:00:00,1438.85573752,107.211893488,531.339926205,0.0,243.2593065,310.10971186,430.890137447,310.431823715,84.9700494144,35.4882643182
 04/07  17:00:00,1440.27312875,107.646422164,532.027805659,0.0,243.2593065,310.10971186,414.856873912,312.334715789,84.9700494144,17.5521087089
 04/07  18:00:00,1184.38177587,98.2066240926,551.500542015,0.0,166.938926447,199.110933808,425.475016939,323.016200242,84.9700494144,17.4887672827
 04/07  19:00:00,1188.57073573,98.2066240926,559.490363457,0.0,166.938926447,191.61365848,413.10497839,333.300539382,56.6466996096,23.1577393982
 04/07  20:00:00,1068.07823569,98.2066240926,561.216349578,0.0,100.150657288,124.558693486,454.244813749,377.05110976,56.6466996096,20.5470043797
 04/07  21:00:00,1031.43451933,98.2066240926,563.847173782,0.0,100.150657288,124.558693486,438.23903741,385.872179221,42.4850247072,9.88183348095
 04/07  22:00:00,964.424892843,98.2066240926,563.865421751,0.0,46.0930336215,124.558693486,448.289940215,403.685932383,28.3233498048,16.2806580278
 04/07  23:00:00,965.121278368,98.2066240926,563.642659993,0.0,46.0930336215,124.558693486,440.417830466,408.824207893,14.1616749024,17.431947671
 04/07  24:00:00,950.813194178,98.2066240926,561.605642451,0.0,46.0930336215,113.312780494,435.625547394,412.526958411,5.66466996096,17.4339190221
 04/08  01:00:00,948.006407503,98.2066240926,558.588752026,0.0,46.0930336215,113.312780494,438.204780805,415.10820209,5.66466996096,17.4319087536
 04/08  02:00:00,943.979378286,98.2066240926,554.238781573,0.0,46.0930336215,113.312780494,431.856581497,417.467111971,5.66466996096,8.72479956506
 04/08  03:00:00,943.227031568,98.2066240926,553.374911866,0.0,46.0930336215,113.312780494,443.189806261,420.091631638,5.66466996096,17.4335046627
 04/08  04:00:00,953.695491706,98.2066240926,553.625585409,0.0,55.6251445156,113.312780494,435.385547829,412.290382594,5.66466996096,17.4304952748
 04/08  05:00:00,953.814267924,98.2066240926,553.78652684,0.0,55.6251445156,113.312780494,445.239060522,413.643628299,14.1616749024,17.4337573199
 04/08  06:00:00,1026.57899643,98.2066240926,553.471195218,0.0,65.1572554096,176.889270242,399.862758787,354.108673724,28.3233498048,17.4307352577
 04/08  07:00:00,1125.24144565,98.5215975456,545.265576077,0.0,109.682768182,220.96816451,601.360677708,550.148222734,42.4850247072,8.72743026655
 04/08  08:00:00,1134.52851544,98.5209688032,544.497690129,0.0,109.682768182,220.96816451,552.124792532,469.193848134,56.6466996096,26.2842447881
 04/08  09:00:00,1237.24587734,99.2950336835,538.786738824,0.0,131.945524568,266.955817592,497.745388015,428.840015454,42.4850247072,26.4203478544
 04/08  10:00:00,1231.69566845,99.5274844507,524.598178765,0.0,131.945524568,274.45309292,506.985897017,408.198036434,70.808374512,27.9794860715
 04/08  11:00:00,1225.73726495,99.6987171276,516.851904685,0.0,131.945524568,274.45309292,494.74343092,389.964101695,70.808374512,33.9709547134
 04/08  12:00:00,1195.41743914,99.7808953978,518.62356025,0.0,131.945524568,274.45309292,488.369575408,382.175664634,70.808374512,35.3855362617
 04/08  13:00:00,1187.34240476,99.8559290769,517.84137699,0.0,131.945524568,266.955817592,461.835405257,378.643311274,56.6466996096,26.5453943735
 04/08  14:00:00,1183.41285233,99.9458447217,513.46166458,0.0,131.945524568,266.955817592,448.99964507,371.125788663,42.4850247072,35.3888317005
 04/08  15:00:00,1100.99115234,98.2066240926,509.227900273,0.0,109.682768182,212.545889182,359.054019868,275.86328095,56.6466996096,26.5440393092
 04/08  16:00:00,1104.13067512,98.2066240926,504.805513237,0.0,109.682768182,220.04316451,390.856176458,270.491979702,84.9700494144,35.3941473417
 04/08  17:00:00,1064.43304743,98.2066240926,507.652191771,0.0,109.682768182,220.04316451,381.126344,269.756173972,84.9700494144,26.4001206137
 04/08  18:00:00,1032.70692262,98.2066240926,515.390046652,0.0,100.150657288,199.110933808,413.51716677,311.113204684,84.9700494144,17.4339126718
 04/08  19:00:00,1036.38701832,98.2066240926,522.538463147,0.0,100.150657288,191.61365848,401.093846101,327.016274209,56.6466996096,17.4308722819
 04/08  20:00:00,936.243107417,98.2066240926,522.522026472,0.0,55.6251445156,124.558693486,438.017067786,372.642862358,56.6466996096,8.72750581846
 04/08  21:00:00,936.575886178,98.2066240926,523.309970117,0.0,55.6251445156,124.558693486,439.225486473,379.30785858,42.4850247072,17.4326031859
 04/08  22:00:00,928.210107897,98.2066240926,525.143654034,0.0,46.0930336215,124.558693486,440.87168431,395.119229256,28.3233498048,17.4291052495
 04/08  23:00:00,927.449898609,98.2066240926,523.176192527,0.0,46.0930336215,124.558693486,430.699147508,399.104616663,14.1616749024,17.4328559427
 04/08  24:00:00,938.903980795,98.2066240926,548.570029701,0.0,46.0930336215,113.312780494,435.004654343,411.910047314,5.66466996096,17.4299370686
 04/09  01:00:00,955.863783424,98.2066240926,578.763679639,0.0,34.9616554283,113.312780494,440.541996704,426.150599796,5.66466996096,8.72672694641
 04/09  02:00:00,956.280679907,98.2066240926,581.09069818,0.0,34.9616554283,113.312780494,455.072027958,431.976362329,5.66466996096,17.4309956683
 04/09  03:00:00,943.787366316,98.2066240926,567.523769401,0.0,34.9616554283,113.312780494,460.267691658,437.17195665,5.66466996096,17.4310650463
 04/09  04:00:00,946.718565304,98.2066240926,556.871386647,0.0,44.4937663224,113.312780494,455.144837937,432.049128334,5.66466996096,17.4310396428
 04/09  05:00:00,939.59265517,98.2066240926,548.266571227,0.0,44.4937663224,113.312780494,459.79044447,436.904357026,14.1616749024,8.72441254139
 04/09  06:00:00,1005.65758194,98.2066240926,543.820989512,0.0,54.0258772165,176.889270242,424.417467268,378.661408038,28.3233498048,17.4327094244
 04/09  07:00:00,992.393700175,98.2066240926,542.741210692,0.0,54.0258772165,184.38654557,425.388643224,365.473953023,42.4850247072,17.4296654934
 04/09  08:00:00,1074.54125624,98.2066240926,545.944883801,0.0,65.1572554096,220.04316451,411.058064287,336.897760306,56.6466996096,17.5136043705
 04/09  09:00:00,1072.71657894,98.2066240926,551.401424259,0.0,65.1572554096,212.545889182,394.792526458,325.918036882,42.4850247072,26.3894648691
 04/09  10:00:00,1086.82202718,98.2066240926,557.050151582,0.0,65.1572554096,220.04316451,426.334196305,320.173544671,70.808374512,35.352277122
 04/09  11:00:00,1092.22468813,98.2066240926,561.493212971,0.0,65.1572554096,220.04316451,414.830822641,317.500040651,70.808374512,26.5224074781
 04/09  12:00:00,1095.47551697,98.2066240926,565.741928888,0.0,65.1572554096,220.04316451,421.378953522,315.219661616,70.808374512,35.3509173943
 04/09  13:00:00,1088.67249625,98.2066240926,560.691616106,0.0,65.1572554096,212.545889182,393.813970833,310.645997906,56.6466996096,26.5212733178
 04/09  14:00:00,1084.64901406,98.2066240926,549.272484748,0.0,65.1572554096,212.545889182,383.006520316,305.171741365,42.4850247072,35.3497542444
 04/09  15:00:00,1109.75670181,98.2066240926,536.788386001,0.0,65.1572554096,212.545889182,373.516337785,290.349482575,56.6466996096,26.5201555999
 04/09  16:00:00,1092.29818875,98.2066240926,523.357194104,0.0,65.1572554096,220.04316451,394.736329475,274.417572191,84.9700494144,35.348707869
 04/09  17:00:00,1042.00743547,98.2066240926,520.52762451,0.0,54.0258772165,184.38654557,385.177064671,273.818031483,84.9700494144,26.3889837734
 04/09  18:00:00,1014.01851463,98.2066240926,520.457592133,0.0,44.4937663224,163.454314868,398.561333965,304.864760603,84.9700494144,8.72652394692
 04/09  19:00:00,1019.21536454,98.2066240926,529.063383193,0.0,44.4937663224,155.95703954,398.47709773,324.39965595,56.6466996096,17.4307421699
 04/09  20:00:00,1008.20291525,98.2066240926,536.172656312,0.0,44.4937663224,124.558693486,454.691326636,380.613742637,56.6466996096,17.4308843898
 04/09  21:00:00,1011.35400304,98.2066240926,542.453201135,0.0,44.4937663224,124.558693486,455.232920745,395.317029974,42.4850247072,17.4308660639
 04/09  22:00:00,996.417728228,98.2066240926,539.325972554,0.0,34.9616554283,124.558693486,451.993467795,414.945788236,28.3233498048,8.72432975383
 04/09  23:00:00,984.059418915,98.2066240926,537.638562754,0.0,34.9616554283,124.558693486,454.607686599,423.013486623,14.1616749024,17.4325250737
 04/09  24:00:00,956.527641232,98.2066240926,533.840973486,0.0,34.9616554283,113.312780494,456.339189852,433.243320577,5.66466996096,17.4311993145
 04/10  01:00:00,952.409543479,98.2066240926,528.867507456,0.0,46.0930336215,113.312780494,465.555873045,442.45900903,5.66466996096,17.4321940547
 04/10  02:00:00,946.068428578,98.2066240926,524.113670525,0.0,46.0930336215,113.312780494,474.959845749,451.866231205,5.66466996096,17.4289445826
 04/10  03:00:00,943.117954287,98.2066240926,518.6890264,0.0,46.0930336215,113.312780494,474.321270793,459.930203987,5.66466996096,8.72639684483
 04/10  04:00:00,1027.01320241,98.2066240926,514.548866244,0.0,100.150657288,148.969399434,462.599740614,439.504543639,5.66466996096,17.4305270142
 04/10  05:00:00,1021.14201535,98.2066240926,510.684604896,0.0,100.150657288,149.894399434,862.409375749,830.814323971,14.1616749024,17.4333768753
 04/10  06:00:00,1244.54184208,98.4815901652,506.12328494,0.0,176.471037341,302.612436532,586.394091788,540.640368023,28.3233498048,17.4303739606
 04/10  07:00:00,1349.64050255,98.8162920974,504.445174671,0.0,243.2593065,310.10971186,543.643215959,474.751957014,42.4850247072,26.4062342377
 04/10  08:00:00,1398.9896012,99.2397711409,513.645407066,0.0,243.2593065,310.10971186,515.042891542,431.840904189,56.6466996096,26.5552877438
 04/10  09:00:00,1455.14459563,99.5646815422,530.795926174,0.0,243.2593065,302.612436532,489.254043697,411.212435325,42.4850247072,35.5565836649
 04/10  10:00:00,1470.91401957,99.8779186221,537.348631467,0.0,243.2593065,310.10971186,503.625895332,388.100160269,70.808374512,44.7173605511
 04/10  11:00:00,1470.52524192,100.262323287,532.897030028,0.0,243.2593065,310.10971186,485.765429818,370.137413126,70.808374512,44.8196421803
 04/10  12:00:00,1420.32298374,100.622527379,531.752923099,0.0,243.2593065,310.10971186,475.738015933,360.369825622,70.808374512,44.5598157987
 04/10  13:00:00,1448.24166179,101.025824013,530.707719053,0.0,243.2593065,302.612436532,450.235198432,348.771510433,56.6466996096,44.8169883887
 04/10  14:00:00,1454.18746758,101.562841494,522.472784815,0.0,243.2593065,302.612436532,415.476257409,337.214904627,42.4850247072,35.7763280745
 04/10  15:00:00,1463.51433801,102.390393217,510.94980939,0.0,243.2593065,302.612436532,417.569130142,316.300570394,56.6466996096,44.6218601375
 04/10  16:00:00,1469.96208799,103.846485615,501.950402494,0.0,243.2593065,310.10971186,416.054945016,295.595153044,84.9700494144,35.4897425576
 04/10  17:00:00,1458.13620879,105.490449606,497.955556612,0.0,243.2593065,310.10971186,393.757432235,282.4738534,84.9700494144,26.3135294205
 04/10  18:00:00,1204.91457497,98.2066240926,514.474135019,0.0,166.938926447,199.110933808,374.681678501,272.229224848,84.9700494144,17.4824042378
 04/10  19:00:00,1219.40824228,98.2066240926,529.659056322,0.0,166.938926447,191.61365848,368.508931531,294.377611276,56.6466996096,17.4846206459
 04/10  20:00:00,1104.29637781,98.2066240926,541.646868494,0.0,100.150657288,124.558693486,433.517454253,359.384235754,56.6466996096,17.4865188892
 04/10  21:00:00,1066.34258004,98.2066240926,547.077008586,0.0,100.150657288,124.558693486,436.406023472,376.482832077,42.4850247072,17.4381666878
 04/10  22:00:00,988.610487597,98.2066240926,539.198636138,0.0,46.0930336215,124.558693486,446.22758749,400.475204612,28.3233498048,17.4290330727
 04/10  23:00:00,986.308877664,98.2066240926,532.320487783,0.0,46.0930336215,124.558693486,432.165474569,409.277333151,14.1616749024,8.72646651626
 04/10  24:00:00,961.009629544,98.2066240926,526.368883986,0.0,46.0930336215,113.312780494,439.673371985,416.578047666,5.66466996096,17.4306543573
 04/11  01:00:00,949.306554749,98.2066240926,520.439174946,0.0,46.0930336215,113.312780494,447.075105954,423.980251041,5.66466996096,17.4301849526
 04/11  02:00:00,942.578586601,98.2066240926,513.526401358,0.0,46.0930336215,113.312780494,453.907931025,430.813441588,5.66466996096,17.4298194757
 04/11  03:00:00,931.177310223,98.2066240926,508.693926834,0.0,46.0930336215,113.312780494,450.826146813,436.437735424,5.66466996096,8.72374142857
 04/11  04:00:00,1016.47020142,98.2066240926,507.3571194,0.0,100.150657288,148.969399434,443.207383685,420.111381418,5.66466996096,17.4313323056
 04/11  05:00:00,1020.60045107,98.3920087016,506.266197269,0.0,100.150657288,149.894399434,685.010811515,653.419006085,14.1616749024,17.4301305279
 04/11  06:00:00,1248.16875505,99.3874137564,504.720045163,0.0,176.471037341,302.612436532,511.800042217,466.045645561,28.3233498048,17.4310468509
 04/11  07:00:00,1355.86269084,100.651047379,504.834464292,0.0,243.2593065,310.10971186,486.890108691,417.998890407,42.4850247072,26.4061935766
 04/11  08:00:00,1394.97903915,101.564019479,508.561268489,0.0,243.2593065,310.10971186,467.989694697,384.794505364,56.6466996096,26.5484897236
 04/11  09:00:00,1435.16610762,102.226411016,520.991243231,0.0,243.2593065,302.612436532,441.81531373,363.774751485,42.4850247072,35.5555375385
 04/11  10:00:00,1456.89345762,102.777049021,533.127825902,0.0,243.2593065,310.10971186,458.092056419,342.569534149,70.808374512,44.7141477578
 04/11  11:00:00,1445.32227883,103.250671877,521.931879002,0.0,243.2593065,310.10971186,447.191274259,331.566749794,70.808374512,44.8161499526
 04/11  12:00:00,1403.71146443,103.749030271,515.529650957,0.0,243.2593065,310.10971186,438.53445193,323.172682303,70.808374512,44.5533951152
 04/11  13:00:00,1437.23381322,104.654256271,511.054295299,0.0,243.2593065,302.612436532,413.562970364,312.103594991,56.6466996096,44.812675764
 04/11  14:00:00,1433.13190106,105.826258791,505.793726982,0.0,243.2593065,302.612436532,381.222057118,302.964307074,42.4850247072,35.7727253367
 04/11  15:00:00,1430.02536097,107.03357256,500.47280042,0.0,243.2593065,302.612436532,386.151538854,284.887652723,56.6466996096,44.6171865207
 04/11  16:00:00,1434.70114762,108.562455325,496.797614744,0.0,243.2593065,310.10971186,389.748972252,269.291764188,84.9700494144,35.4871586489
 04/11  17:00:00,1435.23596102,110.072051178,494.978458326,0.0,243.2593065,310.10971186,370.422732965,263.133363379,84.9700494144,22.3193201713
 04/11  18:00:00,1171.43904586,98.2066240926,516.703842871,0.0,166.938926447,199.110933808,383.099655929,276.671248171,84.9700494144,21.4583583437
 04/11  19:00:00,1173.94593252,98.2066240926,532.50644935,0.0,166.938926447,191.61365848,370.335897511,296.206064657,56.6466996096,17.4831332451
 04/11  20:00:00,1062.69912369,98.2066240926,546.513202311,0.0,100.150657288,124.558693486,424.110604712,349.978696725,56.6466996096,17.4852083767
 04/11  21:00:00,1034.76792172,98.2066240926,552.77055534,0.0,100.150657288,124.558693486,423.604553107,363.682614062,42.4850247072,17.4369143383
 04/11  22:00:00,973.165525077,98.2066240926,551.92984902,0.0,46.0930336215,124.558693486,425.71963487,384.078133856,28.3233498048,13.3181512091
 04/11  23:00:00,974.935334821,98.2066240926,552.279665969,0.0,46.0930336215,124.558693486,417.372888307,390.376195456,14.1616749024,12.8350179482
 04/11  24:00:00,968.522360209,98.2066240926,551.836634573,0.0,46.0930336215,113.312780494,418.131189248,395.036625939,5.66466996096,17.4298933478
 04/12  01:00:00,961.729298142,98.2066240926,551.615554899,0.0,46.0930336215,113.312780494,421.582032802,398.485648928,5.66466996096,17.431713913
 04/12  02:00:00,955.76163034,98.2066240926,557.178231431,0.0,46.0930336215,113.312780494,425.58493666,402.492005514,5.66466996096,17.4282611854
 04/12  03:00:00,957.397037838,98.2066240926,561.167223363,0.0,46.0930336215,113.312780494,420.842821314,406.452117534,5.66466996096,8.72603381951
 04/12  04:00:00,1042.05289339,98.2066240926,562.874881943,0.0,100.150657288,148.969399434,413.40169111,390.30738584,5.66466996096,17.4296353094
 04/12  05:00:00,1046.36808101,98.6370386286,567.818319065,0.0,100.150657288,149.894399434,590.805991498,559.21377886,14.1616749024,17.4305377351
 04/12  06:00:00,1282.68545914,100.9301745,572.64613027,0.0,176.471037341,302.612436532,454.858465679,409.105911072,28.3233498048,17.4292048023
 04/12  07:00:00,1386.46895238,102.572118532,566.340344478,0.0,243.2593065,310.10971186,444.734982136,375.847062844,42.4850247072,26.4028945847
 04/12  08:00:00,1424.58541986,103.187251681,562.160733828,0.0,243.2593065,310.10971186,445.096655217,361.899373696,56.6466996096,26.550581911
 04/12  09:00:00,1456.03106692,103.631184197,559.583426038,0.0,243.2593065,302.612436532,433.730265666,355.696403396,42.4850247072,35.548837563
 04/12  10:00:00,1461.296968,104.096938959,556.596641669,0.0,243.2593065,310.10971186,462.17100292,346.654739659,70.808374512,44.7078887487
 04/12  11:00:00,1461.8477504,104.589197023,555.422644034,0.0,243.2593065,310.10971186,455.102537916,339.487870878,70.808374512,44.8062925261
 04/12  12:00:00,1419.23816242,105.140604312,554.09603609,0.0,243.2593065,310.10971186,439.627759166,333.17494939,70.808374512,35.6444352634
 04/12  13:00:00,1451.96110022,105.660320078,552.946979817,0.0,243.2593065,302.612436532,432.46001125,329.082608089,56.6466996096,46.7307035521
 04/12  14:00:00,1443.96592962,106.183007514,543.805951322,0.0,243.2593065,302.612436532,409.516539729,324.23850375,42.4850247072,42.793011272
 04/12  15:00:00,1436.94606895,106.749916323,535.566663823,0.0,243.2593065,302.612436532,416.185328088,314.923450375,56.6466996096,44.6151781031
 04/12  16:00:00,1444.49814426,107.232733697,535.947798648,0.0,243.2593065,310.10971186,431.626085321,311.178401438,84.9700494144,35.4776344685
 04/12  17:00:00,1443.11438108,107.634923986,534.09019378,0.0,243.2593065,310.10971186,415.218386674,312.699143817,84.9700494144,17.5491934424
 04/12  18:00:00,1184.28796987,98.2066240926,550.526486635,0.0,166.938926447,199.110933808,425.341604684,322.885900679,84.9700494144,17.4856545912
 04/12  19:00:00,1186.78997579,98.2066240926,556.080806696,0.0,166.938926447,191.61365848,415.493125979,332.631337823,56.6466996096,26.2150885461
 04/12  20:00:00,1066.0854196,98.2066240926,557.896257444,0.0,100.150657288,124.558693486,449.293737455,375.165909121,56.6466996096,17.4811287246
 04/12  21:00:00,1027.79595447,98.2066240926,559.22271612,0.0,100.150657288,124.558693486,438.021121026,382.39070091,42.4850247072,13.1453954082
 04/12  22:00:00,969.869500482,98.2066240926,569.59099329,0.0,46.0930336215,124.558693486,444.823314839,403.488692078,28.3233498048,13.011272957
 04/12  23:00:00,973.898356356,98.2066240926,573.069786443,0.0,46.0930336215,124.558693486,441.327618026,409.73759397,14.1616749024,17.4283491536
 04/12  24:00:00,959.593084844,98.2066240926,571.102677096,0.0,46.0930336215,113.312780494,437.266829852,414.17080692,5.66466996096,17.4313529704
 04/13  01:00:00,960.415072016,98.2066240926,572.020765454,0.0,46.0930336215,113.312780494,440.734578083,417.642309594,5.66466996096,17.4275985283
 04/13  02:00:00,960.602393764,98.2066240926,572.253802107,0.0,46.0930336215,113.312780494,435.295916917,420.905658486,5.66466996096,8.72558847027
 04/13  03:00:00,965.197129373,98.2066240926,577.188443617,0.0,46.0930336215,113.312780494,448.223901953,425.13066488,5.66466996096,17.4285671118
 04/13  04:00:00,1054.1378748,98.2066240926,575.729920941,0.0,100.150657288,148.969399434,431.62474091,408.529996881,5.66466996096,17.430074068
 04/13  05:00:00,1046.34256938,98.7042925258,565.585902981,0.0,100.150657288,149.894399434,626.956863646,595.367066152,14.1616749024,17.428122591
 04/13  06:00:00,1272.40006744,101.172849418,560.045631945,0.0,176.471037341,302.612436532,465.69232741,428.646681928,28.3233498048,8.72229567638
 04/13  07:00:00,1376.7317933,102.890875264,554.556546441,0.0,243.2593065,310.10971186,459.363129193,390.477505446,42.4850247072,26.4005990406
 04/13  08:00:00,1412.07815675,103.511393564,547.702101304,0.0,243.2593065,310.10971186,465.420748029,373.381784383,56.6466996096,35.3922640367
 04/13  09:00:00,1440.70678171,104.017928227,542.149793354,0.0,243.2593065,302.612436532,437.275908655,359.254369323,42.4850247072,35.536514624
 04/13  10:00:00,1444.84906414,104.446766064,538.084515031,0.0,243.2593065,310.10971186,456.650968381,341.13436259,70.808374512,44.7082312787
 04/13  11:00:00,1443.21653314,104.81757691,534.771048072,0.0,243.2593065,310.10971186,445.343964565,329.737120654,70.808374512,44.7984693994
 04/13  12:00:00,1400.51497699,105.251842998,533.439196425,0.0,243.2593065,310.10971186,427.652940879,321.215370904,70.808374512,35.6291954633
 04/13  13:00:00,1431.05300193,105.840544707,529.829728698,0.0,243.2593065,302.612436532,420.592278198,319.142915426,56.6466996096,44.8026631616
 04/13  14:00:00,1427.35163037,106.444948789,525.18026715,0.0,243.2593065,302.612436532,402.518058367,315.329121084,42.4850247072,44.7039125753
 04/13  15:00:00,1426.41017597,107.058382474,523.567574313,0.0,243.2593065,302.612436532,400.431980343,308.091872127,56.6466996096,35.693408607
 04/13  16:00:00,1430.09017407,107.439922242,519.99503688,0.0,243.2593065,310.10971186,429.81318277,309.349687222,84.9700494144,35.4934461339
 04/13  17:00:00,1425.50315162,107.79729167,514.59253698,0.0,243.2593065,310.10971186,422.541377324,311.259096205,84.9700494144,26.3122317042
 04/13  18:00:00,1165.11337587,98.2066240926,529.608302236,0.0,166.938926447,199.110933808,422.553713902,320.102355203,84.9700494144,17.4813092843
 04/13  19:00:00,1167.880893,98.2066240926,535.486846668,0.0,166.938926447,191.61365848,402.488141209,328.361958417,56.6466996096,17.4794831823
 04/13  20:00:00,1043.48127894,98.2066240926,533.323859113,0.0,100.150657288,124.558693486,441.849909954,367.719890827,56.6466996096,17.4833195175
 04/13  21:00:00,1002.24351227,98.2066240926,531.50483117,0.0,100.150657288,124.558693486,433.658135452,373.738740207,42.4850247072,17.4343705376
 04/13  22:00:00,935.896393018,98.2066240926,532.874259584,0.0,46.0930336215,124.558693486,437.565897423,391.814176907,28.3233498048,17.4283707112
 04/13  23:00:00,937.721347768,98.2066240926,533.921137028,0.0,46.0930336215,124.558693486,429.261450928,397.671695218,14.1616749024,17.4280808074
 04/13  24:00:00,925.372393652,98.2066240926,534.036776727,0.0,46.0930336215,113.312780494,415.567658175,401.180713944,5.66466996096,8.72227427007
 04/14  01:00:00,925.362285016,98.2066240926,534.112873769,0.0,46.0930336215,113.312780494,427.462325262,404.368734786,5.66466996096,17.4289205145
 04/14  02:00:00,923.515762788,98.2066240926,532.188517413,0.0,46.0930336215,113.312780494,430.048005406,406.954879084,5.66466996096,17.4284563608
 04/14  03:00:00,919.575565415,98.2066240926,528.001541726,0.0,46.0930336215,113.312780494,432.101358253,409.008672944,5.66466996096,17.428015348
 04/14  04:00:00,1009.71873578,98.2066240926,524.485165356,0.0,100.150657288,148.969399434,404.462682723,390.075222518,5.66466996096,8.72279024355
 04/14  05:00:00,1004.21992301,98.7276472395,517.359875027,0.0,100.150657288,149.894399434,598.279230098,566.687738189,14.1616749024,17.4298170068
 04/14  06:00:00,1229.8768749,101.459681724,512.310824469,0.0,176.471037341,302.612436532,450.052167846,404.301477798,28.3233498048,17.4273402431
 04/14  07:00:00,1329.89119001,103.188357084,503.35321443,0.0,243.2593065,310.10971186,433.36686111,364.482263078,42.4850247072,26.3995733249
 04/14  08:00:00,1370.15974121,103.86120935,501.657495365,0.0,243.2593065,310.10971186,427.041096455,343.85568237,56.6466996096,26.5387144756
 04/14  09:00:00,1415.832942,104.453222368,514.502721463,0.0,243.2593065,302.612436532,416.045101192,329.14498602,42.4850247072,44.4150904649
 04/14  10:00:00,1436.39497142,104.944988669,528.39510137,0.0,243.2593065,310.10971186,422.754269522,316.190303299,70.808374512,35.7555917102
 04/14  11:00:00,1460.3164076,105.446884582,553.002683742,0.0,243.2593065,310.10971186,430.930521357,315.3284403,70.808374512,44.7937065452
 04/14  12:00:00,1418.66389977,106.234410698,553.866976164,0.0,243.2593065,310.10971186,430.382194093,315.032987501,70.808374512,44.5408320803
 04/14  13:00:00,1442.51264502,107.078263311,543.501904642,0.0,243.2593065,302.612436532,411.049460067,309.606119854,56.6466996096,44.7966406037
 04/14  14:00:00,1443.88007122,107.733801856,538.256954737,0.0,243.2593065,302.612436532,383.353621852,305.109368029,42.4850247072,35.7592291164
 04/14  15:00:00,1447.20223005,108.325575646,535.535193048,0.0,243.2593065,302.612436532,394.179795829,292.932337302,56.6466996096,44.6007589178
 04/14  16:00:00,1460.50277141,109.531281718,532.279398375,0.0,243.2593065,310.10971186,401.537042784,281.093258892,84.9700494144,35.4737344775
 04/14  17:00:00,1464.99573103,110.683141021,528.366713777,0.0,243.2593065,310.10971186,379.344471971,276.826254389,84.9700494144,17.5481681675
 04/14  18:00:00,1213.79848094,98.2066240926,545.364130703,0.0,166.938926447,199.110933808,396.180974964,293.726735216,84.9700494144,17.4841903336
 04/14  19:00:00,1209.22393549,98.2066240926,540.219171948,0.0,166.938926447,191.61365848,397.311567829,314.454362295,56.6466996096,26.2105059246
 04/14  20:00:00,1086.20286349,98.2066240926,531.116898518,0.0,100.150657288,124.558693486,443.031478844,368.904871479,56.6466996096,17.4799077548
 04/14  21:00:00,1045.25364323,98.2066240926,521.977781998,0.0,100.150657288,124.558693486,442.25465882,382.33764864,42.4850247072,17.4319854724
 04/14  22:00:00,972.432074625,98.2066240926,514.701997351,0.0,46.0930336215,124.558693486,441.324784604,404.276643947,28.3233498048,8.72479085262
 04/14  23:00:00,964.537814127,98.2066240926,510.73489342,0.0,46.0930336215,124.558693486,443.595002736,412.006283151,14.1616749024,17.4270446818
 04/14  24:00:00,951.974755883,98.2066240926,509.567468696,0.0,46.0930336215,113.312780494,440.571254988,417.476706551,5.66466996096,17.4298784758
 04/15  01:00:00,952.79950269,98.2066240926,508.220834908,0.0,46.0930336215,113.312780494,446.065802484,422.975129358,5.66466996096,17.4260031649
 04/15  02:00:00,954.129963879,98.2066240926,507.26916773,0.0,46.0930336215,113.312780494,442.10529241,427.715921069,5.66466996096,8.72470138047
 04/15  03:00:00,954.08842495,98.2066240926,505.464868303,0.0,46.0930336215,113.312780494,457.056714829,433.965306938,5.66466996096,17.4267379305
 04/15  04:00:00,955.67955754,98.2066240926,502.612952357,0.0,55.6251445156,113.312780494,452.003852393,428.910753684,5.66466996096,17.4284287487
 04/15  05:00:00,951.334852801,98.2066240926,500.053952541,0.0,55.6251445156,113.312780494,464.522226109,432.934567869,14.1616749024,17.4259833379
 04/15  06:00:00,1019.39964645,98.2066240926,500.180992925,0.0,65.1572554096,176.889270242,411.817043592,374.768899439,28.3233498048,8.72479434837
 04/15  07:00:00,1129.21436638,98.5414454829,501.85579877,0.0,109.682768182,220.96816451,645.096833441,585.184454776,42.4850247072,17.4273539572
 04/15  08:00:00,1143.83539122,98.5374207346,501.791533417,0.0,109.682768182,220.96816451,572.415651743,498.246239493,56.6466996096,17.52271264
 04/15  09:00:00,1252.13920306,99.1916740069,502.997322161,0.0,131.945524568,266.955817592,528.552693745,459.656872553,42.4850247072,26.4107964849
 04/15  10:00:00,1270.25835011,99.476922701,504.382417905,0.0,131.945524568,274.45309292,543.446300858,437.253833246,70.808374512,35.3840931
 04/15  11:00:00,1272.35186168,99.6164704259,504.667512753,0.0,131.945524568,274.45309292,530.836988942,424.657000816,70.808374512,35.3716136141
 04/15  12:00:00,1240.51980829,99.7647266468,508.195973209,0.0,131.945524568,274.45309292,509.357694926,412.011949718,70.808374512,26.5373706968
 04/15  13:00:00,1236.68585786,99.8769873805,511.339629026,0.0,131.945524568,266.955817592,498.675074228,406.663545882,56.6466996096,35.3648287367
 04/15  14:00:00,1237.03315135,99.9405423521,514.194157288,0.0,131.945524568,266.955817592,471.635736432,402.61930363,42.4850247072,26.5314080946
 04/15  15:00:00,1154.31652411,98.2066240926,515.758684408,0.0,109.682768182,212.545889182,410.118325033,318.104570948,56.6466996096,35.3670544748
 04/15  16:00:00,1159.39493481,98.2066240926,517.005342169,0.0,109.682768182,220.04316451,430.64510676,319.142475611,84.9700494144,26.5325817348
 04/15  17:00:00,1116.62050302,98.2066240926,520.305028709,0.0,109.682768182,220.04316451,430.133802102,318.773158743,84.9700494144,26.3905939449
 04/15  18:00:00,1084.9950878,98.2066240926,523.478174796,0.0,100.150657288,199.110933808,456.773990742,354.376645475,84.9700494144,17.4272958524
 04/15  19:00:00,1087.69560543,98.2066240926,524.677522947,0.0,100.150657288,191.61365848,439.181867319,365.108274517,56.6466996096,17.4268931917
 04/15  20:00:00,963.447358656,98.2066240926,524.703799094,0.0,55.6251445156,124.558693486,481.275691637,415.906768131,56.6466996096,8.72222389596
 04/15  21:00:00,944.707207008,98.2066240926,525.254688783,0.0,55.6251445156,124.558693486,486.493810832,426.580914012,42.4850247072,17.4278721133
 04/15  22:00:00,936.539711452,98.2066240926,525.364353418,0.0,46.0930336215,124.558693486,490.804424834,445.053504195,28.3233498048,17.4275708341
 04/15  23:00:00,939.66800701,98.2066240926,521.905588741,0.0,46.0930336215,124.558693486,484.445966956,452.857171837,14.1616749024,17.4271202165
 04/15  24:00:00,926.492101254,98.2066240926,519.582451823,0.0,46.0930336215,113.312780494,472.613658417,458.22665933,5.66466996096,8.72232912623
 04/16  01:00:00,920.463096223,98.2066240926,516.785956711,0.0,34.9616554283,113.312780494,487.224213651,464.131798475,5.66466996096,17.427745215
 04/16  02:00:00,920.689037849,98.2066240926,512.418544968,0.0,34.9616554283,113.312780494,493.264450635,470.172664781,5.66466996096,17.4271158925
 04/16  03:00:00,919.249050995,98.2066240926,511.312885053,0.0,34.9616554283,113.312780494,498.530530925,475.439332936,5.66466996096,17.4265280275
 04/16  04:00:00,924.221248827,98.2066240926,512.905910731,0.0,44.4937663224,113.312780494,485.061710869,470.675049245,5.66466996096,8.72199166323
 04/16  05:00:00,923.331386918,98.2066240926,514.013238054,0.0,44.4937663224,113.312780494,507.614419747,476.025364958,14.1616749024,17.4273798868
 04/16  06:00:00,991.140387781,98.2066240926,514.426468217,0.0,54.0258772165,176.889270242,462.135713034,416.38536438,28.3233498048,17.4269988494
 04/16  07:00:00,990.435743914,98.2066240926,516.060834493,0.0,54.0258772165,184.38654557,469.475018573,409.563522671,42.4850247072,17.426471194
 04/16  08:00:00,1085.85213396,98.2066240926,514.98132444,0.0,65.1572554096,220.04316451,462.062306619,387.90521265,56.6466996096,17.5103943592
 04/16  09:00:00,1086.80881497,98.2066240926,513.557668247,0.0,65.1572554096,212.545889182,445.627340497,376.763575497,42.4850247072,26.3787402935
 04/16  10:00:00,1094.14948042,98.2066240926,514.529105183,0.0,65.1572554096,220.04316451,463.91788453,366.606705928,70.808374512,26.5028040902
 04/16  11:00:00,1098.61718153,98.2066240926,519.2218671,0.0,65.1572554096,220.04316451,468.681855759,362.542101113,70.808374512,35.3313801346
 04/16  12:00:00,1104.84854671,98.2066240926,526.675014677,0.0,65.1572554096,220.04316451,455.09443715,357.78102854,70.808374512,26.5050340973
 04/16  13:00:00,1106.29893811,98.2066240926,532.468288446,0.0,65.1572554096,212.545889182,433.72916453,350.580818512,56.6466996096,26.5016464075
 04/16  14:00:00,1116.46022011,98.2066240926,535.574781459,0.0,65.1572554096,212.545889182,422.06134434,344.237893236,42.4850247072,35.3384263974
 04/16  15:00:00,1122.39318497,98.2066240926,537.407172714,0.0,65.1572554096,212.545889182,409.447529668,326.296315537,56.6466996096,26.5045145219
 04/16  16:00:00,1101.0078506,98.2066240926,539.028042773,0.0,65.1572554096,220.04316451,426.754048595,306.450699538,84.9700494144,35.3332996433
 04/16  17:00:00,1058.0824742,98.2066240926,537.842927075,0.0,54.0258772165,184.38654557,418.113742473,306.764638819,84.9700494144,26.3790542398
 04/16  18:00:00,1031.84846256,98.2066240926,537.114345755,0.0,44.4937663224,163.454314868,434.215404549,340.520758553,84.9700494144,8.72459658175
 04/16  19:00:00,1025.29515306,98.2066240926,538.863452937,0.0,44.4937663224,155.95703954,434.491656191,360.418501646,56.6466996096,17.4264549358
 04/16  20:00:00,991.960338621,98.2066240926,533.004698925,0.0,44.4937663224,124.558693486,492.699242368,418.626461526,56.6466996096,17.4260812325
 04/16  21:00:00,978.919197483,98.2066240926,525.854253252,0.0,44.4937663224,124.558693486,495.716371234,435.805768776,42.4850247072,17.4255777502
 04/16  22:00:00,967.400868498,98.2066240926,521.369694722,0.0,34.9616554283,124.558693486,494.649970643,457.602048904,28.3233498048,8.72457193365
 04/16  23:00:00,965.972798742,98.2066240926,517.77057138,0.0,34.9616554283,124.558693486,498.752396055,467.164309641,14.1616749024,17.4264115113
 04/16  24:00:00,943.213520148,98.2066240926,510.776765499,0.0,34.9616554283,113.312780494,501.690561664,478.598201794,5.66466996096,17.42768991
 04/17  01:00:00,945.86256007,98.2066240926,500.946530515,0.0,46.0930336215,113.312780494,509.110980998,486.021247693,5.66466996096,17.4250633445
 04/17  02:00:00,939.311413636,98.2066240926,495.791449801,0.0,46.0930336215,113.312780494,507.203932891,492.815074023,5.66466996096,8.72418890754
 04/17  03:00:00,937.709795951,98.2066240926,492.874709861,0.0,46.0930336215,113.312780494,523.81200918,500.7217627,5.66466996096,17.4255765191
 04/17  04:00:00,1019.67956377,98.2066240926,485.170174784,0.0,100.150657288,148.969399434,502.067222017,478.976968936,5.66466996096,17.42558312
 04/17  05:00:00,1016.51677105,98.2066240926,480.542837538,0.0,100.150657288,149.894399434,937.28487917,905.698645724,14.1616749024,17.4245585428
 04/17  06:00:00,1210.71214828,98.4914768887,445.224310738,0.0,176.471037341,302.612436532,625.842473583,588.79512099,28.3233498048,8.72400278779
 04/17  07:00:00,1296.8270382,98.8019367525,427.299608977,0.0,243.2593065,310.10971186,587.612734279,518.733747031,42.4850247072,26.3939625407
 04/17  08:00:00,1366.5286305,98.9499048552,467.284696075,0.0,243.2593065,310.10971186,570.924963306,478.901923869,56.6466996096,35.3763398278
 04/17  09:00:00,1412.84861506,99.2591841091,494.934698732,0.0,243.2593065,302.612436532,534.229460802,456.22657316,42.4850247072,35.5178629353
 04/17  10:00:00,1453.02361653,99.5370135307,513.996385192,0.0,243.2593065,310.10971186,545.423873645,429.927001758,70.808374512,44.688497375
 04/17  11:00:00,1476.88272604,99.7139942375,524.402651717,0.0,243.2593065,310.10971186,518.402904973,411.772430192,70.808374512,35.8221002684
 04/17  12:00:00,1446.27206414,99.9088740022,531.293683341,0.0,243.2593065,310.10971186,511.475826147,396.150994618,70.808374512,44.5164570172
 04/17  13:00:00,1472.42656463,100.297215644,527.22204743,0.0,243.2593065,302.612436532,481.511773993,380.087089916,56.6466996096,44.7779844676
 04/17  14:00:00,1461.45459242,100.749598972,525.149320641,0.0,243.2593065,302.612436532,444.730653434,366.495296955,42.4850247072,35.7503317712
 04/17  15:00:00,1456.56547375,101.222249754,523.631145587,0.0,243.2593065,302.612436532,444.428610252,343.193735563,56.6466996096,44.58817508
 04/17  16:00:00,1462.3162052,102.024936663,520.69245446,0.0,243.2593065,310.10971186,440.197455599,319.758806208,84.9700494144,35.468599976
 04/17  17:00:00,1463.37334445,103.495308373,515.958364999,0.0,243.2593065,310.10971186,409.991936495,307.476705887,84.9700494144,17.5451811934
 04/17  18:00:00,1206.93095221,98.2066240926,526.815623731,0.0,166.938926447,199.110933808,401.923111832,299.473169519,84.9700494144,17.4798928985
 04/17  19:00:00,1215.07398792,98.2066240926,540.812734045,0.0,166.938926447,191.61365848,403.200691062,320.34826894,56.6466996096,26.2057225125
 04/17  20:00:00,1101.53511405,98.2066240926,550.634336716,0.0,100.150657288,124.558693486,454.946063771,380.822670301,56.6466996096,17.4766938604
 04/17  21:00:00,1055.57136017,98.2066240926,543.149509028,0.0,100.150657288,124.558693486,444.781987437,393.572113315,42.4850247072,8.72484941528
 04/17  22:00:00,985.945425184,98.2066240926,539.496751153,0.0,46.0930336215,124.558693486,458.454720774,412.70404852,28.3233498048,17.4273224498
 04/17  23:00:00,978.395328658,98.2066240926,537.182878594,0.0,46.0930336215,124.558693486,451.008398761,419.422960727,14.1616749024,17.4237631314
 04/17  24:00:00,963.106587477,98.2066240926,534.54367511,0.0,46.0930336215,113.312780494,447.677924649,424.587000531,5.66466996096,17.4262541579
 04/18  01:00:00,957.493156184,98.2066240926,531.160872238,0.0,46.0930336215,113.312780494,444.462009471,430.075710421,5.66466996096,8.7216290889
 04/18  02:00:00,951.067104974,98.2066240926,526.918208228,0.0,46.0930336215,113.312780494,459.460197822,436.369194473,5.66466996096,17.4263333884
 04/18  03:00:00,934.878772765,98.2066240926,521.937753613,0.0,46.0930336215,113.312780494,465.732558377,442.642162831,5.66466996096,17.4257255843
 04/18  04:00:00,1021.70788328,98.2066240926,517.113252775,0.0,100.150657288,148.969399434,451.502708849,428.412988874,5.66466996096,17.4250500144
 04/18  05:00:00,1021.09236952,98.3949281701,510.889004773,0.0,100.150657288,149.894399434,716.317179091,693.434282606,14.1616749024,8.72122158282
 04/18  06:00:00,1240.67735839,99.2518261926,507.645737565,0.0,176.471037341,302.612436532,528.921871757,483.172740104,28.3233498048,17.4257818482
 04/18  07:00:00,1346.57900225,100.20598619,506.007900905,0.0,243.2593065,310.10971186,503.104350345,434.22852974,42.4850247072,26.3907958975
 04/18  08:00:00,1385.88108735,101.016212761,512.772417937,0.0,243.2593065,310.10971186,492.998688862,400.983594881,56.6466996096,35.3683943721
 04/18  09:00:00,1431.21591257,101.743380141,530.178372348,0.0,243.2593065,302.612436532,455.624120067,377.630289404,42.4850247072,35.5088059549
 04/18  10:00:00,1455.47734987,102.302621625,538.757971251,0.0,243.2593065,310.10971186,460.966375924,354.416967792,70.808374512,35.7410336198
 04/18  11:00:00,1451.50234385,102.789622732,525.232386733,0.0,243.2593065,310.10971186,455.542202694,339.96196377,70.808374512,44.7718644114
 04/18  12:00:00,1414.48193227,103.244050249,519.718435926,0.0,243.2593065,310.10971186,446.93902269,331.60227351,70.808374512,44.5283746676
 04/18  13:00:00,1444.70812454,103.84140542,515.503383009,0.0,243.2593065,302.612436532,416.810768583,321.159796683,56.6466996096,39.0042722905
 04/18  14:00:00,1439.28996521,104.944668545,510.10600259,0.0,243.2593065,302.612436532,395.08093257,311.099832392,42.4850247072,41.4960754717
 04/18  15:00:00,1440.4141074,106.090737577,505.192288193,0.0,243.2593065,302.612436532,397.433267531,296.195251348,56.6466996096,44.5913165736
 04/18  16:00:00,1450.63627122,107.738386945,499.22817063,0.0,243.2593065,310.10971186,400.186855754,279.759581814,84.9700494144,35.4572245256
 04/18  17:00:00,1431.95866813,108.996932229,501.166460484,0.0,243.2593065,310.10971186,378.931027172,276.416952551,84.9700494144,17.5440252072
 04/18  18:00:00,1173.22199617,98.2066240926,530.356286283,0.0,166.938926447,199.110933808,386.607251303,284.160001029,84.9700494144,17.4772008595
 04/18  19:00:00,1174.3751489,98.2066240926,541.907254373,0.0,166.938926447,191.61365848,377.424090138,303.300714781,56.6466996096,17.476675747
 04/18  20:00:00,1060.71754584,98.2066240926,551.340309368,0.0,100.150657288,124.558693486,429.462935798,355.338776956,56.6466996096,17.4774592324
 04/18  21:00:00,1029.25724083,98.2066240926,558.591709203,0.0,100.150657288,124.558693486,428.411313011,368.494829984,42.4850247072,17.4314583194
 04/18  22:00:00,970.747998269,98.2066240926,563.343676848,0.0,46.0930336215,124.558693486,435.390228648,389.641710447,28.3233498048,17.4251683965
 04/18  23:00:00,968.143736083,98.2066240926,563.072104924,0.0,46.0930336215,124.558693486,430.054971746,398.468786976,14.1616749024,17.4245098676
 04/18  24:00:00,950.480148965,98.2066240926,560.001362784,0.0,46.0930336215,113.312780494,418.940705321,404.552042842,5.66466996096,8.72399251762
 04/19  01:00:00,950.759916761,98.2066240926,557.927552173,0.0,46.0930336215,113.312780494,432.486794892,409.397372971,5.66466996096,17.42475196
 04/19  02:00:00,947.437457546,98.2066240926,553.203924136,0.0,46.0930336215,113.312780494,438.547212894,415.458664877,5.66466996096,17.4238780562
 04/19  03:00:00,939.921180888,98.2066240926,546.170952727,0.0,46.0930336215,113.312780494,445.086348309,421.998558551,5.66466996096,17.4231197965
 04/19  04:00:00,1021.32214359,98.2066240926,539.674013933,0.0,100.150657288,148.969399434,422.624291525,408.236408072,5.66466996096,8.72321349141
 04/19  05:00:00,1019.04643614,98.636452735,535.296545913,0.0,100.150657288,149.894399434,627.305302859,595.718442069,14.1616749024,17.425185887
 04/19  06:00:00,1242.94028968,100.406899762,531.928231435,0.0,176.471037341,302.612436532,481.403568932,435.654239604,28.3233498048,17.4259795228
 04/19  07:00:00,1350.52995636,102.280643023,528.862906358,0.0,243.2593065,310.10971186,460.399533885,391.523071361,42.4850247072,26.3914378159
 04/19  08:00:00,1394.49887109,103.120335801,534.924249312,0.0,243.2593065,310.10971186,444.101293592,360.919573008,56.6466996096,26.5350209747
 04/19  09:00:00,1445.16287512,103.749652977,550.601247177,0.0,243.2593065,302.612436532,420.207648633,342.19976203,42.4850247072,35.522861896
 04/19  10:00:00,1452.07556785,104.232670221,548.639083288,0.0,243.2593065,310.10971186,439.866251605,324.383617221,70.808374512,44.6742598718
 04/19  11:00:00,1443.54209761,104.604600294,537.934467192,0.0,243.2593065,310.10971186,431.096556163,315.518855417,70.808374512,44.7693262346
 04/19  12:00:00,1389.76790121,105.501950792,524.114417481,0.0,243.2593065,310.10971186,412.699981537,306.284033971,70.808374512,35.6075730539
 04/19  13:00:00,1426.51156264,106.677417414,515.14906902,0.0,243.2593065,302.612436532,398.454095689,297.039152254,56.6466996096,44.7682438254
 04/19  14:00:00,1426.37972473,107.619606624,508.938905123,0.0,243.2593065,302.612436532,377.095058016,289.932851382,42.4850247072,44.6771819269
 04/19  15:00:00,1419.59148858,108.371543842,507.772474276,0.0,243.2593065,302.612436532,380.535701697,288.226231235,56.6466996096,35.6627708521
 04/19  16:00:00,1427.49253978,109.193249063,508.843576754,0.0,243.2593065,310.10971186,406.026085931,285.590635753,84.9700494144,35.4654007635
 04/19  17:00:00,1424.16783538,110.442780922,504.811414897,0.0,243.2593065,310.10971186,385.689642402,274.418662088,84.9700494144,26.3009308991
 04/19  18:00:00,1171.80149235,98.2066240926,527.725579851,0.0,166.938926447,199.110933808,388.232549482,285.787583906,84.9700494144,17.4749161609
 04/19  19:00:00,1175.06541861,98.2066240926,538.846830541,0.0,166.938926447,191.61365848,377.409452546,303.286590867,56.6466996096,17.4761620693
 04/19  20:00:00,1059.66609353,98.2066240926,545.5004576,0.0,100.150657288,124.558693486,425.393086283,351.268849749,56.6466996096,17.4775369249
 04/19  21:00:00,1023.13806158,98.2066240926,547.885075167,0.0,100.150657288,124.558693486,421.326570639,361.411740513,42.4850247072,17.4298054184
 04/19  22:00:00,962.596145581,98.2066240926,559.989244278,0.0,46.0930336215,124.558693486,420.168208635,383.121217509,28.3233498048,8.72364132122
 04/19  23:00:00,968.492592001,98.2066240926,568.6536661,0.0,46.0930336215,124.558693486,424.380643161,392.794600107,14.1616749024,17.4243681511
 04/19  24:00:00,953.639135342,98.2066240926,566.668069655,0.0,46.0930336215,113.312780494,422.033827371,398.943757204,5.66466996096,17.4254002056
 04/20  01:00:00,950.322181354,98.2066240926,564.269080342,0.0,46.0930336215,113.312780494,428.596391849,405.509151752,5.66466996096,17.4225701363
 04/20  02:00:00,945.483253768,98.2066240926,559.516206005,0.0,46.0930336215,113.312780494,426.877584609,412.490108955,5.66466996096,8.72280569363
 04/20  03:00:00,939.90212181,98.2066240926,553.375157234,0.0,46.0930336215,113.312780494,441.652740321,418.56534012,5.66466996096,17.4227302403
 04/20  04:00:00,1024.69162694,98.2066240926,547.590184872,0.0,100.150657288,148.969399434,427.505850773,404.416188893,5.66466996096,17.4249919189
 04/20  05:00:00,1022.98849792,98.7233180146,540.612442308,0.0,100.150657288,149.894399434,601.403106354,578.520334382,14.1616749024,8.72109706962
 04/20  06:00:00,1244.87992153,101.322925374,533.02878924,0.0,176.471037341,302.612436532,471.482307394,425.733454618,28.3233498048,17.4255029713
 04/20  07:00:00,1351.80032549,103.20917019,529.163473398,0.0,243.2593065,310.10971186,452.410415487,383.536873966,42.4850247072,26.3885168142
 04/20  08:00:00,1396.35393359,104.006061752,535.762081443,0.0,243.2593065,310.10971186,445.839967916,353.829779764,56.6466996096,35.3634885431
