Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  09:00:00,1444.67631467,104.601606525,548.964280125,0.0,243.2593065,302.612436532,412.335239653,334.347648054,42.4850247072,35.502566892
 04/20  10:00:00,1444.48723802,105.056617573,539.78940083,0.0,243.2593065,310.10971186,422.942635117,316.401537401,70.808374512,35.7327232044
 04/20  11:00:00,1437.74550831,105.439059332,530.841176062,0.0,243.2593065,310.10971186,423.427031945,307.858726926,70.808374512,44.759930507
 04/20  12:00:00,1386.78355181,106.394021132,520.194549481,0.0,243.2593065,310.10971186,409.20386136,300.439590745,70.808374512,37.9558961023
 04/20  13:00:00,1419.35568098,107.513159917,511.01649005,0.0,243.2593065,302.612436532,391.448296618,292.391616828,56.6466996096,42.4099801804
 04/20  14:00:00,1418.84654418,108.56645004,504.86272433,0.0,243.2593065,302.612436532,371.10861447,283.956944179,42.4850247072,44.6666455835
 04/20  15:00:00,1422.04439076,109.869632035,499.233044185,0.0,243.2593065,302.612436532,372.278346426,271.046656618,56.6466996096,44.5849901989
 04/20  16:00:00,1416.24583174,111.537493309,500.383189875,0.0,243.2593065,310.10971186,377.132331615,265.554137948,84.9700494144,26.6081442522
 04/20  17:00:00,1421.63873326,112.599203423,508.361995554,0.0,243.2593065,310.10971186,379.848937143,268.577894604,84.9700494144,26.3009931252
 04/20  18:00:00,1167.03875976,98.2066240926,534.37318653,0.0,166.938926447,199.110933808,387.659440634,285.21081751,84.9700494144,17.4785737104
 04/20  19:00:00,1167.99193953,98.2066240926,542.25353043,0.0,166.938926447,191.61365848,369.707783371,295.585008128,56.6466996096,17.4760756331
 04/20  20:00:00,1059.03531861,98.2066240926,552.433223263,0.0,100.150657288,124.558693486,420.614685373,346.492520057,56.6466996096,17.4754657068
 04/20  21:00:00,1032.09047592,98.2066240926,565.900071541,0.0,100.150657288,124.558693486,421.277565541,361.362434078,42.4850247072,17.4301067551
 04/20  22:00:00,968.60404324,98.2066240926,568.337107076,0.0,46.0930336215,124.558693486,430.891926314,385.145049152,28.3233498048,17.4235273571
 04/20  23:00:00,962.360844702,98.2066240926,558.950408016,0.0,46.0930336215,124.558693486,417.874474938,394.991340782,14.1616749024,8.72145925313
 04/20  24:00:00,940.067824594,98.2066240926,552.540035427,0.0,46.0930336215,113.312780494,425.974696294,402.885989422,5.66466996096,17.4240369115
 04/21  01:00:00,933.590808203,98.2066240926,547.053449535,0.0,46.0930336215,113.312780494,432.474984991,409.387517882,5.66466996096,17.4227971473
 04/21  02:00:00,933.226096916,98.2066240926,542.420481011,0.0,46.0930336215,113.312780494,438.211648728,415.125257411,5.66466996096,17.4217213562
 04/21  03:00:00,930.352781984,98.2066240926,537.003131238,0.0,46.0930336215,113.312780494,435.179514911,420.792430052,5.66466996096,8.72241489762
 04/21  04:00:00,1018.7145929,98.2066240926,532.386442139,0.0,100.150657288,148.969399434,428.320702726,405.232458477,5.66466996096,17.423574288
 04/21  05:00:00,1018.86656865,98.8359811736,529.784781914,0.0,100.150657288,149.894399434,603.854641981,572.268853356,14.1616749024,17.4241137223
 04/21  06:00:00,1242.61663345,101.669387958,528.09738529,0.0,176.471037341,302.612436532,459.242481879,422.198496445,28.3233498048,8.72063562959
 04/21  07:00:00,1350.27071806,103.381181385,527.384039304,0.0,243.2593065,310.10971186,455.778667021,386.906854127,42.4850247072,26.386788187
 04/21  08:00:00,1393.90523018,104.000056509,532.243292075,0.0,243.2593065,310.10971186,460.818172566,368.804553725,56.6466996096,35.3669192315
 04/21  09:00:00,1438.01697342,104.470135745,543.158285819,0.0,243.2593065,302.612436532,435.031354079,357.041034678,42.4850247072,35.5052946938
 04/21  10:00:00,1454.77697218,104.910096659,551.21298255,0.0,243.2593065,310.10971186,449.949808129,338.578713735,70.808374512,40.5627198816
 04/21  11:00:00,1442.88431434,105.406007062,536.564897466,0.0,243.2593065,310.10971186,432.468267501,321.741869486,70.808374512,39.9180235025
 04/21  12:00:00,1389.92030088,105.929191219,523.925634235,0.0,243.2593065,310.10971186,427.013083953,311.702314003,70.808374512,44.5023954377
 04/21  13:00:00,1421.9420324,106.883840728,521.351323579,0.0,243.2593065,302.612436532,403.711984882,302.307417691,56.6466996096,44.7578675811
 04/21  14:00:00,1418.24047825,107.793622888,516.52878561,0.0,243.2593065,302.612436532,373.066495501,294.854804578,42.4850247072,35.726666216
 04/21  15:00:00,1416.23518981,109.133913451,513.078762317,0.0,243.2593065,302.612436532,383.24571708,282.02212378,56.6466996096,44.5768936901
 04/21  16:00:00,1418.49702236,111.204097399,506.413276487,0.0,243.2593065,310.10971186,378.067459093,266.506069657,84.9700494144,26.5913400216
 04/21  17:00:00,1416.38836644,112.84991413,501.028478022,0.0,243.2593065,310.10971186,370.21476324,258.942618403,84.9700494144,26.3020954232
 04/21  18:00:00,1156.43408715,98.2066240926,521.996403793,0.0,166.938926447,199.110933808,371.086833731,268.641362355,84.9700494144,17.475421961
 04/21  19:00:00,1159.57847059,98.2066240926,531.740944166,0.0,166.938926447,191.61365848,361.065444148,286.945669485,56.6466996096,17.4730750528
 04/21  20:00:00,1051.24250368,98.2066240926,542.088617136,0.0,100.150657288,124.558693486,417.614675464,343.491738108,56.6466996096,17.4762377464
 04/21  21:00:00,1023.87840237,98.2066240926,555.162677591,0.0,100.150657288,124.558693486,419.352065402,359.439226292,42.4850247072,17.4278144032
 04/21  22:00:00,967.307689499,98.2066240926,568.197001601,0.0,46.0930336215,124.558693486,430.424211683,384.676558336,28.3233498048,17.4243035424
 04/21  23:00:00,965.413334648,98.2066240926,566.211763579,0.0,46.0930336215,124.558693486,417.138004911,394.255616152,14.1616749024,8.72071385708
 04/21  24:00:00,947.539197795,98.2066240926,560.880506924,0.0,46.0930336215,113.312780494,425.079362062,401.990003454,5.66466996096,17.4246886478
 04/22  01:00:00,940.103239151,98.2066240926,554.908944061,0.0,46.0930336215,113.312780494,432.112386366,409.024350323,5.66466996096,17.4233660818
 04/22  02:00:00,937.96367726,98.2066240926,550.952862795,0.0,46.0930336215,113.312780494,437.549421686,414.462607432,5.66466996096,17.4221442934
 04/22  03:00:00,936.451638316,98.2066240926,544.16694926,0.0,46.0930336215,113.312780494,434.947613321,420.560287731,5.66466996096,8.72265562873
 04/22  04:00:00,941.707556702,98.2066240926,535.458980282,0.0,55.6251445156,113.312780494,438.012852823,414.925956477,5.66466996096,17.4222263851
 04/22  05:00:00,938.209886309,98.2066240926,528.277248665,0.0,55.6251445156,113.312780494,450.681252504,419.097133051,14.1616749024,17.4224445506
 04/22  06:00:00,1002.84343681,98.2066240926,522.112267886,0.0,65.1572554096,176.889270242,406.644676599,361.466261947,28.3233498048,16.8550648476
 04/22  07:00:00,1107.82415595,98.5332508025,521.934175239,0.0,109.682768182,220.96816451,590.056903543,538.284958542,42.4850247072,9.28692029434
 04/22  08:00:00,1123.5899953,98.611863537,537.323986878,0.0,109.682768182,220.96816451,531.082601161,448.171393814,56.6466996096,26.2645077379
 04/22  09:00:00,1244.83308516,99.9005563403,547.529187848,0.0,131.945524568,266.955817592,472.112961945,403.233997998,42.4850247072,26.3939392401
 04/22  10:00:00,1255.52397893,100.139520793,529.305971041,0.0,131.945524568,274.45309292,477.595575287,380.261176247,70.808374512,26.5260245288
 04/22  11:00:00,1258.98430475,100.250396008,516.796430049,0.0,131.945524568,274.45309292,468.613097157,365.844971679,70.808374512,31.9597509664
 04/22  12:00:00,1229.78411421,100.355920239,510.790924504,0.0,131.945524568,274.45309292,453.175127492,352.458529443,70.808374512,29.9082235378
 04/22  13:00:00,1232.07003583,100.47422256,504.168675243,0.0,131.945524568,266.955817592,423.891127868,340.733552534,56.6466996096,26.5108757244
 04/22  14:00:00,1226.3338912,100.632385942,498.290771114,0.0,131.945524568,266.955817592,406.172845264,328.337678252,42.4850247072,35.350142305
 04/22  15:00:00,1131.44936892,98.2066240926,504.574025631,0.0,109.682768182,212.545889182,330.624727651,247.460636744,56.6466996096,26.517391297
 04/22  16:00:00,1129.6507362,98.2066240926,507.339786112,0.0,109.682768182,220.04316451,354.073654192,233.756122081,84.9700494144,35.3474826964
 04/22  17:00:00,1087.34275369,98.2066240926,509.902432261,0.0,109.682768182,220.04316451,339.016265147,227.672547357,84.9700494144,26.3736683764
 04/22  18:00:00,1045.1450735,98.2066240926,512.36288022,0.0,100.150657288,199.110933808,357.13340889,263.443815207,84.9700494144,8.71954426904
 04/22  19:00:00,1042.85754349,98.2066240926,519.603613271,0.0,100.150657288,191.61365848,359.033269199,284.96405776,56.6466996096,17.422511829
 04/22  20:00:00,956.112202976,98.2066240926,533.551805786,0.0,55.6251445156,124.558693486,423.317794106,349.247792506,56.6466996096,17.4233019896
 04/22  21:00:00,964.298624349,98.2066240926,552.376695537,0.0,55.6251445156,124.558693486,425.98090513,366.07513363,42.4850247072,17.420746793
 04/22  22:00:00,966.499214603,98.2066240926,562.723267538,0.0,46.0930336215,124.558693486,425.004199493,387.958951767,28.3233498048,8.72189792126
 04/22  23:00:00,971.977046834,98.2066240926,566.50671456,0.0,46.0930336215,124.558693486,428.161480465,396.578921619,14.1616749024,17.4208839434
 04/22  24:00:00,954.031982844,98.2066240926,563.060072759,0.0,46.0930336215,113.312780494,426.183490531,403.095848038,5.66466996096,17.4229725323
 04/23  01:00:00,935.032795329,98.2066240926,558.337877001,0.0,34.9616554283,113.312780494,424.63529149,410.250773092,5.66466996096,8.71984843689
 04/23  02:00:00,928.839263417,98.2066240926,553.455783013,0.0,34.9616554283,113.312780494,439.421937688,416.334857382,5.66466996096,17.4224103449
 04/23  03:00:00,926.065772413,98.2066240926,550.770330605,0.0,34.9616554283,113.312780494,443.651057599,420.564984605,5.66466996096,17.4214030329
 04/23  04:00:00,933.090715807,98.2066240926,549.266392939,0.0,44.4937663224,113.312780494,437.324159148,414.23911061,5.66466996096,17.4203785768
 04/23  05:00:00,932.422026103,98.2066240926,546.768723605,0.0,44.4937663224,113.312780494,440.975746067,418.092374198,14.1616749024,8.72169696608
 04/23  06:00:00,996.769003741,98.2066240926,544.106164122,0.0,54.0258772165,176.889270242,405.255278559,359.511532244,28.3233498048,17.4203965096
 04/23  07:00:00,994.220422275,98.2066240926,545.730750856,0.0,54.0258772165,184.38654557,403.819473991,343.912053929,42.4850247072,17.4223953553
 04/23  08:00:00,1087.17091032,98.2066240926,558.150968852,0.0,65.1572554096,220.04316451,389.191937317,315.041208422,56.6466996096,17.5040292861
 04/23  09:00:00,1068.46125456,98.2066240926,544.189172683,0.0,65.1572554096,212.545889182,362.227688442,293.377131674,42.4850247072,26.3655320605
 04/23  10:00:00,1058.39613198,98.2066240926,525.774947688,0.0,65.1572554096,220.04316451,375.930480987,278.630556006,70.808374512,26.4915504692
 04/23  11:00:00,1057.40176611,98.2066240926,523.573478457,0.0,65.1572554096,220.04316451,373.009749982,275.714537903,70.808374512,26.4868375667
 04/23  12:00:00,1053.56423882,98.2066240926,520.721768927,0.0,65.1572554096,220.04316451,379.992053924,273.867014761,70.808374512,35.3166646501
 04/23  13:00:00,1041.42829532,98.2066240926,515.822403301,0.0,65.1572554096,212.545889182,350.992521382,267.856067159,56.6466996096,26.4897546134
 04/23  14:00:00,1038.25801586,98.2066240926,510.624740806,0.0,65.1572554096,212.545889182,340.420255219,262.626926964,42.4850247072,35.308303547
 04/23  15:00:00,1038.42871003,98.2066240926,506.546812181,0.0,65.1572554096,212.545889182,331.229116948,248.090990931,56.6466996096,26.4914264073
 04/23  16:00:00,1014.26106975,98.2066240926,504.336264655,0.0,65.1572554096,220.04316451,343.758988772,232.298025733,84.9700494144,26.4909136252
 04/23  17:00:00,960.940297716,98.2066240926,505.637953703,0.0,54.0258772165,184.38654557,344.026329963,232.690514164,84.9700494144,26.3657663846
 04/23  18:00:00,933.182422607,98.2066240926,509.762161745,0.0,44.4937663224,163.454314868,368.721638796,266.328603229,84.9700494144,17.4229861529
 04/23  19:00:00,933.92901057,98.2066240926,517.447713292,0.0,44.4937663224,155.95703954,353.257696397,287.890998832,56.6466996096,8.71999795503
 04/23  20:00:00,929.390897097,98.2066240926,529.600244129,0.0,44.4937663224,124.558693486,419.26835275,345.198648646,56.6466996096,17.4230044942
 04/23  21:00:00,940.238024972,98.2066240926,541.522118685,0.0,44.4937663224,124.558693486,423.386717953,363.479648303,42.4850247072,17.4220449432
 04/23  22:00:00,935.741806367,98.2066240926,547.468520111,0.0,34.9616554283,124.558693486,430.559702373,384.81534881,28.3233498048,17.421003758
 04/23  23:00:00,945.090021941,98.2066240926,556.316062596,0.0,34.9616554283,124.558693486,416.592304007,393.708580297,14.1616749024,8.72204880746
 04/23  24:00:00,943.924329862,98.2066240926,568.162584531,0.0,34.9616554283,113.312780494,424.3894221,401.303586648,5.66466996096,17.4211654912
 04/24  01:00:00,962.628990624,98.2066240926,576.253692906,0.0,46.0930336215,113.312780494,430.802995855,407.715764613,5.66466996096,17.4225612812
 04/24  02:00:00,958.998451284,98.2066240926,573.033363085,0.0,46.0930336215,113.312780494,427.699540288,413.315185961,5.66466996096,8.71968436584
 04/24  03:00:00,954.355377579,98.2066240926,568.742328746,0.0,46.0930336215,113.312780494,441.665393841,418.578469809,5.66466996096,17.4222540711
 04/24  04:00:00,1039.97291413,98.2066240926,564.319629022,0.0,100.150657288,148.969399434,425.525809285,402.438303755,5.66466996096,17.4228355695
 04/24  05:00:00,1037.61409795,98.2066240926,560.158830581,0.0,100.150657288,149.894399434,764.972509175,733.390731548,14.1616749024,17.4201027255
 04/24  06:00:00,1260.9994506,98.4743603937,558.330740268,0.0,176.471037341,302.612436532,513.954189103,476.909289908,28.3233498048,8.72154938959
 04/24  07:00:00,1374.02631479,98.9682031124,559.110779837,0.0,243.2593065,310.10971186,485.730404799,416.862569704,42.4850247072,26.3828103874
 04/24  08:00:00,1422.32161686,99.5770496309,564.581881153,0.0,243.2593065,310.10971186,471.321169343,379.322264181,56.6466996096,35.352205552
 04/24  09:00:00,1428.56437829,100.180577865,534.361813478,0.0,243.2593065,302.612436532,429.279976423,351.306455868,42.4850247072,35.4884958482
 04/24  10:00:00,1417.0002246,100.626733349,513.192444656,0.0,243.2593065,310.10971186,428.644684356,322.122251565,70.808374512,35.714058279
 04/24  11:00:00,1417.95267549,100.975419378,512.4161431,0.0,243.2593065,310.10971186,429.426706242,313.875574267,70.808374512,44.7427574636
 04/24  12:00:00,1377.61257233,101.463677831,513.771392653,0.0,243.2593065,310.10971186,412.374394018,305.969964475,70.808374512,35.5960550307
 04/24  13:00:00,1403.37345249,102.26970118,505.052530454,0.0,243.2593065,302.612436532,395.353888947,293.970486148,56.6466996096,44.7367031892
 04/24  14:00:00,1407.42963283,103.570534595,508.200692034,0.0,243.2593065,302.612436532,373.154711175,286.015849613,42.4850247072,44.653836855
 04/24  15:00:00,1401.31286156,105.325206722,500.834322808,0.0,243.2593065,302.612436532,365.498526942,273.208087964,56.6466996096,35.6437393678
 04/24  16:00:00,1405.43711836,106.959225628,496.666244754,0.0,243.2593065,310.10971186,382.768565082,262.350853745,84.9700494144,35.4476619228
 04/24  17:00:00,1405.03983559,108.783088253,494.168699808,0.0,243.2593065,310.10971186,352.356956751,249.851544706,84.9700494144,17.535362631
 04/24  18:00:00,1141.7316117,98.2066240926,507.559972445,0.0,166.938926447,199.110933808,349.067702608,237.899445185,84.9700494144,26.1982080089
 04/24  19:00:00,1142.60939736,98.2066240926,514.322882207,0.0,166.938926447,191.61365848,332.675318297,258.558783454,56.6466996096,17.4698352328
 04/24  20:00:00,1027.05430982,98.2066240926,518.307924566,0.0,100.150657288,124.558693486,392.402187583,318.284737476,56.6466996096,17.4707504971
 04/24  21:00:00,992.931424727,98.2066240926,524.328729801,0.0,100.150657288,124.558693486,386.11853869,334.911348162,42.4850247072,8.72216582067
 04/24  22:00:00,933.636110086,98.2066240926,533.144235447,0.0,46.0930336215,124.558693486,405.113295386,359.368403364,28.3233498048,17.4215422172
 04/24  23:00:00,947.85273951,98.2066240926,547.138321462,0.0,46.0930336215,124.558693486,402.848590125,371.266388215,14.1616749024,17.4205270079
 04/24  24:00:00,939.087284914,98.2066240926,550.629886126,0.0,46.0930336215,113.312780494,400.212097566,377.127958728,5.66466996096,17.4194688775
 04/25  01:00:00,938.76247364,98.2066240926,549.898484345,0.0,46.0930336215,113.312780494,395.481744157,381.096142321,5.66466996096,8.72093187472
 04/25  02:00:00,947.38734744,98.2066240926,558.780749084,0.0,46.0930336215,113.312780494,411.885242938,388.801913259,5.66466996096,17.418659718
 04/25  03:00:00,951.933077266,98.2066240926,563.559598892,0.0,46.0930336215,113.312780494,417.750810919,394.66575812,5.66466996096,17.4203828379
 04/25  04:00:00,1038.46965863,98.2066240926,556.245516705,0.0,100.150657288,148.969399434,390.547335151,376.164367171,5.66466996096,8.71829801953
 04/25  05:00:00,1033.02743614,98.3753650008,549.511032429,0.0,100.150657288,149.894399434,561.706090853,530.123146525,14.1616749024,17.4212694257
 04/25  06:00:00,1256.56672694,100.354325714,547.121411364,0.0,176.471037341,302.612436532,425.984525982,380.239130806,28.3233498048,17.4220453711
 04/25  07:00:00,1359.53384053,101.632221801,537.664368715,0.0,243.2593065,310.10971186,413.077445846,344.21247165,42.4850247072,26.379949489
 04/25  08:00:00,1391.15008607,102.766565104,526.120633204,0.0,243.2593065,310.10971186,402.573625678,319.407293279,56.6466996096,26.519632789
 04/25  09:00:00,1413.07866996,103.759327462,512.83798046,0.0,243.2593065,302.612436532,376.179413894,298.196811802,42.4850247072,35.4975773849
 04/25  10:00:00,1411.30023006,104.55123536,501.98446041,0.0,243.2593065,310.10971186,403.409642208,287.955717967,70.808374512,44.6455497288
 04/25  11:00:00,1408.08155171,105.489565401,496.385918198,0.0,243.2593065,310.10971186,390.031398949,278.427800814,70.808374512,40.7952236233
 04/25  12:00:00,1368.25783348,106.529602313,497.589922868,0.0,243.2593065,310.10971186,383.514188431,273.213577624,70.808374512,39.4922362947
 04/25  13:00:00,1396.62886557,107.926816015,491.032972773,0.0,243.2593065,302.612436532,365.826641961,264.443532078,56.6466996096,44.7364102736
 04/25  14:00:00,1402.95899657,109.100728745,497.040576748,0.0,243.2593065,302.612436532,344.757114012,266.563487351,42.4850247072,35.708601954
 04/25  15:00:00,1397.58749061,110.453673598,490.255906232,0.0,243.2593065,302.612436532,364.611638276,263.402838808,56.6466996096,44.5620998585
 04/25  16:00:00,1394.63350554,112.435729708,477.303533461,0.0,243.2593065,310.10971186,355.408142434,243.849448576,84.9700494144,26.588644443
 04/25  17:00:00,1402.43475586,112.704344358,485.231403761,0.0,243.2593065,310.10971186,362.301260689,251.039063279,84.9700494144,26.2921479954
 04/25  18:00:00,1148.76664135,98.2066240926,512.817303398,0.0,166.938926447,199.110933808,359.258877442,256.815742009,84.9700494144,17.4730860181
 04/25  19:00:00,1152.12570619,98.2066240926,524.064844279,0.0,166.938926447,191.61365848,351.728446701,277.607854431,56.6466996096,17.4738926603
 04/25  20:00:00,1046.57230637,98.2066240926,537.879203343,0.0,100.150657288,124.558693486,404.715384361,330.593946613,56.6466996096,17.4747381385
 04/25  21:00:00,1016.88719302,98.2066240926,548.375077649,0.0,100.150657288,124.558693486,406.342918652,346.430672674,42.4850247072,17.4272212701
 04/25  22:00:00,955.469059591,98.2066240926,554.545428134,0.0,46.0930336215,124.558693486,407.033184791,369.990631965,28.3233498048,8.7192030208
 04/25  23:00:00,962.532409777,98.2066240926,561.21067026,0.0,46.0930336215,124.558693486,412.122541433,380.539604622,14.1616749024,17.4212619089
 04/25  24:00:00,951.444439834,98.2066240926,562.71313992,0.0,46.0930336215,113.312780494,409.000901212,385.914453259,5.66466996096,17.4217779923
 04/26  01:00:00,953.145111295,98.2066240926,564.500361909,0.0,46.0930336215,113.312780494,413.935691208,390.852542135,5.66466996096,17.4184791115
 04/26  02:00:00,953.989481298,98.2066240926,565.339774527,0.0,46.0930336215,113.312780494,409.935082991,395.54986471,5.66466996096,8.72054831996
 04/26  03:00:00,954.428088485,98.2066240926,565.725391841,0.0,46.0930336215,113.312780494,422.591218439,399.508616163,5.66466996096,17.417932315
 04/26  04:00:00,1039.063503,98.2066240926,559.544227689,0.0,100.150657288,148.969399434,404.628519144,381.544209356,5.66466996096,17.4196398266
 04/26  05:00:00,1029.21662206,98.8095680102,547.079817088,0.0,100.150657288,149.894399434,545.246755008,522.366987335,14.1616749024,8.71809277076
 04/26  06:00:00,1250.94846656,101.396729597,540.778695184,0.0,176.471037341,302.612436532,429.583677082,383.840922126,28.3233498048,17.4194051511
 04/26  07:00:00,1357.51420229,103.044422968,533.521538098,0.0,243.2593065,310.10971186,418.316498535,349.450105908,42.4850247072,26.3813679206
 04/26  08:00:00,1392.92771723,103.78721066,526.505992803,0.0,243.2593065,310.10971186,417.297679141,334.140126267,56.6466996096,26.5108532644
 04/26  09:00:00,1409.42474932,104.576749088,507.604338845,0.0,243.2593065,302.612436532,393.933549434,315.946904757,42.4850247072,35.5016199706
 04/26  10:00:00,1403.42878695,105.463771971,492.06923031,0.0,243.2593065,310.10971186,412.906061006,297.459914039,70.808374512,44.6377724549
 04/26  11:00:00,1408.21291661,106.408547427,495.054927406,0.0,243.2593065,310.10971186,404.014784005,288.477803566,70.808374512,44.7286059276
 04/26  12:00:00,1361.85570254,107.381203097,489.347708221,0.0,243.2593065,310.10971186,386.45321452,280.068966519,70.808374512,35.5758734895
 04/26  13:00:00,1394.18114514,108.347862997,487.313906895,0.0,243.2593065,302.612436532,373.689779158,272.313544672,56.6466996096,44.7295348764
 04/26  14:00:00,1400.93714671,109.190475882,493.945052445,0.0,243.2593065,302.612436532,348.749578827,270.554440353,42.4850247072,35.7101137671
 04/26  15:00:00,1403.53004348,110.156473981,496.067956275,0.0,243.2593065,302.612436532,369.044311731,267.851453586,56.6466996096,44.5461585348
 04/26  16:00:00,1404.10127683,110.567973844,489.086735712,0.0,243.2593065,310.10971186,382.863029924,271.22663325,84.9700494144,26.6663472593
 04/26  17:00:00,1407.66613844,111.073526794,492.222369669,0.0,243.2593065,310.10971186,386.16502136,274.991012642,84.9700494144,26.2039593031
 04/26  18:00:00,1149.03783027,98.2066240926,512.825580343,0.0,166.938926447,199.110933808,388.185067002,285.744766819,84.9700494144,17.4702507692
 04/26  19:00:00,1145.12349152,98.2066240926,515.571703558,0.0,166.938926447,191.61365848,367.493063277,293.378730253,56.6466996096,17.467633415
 04/26  20:00:00,1026.10043637,98.2066240926,514.910411098,0.0,100.150657288,124.558693486,410.550083004,336.433087721,56.6466996096,17.4702956735
 04/26  21:00:00,990.588165241,98.2066240926,519.152197229,0.0,100.150657288,124.558693486,406.247959822,346.337670484,42.4850247072,17.4252646315
 04/26  22:00:00,928.789200933,98.2066240926,525.541679751,0.0,46.0930336215,124.558693486,412.649970019,366.908257975,28.3233498048,17.4183622384
 04/26  23:00:00,928.711207721,98.2066240926,524.628504227,0.0,46.0930336215,124.558693486,396.483914947,373.601648201,14.1616749024,8.72059184381
 04/26  24:00:00,917.869879242,98.2066240926,526.231788453,0.0,46.0930336215,113.312780494,401.98424276,378.899909654,5.66466996096,17.4196631455
 04/27  01:00:00,920.855700658,98.2066240926,529.43201158,0.0,46.0930336215,113.312780494,406.926964982,383.843052386,5.66466996096,17.419242635
 04/27  02:00:00,921.609463159,98.2066240926,530.25470763,0.0,46.0930336215,113.312780494,402.016277264,387.634170263,5.66466996096,8.71743703982
 04/27  03:00:00,924.399141253,98.2066240926,533.236034148,0.0,46.0930336215,113.312780494,415.8196725,392.736445911,5.66466996096,17.4185566286
 04/27  04:00:00,1013.17299702,98.2066240926,531.423366811,0.0,100.150657288,148.969399434,398.685807941,375.600872089,5.66466996096,17.4202658908
 04/27  05:00:00,1011.87635509,99.0485080801,527.910358263,0.0,100.150657288,149.894399434,542.253783872,519.373571882,14.1616749024,8.71853708689
 04/27  06:00:00,1237.05967002,101.825744963,525.20663282,0.0,176.471037341,302.612436532,427.417322929,381.674089602,28.3233498048,17.4198835223
 04/27  07:00:00,1348.08900148,103.541136962,522.756704287,0.0,243.2593065,310.10971186,416.190375008,347.32931833,42.4850247072,26.3760319712
 04/27  08:00:00,1384.59094826,104.281934536,517.035146365,0.0,243.2593065,310.10971186,409.770043813,326.613859794,56.6466996096,26.5094844098
 04/27  09:00:00,1422.84107843,105.091632586,521.625588611,0.0,243.2593065,302.612436532,388.286553128,310.301497965,42.4850247072,35.5000304555
 04/27  10:00:00,1432.27433555,105.989511353,523.0237277,0.0,243.2593065,310.10971186,417.143933245,301.705025775,70.808374512,44.6305329582
 04/27  11:00:00,1429.90939503,106.999185907,518.479038752,0.0,243.2593065,310.10971186,408.949657576,293.417860168,70.808374512,44.7234228959
 04/27  12:00:00,1388.20598458,108.108835535,517.800520162,0.0,243.2593065,310.10971186,394.805031828,288.424157719,70.808374512,35.572499597
 04/27  13:00:00,1426.21072664,109.219493447,522.373193424,0.0,243.2593065,302.612436532,386.947742712,285.577099339,56.6466996096,44.7239437638
 04/27  14:00:00,1421.13441593,110.319706189,514.544820916,0.0,243.2593065,302.612436532,357.418177303,279.227759974,42.4850247072,35.7053926211
 04/27  15:00:00,1420.52281109,111.51729955,515.285042985,0.0,243.2593065,302.612436532,374.739367552,273.552295358,56.6466996096,44.5403725845
 04/27  16:00:00,1426.10909619,112.608804992,512.244735685,0.0,243.2593065,310.10971186,382.048512289,270.505678421,84.9700494144,26.5727844535
 04/27  17:00:00,1429.38215772,113.655263493,514.16926622,0.0,243.2593065,310.10971186,379.218347932,267.95730206,84.9700494144,26.2909964574
 04/27  18:00:00,1190.62977871,98.2066240926,558.152497864,0.0,166.938926447,199.110933808,386.441728893,283.999023431,84.9700494144,17.4726560482
 04/27  19:00:00,1203.17681073,98.2066240926,579.114457977,0.0,166.938926447,191.61365848,378.326102721,304.207674516,56.6466996096,17.4717285951
 04/27  20:00:00,1074.10892281,98.2066240926,569.43221538,0.0,100.150657288,124.558693486,429.995582251,355.880364294,56.6466996096,17.4685183467
 04/27  21:00:00,1025.93587784,98.2066240926,561.081649301,0.0,100.150657288,124.558693486,429.749167316,369.837614126,42.4850247072,17.4265284834
 04/27  22:00:00,954.724350649,98.2066240926,553.703454672,0.0,46.0930336215,124.558693486,429.064708917,392.022565017,28.3233498048,8.71879409481
 04/27  23:00:00,953.781726316,98.2066240926,548.080797123,0.0,46.0930336215,124.558693486,432.218999721,400.636955633,14.1616749024,17.4203691862
 04/27  24:00:00,937.682702709,98.2066240926,543.781316501,0.0,46.0930336215,113.312780494,430.821235467,407.735865469,5.66466996096,17.4207000364
 04/28  01:00:00,935.338523266,98.2066240926,541.554766662,0.0,46.0930336215,113.312780494,436.354556888,413.272652719,5.66466996096,17.4172342079
 04/28  02:00:00,933.917283091,98.2066240926,540.157237739,0.0,46.0930336215,113.312780494,432.665155236,418.280620569,5.66466996096,8.71986470604
 04/28  03:00:00,934.053685905,98.2066240926,538.051021794,0.0,46.0930336215,113.312780494,446.112095365,423.03097317,5.66466996096,17.4164522341
 04/28  04:00:00,1024.5522746,98.2066240926,536.320769194,0.0,100.150657288,148.969399434,429.763412043,406.680762616,5.66466996096,17.4179794659
 04/28  05:00:00,1023.80115294,98.7880200725,536.235053972,0.0,100.150657288,149.894399434,598.504884654,575.622832239,14.1616749024,8.72037751306
 04/28  06:00:00,1247.8550702,101.676554643,536.702909891,0.0,176.471037341,302.612436532,470.16396747,424.423101707,28.3233498048,17.4175159583
 04/28  07:00:00,1358.12554133,103.424836963,536.655669256,0.0,243.2593065,310.10971186,455.351019665,386.492296706,42.4850247072,26.3736982521
 04/28  08:00:00,1401.48940179,104.208450574,540.390469041,0.0,243.2593065,310.10971186,440.673422266,357.516053393,56.6466996096,26.5106692635
 04/28  09:00:00,1442.19949504,104.754045356,547.028939058,0.0,243.2593065,302.612436532,419.213611471,341.237013704,42.4850247072,35.49157306
 04/28  10:00:00,1455.70889942,105.107962814,549.829972136,0.0,243.2593065,310.10971186,443.436323123,327.996145266,70.808374512,44.631803345
 04/28  11:00:00,1453.0601881,105.487429675,545.186412817,0.0,243.2593065,310.10971186,437.349803039,321.821509166,70.808374512,44.719919361
 04/28  12:00:00,1408.2324949,106.076431588,538.927264259,0.0,243.2593065,310.10971186,425.111901366,318.74000053,70.808374512,35.5635263233
 04/28  13:00:00,1439.23421629,106.936252696,533.85089919,0.0,243.2593065,302.612436532,414.067428225,312.701293292,56.6466996096,44.7194353225
 04/28  14:00:00,1435.40094826,107.716732912,530.310220147,0.0,243.2593065,302.612436532,386.515121522,308.335738376,42.4850247072,35.6943584396
 04/28  15:00:00,1446.04548895,108.549964644,525.040056139,0.0,243.2593065,302.612436532,393.219176603,300.934441656,56.6466996096,35.638035337
 04/28  16:00:00,1446.67802018,109.391642741,522.786576156,0.0,243.2593065,310.10971186,413.631476171,293.220412531,84.9700494144,35.4410142259
 04/28  17:00:00,1440.05122393,109.863230375,528.296092434,0.0,243.2593065,310.10971186,405.24554333,293.986503097,84.9700494144,26.2889908189
 04/28  18:00:00,1188.6017679,98.2066240926,552.269872131,0.0,166.938926447,199.110933808,414.350269554,311.912131224,84.9700494144,17.4680889153
 04/28  19:00:00,1189.51103889,98.2066240926,562.065719749,0.0,166.938926447,191.61365848,396.344869148,322.229558908,56.6466996096,17.4686106297
 04/28  20:00:00,1066.36894444,98.2066240926,561.431674901,0.0,100.150657288,124.558693486,443.691782034,369.575895354,56.6466996096,17.4691870706
 04/28  21:00:00,1024.73916896,98.2066240926,560.045655702,0.0,100.150657288,124.558693486,439.645973195,379.738857398,42.4850247072,17.4220910899
 04/28  22:00:00,956.945534515,98.2066240926,558.314333487,0.0,46.0930336215,124.558693486,436.89078058,399.847969104,28.3233498048,8.71946167122
 04/28  23:00:00,954.461739771,98.2066240926,555.218234344,0.0,46.0930336215,124.558693486,440.548775261,408.96840904,14.1616749024,17.4186913184
 04/28  24:00:00,937.417666873,98.2066240926,550.790992743,0.0,46.0930336215,113.312780494,438.829563586,415.747619754,5.66466996096,17.4172738709
 04/29  01:00:00,936.768822342,98.2066240926,547.614978434,0.0,46.0930336215,113.312780494,435.136655594,420.752262535,5.66466996096,8.71972309873
 04/29  02:00:00,937.141897583,98.2066240926,544.594307479,0.0,46.0930336215,113.312780494,448.868323613,425.787675106,5.66466996096,17.4159785464
 04/29  03:00:00,935.31320464,98.2066240926,539.60529261,0.0,46.0930336215,113.312780494,455.826875853,432.744846243,5.66466996096,17.4173596495
 04/29  04:00:00,938.954816081,98.2066240926,533.843424879,0.0,55.6251445156,113.312780494,440.754286482,426.369592679,5.66466996096,8.72002384191
 04/29  05:00:00,935.309404716,98.2066240926,532.125759001,0.0,55.6251445156,113.312780494,460.06517495,428.486877547,14.1616749024,17.4166225012
 04/29  06:00:00,999.261754451,98.2066240926,534.233567906,0.0,65.1572554096,176.889270242,414.748744286,369.007269524,28.3233498048,17.4181249574
 04/29  07:00:00,1113.15138133,98.5316775727,538.768328896,0.0,109.682768182,220.96816451,624.851708127,573.649229766,42.4850247072,8.71745365343
 04/29  08:00:00,1127.85231968,98.5287494621,543.191132029,0.0,109.682768182,220.96816451,572.317644317,489.418660786,56.6466996096,26.2522839212
 04/29  09:00:00,1241.23543093,99.2646450308,548.289853791,0.0,131.945524568,266.955817592,522.297409741,453.430741534,42.4850247072,26.3816435
 04/29  10:00:00,1256.78048506,99.5328621685,555.69762499,0.0,131.945524568,274.45309292,527.23451149,429.916595574,70.808374512,26.509541404
 04/29  11:00:00,1268.21571611,99.6801507527,565.139082518,0.0,131.945524568,274.45309292,513.150694589,415.841562581,70.808374512,26.5007574957
 04/29  12:00:00,1233.66064535,99.7476632325,563.362833351,0.0,131.945524568,274.45309292,516.612261718,410.47573005,70.808374512,35.3281571564
 04/29  13:00:00,1216.31824185,99.757430067,553.832525935,0.0,131.945524568,266.955817592,497.296315409,414.148893222,56.6466996096,26.5007225777
 04/29  14:00:00,1216.48226909,99.9213645958,553.408411105,0.0,131.945524568,266.955817592,479.084650986,401.27879545,42.4850247072,35.3208308285
 04/29  15:00:00,1140.70543891,98.2066240926,556.166943898,0.0,109.682768182,212.545889182,389.675738794,306.526709984,56.6466996096,26.5023292001
 04/29  16:00:00,1151.27416998,98.2066240926,559.280180521,0.0,109.682768182,220.04316451,412.657421763,301.192302287,84.9700494144,26.4950700619
 04/29  17:00:00,1113.30897097,98.2066240926,559.071723879,0.0,109.682768182,220.04316451,423.168701573,311.832405563,84.9700494144,26.3662465953
 04/29  18:00:00,1077.43730472,98.2066240926,555.618947706,0.0,100.150657288,199.110933808,448.273713191,345.886651771,84.9700494144,17.417012005
 04/29  19:00:00,1066.91539719,98.2066240926,552.756794215,0.0,100.150657288,191.61365848,431.343070145,357.280753603,56.6466996096,17.4156169325
 04/29  20:00:00,986.193506054,98.2066240926,545.277329785,0.0,55.6251445156,124.558693486,471.838054441,406.47227128,56.6466996096,8.71908355083
 04/29  21:00:00,987.661439838,98.2066240926,535.178294223,0.0,55.6251445156,124.558693486,476.30930454,416.406412417,42.4850247072,17.4178674151
 04/29  22:00:00,965.080613929,98.2066240926,529.70229439,0.0,46.0930336215,124.558693486,481.499087236,435.759375037,28.3233498048,17.4163623947
 04/29  23:00:00,959.540355923,98.2066240926,527.539744713,0.0,46.0930336215,124.558693486,464.379729096,441.498567499,14.1616749024,8.71948669481
 04/29  24:00:00,946.079978072,98.2066240926,526.777041997,0.0,46.0930336215,113.312780494,468.804944652,445.722989482,5.66466996096,17.4172852094
 04/30  01:00:00,934.721182811,98.2066240926,526.515567744,0.0,34.9616554283,113.312780494,473.474861957,450.393598772,5.66466996096,17.4165932247
 04/30  02:00:00,932.330120698,98.2066240926,526.808640587,0.0,34.9616554283,113.312780494,469.820957375,455.436774391,5.66466996096,8.71951302228
 04/30  03:00:00,924.857550773,98.2066240926,528.723086214,0.0,34.9616554283,113.312780494,483.617141879,460.536914477,5.66466996096,17.4155574415
 04/30  04:00:00,930.679646069,98.2066240926,531.401044075,0.0,44.4937663224,113.312780494,478.200800805,455.119200057,5.66466996096,17.4169307865
 04/30  05:00:00,942.836447279,98.2066240926,529.175484845,0.0,44.4937663224,113.312780494,485.473336795,462.59516085,14.1616749024,8.71650104308
 04/30  06:00:00,1003.49536116,98.2066240926,522.843335442,0.0,54.0258772165,176.889270242,450.284938123,404.54552328,28.3233498048,17.416065039
 04/30  07:00:00,997.024067162,98.2066240926,522.003793893,0.0,54.0258772165,184.38654557,457.249179775,397.346666214,42.4850247072,17.4174888536
 04/30  08:00:00,1067.53875548,98.2066240926,530.211115564,0.0,65.1572554096,220.04316451,445.938474887,371.795068435,56.6466996096,17.4967068416
 04/30  09:00:00,1065.0188332,98.2066240926,543.89713558,0.0,65.1572554096,212.545889182,425.561114389,356.725193264,42.4850247072,26.3508964176
 04/30  10:00:00,1081.47432791,98.2066240926,550.83093403,0.0,65.1572554096,220.04316451,446.292225059,349.008348324,70.808374512,26.4755022229
 04/30  11:00:00,1084.91740496,98.2066240926,554.072265815,0.0,65.1572554096,220.04316451,442.725915828,345.44458036,70.808374512,26.472960956
 04/30  12:00:00,1086.63762744,98.2066240926,557.402310479,0.0,65.1572554096,220.04316451,446.417199386,340.946750192,70.808374512,34.6620746823
 04/30  13:00:00,1083.39547098,98.2066240926,561.008488416,0.0,65.1572554096,212.545889182,416.787134701,333.04004945,56.6466996096,27.1003856414
 04/30  14:00:00,1085.489544,98.2066240926,562.431892002,0.0,65.1572554096,212.545889182,392.95461444,323.994325708,42.4850247072,26.4752640249
 04/30  15:00:00,1087.92485844,98.2066240926,557.456859341,0.0,65.1572554096,212.545889182,393.23422785,310.1179212,56.6466996096,26.4696070406
 04/30  16:00:00,1062.76674441,98.2066240926,548.103930219,0.0,65.1572554096,220.04316451,424.859854025,304.59873653,84.9700494144,35.291068081
 04/30  17:00:00,1015.4664618,98.2066240926,549.712745981,0.0,54.0258772165,184.38654557,424.750172734,322.204879725,84.9700494144,17.5752435951
 04/30  18:00:00,992.349066932,98.2066240926,555.999637612,0.0,44.4937663224,163.454314868,462.971377579,360.584647613,84.9700494144,17.4166805524
 04/30  19:00:00,988.786576827,98.2066240926,560.473632663,0.0,44.4937663224,155.95703954,448.959752284,374.894932881,56.6466996096,17.4181197938
 04/30  20:00:00,972.715551331,98.2066240926,560.753202284,0.0,44.4937663224,124.558693486,481.505807017,416.141732424,56.6466996096,8.71737498267
 04/30  21:00:00,964.822298388,98.2066240926,556.417098079,0.0,44.4937663224,124.558693486,487.575376559,427.673102591,42.4850247072,17.4172492611
 04/30  22:00:00,951.08307723,98.2066240926,552.130221371,0.0,34.9616554283,124.558693486,494.352398039,448.613316646,28.3233498048,17.4157315882
 04/30  23:00:00,945.864189906,98.2066240926,549.261291258,0.0,34.9616554283,124.558693486,480.486754415,457.607440834,14.1616749024,8.71763867832
 04/30  24:00:00,930.520176887,98.2066240926,547.065933299,0.0,34.9616554283,113.312780494,487.252813759,464.170216943,5.66466996096,17.4179268556
 05/01  01:00:00,933.120640533,98.2066240926,545.97546345,0.0,46.0930336215,113.312780494,492.450922152,469.370402857,5.66466996096,17.4158493342
 05/01  02:00:00,931.992116908,98.2066240926,547.613525384,0.0,46.0930336215,113.312780494,490.665777865,475.694703042,5.66466996096,9.30640486238
 05/01  03:00:00,930.103879184,98.2066240926,545.958843047,0.0,46.0930336215,113.312780494,504.959470782,482.466789724,5.66466996096,16.8280110979
 05/01  04:00:00,1015.63471446,98.2066240926,541.379596592,0.0,100.150657288,148.969399434,483.73860351,460.656453486,5.66466996096,17.4174800629
 05/01  05:00:00,1014.51809308,98.2066240926,536.400318695,0.0,100.150657288,149.894399434,896.996301263,865.420358174,14.1616749024,17.4142681867
 05/01  06:00:00,1232.8238548,98.4779904865,531.346816667,0.0,176.471037341,302.612436532,594.355402138,557.313725251,28.3233498048,8.7183270821
 05/01  07:00:00,1345.45633701,98.7875308158,530.558580923,0.0,243.2593065,310.10971186,561.769177878,492.917651701,42.4850247072,26.3665014696
 05/01  08:00:00,1398.27728717,98.9761893486,542.361251508,0.0,243.2593065,310.10971186,533.269493157,450.122638546,56.6466996096,26.5001550011
 05/01  09:00:00,1448.35842789,99.3126826886,557.607476207,0.0,243.2593065,302.612436532,504.738980533,426.770005888,42.4850247072,35.4839499371
 05/01  10:00:00,1441.13400404,99.5929198068,541.14194305,0.0,243.2593065,310.10971186,513.509197518,398.091852028,70.808374512,44.6089709778
 05/01  11:00:00,1438.87604322,99.8519416555,536.948146728,0.0,243.2593065,310.10971186,494.679122714,379.167335236,70.808374512,44.7034129657
 05/01  12:00:00,1393.47716513,100.242998297,532.706084601,0.0,243.2593065,310.10971186,468.801135556,362.441598805,70.808374512,35.5511622398
 05/01  13:00:00,1420.43747193,100.622460081,525.363260989,0.0,243.2593065,302.612436532,438.427387765,346.019176569,56.6466996096,35.7615115859
 05/01  14:00:00,1425.16124904,101.049165138,529.75714362,0.0,243.2593065,302.612436532,421.879851887,334.787804485,42.4850247072,44.6070226956
 05/01  15:00:00,1424.64952494,101.696837748,528.780331622,0.0,243.2593065,302.612436532,417.997053925,325.729680385,56.6466996096,35.6206739305
 05/01  16:00:00,1433.02726996,102.446050027,530.144606489,0.0,243.2593065,310.10971186,447.542790875,327.147227552,84.9700494144,35.4255139084
 05/01  17:00:00,1433.73069584,103.242448779,530.41942649,0.0,243.2593065,310.10971186,429.515875401,327.017904899,84.9700494144,17.5279210871
 05/01  18:00:00,1179.48016386,98.2066240926,547.2555798,0.0,166.938926447,199.110933808,423.716700879,321.2770138,84.9700494144,17.4696376649
 05/01  19:00:00,1184.79367237,98.2066240926,559.591281729,0.0,166.938926447,191.61365848,409.105547187,333.141029099,56.6466996096,19.3178184784
 05/01  20:00:00,1071.64323661,98.2066240926,565.473059668,0.0,100.150657288,124.558693486,458.750268085,377.766594144,56.6466996096,24.3369743318
 05/01  21:00:00,1031.66206223,98.2066240926,564.889579887,0.0,100.150657288,124.558693486,436.886664005,385.680268657,42.4850247072,8.72137064059
 05/01  22:00:00,968.296222314,98.2066240926,569.013625124,0.0,46.0930336215,124.558693486,451.189955904,405.449904313,28.3233498048,17.4167017862
 05/01  23:00:00,971.092993814,98.2066240926,570.671494998,0.0,46.0930336215,124.558693486,443.078848496,411.502135977,14.1616749024,17.4150376174
 05/01  24:00:00,962.312310129,98.2066240926,574.379646752,0.0,46.0930336215,113.312780494,429.910465922,415.527028419,5.66466996096,8.71876754167
 05/02  01:00:00,962.511478743,98.2066240926,574.61804996,0.0,46.0930336215,113.312780494,441.863895527,418.785811873,5.66466996096,17.4134136928
 05/02  02:00:00,961.278994159,98.2066240926,573.250683216,0.0,46.0930336215,113.312780494,444.475566955,421.396288806,5.66466996096,17.4146081877
 05/02  03:00:00,958.982397796,98.2066240926,570.735583895,0.0,46.0930336215,113.312780494,439.157853819,424.774689799,5.66466996096,8.71849405944
 05/02  04:00:00,1050.3319013,98.2066240926,568.673700127,0.0,100.150657288,148.969399434,430.018338519,406.938572182,5.66466996096,17.415096376
 05/02  05:00:00,1046.19363257,98.3752891475,563.327059282,0.0,100.150657288,149.894399434,662.190889884,630.614539194,14.1616749024,17.4146757878
 05/02  06:00:00,1258.71912034,99.3881932782,554.147168644,0.0,176.471037341,302.612436532,480.09250593,443.050597051,28.3233498048,8.71855907488
 05/02  07:00:00,1360.09122725,100.488795828,538.890629384,0.0,243.2593065,310.10971186,466.431053486,397.579868781,42.4850247072,26.3661599972
 05/02  08:00:00,1397.00424887,101.169032686,533.468706232,0.0,243.2593065,310.10971186,461.104435025,377.958784836,56.6466996096,26.4989505791
 05/02  09:00:00,1430.74956272,101.758246603,533.285740922,0.0,243.2593065,302.612436532,444.890861184,366.923734581,42.4850247072,35.4821018961
 05/02  10:00:00,1434.36148571,102.331803809,528.607226529,0.0,243.2593065,310.10971186,460.809260383,345.396458813,70.808374512,44.6044270577
 05/02  11:00:00,1430.11991131,102.808490369,522.425010465,0.0,243.2593065,310.10971186,451.822276247,336.315366207,70.808374512,44.6985355271
 05/02  12:00:00,1383.16678911,103.491814868,516.24289477,0.0,243.2593065,310.10971186,427.81859747,321.462768458,70.808374512,35.5474544999
 05/02  13:00:00,1419.17933002,104.369073722,518.337916122,0.0,243.2593065,302.612436532,406.512731396,314.109260892,56.6466996096,35.7567708942
 05/02  14:00:00,1424.62169551,105.021684034,523.569762998,0.0,243.2593065,302.612436532,404.455281042,317.369251098,42.4850247072,44.6010052369
 05/02  15:00:00,1422.59610986,105.682822537,520.761958107,0.0,243.2593065,302.612436532,408.09088274,315.828722343,56.6466996096,35.6154607875
 05/02  16:00:00,1426.99887037,106.349305211,517.725865467,0.0,243.2593065,310.10971186,430.307201403,309.916405992,84.9700494144,35.420745997
 05/02  17:00:00,1426.65991724,106.907886081,516.838060288,0.0,243.2593065,310.10971186,410.109878358,307.613711254,84.9700494144,17.5261176899
 05/02  18:00:00,1171.57429825,98.2066240926,536.694043869,0.0,166.938926447,199.110933808,421.239564173,318.801150518,84.9700494144,17.4683642414
 05/02  19:00:00,1168.99877543,98.2066240926,541.666582124,0.0,166.938926447,191.61365848,403.787365822,329.672992532,56.6466996096,17.46767368
 05/02  20:00:00,1053.79003543,98.2066240926,545.113945074,0.0,100.150657288,124.558693486,445.849212418,371.73451753,56.6466996096,17.4679952785
 05/02  21:00:00,1015.49840522,98.2066240926,546.323631844,0.0,100.150657288,124.558693486,438.963545487,379.056531893,42.4850247072,17.4219888869
 05/02  22:00:00,949.411099895,98.2066240926,547.47363352,0.0,46.0930336215,124.558693486,443.173524035,397.435347104,28.3233498048,17.4148271265
 05/02  23:00:00,952.300457127,98.2066240926,549.622181804,0.0,46.0930336215,124.558693486,426.432724985,403.553930369,14.1616749024,8.71711971324
 05/02  24:00:00,941.820137729,98.2066240926,551.711508232,0.0,46.0930336215,113.312780494,431.836613406,408.755180443,5.66466996096,17.4167630024
 05/03  01:00:00,943.335031158,98.2066240926,553.359560603,0.0,46.0930336215,113.312780494,435.860400834,412.78121843,5.66466996096,17.4145124438
 05/03  02:00:00,948.431610444,98.2066240926,558.833209394,0.0,46.0930336215,113.312780494,433.095139484,418.713654472,5.66466996096,8.71681505059
 05/03  03:00:00,953.791632634,98.2066240926,564.60115173,0.0,46.0930336215,113.312780494,447.947476292,424.8668909,5.66466996096,17.4159154313
 05/03  04:00:00,1043.89906195,98.2066240926,564.412141468,0.0,100.150657288,148.969399434,430.933434714,407.853068728,5.66466996096,17.4156960249
 05/03  05:00:00,1040.77817189,98.6192279398,559.41053648,0.0,100.150657288,149.894399434,624.219271917,601.340860189,14.1616749024,8.71673682613
 05/03  06:00:00,1260.68740736,100.433673031,556.263310896,0.0,176.471037341,302.612436532,482.751456208,437.012203487,28.3233498048,17.4159029167
 05/03  07:00:00,1367.9089852,102.20163212,545.598211091,0.0,243.2593065,310.10971186,459.20687492,390.360401558,42.4850247072,26.3614486544
 05/03  08:00:00,1411.99200224,103.064754284,547.90600165,0.0,243.2593065,310.10971186,445.794225009,362.64860474,56.6466996096,26.4989206595
 05/03  09:00:00,1447.68129016,103.829717935,549.994102995,0.0,243.2593065,302.612436532,425.354567048,347.396255189,42.4850247072,35.4732871519
 05/03  10:00:00,1450.86177957,104.477886795,545.184167203,0.0,243.2593065,310.10971186,444.628874129,329.21777661,70.808374512,44.6027230067
 05/03  11:00:00,1451.38010834,104.917892637,544.592323697,0.0,243.2593065,310.10971186,429.464294493,322.90576461,70.808374512,35.750155371
 05/03  12:00:00,1405.54292272,105.567750813,540.020182086,0.0,243.2593065,310.10971186,434.327813829,319.068190583,70.808374512,44.4512487344
 05/03  13:00:00,1436.60361964,106.506515862,536.869792828,0.0,243.2593065,302.612436532,405.212693931,312.821268648,56.6466996096,35.7447256734
 05/03  14:00:00,1435.21673441,107.362073923,534.805038785,0.0,243.2593065,302.612436532,393.182514855,306.099671775,42.4850247072,44.5978183735
 05/03  15:00:00,1432.22053216,108.148467076,531.150413132,0.0,243.2593065,302.612436532,384.361328576,292.110979108,56.6466996096,35.6036498583
 05/03  16:00:00,1437.06329213,109.296402572,528.190457769,0.0,243.2593065,310.10971186,398.841282456,278.460594824,84.9700494144,35.410638218
 05/03  17:00:00,1435.29246309,110.763753377,524.893136231,0.0,243.2593065,310.10971186,373.864761978,271.368923725,84.9700494144,17.5257888392
 05/03  18:00:00,1180.36886682,98.2066240926,548.694993926,0.0,166.938926447,199.110933808,383.386822785,280.951180679,84.9700494144,17.4655926914
 05/03  19:00:00,1185.68661892,98.2066240926,561.234197632,0.0,166.938926447,191.61365848,373.41116487,299.301452547,56.6466996096,17.4630127141
 05/03  20:00:00,1074.73445146,98.2066240926,569.437597294,0.0,100.150657288,124.558693486,430.830290715,356.718513168,56.6466996096,17.4650779367
 05/03  21:00:00,1031.48922947,98.2066240926,564.700434257,0.0,100.150657288,124.558693486,431.803576976,371.898110518,42.4850247072,17.4204417511
 05/03  22:00:00,962.140439503,98.2066240926,559.332996598,0.0,46.0930336215,124.558693486,439.527997575,393.79156584,28.3233498048,17.4130819308
 05/03  23:00:00,959.338948596,98.2066240926,553.444220986,0.0,46.0930336215,124.558693486,426.641154031,403.761801895,14.1616749024,8.71767723331
 05/03  24:00:00,940.599549545,98.2066240926,546.791660297,0.0,46.0930336215,113.312780494,434.124876991,411.043821146,5.66466996096,17.4163858842
