Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  01:00:00,933.814139344,98.2066240926,540.487666783,0.0,46.0930336215,113.312780494,442.030640944,418.953501093,5.66466996096,17.4124698898
 05/04  02:00:00,928.723628128,98.2066240926,535.485156159,0.0,46.0930336215,113.312780494,437.827154412,423.445247859,5.66466996096,8.71723659145
 05/04  03:00:00,927.611668659,98.2066240926,532.796102777,0.0,46.0930336215,113.312780494,452.652902903,429.5744204,5.66466996096,17.4138125424
 05/04  04:00:00,1013.00332024,98.2066240926,525.752032056,0.0,100.150657288,148.969399434,438.569045667,415.602129159,5.66466996096,17.3022465474
 05/04  05:00:00,1014.47722802,98.7153684522,519.402111678,0.0,100.150657288,149.894399434,626.231482036,603.243096616,14.1616749024,8.82671051746
 05/04  06:00:00,1239.88865242,101.051252279,511.288167872,0.0,176.471037341,302.612436532,491.946617852,446.208198565,28.3233498048,17.4150694822
 05/04  07:00:00,1347.77252921,103.16457186,505.48166002,0.0,243.2593065,310.10971186,462.193887431,393.351343381,42.4850247072,26.3575193433
 05/04  08:00:00,1381.9709526,104.094505574,516.428713175,0.0,243.2593065,310.10971186,444.219316795,361.070530927,56.6466996096,26.5020862585
 05/04  09:00:00,1433.47404558,104.810419273,538.158031553,0.0,243.2593065,302.612436532,423.164147372,345.219333463,42.4850247072,35.4597892022
 05/04  10:00:00,1448.93012553,105.306620062,542.926004118,0.0,243.2593065,310.10971186,434.341257655,327.856671589,70.808374512,35.676211554
 05/04  11:00:00,1446.02625918,105.62998274,530.979853348,0.0,243.2593065,310.10971186,437.257370189,321.769435931,70.808374512,44.6795597461
 05/04  12:00:00,1396.8278875,106.037866833,524.26250432,0.0,243.2593065,310.10971186,422.781163793,316.420096025,70.808374512,35.5526932552
 05/04  13:00:00,1427.00269385,107.03754883,522.714974076,0.0,243.2593065,302.612436532,410.399155586,309.069216643,56.6466996096,44.683239334
 05/04  14:00:00,1431.02971506,108.168543208,514.584336301,0.0,243.2593065,302.612436532,381.203391691,303.041923422,42.4850247072,35.6764435621
 05/04  15:00:00,1421.73862915,109.49210716,505.431273426,0.0,243.2593065,302.612436532,387.14812238,285.990813718,56.6466996096,44.5106090525
 05/04  16:00:00,1418.05602842,112.09519109,503.9651965,0.0,243.2593065,310.10971186,379.330495981,267.79256183,84.9700494144,26.5678847369
 05/04  17:00:00,1422.41211409,114.413198141,507.551111982,0.0,243.2593065,310.10971186,370.865112854,259.615267929,84.9700494144,26.2797955105
 05/04  18:00:00,1170.68890068,98.2066240926,538.458899073,0.0,166.938926447,199.110933808,369.477418584,267.044698643,84.9700494144,17.4626705265
 05/04  19:00:00,1178.00572417,98.2066240926,553.090003797,0.0,166.938926447,191.61365848,356.609088913,282.499700386,56.6466996096,17.4626889173
 05/04  20:00:00,1071.88944677,98.2066240926,565.717788744,0.0,100.150657288,124.558693486,419.932572501,345.823138957,56.6466996096,17.4627339341
 05/04  21:00:00,1031.65487722,98.2066240926,565.881432441,0.0,100.150657288,124.558693486,415.906384202,364.702799348,42.4850247072,8.7185601464
 05/04  22:00:00,958.078047513,98.2066240926,559.810505368,0.0,46.0930336215,124.558693486,434.19618318,388.459046835,28.3233498048,17.4137865405
 05/04  23:00:00,953.484916384,98.2066240926,555.526501042,0.0,46.0930336215,124.558693486,429.721063834,398.144550309,14.1616749024,17.4148386226
 05/04  24:00:00,936.949418254,98.2066240926,551.514578359,0.0,46.0930336215,113.312780494,420.153599893,405.773273015,5.66466996096,8.7156569163
 05/05  01:00:00,934.251856864,98.2066240926,545.771912227,0.0,46.0930336215,113.312780494,435.475772752,412.398033636,5.66466996096,17.4130691552
 05/05  02:00:00,930.261190614,98.2066240926,540.145613126,0.0,46.0930336215,113.312780494,441.185551474,418.107136886,5.66466996096,17.4137446273
 05/05  03:00:00,927.139102479,98.2066240926,536.858396806,0.0,46.0930336215,113.312780494,437.090280856,422.710536335,5.66466996096,8.71507456067
 05/05  04:00:00,1017.79863581,98.2066240926,533.030464118,0.0,100.150657288,148.969399434,432.417447716,409.340589549,5.66466996096,17.4121882066
 05/05  05:00:00,1017.15094606,98.7448934596,525.014660784,0.0,100.150657288,149.894399434,603.520097876,571.945263162,14.1616749024,17.4131598117
 05/05  06:00:00,1233.74448835,101.38112016,518.174508821,0.0,176.471037341,302.612436532,466.090619534,429.049571112,28.3233498048,8.7176986173
 05/05  07:00:00,1343.56486847,103.354608953,519.978554792,0.0,243.2593065,310.10971186,452.357919098,383.512279943,42.4850247072,26.3606144475
 05/05  08:00:00,1396.58095704,104.344941456,535.265385929,0.0,243.2593065,310.10971186,435.088550863,351.95034806,56.6466996096,26.4915031926
 05/05  09:00:00,1441.17950839,105.08732626,544.657604747,0.0,243.2593065,302.612436532,411.155601695,333.201249575,42.4850247072,35.4693274131
 05/05  10:00:00,1442.38053996,105.615703651,537.072382625,0.0,243.2593065,310.10971186,430.634601089,315.238785444,70.808374512,44.5874411328
 05/05  11:00:00,1437.27048236,105.983226114,529.785275229,0.0,243.2593065,310.10971186,414.579211215,308.028402341,70.808374512,35.7424343623
 05/05  12:00:00,1389.11210008,106.830284058,522.086023052,0.0,243.2593065,310.10971186,417.077790066,301.831727597,70.808374512,44.4376879569
 05/05  13:00:00,1416.01183313,108.118909671,513.947935588,0.0,243.2593065,302.612436532,386.2744555,293.892714503,56.6466996096,35.7350413875
 05/05  14:00:00,1411.82804964,109.550358198,508.002147683,0.0,243.2593065,302.612436532,371.904132728,284.825826,42.4850247072,44.593282021
 05/05  15:00:00,1409.20108613,111.844539955,502.871872539,0.0,243.2593065,302.612436532,360.921405149,268.681490689,56.6466996096,35.5932148503
 05/05  16:00:00,1414.98281312,114.360653271,499.243484307,0.0,243.2593065,310.10971186,375.099485789,254.724930394,84.9700494144,35.4045059799
 05/05  17:00:00,1417.98527194,116.004955939,500.62885842,0.0,243.2593065,310.10971186,355.004394303,252.508267435,84.9700494144,17.5260774532
 05/05  18:00:00,1163.62067464,98.2066240926,530.640155098,0.0,166.938926447,199.110933808,369.675542844,267.242777653,84.9700494144,17.4627157766
 05/05  19:00:00,1167.42516388,98.2066240926,542.384858986,0.0,166.938926447,191.61365848,360.405119031,286.299089772,56.6466996096,17.4593296496
 05/05  20:00:00,1061.81714417,98.2066240926,556.010726996,0.0,100.150657288,124.558693486,415.439416324,341.331542264,56.6466996096,17.4611744499
 05/05  21:00:00,1031.53668168,98.2066240926,565.672565831,0.0,100.150657288,124.558693486,416.340206393,356.435640583,42.4850247072,17.4195411033
 05/05  22:00:00,969.982084885,98.2066240926,571.682149628,0.0,46.0930336215,124.558693486,416.604451602,379.565888773,28.3233498048,8.71521302413
 05/05  23:00:00,969.031269395,98.2066240926,570.25534607,0.0,46.0930336215,124.558693486,420.638241839,389.064044993,14.1616749024,17.4125219434
 05/05  24:00:00,952.261652977,98.2066240926,566.403855731,0.0,46.0930336215,113.312780494,420.26202308,397.18385326,5.66466996096,17.4134998589
 05/06  01:00:00,945.626816441,98.2066240926,560.321688932,0.0,46.0930336215,113.312780494,419.384862712,405.004859135,5.66466996096,8.7153336165
 05/06  02:00:00,937.389853452,98.2066240926,552.591945938,0.0,46.0930336215,113.312780494,435.151377732,412.075443897,5.66466996096,17.4112638743
 05/06  03:00:00,930.134403388,98.2066240926,545.236971724,0.0,46.0930336215,113.312780494,440.720074498,417.643355043,5.66466996096,17.4120494943
 05/06  04:00:00,935.517920888,98.2066240926,539.460319634,0.0,55.6251445156,113.312780494,425.679896137,411.298137184,5.66466996096,8.717088992
 05/06  05:00:00,933.681144485,98.2066240926,533.80195954,0.0,55.6251445156,113.312780494,446.69130457,415.119488483,14.1616749024,17.4101411841
 05/06  06:00:00,993.764196049,98.2066240926,529.163061309,0.0,65.1572554096,176.889270242,399.687805561,353.953179465,28.3233498048,17.4112762905
 05/06  07:00:00,1108.05126333,98.6100791457,533.573623312,0.0,109.682768182,220.96816451,555.365029365,504.163310158,42.4850247072,8.71669450072
 05/06  08:00:00,1136.95195331,98.729979432,551.327722468,0.0,109.682768182,220.96816451,500.282595233,426.133287952,56.6466996096,17.5026076705
 05/06  09:00:00,1245.12176563,99.9753657331,548.894606214,0.0,131.945524568,266.955817592,456.275007189,387.421337599,42.4850247072,26.3686448828
 05/06  10:00:00,1239.91884673,100.19854142,534.856986036,0.0,131.945524568,274.45309292,470.144678448,364.026123911,70.808374512,35.3101800253
 05/06  11:00:00,1233.48445251,100.257244903,526.587272823,0.0,131.945524568,274.45309292,447.700336999,350.398817081,70.808374512,26.4931454065
 05/06  12:00:00,1196.26243353,100.330378067,520.91324322,0.0,131.945524568,274.45309292,433.991789253,336.70057301,70.808374512,26.4828417316
 05/06  13:00:00,1187.39403419,100.425136867,519.304576073,0.0,131.945524568,266.955817592,419.637841321,327.689287057,56.6466996096,35.3018546546
 05/06  14:00:00,1184.91082921,100.512629911,516.682010649,0.0,131.945524568,266.955817592,388.050951558,319.080638041,42.4850247072,26.4852888103
 05/06  15:00:00,1109.85366186,98.2066240926,520.693721204,0.0,109.682768182,212.545889182,328.683071772,245.551561935,56.6466996096,26.4848102276
 05/06  16:00:00,1104.880959,98.2066240926,507.127307189,0.0,109.682768182,220.04316451,352.804210206,232.534986061,84.9700494144,35.2991747313
 05/06  17:00:00,1071.84650719,98.2066240926,516.689183317,0.0,109.682768182,220.04316451,341.43548371,238.89318005,84.9700494144,17.5722542456
 05/06  18:00:00,1039.01263923,98.2066240926,523.519976159,0.0,100.150657288,199.110933808,377.5887482,275.207941856,84.9700494144,17.4107569302
 05/06  19:00:00,1035.89649074,98.2066240926,527.552732489,0.0,100.150657288,191.61365848,362.414112359,288.35578722,56.6466996096,17.4116255298
 05/06  20:00:00,953.150631621,98.2066240926,541.776750964,0.0,55.6251445156,124.558693486,415.061269838,349.697689221,56.6466996096,8.71688100699
 05/06  21:00:00,977.911309594,98.2066240926,568.00902846,0.0,55.6251445156,124.558693486,429.357013859,369.45902997,42.4850247072,17.4129591812
 05/06  22:00:00,969.129921715,98.2066240926,570.753931297,0.0,46.0930336215,124.558693486,434.922612648,389.188369384,28.3233498048,17.4108934594
 05/06  23:00:00,968.217971189,98.2066240926,568.030258882,0.0,46.0930336215,124.558693486,420.784527975,397.906380245,14.1616749024,8.716472828
 05/06  24:00:00,966.223727101,98.2066240926,578.701995146,0.0,46.0930336215,113.312780494,427.283334329,404.204895253,5.66466996096,17.4137691158
 05/07  01:00:00,955.400031491,98.2066240926,579.513564907,0.0,34.9616554283,113.312780494,423.973935794,409.593806529,5.66466996096,8.71545930433
 05/07  02:00:00,951.612171532,98.2066240926,576.151193169,0.0,34.9616554283,113.312780494,437.613261202,414.535854291,5.66466996096,17.4127369498
 05/07  03:00:00,948.341121163,98.2066240926,573.17486686,0.0,34.9616554283,113.312780494,442.762138463,419.68691723,5.66466996096,17.4105512727
 05/07  04:00:00,957.312253228,98.2066240926,570.802937094,0.0,44.4937663224,113.312780494,423.647132599,409.267627588,5.66466996096,8.71483504957
 05/07  05:00:00,962.39038325,98.2066240926,576.691213852,0.0,44.4937663224,113.312780494,445.895648817,414.322309081,14.1616749024,17.4116648336
 05/07  06:00:00,1019.44506071,98.2066240926,569.40159074,0.0,54.0258772165,176.889270242,400.895390914,355.159602784,28.3233498048,17.412438325
 05/07  07:00:00,1020.22500071,98.2066240926,569.910496361,0.0,54.0258772165,184.38654557,389.070890855,337.871488713,42.4850247072,8.71437743551
 05/07  08:00:00,1098.63196038,98.2066240926,567.300061381,0.0,65.1572554096,220.04316451,395.568075504,312.698277332,56.6466996096,26.2230985628
 05/07  09:00:00,1063.63426319,98.2066240926,537.692236012,0.0,65.1572554096,212.545889182,354.15669678,294.107382946,42.4850247072,17.5642891266
 05/07  10:00:00,1056.88122809,98.2066240926,522.357603271,0.0,65.1572554096,220.04316451,376.744969583,279.481210381,70.808374512,26.4553846895
 05/07  11:00:00,1050.54993469,98.2066240926,514.31593934,0.0,65.1572554096,220.04316451,378.959846311,272.88102476,70.808374512,35.2704470395
 05/07  12:00:00,1048.7145969,98.2066240926,513.416700548,0.0,65.1572554096,220.04316451,368.680723959,271.412305275,70.808374512,26.4600441729
 05/07  13:00:00,1047.89182644,98.2066240926,520.497438769,0.0,65.1572554096,212.545889182,354.676766914,271.570966133,56.6466996096,26.4591011715
 05/07  14:00:00,1069.75242638,98.2066240926,544.254314093,0.0,65.1572554096,212.545889182,343.30539047,274.362448558,42.4850247072,26.4579172041
 05/07  15:00:00,1069.44902673,98.2066240926,544.805959353,0.0,65.1572554096,212.545889182,358.491142166,275.388195974,56.6466996096,26.4562465823
 05/07  16:00:00,1034.2275478,98.2066240926,533.980088059,0.0,65.1572554096,220.04316451,395.100479438,274.858675384,84.9700494144,35.2717546396
 05/07  17:00:00,986.641911128,98.2066240926,532.414863598,0.0,54.0258772165,184.38654557,389.75410364,287.21753619,84.9700494144,17.5665180355
 05/07  18:00:00,967.182066035,98.2066240926,543.975698707,0.0,44.4937663224,163.454314868,428.089343911,325.708317044,84.9700494144,17.410977453
 05/07  19:00:00,962.471430879,98.2066240926,546.310139436,0.0,44.4937663224,155.95703954,411.0021916,336.943737475,56.6466996096,17.4117545158
 05/07  20:00:00,941.156959341,98.2066240926,544.680578751,0.0,44.4937663224,124.558693486,440.122108111,374.758487968,56.6466996096,8.71692053322
 05/07  21:00:00,947.684512678,98.2066240926,547.776447688,0.0,44.4937663224,124.558693486,443.633665491,383.738613023,42.4850247072,17.4100277605
 05/07  22:00:00,943.575414234,98.2066240926,554.099526031,0.0,34.9616554283,124.558693486,448.415350364,402.681228948,28.3233498048,17.4107716115
 05/07  23:00:00,946.111998992,98.2066240926,555.67412881,0.0,34.9616554283,124.558693486,432.588559012,409.710483006,14.1616749024,8.71640110326
 05/07  24:00:00,930.339778492,98.2066240926,551.999525894,0.0,34.9616554283,113.312780494,436.257273868,413.179076286,5.66466996096,17.4135276207
 05/08  01:00:00,942.288483463,98.2066240926,552.757021577,0.0,46.0930336215,113.312780494,439.187292377,416.113314164,5.66466996096,17.4093082514
 05/08  02:00:00,939.269433502,98.2066240926,549.432151476,0.0,46.0930336215,113.312780494,433.367704094,418.987538023,5.66466996096,8.71549610998
 05/08  03:00:00,941.192407612,98.2066240926,551.32648765,0.0,46.0930336215,113.312780494,447.185494691,424.110738377,5.66466996096,17.4100863539
 05/08  04:00:00,1046.50318296,98.2066240926,567.182570405,0.0,100.150657288,148.969399434,422.474152436,408.094904082,5.66466996096,8.71457839215
 05/08  05:00:00,1048.91325382,98.2066240926,568.418091616,0.0,100.150657288,149.894399434,772.54622973,740.972809134,14.1616749024,17.4117456933
 05/08  06:00:00,1269.52598054,98.4630374472,567.678733684,0.0,176.471037341,302.612436532,527.439342675,481.704230416,28.3233498048,17.4117624541
 05/08  07:00:00,1387.55021852,98.8224195142,569.957167394,0.0,243.2593065,310.10971186,493.50987726,433.448364636,42.4850247072,17.5764879169
 05/08  08:00:00,1426.78698832,99.1800856862,567.605978724,0.0,243.2593065,310.10971186,503.781117123,411.820803264,56.6466996096,35.313614249
 05/08  09:00:00,1455.16653458,99.6092351671,561.931275029,0.0,243.2593065,302.612436532,474.496527731,396.572499437,42.4850247072,35.4390035863
 05/08  10:00:00,1462.08871266,100.041426114,561.021551885,0.0,243.2593065,310.10971186,480.919920535,374.462575642,70.808374512,35.6489703806
 05/08  11:00:00,1465.30237736,100.37672803,563.178572159,0.0,243.2593065,310.10971186,483.434988256,367.966065032,70.808374512,44.6605487129
 05/08  12:00:00,1418.13901292,100.709303832,557.178640482,0.0,243.2593065,310.10971186,467.72915912,361.396214891,70.808374512,35.5245697167
 05/08  13:00:00,1455.2493664,101.023457302,560.771755586,0.0,243.2593065,302.612436532,446.538428485,354.164268131,56.6466996096,35.7274607441
 05/08  14:00:00,1458.42406071,101.411169413,563.901531542,0.0,243.2593065,302.612436532,434.600506051,347.547914195,42.4850247072,44.5675671491
 05/08  15:00:00,1460.65998069,101.891120776,565.94810193,0.0,243.2593065,302.612436532,435.205151725,342.974893852,56.6466996096,35.583558263
 05/08  16:00:00,1467.91605669,102.66302503,565.850899722,0.0,243.2593065,310.10971186,461.467477178,341.105429818,84.9700494144,35.3919979456
 05/08  17:00:00,1468.24488688,103.421270719,565.545311239,0.0,243.2593065,310.10971186,443.541213911,341.048088862,84.9700494144,17.5230756345
 05/08  18:00:00,1204.91088704,98.2066240926,573.666979471,0.0,166.938926447,199.110933808,435.542655711,333.112507589,84.9700494144,17.4600987078
 05/08  19:00:00,1197.47975065,98.2066240926,573.244277114,0.0,166.938926447,191.61365848,416.709968462,342.607319687,56.6466996096,17.4559491655
 05/08  20:00:00,1073.95848312,98.2066240926,572.338376662,0.0,100.150657288,124.558693486,462.135969584,388.026213754,56.6466996096,17.4630562205
 05/08  21:00:00,1036.27726219,98.2066240926,570.581850621,0.0,100.150657288,124.558693486,457.923194515,398.021719052,42.4850247072,17.4164507557
 05/08  22:00:00,967.163650156,98.2066240926,569.222493651,0.0,46.0930336215,124.558693486,453.353772469,416.313931673,28.3233498048,8.71649099144
 05/08  23:00:00,967.522672061,98.2066240926,568.778436325,0.0,46.0930336215,124.558693486,453.684866167,422.114056341,14.1616749024,17.4091349232
 05/08  24:00:00,954.874806873,98.2066240926,568.635747615,0.0,46.0930336215,113.312780494,449.31089199,426.236422926,5.66466996096,17.4097991033
 05/09  01:00:00,954.760144634,98.2066240926,568.605415473,0.0,46.0930336215,113.312780494,444.59099537,430.210728387,5.66466996096,8.71559702254
 05/09  02:00:00,954.05517849,98.2066240926,568.063453821,0.0,46.0930336215,113.312780494,457.644880441,434.570138194,5.66466996096,17.4100722861
 05/09  03:00:00,952.924681632,98.2066240926,567.036245034,0.0,46.0930336215,113.312780494,453.074990501,438.695829571,5.66466996096,8.71449096952
 05/09  04:00:00,1044.62723235,98.2066240926,565.977759177,0.0,100.150657288,148.969399434,444.263898354,421.18825291,5.66466996096,17.4109754825
 05/09  05:00:00,1044.39416203,98.3718804423,564.528883889,0.0,100.150657288,149.894399434,689.961371929,658.388393484,14.1616749024,17.4113035431
 05/09  06:00:00,1263.08085085,99.4293020764,562.237835482,0.0,176.471037341,302.612436532,501.762458258,464.725288219,28.3233498048,8.71382023404
 05/09  07:00:00,1376.43810835,100.567952058,559.87472405,0.0,243.2593065,310.10971186,490.270348226,421.43153487,42.4850247072,26.3537886485
 05/09  08:00:00,1421.25022137,101.254964938,562.351956533,0.0,243.2593065,310.10971186,483.783845777,400.655167162,56.6466996096,26.4819790053
 05/09  09:00:00,1458.9904186,101.831926482,565.7832773,0.0,243.2593065,302.612436532,468.226651326,390.2885058,42.4850247072,35.4531208187
 05/09  10:00:00,1468.54340194,102.44431306,567.198183141,0.0,243.2593065,310.10971186,489.820164002,374.443038712,70.808374512,44.5687507779
 05/09  11:00:00,1469.5325653,103.023774526,566.584592428,0.0,243.2593065,310.10971186,471.559438265,365.032715193,70.808374512,35.7183485599
 05/09  12:00:00,1427.00199382,103.571948662,564.995538879,0.0,243.2593065,310.10971186,461.286209756,354.938774983,70.808374512,35.5390602611
 05/09  13:00:00,1455.37363748,104.033888947,558.953903023,0.0,243.2593065,302.612436532,448.621433839,347.320589852,56.6466996096,44.6541443775
 05/09  14:00:00,1454.59391641,104.440601359,557.478364585,0.0,243.2593065,302.612436532,419.655368275,341.514030253,42.4850247072,35.6563133154
 05/09  15:00:00,1450.48065511,104.972738467,552.324110831,0.0,243.2593065,302.612436532,438.83115686,337.70052242,56.6466996096,44.4839348304
 05/09  16:00:00,1454.49001833,105.643733177,548.62039054,0.0,243.2593065,310.10971186,446.373659235,334.847728806,84.9700494144,26.5558810144
 05/09  17:00:00,1452.08687211,106.245952277,545.300529506,0.0,243.2593065,310.10971186,445.736842796,334.497837029,84.9700494144,26.2689563529
 05/09  18:00:00,1196.14551118,98.2066240926,563.345044266,0.0,166.938926447,199.110933808,442.586591466,340.160615706,84.9700494144,17.455926345
 05/09  19:00:00,1190.66148403,98.2066240926,565.213017309,0.0,166.938926447,191.61365848,415.152812314,346.561637771,56.6466996096,11.944474934
 05/09  20:00:00,1071.78615586,98.2066240926,568.810820258,0.0,100.150657288,124.558693486,458.986800172,388.08750676,56.6466996096,14.2525938023
 05/09  21:00:00,1039.5136939,98.2066240926,572.322634845,0.0,100.150657288,124.558693486,456.60094239,396.699187781,42.4850247072,17.4167299018
 05/09  22:00:00,973.13123771,98.2066240926,573.158070639,0.0,46.0930336215,124.558693486,460.816923598,415.084438814,28.3233498048,17.4091349789
 05/09  23:00:00,971.36680595,98.2066240926,570.327489977,0.0,46.0930336215,124.558693486,443.25819054,420.382438526,14.1616749024,8.71407711187
 05/09  24:00:00,958.071990563,98.2066240926,569.327814032,0.0,46.0930336215,113.312780494,446.918614262,423.843811674,5.66466996096,17.4101326267
 05/10  01:00:00,959.301560625,98.2066240926,570.64525173,0.0,46.0930336215,113.312780494,450.635413709,427.560667347,5.66466996096,17.4100764018
 05/10  02:00:00,957.215361765,98.2066240926,568.433167836,0.0,46.0930336215,113.312780494,444.868526672,430.487977074,5.66466996096,8.71587963721
 05/10  03:00:00,956.453012288,98.2066240926,567.597889402,0.0,46.0930336215,113.312780494,456.028206489,432.955796453,5.66466996096,17.4077400748
 05/10  04:00:00,1046.16736279,98.2066240926,566.883482739,0.0,100.150657288,148.969399434,438.770818907,415.697936603,5.66466996096,17.4082123431
 05/10  05:00:00,1040.30373408,98.6190997898,558.858927342,0.0,100.150657288,149.894399434,646.057305463,623.180634536,14.1616749024,8.71499602474
 05/10  06:00:00,1257.44087049,100.328643734,552.796568181,0.0,176.471037341,302.612436532,493.867849557,448.133987054,28.3233498048,17.4105126978
 05/10  07:00:00,1366.57364142,102.049048556,544.182396146,0.0,243.2593065,310.10971186,471.980102424,403.148564369,42.4850247072,26.3465133481
 05/10  08:00:00,1402.79301958,102.847891635,538.053097613,0.0,243.2593065,310.10971186,465.135590309,382.003954059,56.6466996096,26.4849366398
 05/10  09:00:00,1430.6160088,103.503483215,531.527430772,0.0,243.2593065,302.612436532,447.983921707,370.065811948,42.4850247072,35.433085052
 05/10  10:00:00,1431.44687274,104.062553034,523.801840227,0.0,243.2593065,310.10971186,458.235534015,351.785889691,70.808374512,35.6412698126
 05/10  11:00:00,1425.35264268,104.560177189,515.525792449,0.0,243.2593065,310.10971186,453.055090051,337.597523535,70.808374512,44.6491920041
 05/10  12:00:00,1373.1139265,105.088669416,503.810459982,0.0,243.2593065,310.10971186,424.296875766,317.97258253,70.808374512,35.515918724
 05/10  13:00:00,1397.67353005,105.628452459,493.763753803,0.0,243.2593065,302.612436532,394.816740172,302.453811006,56.6466996096,35.716229556
 05/10  14:00:00,1396.22137594,106.464824083,491.284476959,0.0,243.2593065,302.612436532,381.026019347,293.982086104,42.4850247072,44.5589085354
 05/10  15:00:00,1397.64007429,107.14511035,492.110056072,0.0,243.2593065,302.612436532,389.448325897,297.229879251,56.6466996096,35.5717470365
 05/10  16:00:00,1401.72605717,107.942925557,488.459572576,0.0,243.2593065,310.10971186,412.375094492,292.020254244,84.9700494144,35.3847908338
 05/10  17:00:00,1400.44673283,108.593324067,486.417462275,0.0,243.2593065,310.10971186,392.679887681,290.191509499,84.9700494144,17.5183287673
 05/10  18:00:00,1141.98243737,98.2066240926,504.663089917,0.0,166.938926447,199.110933808,399.863150531,297.433554044,84.9700494144,17.4595470728
 05/10  19:00:00,1140.33994706,98.2066240926,509.992804464,0.0,166.938926447,191.61365848,382.14607026,308.040390954,56.6466996096,17.4589796963
 05/10  20:00:00,1027.1864596,98.2066240926,519.84036848,0.0,100.150657288,124.558693486,429.876499549,355.77131663,56.6466996096,17.4584833086
 05/10  21:00:00,1001.70523663,98.2066240926,530.764468427,0.0,100.150657288,124.558693486,420.926181561,369.724487004,42.4850247072,8.71666984929
 05/10  22:00:00,942.397315211,98.2066240926,539.725200161,0.0,46.0930336215,124.558693486,437.135305968,391.402219975,28.3233498048,17.4097361883
 05/10  23:00:00,951.028962198,98.2066240926,548.113642964,0.0,46.0930336215,124.558693486,431.504894355,399.932999584,14.1616749024,17.4102198683
 05/10  24:00:00,938.568889279,98.2066240926,548.151132835,0.0,46.0930336215,113.312780494,418.286581927,403.908711902,5.66466996096,8.71320006412
 05/11  01:00:00,937.211592392,98.2066240926,546.770944405,0.0,46.0930336215,113.312780494,429.199139872,406.126779183,5.66466996096,17.4076907284
 05/11  02:00:00,937.629390968,98.2066240926,547.250085323,0.0,46.0930336215,113.312780494,432.190719317,409.118245069,5.66466996096,17.4078042864
 05/11  03:00:00,935.504146793,98.2066240926,545.019659668,0.0,46.0930336215,113.312780494,425.924400826,411.544994979,5.66466996096,8.71473588559
 05/11  04:00:00,1026.17162633,98.2066240926,545.327178587,0.0,100.150657288,148.969399434,417.806290637,394.733261928,5.66466996096,17.408358748
 05/11  05:00:00,1017.88742914,98.7021088117,534.627493434,0.0,100.150657288,149.894399434,590.542131733,567.666839158,14.1616749024,8.71361767247
 05/11  06:00:00,1233.84243741,101.183144323,526.445842539,0.0,176.471037341,302.612436532,456.259572194,410.527154012,28.3233498048,17.4090683769
 05/11  07:00:00,1345.13255464,102.969649866,520.008903479,0.0,243.2593065,310.10971186,437.1233623,368.290361614,42.4850247072,26.347975979
 05/11  08:00:00,1379.82249667,103.797821637,512.193069983,0.0,243.2593065,310.10971186,431.251219984,348.122440025,56.6466996096,26.4820803487
 05/11  09:00:00,1406.35023587,104.427086919,504.250686349,0.0,243.2593065,302.612436532,412.835176289,334.914983276,42.4850247072,35.4351683064
 05/11  10:00:00,1403.9016754,105.062001548,492.960339784,0.0,243.2593065,310.10971186,416.793077584,310.340860542,70.808374512,35.6438425306
 05/11  11:00:00,1400.39087855,105.73354714,487.449928933,0.0,243.2593065,310.10971186,409.345440645,293.896776286,70.808374512,44.6402898477
 05/11  12:00:00,1354.30736793,106.69320633,481.738466478,0.0,243.2593065,310.10971186,391.82953206,285.503847121,70.808374512,35.5173104274
 05/11  13:00:00,1382.3983846,107.738703773,474.854930223,0.0,243.2593065,302.612436532,369.410307443,277.045879622,56.6466996096,35.7177282115
 05/11  14:00:00,1378.84998959,108.755502005,470.318711651,0.0,243.2593065,302.612436532,356.467363529,269.432802374,42.4850247072,44.5495364483
 05/11  15:00:00,1372.09574543,109.969701247,463.018868586,0.0,243.2593065,302.612436532,340.599998571,248.3812109,56.6466996096,35.5720880608
 05/11  16:00:00,1374.85907684,111.253809761,458.615058963,0.0,243.2593065,310.10971186,367.652230047,247.301245264,84.9700494144,35.3809353693
 05/11  17:00:00,1383.35049769,112.328390201,465.353891622,0.0,243.2593065,310.10971186,358.370468836,255.881305126,84.9700494144,17.519114296
 05/11  18:00:00,1126.63697973,98.2066240926,488.356713735,0.0,166.938926447,199.110933808,369.790143653,267.359841841,84.9700494144,17.4602523971
 05/11  19:00:00,1126.32751408,98.2066240926,494.844343992,0.0,166.938926447,191.61365848,355.625490141,281.519273603,56.6466996096,17.4595169286
 05/11  20:00:00,1009.56668477,98.2066240926,500.833817852,0.0,100.150657288,124.558693486,403.5902043,329.484588567,56.6466996096,17.4589161228
 05/11  21:00:00,979.634971229,98.2066240926,507.02618504,0.0,100.150657288,124.558693486,402.770737889,342.873056314,42.4850247072,17.4126568676
 05/11  22:00:00,911.734054163,98.2066240926,506.753343543,0.0,46.0930336215,124.558693486,399.488359686,362.450592744,28.3233498048,8.71441713724
 05/11  23:00:00,924.257407135,98.2066240926,519.300055342,0.0,46.0930336215,124.558693486,404.327649647,372.758217354,14.1616749024,17.4077573906
 05/11  24:00:00,915.222778267,98.2066240926,522.993029072,0.0,46.0930336215,113.312780494,393.348090179,378.970089193,5.66466996096,8.71333102497
 05/12  01:00:00,912.46370323,98.2066240926,520.152271185,0.0,46.0930336215,113.312780494,404.543259444,381.470637249,5.66466996096,17.4079522343
 05/12  02:00:00,913.086978728,98.2066240926,520.831440381,0.0,46.0930336215,113.312780494,408.586824775,385.514180097,5.66466996096,17.4079747166
 05/12  03:00:00,911.165322853,98.2066240926,518.752919628,0.0,46.0930336215,113.312780494,402.8990536,388.519578087,5.66466996096,8.71480555231
 05/12  04:00:00,1005.13964622,98.2066240926,519.389291076,0.0,100.150657288,148.969399434,394.948852933,371.874245093,5.66466996096,17.4099378782
 05/12  05:00:00,999.852845643,98.9406789769,512.366748162,0.0,100.150657288,149.894399434,525.924640826,503.04939516,14.1616749024,8.71357076331
 05/12  06:00:00,1216.21263883,101.812396343,505.411211645,0.0,176.471037341,302.612436532,419.235360383,373.503069964,28.3233498048,17.4089406144
 05/12  07:00:00,1327.31787469,103.57682051,500.023813704,0.0,243.2593065,310.10971186,406.759474033,337.925011555,42.4850247072,26.3494377703
 05/12  08:00:00,1362.25763042,104.510982939,492.338322043,0.0,243.2593065,310.10971186,401.683016365,318.556122309,56.6466996096,26.4801944463
 05/12  09:00:00,1384.85760742,105.480685154,479.778856062,0.0,243.2593065,302.612436532,373.646147898,295.729292898,42.4850247072,35.4318302935
 05/12  10:00:00,1392.28822496,106.299604803,478.881787202,0.0,243.2593065,310.10971186,394.114230615,287.666394519,70.808374512,35.6394615838
 05/12  11:00:00,1393.07037017,107.198988058,477.684790294,0.0,243.2593065,310.10971186,395.810521091,280.368081992,70.808374512,44.6340645874
 05/12  12:00:00,1351.34421807,108.282610109,476.876068289,0.0,243.2593065,310.10971186,377.784914932,271.46401819,70.808374512,35.51252223
 05/12  13:00:00,1386.98113235,109.483765684,478.365952463,0.0,243.2593065,302.612436532,358.122190128,265.76391523,56.6466996096,35.711575288
 05/12  14:00:00,1380.2535653,110.881932254,469.82252017,0.0,243.2593065,302.612436532,343.552586577,256.525021892,42.4850247072,44.5425399781
 05/12  15:00:00,1368.96651409,113.233734624,457.269839259,0.0,243.2593065,302.612436532,323.703251428,231.490836738,56.6466996096,35.5657150802
 05/12  16:00:00,1369.01900237,115.352476673,449.461964637,0.0,243.2593065,310.10971186,339.03514338,218.686150188,84.9700494144,35.3789437779
 05/12  17:00:00,1366.70048082,115.665070126,447.194767328,0.0,243.2593065,310.10971186,331.23828793,228.751711979,84.9700494144,17.5165265358
 05/12  18:00:00,1135.83966455,98.2066240926,499.081945042,0.0,166.938926447,199.110933808,379.648044667,277.22009274,84.9700494144,17.4579025122
 05/12  19:00:00,1168.89910726,98.2066240926,541.175431291,0.0,166.938926447,191.61365848,373.948248471,299.844407873,56.6466996096,17.4571409893
 05/12  20:00:00,1039.60812848,98.2066240926,533.934350274,0.0,100.150657288,124.558693486,415.047822268,340.944654191,56.6466996096,17.4564684674
 05/12  21:00:00,1001.13343306,98.2066240926,530.795929784,0.0,100.150657288,124.558693486,399.178832981,347.978050181,42.4850247072,8.71575809214
 05/12  22:00:00,943.498996137,98.2066240926,540.945465757,0.0,46.0930336215,124.558693486,416.072599056,370.341464347,28.3233498048,17.407784905
 05/12  23:00:00,951.174146373,98.2066240926,548.282934602,0.0,46.0930336215,124.558693486,411.860929566,380.291170034,14.1616749024,17.4080846303
 05/12  24:00:00,940.930822752,98.2066240926,550.659745001,0.0,46.0930336215,113.312780494,401.150069774,386.770504332,5.66466996096,8.71489548038
 05/13  01:00:00,947.201906218,98.2066240926,557.406215646,0.0,46.0930336215,113.312780494,417.731856995,394.659074538,5.66466996096,17.4081124959
 05/13  02:00:00,945.005846109,98.2066240926,555.145548974,0.0,46.0930336215,113.312780494,412.432010506,397.884746184,5.66466996096,8.88259436121
 05/13  03:00:00,941.934556278,98.2066240926,551.92022259,0.0,46.0930336215,113.312780494,422.238359264,399.335064063,5.66466996096,17.2386252401
 05/13  04:00:00,948.480521725,98.2066240926,548.000402062,0.0,55.6251445156,113.312780494,412.796463645,389.726288646,5.66466996096,17.405505038
 05/13  05:00:00,950.480915348,98.2066240926,550.165841306,0.0,55.6251445156,113.312780494,415.007145021,392.133317527,14.1616749024,8.71215259147
 05/13  06:00:00,1014.25869933,98.2066240926,548.473964905,0.0,65.1572554096,176.889270242,377.179648496,331.450482499,28.3233498048,17.4058161927
 05/13  07:00:00,1116.70457529,98.5187069571,536.21504975,0.0,109.682768182,220.96816451,516.035561086,456.144484232,42.4850247072,17.4060521473
 05/13  08:00:00,1117.1214291,98.563175425,525.856316681,0.0,109.682768182,220.96816451,470.136918728,395.996843322,56.6466996096,17.493375796
 05/13  09:00:00,1211.25682187,100.044164633,510.163279879,0.0,131.945524568,266.955817592,423.352643359,354.513872829,42.4850247072,26.353745823
 05/13  10:00:00,1207.84059303,100.287276904,498.25130209,0.0,131.945524568,274.45309292,426.701376688,329.420381217,70.808374512,26.4726209591
 05/13  11:00:00,1200.78657099,100.359713598,489.495457246,0.0,131.945524568,274.45309292,413.69503582,316.413554518,70.808374512,26.47310679
 05/13  12:00:00,1168.56832305,100.433236198,489.39345411,0.0,131.945524568,274.45309292,406.725161774,309.454742066,70.808374512,26.4620451957
 05/13  13:00:00,1151.95447348,100.53402549,479.531074545,0.0,131.945524568,266.955817592,390.049623361,298.123995154,56.6466996096,35.2789285972
 05/13  14:00:00,1147.14007115,100.699881982,474.676371329,0.0,131.945524568,266.955817592,354.709500109,285.758307953,42.4850247072,26.4661674485
 05/13  15:00:00,1073.60430643,98.2066240926,480.314410862,0.0,109.682768182,212.545889182,303.155443917,220.038527937,56.6466996096,26.4702163705
 05/13  16:00:00,1079.51269575,98.2066240926,478.694662194,0.0,109.682768182,220.04316451,320.944837615,209.506230241,84.9700494144,26.4685579594
 05/13  17:00:00,1040.87731232,98.2066240926,482.654913886,0.0,109.682768182,220.04316451,328.295922407,216.989482327,84.9700494144,26.3363906663
 05/13  18:00:00,1012.24445147,98.2066240926,493.51314065,0.0,100.150657288,199.110933808,368.421307884,266.044968094,84.9700494144,17.4062903759
 05/13  19:00:00,1010.88426064,98.2066240926,499.094422503,0.0,100.150657288,191.61365848,351.156139146,285.795524129,56.6466996096,8.71391540768
 05/13  20:00:00,918.198561867,98.2066240926,506.902438654,0.0,55.6251445156,124.558693486,411.100169886,337.045326249,56.6466996096,17.4081440274
 05/13  21:00:00,928.817419793,98.2066240926,514.597187666,0.0,55.6251445156,124.558693486,399.557207782,348.359515045,42.4850247072,8.7126680295
 05/13  22:00:00,927.967296016,98.2066240926,524.517323793,0.0,46.0930336215,124.558693486,416.535560374,370.805300254,28.3233498048,17.4069103157
 05/13  23:00:00,937.839528259,98.2066240926,533.941073421,0.0,46.0930336215,124.558693486,413.575010116,382.006208843,14.1616749024,17.4071263697
 05/13  24:00:00,927.256392082,98.2066240926,535.976065562,0.0,46.0930336215,113.312780494,401.748140353,387.36909792,5.66466996096,8.7143724723
 05/14  01:00:00,913.419168986,98.2066240926,533.215552427,0.0,34.9616554283,113.312780494,413.117580026,390.045894079,5.66466996096,17.4070159863
 05/14  02:00:00,912.273555083,98.2066240926,532.012090283,0.0,34.9616554283,113.312780494,407.151458398,392.77407601,5.66466996096,8.71271242746
 05/14  03:00:00,917.743988493,98.2066240926,537.870086176,0.0,34.9616554283,113.312780494,420.992979983,397.921408043,5.66466996096,17.4069019788
 05/14  04:00:00,933.339749819,98.2066240926,543.650151399,0.0,44.4937663224,113.312780494,414.261281284,391.189606792,5.66466996096,17.4070045311
 05/14  05:00:00,940.621910456,98.2066240926,551.533174441,0.0,44.4937663224,113.312780494,418.316244571,395.440289697,14.1616749024,8.71427997159
 05/14  06:00:00,1004.92674614,98.2066240926,550.446165918,0.0,54.0258772165,176.889270242,381.648437643,335.917902341,28.3233498048,17.4071854971
 05/14  07:00:00,1001.17090207,98.2066240926,546.914255917,0.0,54.0258772165,184.38654557,380.375232761,327.073807747,42.4850247072,10.8164003068
 05/14  08:00:00,1068.13377264,98.2066240926,533.599691835,0.0,65.1572554096,220.04316451,376.127703018,295.384279305,56.6466996096,24.0967241028
 05/14  09:00:00,1039.56336357,98.2066240926,511.033291166,0.0,65.1572554096,212.545889182,334.66987137,274.628471949,42.4850247072,17.5563747132
 05/14  10:00:00,1032.71102621,98.2066240926,495.618531404,0.0,65.1572554096,220.04316451,359.036257895,261.788307542,70.808374512,26.4395758409
 05/14  11:00:00,1022.67291327,98.2066240926,483.654002962,0.0,65.1572554096,220.04316451,359.880731522,253.825229712,70.808374512,35.2471272985
 05/14  12:00:00,1013.80249248,98.2066240926,475.635705032,0.0,65.1572554096,220.04316451,341.8598894,244.610879983,70.808374512,26.4406349051
 05/14  13:00:00,1009.42822268,98.2066240926,479.298304729,0.0,65.1572554096,212.545889182,330.048531274,246.958114011,56.6466996096,26.4437176536
 05/14  14:00:00,1020.17330895,98.2066240926,490.617758413,0.0,65.1572554096,212.545889182,315.886973158,246.960714568,42.4850247072,26.4412338835
 05/14  15:00:00,1010.75946739,98.2066240926,480.39539108,0.0,65.1572554096,212.545889182,320.264002787,237.178565716,56.6466996096,26.4387374616
 05/14  16:00:00,985.70769169,98.2066240926,480.440469451,0.0,65.1572554096,220.04316451,341.75737388,230.342729682,84.9700494144,26.4445947831
 05/14  17:00:00,946.005834361,98.2066240926,488.011447258,0.0,54.0258772165,184.38654557,358.16647114,246.872214538,84.9700494144,26.3242071876
 05/14  18:00:00,915.615648235,98.2066240926,488.01839368,0.0,44.4937663224,163.454314868,369.502108808,275.819387604,84.9700494144,8.7126717899
 05/14  19:00:00,904.379419718,98.2066240926,482.889023544,0.0,44.4937663224,155.95703954,360.336273449,286.282722619,56.6466996096,17.4068512203
 05/14  20:00:00,889.951898722,98.2066240926,488.682436361,0.0,44.4937663224,124.558693486,407.859571288,333.80590798,56.6466996096,17.4069636984
 05/14  21:00:00,899.622793202,98.2066240926,495.364495087,0.0,44.4937663224,124.558693486,399.325457955,348.126173865,42.4850247072,8.71425938253
 05/14  22:00:00,894.784966468,98.2066240926,501.031568368,0.0,34.9616554283,124.558693486,414.583728126,368.853231514,28.3233498048,17.4071468072
 05/14  23:00:00,902.009023727,98.2066240926,507.60044631,0.0,34.9616554283,124.558693486,402.964690725,379.790731677,14.1616749024,9.01228414582
 05/14  24:00:00,896.701698084,98.2066240926,515.157668781,0.0,34.9616554283,113.312780494,410.335550136,387.563191949,5.66466996096,17.1076882268
 05/15  01:00:00,914.715472265,98.2066240926,522.550115803,0.0,46.0930336215,113.312780494,416.27004742,393.201873889,5.66466996096,17.4035035699
 05/15  02:00:00,922.985412084,98.2066240926,531.456021436,0.0,46.0930336215,113.312780494,413.347042884,398.971178754,5.66466996096,8.71119416906
 05/15  03:00:00,926.44683654,98.2066240926,535.203711818,0.0,46.0930336215,113.312780494,426.155798704,403.087170943,5.66466996096,17.4039577999
 05/15  04:00:00,1025.31427729,98.2066240926,544.296930001,0.0,100.150657288,148.969399434,410.659387642,387.590729152,5.66466996096,17.4039885287
 05/15  05:00:00,1024.94292025,98.2066240926,542.498424672,0.0,100.150657288,149.894399434,690.614599795,667.740248202,14.1616749024,8.7126766899
 05/15  06:00:00,1243.84014468,98.4615308653,539.837072711,0.0,176.471037341,302.612436532,488.578699312,442.849785926,28.3233498048,17.4055635809
 05/15  07:00:00,1350.93192886,98.9495765601,530.222116597,0.0,243.2593065,310.10971186,448.889508489,388.837475225,42.4850247072,17.5670085566
 05/15  08:00:00,1377.95111821,99.58935284,514.394260104,0.0,243.2593065,310.10971186,448.148498833,356.213351508,56.6466996096,35.2884477155
 05/15  09:00:00,1389.51745819,100.150081513,490.387700433,0.0,243.2593065,302.612436532,398.292261538,329.238352926,42.4850247072,26.5688839053
 05/15  10:00:00,1380.84457015,100.668336111,472.959307855,0.0,243.2593065,310.10971186,410.970276693,295.63139019,70.808374512,44.5305119911
 05/15  11:00:00,1369.18500188,101.195527664,461.354755848,0.0,243.2593065,310.10971186,375.840045082,269.340016391,70.808374512,35.691654179
 05/15  12:00:00,1317.72996462,102.078240305,452.106881401,0.0,243.2593065,310.10971186,360.275848446,253.954038135,70.808374512,35.5134357992
 05/15  13:00:00,1349.34327648,103.279033653,450.018871779,0.0,243.2593065,302.612436532,337.854712875,236.591517713,56.6466996096,44.6164955522
 05/15  14:00:00,1351.75966349,104.597447171,449.953827535,0.0,243.2593065,302.612436532,290.641528516,212.534186233,42.4850247072,35.6223175759
 05/15  15:00:00,1353.45952981,106.280690429,448.794117292,0.0,243.2593065,302.612436532,281.795237742,189.586102659,56.6466996096,35.5624354741
 05/15  16:00:00,1361.65646913,108.168848069,448.090086165,0.0,243.2593065,310.10971186,295.372969754,175.031331456,84.9700494144,35.3715888838
 05/15  17:00:00,1362.34285409,110.080614172,446.78241855,0.0,243.2593065,310.10971186,272.876224155,170.393660312,84.9700494144,17.5125144281
 05/15  18:00:00,1085.29754209,98.2066240926,449.725610017,0.0,166.938926447,199.110933808,298.728430898,196.304532015,84.9700494144,17.453849469
 05/15  19:00:00,1095.29665503,98.2066240926,464.871599142,0.0,166.938926447,191.61365848,308.655335195,234.558498939,56.6466996096,17.4501366459
 05/15  20:00:00,997.014407356,98.2066240926,487.765053195,0.0,100.150657288,124.558693486,379.934772543,305.832104018,56.6466996096,17.4559689152
 05/15  21:00:00,974.722782161,98.2066240926,501.917337117,0.0,100.150657288,124.558693486,385.403062764,325.5081045,42.4850247072,17.4099335562
 05/15  22:00:00,910.923572257,98.2066240926,506.140954027,0.0,46.0930336215,124.558693486,386.298467282,349.262145856,28.3233498048,8.71297162089
 05/15  23:00:00,915.830243495,98.2066240926,510.456964407,0.0,46.0930336215,124.558693486,391.159120283,359.592841634,14.1616749024,17.4046037464
 05/15  24:00:00,913.719775559,98.2066240926,521.482071129,0.0,46.0930336215,113.312780494,383.63891772,369.262607962,5.66466996096,8.71163979735
 05/16  01:00:00,927.849881014,98.2066240926,536.77020932,0.0,46.0930336215,113.312780494,402.147941668,379.079010576,5.66466996096,17.4042611309
 05/16  02:00:00,938.089074934,98.2066240926,547.978247598,0.0,46.0930336215,113.312780494,409.77989771,386.711307254,5.66466996096,17.4039204952
 05/16  03:00:00,944.140608324,98.2066240926,554.632204979,0.0,46.0930336215,113.312780494,407.755460297,393.378195307,5.66466996096,8.71259502906
 05/16  04:00:00,1040.91788945,98.2066240926,558.408849799,0.0,100.150657288,148.969399434,402.106839876,379.036864234,5.66466996096,17.4053056811
 05/16  05:00:00,1039.96822382,98.3697001248,556.727755871,0.0,100.150657288,149.894399434,548.366757498,525.493884971,14.1616749024,8.71119762378
 05/16  06:00:00,1255.71765825,100.326403966,554.367595344,0.0,176.471037341,302.612436532,429.589124362,383.861945798,28.3233498048,17.4038287593
 05/16  07:00:00,1369.69946697,101.761037109,548.361504327,0.0,243.2593065,310.10971186,411.434531532,342.611892995,42.4850247072,26.3376138293
 05/16  08:00:00,1411.53671092,102.85028784,548.261960958,0.0,243.2593065,310.10971186,402.665945825,319.547997865,56.6466996096,26.4712483501
 05/16  09:00:00,1438.67449447,103.794965229,541.499288537,0.0,243.2593065,302.612436532,384.182400056,306.287155802,42.4850247072,35.4102195464
 05/16  10:00:00,1436.54820262,104.767297846,530.617158214,0.0,243.2593065,310.10971186,403.979645732,297.55976585,70.808374512,35.61150537
 05/16  11:00:00,1433.65636053,105.690211288,525.550037804,0.0,243.2593065,310.10971186,401.495141611,294.993049845,70.808374512,35.6937172539
 05/16  12:00:00,1386.38887169,106.697212757,519.08609331,0.0,243.2593065,310.10971186,399.05784146,292.734817498,70.808374512,35.5146494501
 05/16  13:00:00,1413.82019386,107.89255591,511.740354456,0.0,243.2593065,302.612436532,387.042749454,285.790978001,56.6466996096,44.6050718432
 05/16  14:00:00,1410.73591453,109.611597348,506.642831697,0.0,243.2593065,302.612436532,356.623087179,278.51535281,42.4850247072,35.6227096621
 05/16  15:00:00,1406.82496213,112.251906074,499.790961775,0.0,243.2593065,302.612436532,353.4676735,261.258680201,56.6466996096,35.5622936902
 05/16  16:00:00,1406.44920031,114.703746086,489.534788207,0.0,243.2593065,310.10971186,366.025203021,245.684298973,84.9700494144,35.370854634
 05/16  17:00:00,1414.29914884,114.748549321,497.370579574,0.0,243.2593065,310.10971186,363.54489768,261.062040672,84.9700494144,17.5128075942
 05/16  18:00:00,1167.13015959,98.2066240926,533.029630047,0.0,166.938926447,199.110933808,376.623233354,274.200255843,84.9700494144,17.452928097
 05/16  19:00:00,1170.11823608,98.2066240926,543.173404687,0.0,166.938926447,191.61365848,354.159187091,280.061986781,56.6466996096,17.4505006999
 05/16  20:00:00,1051.86531983,98.2066240926,547.370629692,0.0,100.150657288,124.558693486,407.406313705,333.308243206,56.6466996096,17.4513708884
 05/16  21:00:00,1022.02995071,98.2066240926,553.415032028,0.0,100.150657288,124.558693486,410.798269283,350.90300809,42.4850247072,17.4102364857
 05/16  22:00:00,960.873182782,98.2066240926,559.799182571,0.0,46.0930336215,124.558693486,411.718848235,374.682358897,28.3233498048,8.71313953303
 05/16  23:00:00,958.548133498,98.2066240926,556.416752384,0.0,46.0930336215,124.558693486,412.893566971,381.327072132,14.1616749024,17.404819937
 05/16  24:00:00,948.191466671,98.2066240926,558.593191853,0.0,46.0930336215,113.312780494,400.895023156,386.518661191,5.66466996096,8.71169200341
 05/17  01:00:00,952.128086096,98.2066240926,562.821793545,0.0,46.0930336215,113.312780494,416.069314042,393.000301737,5.66466996096,17.4043423443
 05/17  02:00:00,957.673291674,98.2066240926,568.82877652,0.0,46.0930336215,113.312780494,422.860366057,399.791786751,5.66466996096,17.4039093455
 05/17  03:00:00,968.487586523,98.2066240926,580.681668205,0.0,46.0930336215,113.312780494,420.245748068,405.868507878,5.66466996096,8.71257022898
 05/17  04:00:00,1054.4718526,98.2066240926,577.219298829,0.0,100.150657288,148.969399434,414.876104201,391.806284027,5.66466996096,17.4051502127
 05/17  05:00:00,1051.97663734,98.6396624722,572.961795155,0.0,100.150657288,149.894399434,549.831557887,526.958810304,14.1616749024,8.71107268037
 05/17  06:00:00,1270.61246843,101.24934174,571.535854351,0.0,176.471037341,302.612436532,442.764265747,397.037382223,28.3233498048,17.4035337191
 05/17  07:00:00,1388.17419831,102.979396794,567.461729528,0.0,243.2593065,310.10971186,427.264697615,358.443493412,42.4850247072,26.3361794956
 05/17  08:00:00,1416.50057354,103.914817758,552.682194087,0.0,243.2593065,310.10971186,419.675461858,336.559613103,56.6466996096,26.4691491454
 05/17  09:00:00,1443.64650761,104.704328625,545.155271995,0.0,243.2593065,302.612436532,403.284836031,325.393198887,42.4850247072,35.4066124373
 05/17  10:00:00,1447.31290547,105.506129886,540.182601348,0.0,243.2593065,310.10971186,423.151383405,316.736177342,70.808374512,35.6068315508
 05/17  11:00:00,1446.30488542,106.314057247,537.113444005,0.0,243.2593065,310.10971186,418.837545095,312.340988748,70.808374512,35.688181835
 05/17  12:00:00,1407.00017525,107.077967579,539.15958723,0.0,243.2593065,310.10971186,419.641429346,313.323618418,70.808374512,35.5094364155
 05/17  13:00:00,1427.22846693,108.096386709,524.183634192,0.0,243.2593065,302.612436532,403.630656026,302.3777593,56.6466996096,44.6061971168
 05/17  14:00:00,1431.87500879,108.582409254,528.289336992,0.0,243.2593065,302.612436532,382.687589552,304.586545721,42.4850247072,35.6160191238
 05/17  15:00:00,1443.38829994,109.120960243,540.058941992,0.0,243.2593065,302.612436532,400.955666843,308.753447792,56.6466996096,35.5555194414
 05/17  16:00:00,1445.52551399,109.698066619,534.801941054,0.0,243.2593065,310.10971186,428.360950234,308.025968879,84.9700494144,35.3649319412
