Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  17:00:00,1445.87349469,110.434402661,534.504449302,0.0,243.2593065,310.10971186,404.176668459,301.696307025,84.9700494144,17.5103120197
 05/17  18:00:00,1199.78205522,98.2066240926,567.755144351,0.0,166.938926447,199.110933808,416.329897231,313.908142964,84.9700494144,17.4517048522
 05/17  19:00:00,1201.577078,98.2066240926,577.350283211,0.0,166.938926447,191.61365848,399.477503256,325.379419683,56.6466996096,17.4513839639
 05/17  20:00:00,1072.76038221,98.2066240926,571.673304148,0.0,100.150657288,124.558693486,444.997071861,370.896793469,56.6466996096,17.4535787815
 05/17  21:00:00,1034.68944232,98.2066240926,569.310187749,0.0,100.150657288,124.558693486,437.062100498,381.310293401,42.4850247072,13.2667823891
 05/17  22:00:00,969.184081628,98.2066240926,571.089052217,0.0,46.0930336215,124.558693486,440.74394526,399.569649036,28.3233498048,12.8509464198
 05/17  23:00:00,970.768765308,98.2066240926,571.914548776,0.0,46.0930336215,124.558693486,437.424255716,405.857660166,14.1616749024,17.4049206476
 05/17  24:00:00,955.718886502,98.2066240926,569.661736346,0.0,46.0930336215,113.312780494,426.086938124,411.709134038,5.66466996096,8.7131341255
 05/18  01:00:00,952.264577351,98.2066240926,566.399170676,0.0,46.0930336215,113.312780494,439.424003138,416.355082802,5.66466996096,17.4042503754
 05/18  02:00:00,950.436911881,98.2066240926,564.722661809,0.0,46.0930336215,113.312780494,435.221199316,420.845323754,5.66466996096,8.71120560125
 05/18  03:00:00,948.319369391,98.2066240926,562.69810377,0.0,46.0930336215,113.312780494,448.621232054,425.552958655,5.66466996096,17.4036034383
 05/18  04:00:00,1036.33963917,98.2066240926,560.456806747,0.0,100.150657288,148.969399434,432.655159538,409.587130712,5.66466996096,17.4033588652
 05/18  05:00:00,1036.76689492,98.709885872,558.872822414,0.0,100.150657288,149.894399434,602.156991675,579.283027955,14.1616749024,8.71228881773
 05/18  06:00:00,1259.49837417,101.412473953,553.669379725,0.0,176.471037341,302.612436532,472.447022485,426.719169373,28.3233498048,17.4045033077
 05/18  07:00:00,1382.23592378,103.425611677,543.448845019,0.0,243.2593065,310.10971186,437.7832065,377.734175298,42.4850247072,17.5640064943
 05/18  08:00:00,1419.98636719,104.26863757,539.602000983,0.0,243.2593065,310.10971186,445.294829869,353.368429304,56.6466996096,35.2797009556
 05/18  09:00:00,1452.60960875,104.988014141,542.059468225,0.0,243.2593065,302.612436532,408.933393583,339.887807985,42.4850247072,26.5605608908
 05/18  10:00:00,1455.10983999,105.484334716,540.805164581,0.0,243.2593065,310.10971186,442.347479403,327.025119676,70.808374512,44.5139852154
 05/18  11:00:00,1449.71676893,105.78048605,536.773269269,0.0,243.2593065,310.10971186,430.774401091,324.291216811,70.808374512,35.6748097674
 05/18  12:00:00,1403.82654341,106.247284869,531.359507832,0.0,243.2593065,310.10971186,427.275513547,320.969561762,70.808374512,35.497577273
 05/18  13:00:00,1450.1338371,107.067081415,523.125292633,0.0,243.2593065,302.612436532,416.134656107,314.878729433,56.6466996096,44.6092270652
 05/18  14:00:00,1438.68921202,108.005990871,515.3720319,0.0,243.2593065,302.612436532,386.000413895,307.91279657,42.4850247072,35.6025926174
 05/18  15:00:00,1426.55523574,109.51899294,514.185368889,0.0,243.2593065,302.612436532,385.066582202,292.877928713,56.6466996096,35.5419538791
 05/18  16:00:00,1430.30793774,111.574571749,511.076110503,0.0,243.2593065,310.10971186,387.338216537,275.45192369,84.9700494144,26.916243432
 05/18  17:00:00,1429.67783447,113.513847384,508.410387578,0.0,243.2593065,310.10971186,376.797715512,265.960691336,84.9700494144,25.8669747612
 05/18  18:00:00,1177.05567633,98.2066240926,536.034001873,0.0,166.938926447,199.110933808,373.912110358,271.491533074,84.9700494144,17.4505278693
 05/18  19:00:00,1181.60262396,98.2066240926,547.655174636,0.0,166.938926447,191.61365848,358.208346879,284.11233552,56.6466996096,17.4493117501
 05/18  20:00:00,1069.42495252,98.2066240926,561.754900587,0.0,100.150657288,124.558693486,420.547405859,346.450708255,56.6466996096,17.4499979941
 05/18  21:00:00,1029.56931465,98.2066240926,559.886704593,0.0,100.150657288,124.558693486,420.009805459,368.810168481,42.4850247072,8.71461227088
 05/18  22:00:00,953.35270585,98.2066240926,553.708465961,0.0,46.0930336215,124.558693486,440.163573456,394.437860723,28.3233498048,17.4023629282
 05/18  23:00:00,945.995021935,98.2066240926,546.990643329,0.0,46.0930336215,124.558693486,428.086696515,405.214598415,14.1616749024,8.71042319704
 05/18  24:00:00,930.664012132,98.2066240926,542.06136602,0.0,46.0930336215,113.312780494,434.47544,411.408610787,5.66466996096,17.4021592515
 05/19  01:00:00,927.896200441,98.2066240926,538.373228349,0.0,46.0930336215,113.312780494,440.395053576,417.329121833,5.66466996096,17.4012617816
 05/19  02:00:00,926.466925041,98.2066240926,534.561784618,0.0,46.0930336215,113.312780494,437.135866367,422.760123716,5.66466996096,8.71107268956
 05/19  03:00:00,924.092991284,98.2066240926,530.845924384,0.0,46.0930336215,113.312780494,451.519107105,428.451134256,5.66466996096,17.4033028881
 05/19  04:00:00,1014.4785127,98.2066240926,525.704760317,0.0,100.150657288,148.969399434,428.576353892,414.199445104,5.66466996096,8.71223882698
 05/19  05:00:00,1014.12683132,98.7451608567,519.885445544,0.0,100.150657288,149.894399434,625.642463896,594.076145231,14.1616749024,17.4046437618
 05/19  06:00:00,1230.6068546,101.384239893,515.6715895,0.0,176.471037341,302.612436532,477.303843289,440.269924584,28.3233498048,8.71056890044
 05/19  07:00:00,1343.00771799,103.40290775,519.335866602,0.0,243.2593065,310.10971186,458.927490855,390.108273559,42.4850247072,26.3341925881
 05/19  08:00:00,1400.41741748,104.37695715,538.91679706,0.0,243.2593065,310.10971186,439.933394665,356.82487395,56.6466996096,26.461821106
 05/19  09:00:00,1443.08358793,105.094072049,546.383288358,0.0,243.2593065,302.612436532,416.682624453,338.788376509,42.4850247072,35.4092232367
 05/19  10:00:00,1441.47826458,105.602817985,535.979298026,0.0,243.2593065,310.10971186,426.020989017,319.603281001,70.808374512,35.6093335043
 05/19  11:00:00,1437.12044662,105.980370837,529.604658964,0.0,243.2593065,310.10971186,428.374813878,312.967272189,70.808374512,44.5991671779
 05/19  12:00:00,1389.42206669,106.546500301,522.621339335,0.0,243.2593065,310.10971186,413.761304075,307.473104383,70.808374512,35.4798251801
 05/19  13:00:00,1419.86785356,107.681204463,518.153811942,0.0,243.2593065,302.612436532,392.71326632,300.397000176,56.6466996096,35.6695665345
 05/19  14:00:00,1416.06560199,109.119276988,512.638752966,0.0,243.2593065,302.612436532,370.893354709,292.792629694,42.4850247072,35.6157003074
 05/19  15:00:00,1409.92665773,111.387751161,503.85951522,0.0,243.2593065,302.612436532,368.01759317,275.200686757,56.6466996096,36.1702068026
 05/19  16:00:00,1416.71485013,114.178940231,500.948475834,0.0,243.2593065,310.10971186,380.114286361,260.395154141,84.9700494144,34.7490828057
 05/19  17:00:00,1416.55959163,116.260349983,498.755272363,0.0,243.2593065,310.10971186,356.664224202,254.187825546,84.9700494144,17.5063492412
 05/19  18:00:00,1161.7354979,98.2066240926,528.658720832,0.0,166.938926447,199.110933808,368.256301981,265.835234915,84.9700494144,17.451017652
 05/19  19:00:00,1167.14414232,98.2066240926,542.095156248,0.0,166.938926447,191.61365848,357.800778376,283.70581936,56.6466996096,17.4482594064
 05/19  20:00:00,1056.57261916,98.2066240926,554.529563034,0.0,100.150657288,124.558693486,414.24240549,340.146847427,56.6466996096,17.4488584533
 05/19  21:00:00,1029.61834063,98.2066240926,563.683850315,0.0,100.150657288,124.558693486,417.125237933,357.232336706,42.4850247072,17.407876519
 05/19  22:00:00,969.851270893,98.2066240926,571.54199911,0.0,46.0930336215,124.558693486,417.941941931,380.906725712,28.3233498048,8.71186641354
 05/19  23:00:00,968.397933681,98.2066240926,569.733015102,0.0,46.0930336215,124.558693486,422.330430806,390.766661317,14.1616749024,17.4020945868
 05/19  24:00:00,949.967298807,98.2066240926,564.375000701,0.0,46.0930336215,113.312780494,414.195796559,399.820871523,5.66466996096,8.71025507501
 05/20  01:00:00,943.252414207,98.2066240926,558.162469013,0.0,46.0930336215,113.312780494,430.224658077,407.158763803,5.66466996096,17.4012243129
 05/20  02:00:00,937.39375137,98.2066240926,552.663924313,0.0,46.0930336215,113.312780494,436.509224224,413.44402536,5.66466996096,17.4005289039
 05/20  03:00:00,931.088666542,98.2066240926,546.625097084,0.0,46.0930336215,113.312780494,432.841010162,418.465604464,5.66466996096,8.71073573691
 05/20  04:00:00,938.849735875,98.2066240926,544.145429029,0.0,55.6251445156,113.312780494,432.832262028,409.765011686,5.66466996096,17.4025803807
 05/20  05:00:00,940.378687212,98.2066240926,545.7250218,0.0,55.6251445156,113.312780494,434.313101957,411.439591046,14.1616749024,8.71183600915
 05/20  06:00:00,1002.24751519,98.2066240926,546.071281613,0.0,65.1572554096,176.889270242,395.269023265,349.543745788,28.3233498048,17.4019276714
 05/20  07:00:00,1126.24991139,98.5643501931,551.292885527,0.0,109.682768182,220.96816451,554.52437126,503.329218234,42.4850247072,8.71012831829
 05/20  08:00:00,1149.41436234,98.7122865754,563.082818008,0.0,109.682768182,220.96816451,506.014116811,423.145461434,56.6466996096,26.2219557682
 05/20  09:00:00,1244.24070101,99.9196990288,547.700664746,0.0,131.945524568,266.955817592,444.438906648,384.388813031,42.4850247072,17.5650689091
 05/20  10:00:00,1236.44331662,100.148771754,530.825684601,0.0,131.945524568,274.45309292,456.867545864,359.605778502,70.808374512,26.4533928503
 05/20  11:00:00,1224.01665295,100.202647546,516.203057728,0.0,131.945524568,274.45309292,449.915492356,343.839739301,70.808374512,35.2673785427
 05/20  12:00:00,1185.90109424,100.269480613,509.31909352,0.0,131.945524568,274.45309292,426.684639244,329.424817637,70.808374512,26.4514470946
 05/20  13:00:00,1182.06748788,100.3479329,513.009992082,0.0,131.945524568,266.955817592,405.543365048,322.446960783,56.6466996096,26.4497046556
 05/20  14:00:00,1183.88143456,100.443818123,514.763125676,0.0,131.945524568,266.955817592,383.658621075,314.726734578,42.4850247072,26.4468617899
 05/20  15:00:00,1104.93978201,98.2066240926,514.785658309,0.0,109.682768182,212.545889182,322.961426668,239.86895418,56.6466996096,26.4457728782
 05/20  16:00:00,1113.09175605,98.2066240926,515.685208371,0.0,109.682768182,220.04316451,347.060706919,233.167452907,84.9700494144,28.9232045975
 05/20  17:00:00,1075.78903017,98.2066240926,520.967333565,0.0,109.682768182,220.04316451,355.644672427,246.814147759,84.9700494144,23.8604752538
 05/20  18:00:00,1039.70033321,98.2066240926,523.898002623,0.0,100.150657288,199.110933808,389.025742036,286.655668363,84.9700494144,17.4000242583
 05/20  19:00:00,1032.13819386,98.2066240926,522.864178476,0.0,100.150657288,191.61365848,355.747124496,290.388447868,56.6466996096,8.71197701826
 05/20  20:00:00,940.124603654,98.2066240926,531.336804679,0.0,55.6251445156,124.558693486,418.667475527,344.617060012,56.6466996096,17.4037159048
 05/20  21:00:00,952.159956826,98.2066240926,540.500683541,0.0,55.6251445156,124.558693486,412.672319033,361.477057113,42.4850247072,8.71023721274
 05/20  22:00:00,951.404133243,98.2066240926,550.36847442,0.0,46.0930336215,124.558693486,429.079610627,383.35467794,28.3233498048,17.4015828826
 05/20  23:00:00,961.763295884,98.2066240926,560.182675449,0.0,46.0930336215,124.558693486,426.566827281,395.00398238,14.1616749024,17.4011699981
 05/20  24:00:00,955.112790461,98.2066240926,566.123739055,0.0,46.0930336215,113.312780494,416.251781126,401.876004935,5.66466996096,8.71110623023
 05/21  01:00:00,946.116029228,98.2066240926,568.525732327,0.0,34.9616554283,113.312780494,430.666994107,407.602220027,5.66466996096,17.4001041193
 05/21  02:00:00,957.066832831,98.2066240926,580.354998295,0.0,34.9616554283,113.312780494,428.522487976,414.149320355,5.66466996096,8.7084976599
 05/21  03:00:00,954.390870494,98.2066240926,578.600192047,0.0,34.9616554283,113.312780494,442.915239907,419.848787835,5.66466996096,17.4017821116
 05/21  04:00:00,958.652675774,98.2066240926,573.272673843,0.0,44.4937663224,113.312780494,427.174850331,412.80019399,5.66466996096,8.70998637961
 05/21  05:00:00,953.500023063,98.2066240926,568.729483951,0.0,44.4937663224,113.312780494,448.127332203,416.564651611,14.1616749024,17.4010056896
 05/21  06:00:00,1012.81416529,98.2066240926,566.53395395,0.0,54.0258772165,176.889270242,400.180599793,354.456750972,28.3233498048,17.4004990165
 05/21  07:00:00,1022.13339915,98.2066240926,571.27379206,0.0,54.0258772165,184.38654557,389.128886314,337.933133845,42.4850247072,8.71072776182
 05/21  08:00:00,1087.77657533,98.2066240926,555.371712677,0.0,65.1572554096,220.04316451,387.86548027,313.745680097,56.6466996096,17.4731005633
 05/21  09:00:00,1063.31026174,98.2066240926,537.003675508,0.0,65.1572554096,212.545889182,372.777189957,303.981756795,42.4850247072,26.3104084543
 05/21  10:00:00,1056.65582756,98.2066240926,521.782526862,0.0,65.1572554096,220.04316451,380.755713724,283.523557462,70.808374512,26.4237817506
 05/21  11:00:00,1049.15524749,98.2066240926,512.579462365,0.0,65.1572554096,220.04316451,373.865075738,276.631359262,70.808374512,26.425341965
 05/21  12:00:00,1043.20361791,98.2066240926,507.307404013,0.0,65.1572554096,220.04316451,368.825131452,271.589934951,70.808374512,26.4268219888
 05/21  13:00:00,1035.4740787,98.2066240926,507.038912298,0.0,65.1572554096,212.545889182,350.558792192,267.489237269,56.6466996096,26.4228553126
 05/21  14:00:00,1037.10908051,98.2066240926,508.83148646,0.0,65.1572554096,212.545889182,335.294578497,266.385306679,42.4850247072,26.4242471113
 05/21  15:00:00,1030.04510412,98.2066240926,501.22100258,0.0,65.1572554096,212.545889182,337.143485188,254.071066415,56.6466996096,26.4257191638
 05/21  16:00:00,999.945635515,98.2066240926,496.07680423,0.0,65.1572554096,220.04316451,350.290595441,238.897604751,84.9700494144,26.4229412756
 05/21  17:00:00,956.07264426,98.2066240926,499.176804987,0.0,54.0258772165,184.38654557,356.239512771,244.95829946,84.9700494144,26.3111638969
 05/21  18:00:00,931.087012171,98.2066240926,504.944740561,0.0,44.4937663224,163.454314868,381.633765191,287.95385403,84.9700494144,8.70986174616
 05/21  19:00:00,922.773509343,98.2066240926,503.008345751,0.0,44.4937663224,155.95703954,380.782568711,306.735154354,56.6466996096,17.4007147468
 05/21  20:00:00,910.958455522,98.2066240926,511.518494315,0.0,44.4937663224,124.558693486,426.288116786,352.241216275,56.6466996096,17.400200901
 05/21  21:00:00,920.89972635,98.2066240926,518.379284481,0.0,44.4937663224,124.558693486,416.978048439,365.782453784,42.4850247072,8.71056994761
 05/21  22:00:00,918.842712408,98.2066240926,526.881938519,0.0,34.9616554283,124.558693486,432.55971902,386.836938592,28.3233498048,17.399430623
 05/21  23:00:00,932.576894488,98.2066240926,540.416289623,0.0,34.9616554283,124.558693486,420.539406002,397.666124188,14.1616749024,8.71160691137
 05/21  24:00:00,928.820135003,98.2066240926,549.760460988,0.0,34.9616554283,113.312780494,427.941447083,404.873881911,5.66466996096,17.4028952112
 05/22  01:00:00,938.55824706,98.2066240926,548.333176448,0.0,46.0930336215,113.312780494,422.142399494,407.768134089,5.66466996096,8.70959544367
 05/22  02:00:00,941.155492497,98.2066240926,551.134431171,0.0,46.0930336215,113.312780494,435.545581621,412.480992005,5.66466996096,17.3999196553
 05/22  03:00:00,947.689596126,98.2066240926,558.139583006,0.0,46.0930336215,113.312780494,441.457001945,418.393071206,5.66466996096,17.3992607776
 05/22  04:00:00,1039.02221413,98.2066240926,559.222806468,0.0,100.150657288,148.969399434,413.961731406,399.58700268,5.66466996096,8.71005876461
 05/22  05:00:00,1028.44567338,98.2066240926,546.439466492,0.0,100.150657288,149.894399434,740.912441957,709.349675255,14.1616749024,17.4010918003
 05/22  06:00:00,1242.3367771,98.4625438021,542.483842873,0.0,176.471037341,302.612436532,495.440762557,458.40639999,28.3233498048,8.71101276285
 05/22  07:00:00,1356.1612976,98.8256651141,536.015470843,0.0,243.2593065,310.10971186,476.906402197,408.097222515,42.4850247072,26.324154975
 05/22  08:00:00,1388.58344086,99.2135890584,526.213359205,0.0,243.2593065,310.10971186,464.638484879,381.536369902,56.6466996096,26.4554153672
 05/22  09:00:00,1407.82627478,99.6959570733,510.64031477,0.0,243.2593065,302.612436532,438.144665083,360.268249921,42.4850247072,35.3913904546
 05/22  10:00:00,1395.17668529,100.214484513,488.371940392,0.0,243.2593065,310.10971186,433.712664608,327.317259536,70.808374512,35.5870305597
 05/22  11:00:00,1385.40700806,100.649322167,476.260845755,0.0,243.2593065,310.10971186,412.533191617,306.060116889,70.808374512,35.6647002154
 05/22  12:00:00,1345.36575966,101.046480279,478.15362293,0.0,243.2593065,310.10971186,406.511755354,300.21640768,70.808374512,35.4869731616
 05/22  13:00:00,1379.68703643,101.815385803,478.314065499,0.0,243.2593065,302.612436532,393.439052893,292.211016368,56.6466996096,44.5813369158
 05/22  14:00:00,1374.79495478,103.073069547,472.517357411,0.0,243.2593065,302.612436532,358.232982475,280.160958215,42.4850247072,35.5869995533
 05/22  15:00:00,1371.83953609,104.758035868,468.364170859,0.0,243.2593065,302.612436532,354.586292021,262.413825572,56.6466996096,35.5257668394
 05/22  16:00:00,1380.74801516,106.505646411,468.531769674,0.0,243.2593065,310.10971186,364.993348951,253.509755928,84.9700494144,26.5135436083
 05/22  17:00:00,1391.56387295,107.827455604,478.213677056,0.0,243.2593065,310.10971186,365.457745017,254.240798502,84.9700494144,26.2468971013
 05/22  18:00:00,1134.6843918,98.2066240926,497.351494857,0.0,166.938926447,199.110933808,362.398463869,259.983007727,84.9700494144,17.4454067269
 05/22  19:00:00,1136.39631315,98.2066240926,506.074504892,0.0,166.938926447,191.61365848,346.111341627,280.732503766,56.6466996096,8.73213825101
 05/22  20:00:00,1015.68992529,98.2066240926,507.588452099,0.0,100.150657288,124.558693486,405.253498008,331.157000354,56.6466996096,17.4497980449
 05/22  21:00:00,974.387694048,98.2066240926,501.455574267,0.0,100.150657288,124.558693486,399.129227059,339.239101336,42.4850247072,17.4051010158
 05/22  22:00:00,904.732952949,98.2066240926,499.262380054,0.0,46.0930336215,124.558693486,403.548941793,357.826190843,28.3233498048,17.3994011449
 05/22  23:00:00,912.936099517,98.2066240926,507.14352619,0.0,46.0930336215,124.558693486,389.795579029,366.923769604,14.1616749024,8.71013452228
 05/22  24:00:00,906.538367768,98.2066240926,513.6371365,0.0,46.0930336215,113.312780494,397.455671422,374.392183394,5.66466996096,17.3988180671
 05/23  01:00:00,907.149871535,98.2066240926,514.360563028,0.0,46.0930336215,113.312780494,392.899527354,378.524024461,5.66466996096,8.71083293263
 05/23  02:00:00,911.221845713,98.2066240926,518.794735781,0.0,46.0930336215,113.312780494,407.42653089,384.362279078,5.66466996096,17.3995818507
 05/23  03:00:00,914.208252762,98.2066240926,522.01875894,0.0,46.0930336215,113.312780494,403.422212405,389.048708199,5.66466996096,8.70883424454
 05/23  04:00:00,1006.41221268,98.2066240926,520.795994804,0.0,100.150657288,148.969399434,395.731187429,372.667872973,5.66466996096,17.3986444944
 05/23  05:00:00,1006.02474363,98.3698325246,519.591590306,0.0,100.150657288,149.894399434,552.829788847,529.958465483,14.1616749024,8.70964846133
 05/23  06:00:00,1218.61482821,100.02349365,514.03460654,0.0,176.471037341,302.612436532,426.634989752,380.911341848,28.3233498048,17.400298099
 05/23  07:00:00,1330.54410306,101.255450881,505.925151815,0.0,243.2593065,310.10971186,411.7017475,342.891373141,42.4850247072,26.325349652
 05/23  08:00:00,1368.63571951,102.099955949,501.740750829,0.0,243.2593065,310.10971186,407.234554258,324.133618708,56.6466996096,26.4542359407
 05/23  09:00:00,1392.19398687,103.169851623,490.191958834,0.0,243.2593065,302.612436532,367.844760179,298.816857989,42.4850247072,26.5428774837
 05/23  10:00:00,1389.83737695,104.265814491,478.440732528,0.0,243.2593065,310.10971186,396.863071716,281.574576723,70.808374512,44.4801204801
 05/23  11:00:00,1388.96784082,105.327426917,475.291894715,0.0,243.2593065,310.10971186,381.360661868,274.900798443,70.808374512,35.6514889129
 05/23  12:00:00,1345.29246513,106.458000627,472.49152467,0.0,243.2593065,310.10971186,375.368280377,269.084530225,70.808374512,35.4753756405
 05/23  13:00:00,1382.86646739,107.641208594,476.054340381,0.0,243.2593065,302.612436532,358.460389646,266.151281562,56.6466996096,35.6624084739
 05/23  14:00:00,1386.99470515,108.988116737,478.9211158,0.0,243.2593065,302.612436532,348.226284635,261.254274757,42.4850247072,44.4869851702
 05/23  15:00:00,1384.94401676,110.310669235,475.372687377,0.0,243.2593065,302.612436532,350.827547165,258.668189869,56.6466996096,35.5126576869
 05/23  16:00:00,1404.65098921,111.018480633,488.715105758,0.0,243.2593065,310.10971186,378.806220378,267.323452962,84.9700494144,26.5127180016
 05/23  17:00:00,1426.55007799,111.21090713,512.098771351,0.0,243.2593065,310.10971186,386.172024597,283.698462827,84.9700494144,17.5035123552
 05/23  18:00:00,1183.03092192,98.2066240926,549.004507672,0.0,166.938926447,199.110933808,399.57250236,297.154241896,84.9700494144,17.4482110495
 05/23  19:00:00,1184.98323109,98.2066240926,559.036215661,0.0,166.938926447,191.61365848,383.921709156,309.829310224,56.6466996096,17.4456993231
 05/23  20:00:00,1068.78327907,98.2066240926,565.621608953,0.0,100.150657288,124.558693486,430.463514134,356.370886072,56.6466996096,17.4459284525
 05/23  21:00:00,1035.89872386,98.2066240926,568.55824312,0.0,100.150657288,124.558693486,426.855351328,366.965146844,42.4850247072,17.4051797773
 05/23  22:00:00,974.758136356,98.2066240926,575.075279026,0.0,46.0930336215,124.558693486,424.525399794,387.491647692,28.3233498048,8.71040229636
 05/23  23:00:00,979.613548353,98.2066240926,579.48108502,0.0,46.0930336215,124.558693486,427.417215502,395.856633309,14.1616749024,17.3989072905
 05/23  24:00:00,966.328303546,98.2066240926,578.851400983,0.0,46.0930336215,113.312780494,416.917297749,402.544074298,5.66466996096,8.70855349012
 05/24  01:00:00,964.085748555,98.2066240926,576.88455955,0.0,46.0930336215,113.312780494,431.240829865,408.175969555,5.66466996096,17.4001903488
 05/24  02:00:00,961.834074876,98.2066240926,574.905309535,0.0,46.0930336215,113.312780494,427.868622722,413.494974078,5.66466996096,8.70897868277
 05/24  03:00:00,960.841127322,98.2066240926,573.906118493,0.0,46.0930336215,113.312780494,440.608295298,417.544896453,5.66466996096,17.3987288836
 05/24  04:00:00,1053.38281138,98.2066240926,575.667172502,0.0,100.150657288,148.969399434,423.07649234,400.013864433,5.66466996096,17.397957946
 05/24  05:00:00,1048.17030395,98.6183161323,567.958557769,0.0,100.150657288,149.894399434,575.898663897,553.027650449,14.1616749024,8.70933854557
 05/24  06:00:00,1262.10325317,101.016178291,561.840111796,0.0,176.471037341,302.612436532,455.828856121,410.106009191,28.3233498048,17.3994971251
 05/24  07:00:00,1379.59351244,102.692773649,558.042501658,0.0,243.2593065,310.10971186,433.928128284,373.889183065,42.4850247072,17.5539205117
 05/24  08:00:00,1418.44855772,103.465433331,554.804165101,0.0,243.2593065,310.10971186,440.801012425,357.706510035,56.6466996096,26.4478027809
 05/24  09:00:00,1451.00428632,104.118113296,553.377702933,0.0,243.2593065,302.612436532,424.703627742,346.823796368,42.4850247072,35.394806667
 05/24  10:00:00,1456.07537484,104.710493419,550.245399927,0.0,243.2593065,310.10971186,440.797331365,334.399869145,70.808374512,35.5890877078
 05/24  11:00:00,1453.08639979,105.424622071,545.181747629,0.0,243.2593065,310.10971186,439.508653376,324.130463555,70.808374512,44.5698153087
 05/24  12:00:00,1408.15127732,106.213145537,541.138451702,0.0,243.2593065,310.10971186,421.817928829,315.551565748,70.808374512,35.4579885688
 05/24  13:00:00,1433.73043482,106.988146105,532.104967541,0.0,243.2593065,302.612436532,397.897470512,305.609202288,56.6466996096,35.6415686142
 05/24  14:00:00,1427.66976941,107.757447094,524.828643259,0.0,243.2593065,302.612436532,375.604896465,297.533585849,42.4850247072,35.5862859083
 05/24  15:00:00,1433.57652082,108.549406321,530.323411267,0.0,243.2593065,302.612436532,389.247294476,297.076452037,56.6466996096,35.5241428299
 05/24  16:00:00,1443.82925335,109.187775817,533.538503884,0.0,243.2593065,310.10971186,420.138618961,299.832038785,84.9700494144,35.3365307614
 05/24  17:00:00,1442.31078916,109.728884092,531.426282454,0.0,243.2593065,310.10971186,405.005349915,302.532226042,84.9700494144,17.503074458
 05/24  18:00:00,1189.65443578,98.2066240926,556.633098325,0.0,166.938926447,199.110933808,417.355217065,314.939494124,84.9700494144,17.4456735266
 05/24  19:00:00,1190.7767502,98.2066240926,564.789290281,0.0,166.938926447,191.61365848,398.781543089,324.690928954,56.6466996096,17.4439145246
 05/24  20:00:00,1072.61615218,98.2066240926,569.255755516,0.0,100.150657288,124.558693486,434.755942603,369.168672462,56.6466996096,8.94057053172
 05/24  21:00:00,1036.62818894,98.2066240926,568.880491553,0.0,100.150657288,124.558693486,439.16176502,379.48054455,42.4850247072,17.1961957625
 05/24  22:00:00,971.505713894,98.2066240926,571.51425986,0.0,46.0930336215,124.558693486,444.540256196,398.817594714,28.3233498048,17.3993116766
 05/24  23:00:00,974.77414615,98.2066240926,574.152834441,0.0,46.0930336215,124.558693486,427.803177795,404.931455383,14.1616749024,8.71004750926
 05/24  24:00:00,962.470050928,98.2066240926,574.348101871,0.0,46.0930336215,113.312780494,432.678131984,409.613832642,5.66466996096,17.399629381
 05/25  01:00:00,964.561413014,98.2066240926,576.615792963,0.0,46.0930336215,113.312780494,428.74230279,414.369708265,5.66466996096,8.7079245642
 05/25  02:00:00,965.903290566,98.2066240926,578.060606545,0.0,46.0930336215,113.312780494,441.314030684,418.25039213,5.66466996096,17.3989685934
 05/25  03:00:00,966.042646428,98.2066240926,578.239172949,0.0,46.0930336215,113.312780494,436.757858342,422.384753816,5.66466996096,8.7084345648
 05/25  04:00:00,1055.50347605,98.2066240926,577.292868951,0.0,100.150657288,148.969399434,428.447499764,405.385096464,5.66466996096,17.3977333397
 05/25  05:00:00,1051.96565825,98.7018078845,571.772284022,0.0,100.150657288,149.894399434,606.113835681,574.55539539,14.1616749024,17.3967653884
 05/25  06:00:00,1271.25613581,101.382094442,571.190996194,0.0,176.471037341,302.612436532,458.415469326,421.38342638,28.3233498048,8.70869314098
 05/25  07:00:00,1381.79555708,103.359506391,559.875886771,0.0,243.2593065,310.10971186,441.329470192,372.525369313,42.4850247072,26.3190761714
 05/25  08:00:00,1409.75682632,104.284082177,544.872857731,0.0,243.2593065,310.10971186,425.986330565,342.890467711,56.6466996096,26.4491632446
 05/25  09:00:00,1438.67386421,104.953656832,539.570195543,0.0,243.2593065,302.612436532,398.873803038,329.851905727,42.4850247072,26.5368726037
 05/25  10:00:00,1440.87138442,105.469483783,533.541339439,0.0,243.2593065,310.10971186,430.556464209,315.272544307,70.808374512,44.4755453902
 05/25  11:00:00,1438.08134006,105.945685931,529.104013081,0.0,243.2593065,310.10971186,415.687919077,309.240194863,70.808374512,35.6393497021
 05/25  12:00:00,1397.45814976,106.889329893,529.838669519,0.0,243.2593065,310.10971186,411.870081463,305.597589332,70.808374512,35.4641176189
 05/25  13:00:00,1426.21458755,107.957227773,524.403758774,0.0,243.2593065,302.612436532,389.497352724,297.202289798,56.6466996096,35.6483633165
 05/25  14:00:00,1417.39417771,109.07389375,514.103680979,0.0,243.2593065,302.612436532,368.324412073,290.246764849,42.4850247072,35.5926225167
 05/25  15:00:00,1419.04608529,110.470351413,514.409967138,0.0,243.2593065,302.612436532,373.601809572,281.425839594,56.6466996096,35.5292703677
 05/25  16:00:00,1422.19976722,112.703328398,508.548022935,0.0,243.2593065,310.10971186,386.51339279,266.203363696,84.9700494144,35.3399796803
 05/25  17:00:00,1420.52497787,114.546048335,504.827747719,0.0,243.2593065,310.10971186,360.877577186,258.405307271,84.9700494144,17.5022205006
 05/25  18:00:00,1164.93326426,98.2066240926,531.800980052,0.0,166.938926447,199.110933808,368.720675075,266.306058652,84.9700494144,17.4445670092
 05/25  19:00:00,1169.75171544,98.2066240926,543.652971996,0.0,166.938926447,191.61365848,351.124904754,277.031443075,56.6466996096,17.4467620694
 05/25  20:00:00,1058.08572603,98.2066240926,554.829439038,0.0,100.150657288,124.558693486,410.284438169,336.192670042,56.6466996096,17.4450685175
 05/25  21:00:00,1030.42705662,98.2066240926,563.262079384,0.0,100.150657288,124.558693486,407.072056521,355.876479677,42.4850247072,8.71055213749
 05/25  22:00:00,971.702409238,98.2066240926,572.820090849,0.0,46.0930336215,124.558693486,425.986142675,380.266808172,28.3233498048,17.3959846988
 05/25  23:00:00,977.360545494,98.2066240926,578.187554358,0.0,46.0930336215,124.558693486,414.267208631,391.396879256,14.1616749024,8.70865447235
 05/25  24:00:00,958.67130657,98.2066240926,572.397645631,0.0,46.0930336215,113.312780494,420.994054252,397.931187505,5.66466996096,17.3981967857
 05/26  01:00:00,954.686407149,98.2066240926,568.747952831,0.0,46.0930336215,113.312780494,427.080891931,404.019498838,5.66466996096,17.3967231327
 05/26  02:00:00,952.979302724,98.2066240926,567.089857157,0.0,46.0930336215,113.312780494,423.311892961,408.938664176,5.66466996096,8.70855882463
 05/26  03:00:00,950.963936354,98.2066240926,565.344069157,0.0,46.0930336215,113.312780494,436.610938687,413.548509474,5.66466996096,17.3977592524
 05/26  04:00:00,1039.72307299,98.2066240926,561.591206764,0.0,100.150657288,148.969399434,412.915269993,398.541408154,5.66466996096,8.70919187793
 05/26  05:00:00,1035.94455885,98.8287778813,556.575627834,0.0,100.150657288,149.894399434,580.538646089,548.978786307,14.1616749024,17.3981848793
 05/26  06:00:00,1249.40545319,101.674031102,550.940862565,0.0,176.471037341,302.612436532,448.753523127,411.720316063,28.3233498048,8.70985725922
 05/26  07:00:00,1370.65992319,103.664611169,551.33324048,0.0,243.2593065,310.10971186,433.199060966,364.397204223,42.4850247072,26.3168320357
 05/26  08:00:00,1417.87486179,104.613805942,554.976567821,0.0,243.2593065,310.10971186,417.707620998,334.615512833,56.6466996096,26.4454085563
 05/26  09:00:00,1431.34186124,105.317793997,532.368467139,0.0,243.2593065,302.612436532,395.365433144,317.505083564,42.4850247072,35.3753248726
 05/26  10:00:00,1429.8065285,105.883488419,521.65034431,0.0,243.2593065,310.10971186,405.923254843,299.548541969,70.808374512,35.5663383622
 05/26  11:00:00,1427.81629125,106.65275456,517.622981244,0.0,243.2593065,310.10971186,399.690559153,293.24175882,70.808374512,35.6404258203
 05/26  12:00:00,1377.64587426,107.941402727,507.56902343,0.0,243.2593065,310.10971186,395.054197135,288.781278472,70.808374512,35.4645441513
 05/26  13:00:00,1404.88260144,109.3992161,499.378114519,0.0,243.2593065,302.612436532,373.165216679,280.870228732,56.6466996096,35.6482883379
 05/26  14:00:00,1402.81528668,111.018254891,495.361997014,0.0,243.2593065,302.612436532,360.624433848,273.662924696,42.4850247072,44.4764844452
 05/26  15:00:00,1399.07300412,113.574445347,488.596739538,0.0,243.2593065,302.612436532,352.107030726,259.962454904,56.6466996096,35.4978762122
 05/26  16:00:00,1399.76891497,116.448806329,479.143166333,0.0,243.2593065,310.10971186,353.964841186,242.486718306,84.9700494144,26.508073466
 05/26  17:00:00,1404.41172867,118.025976862,482.491285452,0.0,243.2593065,310.10971186,342.645485975,240.177174882,84.9700494144,17.498261679
 05/26  18:00:00,1144.05295206,98.2066240926,508.280267733,0.0,166.938926447,199.110933808,351.245779612,248.831554864,84.9700494144,17.4441753328
 05/26  19:00:00,1145.38701987,98.2066240926,517.172198463,0.0,166.938926447,191.61365848,336.887026972,262.796706887,56.6466996096,17.4436204752
 05/26  20:00:00,1031.70081224,98.2066240926,530.364016838,0.0,100.150657288,124.558693486,395.536598956,321.445009986,56.6466996096,17.4448893608
 05/26  21:00:00,1006.66587738,98.2066240926,537.297093759,0.0,100.150657288,124.558693486,391.453159834,340.257574782,42.4850247072,8.71056034409
 05/26  22:00:00,947.017863543,98.2066240926,545.103192642,0.0,46.0930336215,124.558693486,410.919028127,365.19898038,28.3233498048,17.3966979429
 05/26  23:00:00,955.065608671,98.2066240926,552.678491801,0.0,46.0930336215,124.558693486,399.334468633,376.464155868,14.1616749024,8.70863786246
 05/26  24:00:00,951.796515272,98.2066240926,562.445683354,0.0,46.0930336215,113.312780494,409.033924971,385.971189697,5.66466996096,17.3980653131
 05/27  01:00:00,963.86256094,98.2066240926,575.358305198,0.0,46.0930336215,113.312780494,418.051071444,394.989899394,5.66466996096,17.3965020882
 05/27  02:00:00,969.325607475,98.2066240926,581.512897665,0.0,46.0930336215,113.312780494,415.232896157,400.859802874,5.66466996096,8.70842332213
 05/27  03:00:00,963.34320976,98.2066240926,576.439196983,0.0,46.0930336215,113.312780494,429.541027353,406.481879505,5.66466996096,17.3944778869
 05/27  04:00:00,966.906605915,98.2066240926,570.477704621,0.0,55.6251445156,113.312780494,414.254619586,399.880972031,5.66466996096,8.70897759442
 05/27  05:00:00,963.037181456,98.2066240926,566.971970271,0.0,55.6251445156,113.312780494,433.915422966,402.357944222,14.1616749024,17.3958038425
 05/27  06:00:00,1020.60323563,98.2066240926,563.508057982,0.0,65.1572554096,176.889270242,375.463967732,338.43414855,28.3233498048,8.70646937772
 05/27  07:00:00,1140.84767802,98.7209037842,564.686857705,0.0,109.682768182,220.96816451,517.894551556,458.011678325,42.4850247072,17.3978485235
 05/27  08:00:00,1141.21692619,98.8358661839,552.654135886,0.0,109.682768182,220.96816451,472.28958908,398.161245364,56.6466996096,17.4816441064
 05/27  09:00:00,1224.68464233,100.202456819,525.398289141,0.0,131.945524568,266.955817592,425.939251642,357.131270384,42.4850247072,26.3229565511
 05/27  10:00:00,1215.58870879,100.416282415,507.246444257,0.0,131.945524568,274.45309292,428.225962944,330.979462972,70.808374512,26.43812546
 05/27  11:00:00,1222.93026329,100.440697813,514.081265225,0.0,131.945524568,274.45309292,420.040567386,322.791302395,70.808374512,26.4408904791
 05/27  12:00:00,1188.82125271,100.47888505,512.23276312,0.0,131.945524568,274.45309292,415.467297652,318.226610522,70.808374512,26.4323126179
 05/27  13:00:00,1173.67953705,100.55287698,503.919588668,0.0,131.945524568,266.955817592,392.026823927,308.945614559,56.6466996096,26.4345097588
 05/27  14:00:00,1174.80159584,100.692063334,504.961952377,0.0,131.945524568,266.955817592,371.558849395,302.643622401,42.4850247072,26.4302022863
 05/27  15:00:00,1101.8932705,98.2066240926,511.903644345,0.0,109.682768182,212.545889182,317.021537682,233.939549339,56.6466996096,26.4352887333
 05/27  16:00:00,1108.76769359,98.2066240926,511.580261464,0.0,109.682768182,220.04316451,332.788874633,221.389908988,84.9700494144,26.4289162305
 05/27  17:00:00,1054.2534748,98.2066240926,498.132646704,0.0,109.682768182,220.04316451,319.63970342,208.360799213,84.9700494144,26.3088547927
 05/27  18:00:00,1015.13633682,98.2066240926,497.372673028,0.0,100.150657288,199.110933808,330.28895554,236.61114679,84.9700494144,8.70775933539
 05/27  19:00:00,1018.34387013,98.2066240926,507.765235942,0.0,100.150657288,191.61365848,326.668901117,252.626110863,56.6466996096,17.3960906441
 05/27  20:00:00,927.077418282,98.2066240926,521.252684856,0.0,55.6251445156,124.558693486,384.319245853,318.964072901,56.6466996096,8.70847334216
 05/27  21:00:00,943.87518176,98.2066240926,531.405719643,0.0,55.6251445156,124.558693486,402.120415652,342.238216608,42.4850247072,17.3971743364
 05/27  22:00:00,940.153405448,98.2066240926,538.203416359,0.0,46.0930336215,124.558693486,411.312016621,365.592519225,28.3233498048,17.3961475911
 05/27  23:00:00,944.131436745,98.2066240926,541.309673818,0.0,46.0930336215,124.558693486,397.354579157,374.484569985,14.1616749024,8.7083342705
 05/27  24:00:00,942.48171451,98.2066240926,552.703969904,0.0,46.0930336215,113.312780494,407.905758302,384.843802133,5.66466996096,17.397286208
 05/28  01:00:00,942.217168403,98.2066240926,564.280962122,0.0,34.9616554283,113.312780494,409.236512957,394.863181621,5.66466996096,8.70866137541
 05/28  02:00:00,952.679933808,98.2066240926,575.464197599,0.0,34.9616554283,113.312780494,426.125362758,403.065716622,5.66466996096,17.3949761747
 05/28  03:00:00,958.751657362,98.2066240926,582.301510318,0.0,34.9616554283,113.312780494,423.328515449,408.954765019,5.66466996096,8.70908046919
 05/28  04:00:00,962.213637163,98.2066240926,576.47972268,0.0,44.4937663224,113.312780494,425.793658833,402.733120186,5.66466996096,17.3958686866
 05/28  05:00:00,954.610170895,98.2066240926,569.737110765,0.0,44.4937663224,113.312780494,428.838450273,405.969911004,14.1616749024,8.706864367
 05/28  06:00:00,1011.64186576,98.2066240926,565.56336397,0.0,54.0258772165,176.889270242,390.364620143,344.644387669,28.3233498048,17.3968826688
 05/28  07:00:00,1019.31210927,98.2066240926,568.524968404,0.0,54.0258772165,184.38654557,382.187831103,330.995484644,42.4850247072,8.70732175197
 05/28  08:00:00,1083.82026026,98.2066240926,551.24218429,0.0,65.1572554096,220.04316451,379.229377565,305.113143844,56.6466996096,17.4695341111
 05/28  09:00:00,1058.06702613,98.2066240926,531.48788484,0.0,65.1572554096,212.545889182,354.336275791,285.550207549,42.4850247072,26.3010435356
 05/28  10:00:00,1057.71070574,98.2066240926,523.086252683,0.0,65.1572554096,220.04316451,375.652322602,278.433682173,70.808374512,26.4102659174
 05/28  11:00:00,1050.1796533,98.2066240926,513.791757538,0.0,65.1572554096,220.04316451,371.886516258,274.667884523,70.808374512,26.410257223
 05/28  12:00:00,1053.39214979,98.2066240926,518.248074584,0.0,65.1572554096,220.04316451,368.318833897,271.100231694,70.808374512,26.4102276908
 05/28  13:00:00,1040.49456022,98.2066240926,512.142809126,0.0,65.1572554096,212.545889182,357.434327754,274.377431325,56.6466996096,26.4101968196
 05/28  14:00:00,1040.82310134,98.2066240926,512.164167436,0.0,65.1572554096,212.545889182,344.364946282,275.469755632,42.4850247072,26.4101659433
 05/28  15:00:00,1035.00912405,98.2066240926,505.935295371,0.0,65.1572554096,212.545889182,355.942309037,272.885474275,56.6466996096,26.4101351529
 05/28  16:00:00,1007.70578772,98.2066240926,503.849194962,0.0,65.1572554096,220.04316451,371.845268626,260.465114757,84.9700494144,26.4101044542
 05/28  17:00:00,957.595627713,98.2066240926,500.29047288,0.0,54.0258772165,184.38654557,360.370615229,257.862726942,84.9700494144,17.5378388727
 05/28  18:00:00,928.903483589,98.2066240926,502.193035311,0.0,44.4937663224,163.454314868,394.821109521,292.455243245,84.9700494144,17.3958168618
 05/28  19:00:00,925.660351164,98.2066240926,505.909596746,0.0,44.4937663224,155.95703954,384.099171078,310.057748424,56.6466996096,17.3947230444
 05/28  20:00:00,911.280951765,98.2066240926,515.945678293,0.0,44.4937663224,124.558693486,423.548200571,358.193932529,56.6466996096,8.70756843231
 05/28  21:00:00,931.291246589,98.2066240926,529.506649306,0.0,44.4937663224,124.558693486,434.663206072,374.782488779,42.4850247072,17.3956925867
 05/28  22:00:00,931.349621026,98.2066240926,540.341988503,0.0,34.9616554283,124.558693486,434.02632656,396.994902165,28.3233498048,8.70807459035
 05/28  23:00:00,935.815687302,98.2066240926,544.021104711,0.0,34.9616554283,124.558693486,436.058126505,404.503161701,14.1616749024,17.3932899009
 05/28  24:00:00,929.133423051,98.2066240926,550.169167417,0.0,34.9616554283,113.312780494,425.892642336,411.519382128,5.66466996096,8.70859024698
 05/29  01:00:00,937.345953322,98.2066240926,558.966221913,0.0,34.9616554283,113.312780494,442.929246611,419.870033748,5.66466996096,17.3945429019
 05/29  02:00:00,944.12650521,98.2066240926,566.280338414,0.0,34.9616554283,113.312780494,441.939001446,427.56559492,5.66466996096,8.70873656423
 05/29  03:00:00,952.842219609,98.2066240926,575.621044975,0.0,34.9616554283,113.312780494,459.311501749,436.251739681,5.66466996096,17.3950921068
 05/29  04:00:00,969.645779874,98.2066240926,582.792554741,0.0,44.4937663224,113.312780494,444.283310147,429.912194223,5.66466996096,8.70644596319
 05/29  05:00:00,963.832930827,98.2066240926,576.780586068,0.0,44.4937663224,113.312780494,463.570294926,432.012675188,14.1616749024,17.3959448354
 05/29  06:00:00,1023.43080052,98.2066240926,574.70966316,0.0,54.0258772165,176.889270242,409.720529074,372.690343728,28.3233498048,8.70683554079
 05/29  07:00:00,1017.30791088,98.2066240926,564.466658662,0.0,54.0258772165,184.38654557,420.457767581,360.578601446,42.4850247072,17.3941414287
 05/29  08:00:00,1073.42579384,98.2066240926,539.592091888,0.0,65.1572554096,220.04316451,401.985264559,327.869850346,56.6466996096,17.4687146035
 05/29  09:00:00,1046.47423735,98.2066240926,518.641184061,0.0,65.1572554096,212.545889182,377.108833072,317.087327874,42.4850247072,17.5364804912
 05/29  10:00:00,1044.53387429,98.2066240926,508.430002113,0.0,65.1572554096,220.04316451,400.542361919,303.326008061,70.808374512,26.4079793456
 05/29  11:00:00,1035.70706433,98.2066240926,497.779197737,0.0,65.1572554096,220.04316451,387.172234052,289.956172498,70.808374512,26.4076870421
 05/29  12:00:00,1040.0055355,98.2066240926,503.658127247,0.0,65.1572554096,220.04316451,382.065015431,284.849190409,70.808374512,26.4074505108
 05/29  13:00:00,1030.66541839,98.2066240926,501.703652941,0.0,65.1572554096,212.545889182,360.714070052,277.660152004,56.6466996096,26.4072184382
 05/29  14:00:00,1028.5530191,98.2066240926,499.452358032,0.0,65.1572554096,212.545889182,342.128308135,273.236296119,42.4850247072,26.4069873083
 05/29  15:00:00,1030.00249935,98.2066240926,501.060377722,0.0,65.1572554096,212.545889182,355.041817126,271.988360638,56.6466996096,26.4067568788
 05/29  16:00:00,998.797443448,98.2066240926,494.75438332,0.0,65.1572554096,220.04316451,370.447657118,259.070956359,84.9700494144,26.4066513449
 05/29  17:00:00,954.61605322,98.2066240926,497.558391978,0.0,54.0258772165,184.38654557,371.162935959,259.895263763,84.9700494144,26.2976227817
 05/29  18:00:00,921.472502259,98.2066240926,494.545229347,0.0,44.4937663224,163.454314868,390.111070738,296.434040239,84.9700494144,8.70698108441
 05/29  19:00:00,914.069448254,98.2066240926,493.507690076,0.0,44.4937663224,155.95703954,386.079501849,312.038411268,56.6466996096,17.3943909712
 05/29  20:00:00,895.518263458,98.2066240926,499.011778173,0.0,44.4937663224,124.558693486,424.894164191,359.540097152,56.6466996096,8.70736742927
 05/29  21:00:00,908.986067691,98.2066240926,505.56879519,0.0,44.4937663224,124.558693486,433.110356824,373.230123479,42.4850247072,17.3952086371
 05/29  22:00:00,902.826341416,98.2066240926,509.789829351,0.0,34.9616554283,124.558693486,438.402976051,392.685617322,28.3233498048,17.3940089248
 05/29  23:00:00,909.424623603,98.2066240926,515.680561078,0.0,34.9616554283,124.558693486,424.74182262,401.872973446,14.1616749024,8.70717427116
 05/29  24:00:00,900.217121337,98.2066240926,519.031042212,0.0,34.9616554283,113.312780494,430.489956398,407.43043654,5.66466996096,17.3948498978
 05/30  01:00:00,915.075332727,98.2066240926,523.056072297,0.0,46.0930336215,113.312780494,425.010759648,410.638731962,5.66466996096,8.70735772447
 05/30  02:00:00,916.823300266,98.2066240926,524.995791355,0.0,46.0930336215,113.312780494,436.993129392,413.933509527,5.66466996096,17.3949499046
 05/30  03:00:00,912.874904378,98.2066240926,520.784859648,0.0,46.0930336215,113.312780494,431.218047099,416.845760119,5.66466996096,8.70761701825
 05/30  04:00:00,1005.34832336,98.2066240926,519.743946028,0.0,100.150657288,148.969399434,416.141513109,393.082446516,5.66466996096,17.3943966324
 05/30  05:00:00,999.920233198,98.2066240926,512.960052196,0.0,100.150657288,149.894399434,795.015880531,772.146216405,14.1616749024,8.70798922343
 05/30  06:00:00,1215.27671143,98.2125458115,512.138740637,0.0,176.471037341,302.612436532,522.171325303,476.452389797,28.3233498048,17.3955857015
 05/30  07:00:00,1332.80290521,98.4354932354,511.095828647,0.0,243.2593065,310.10971186,480.668003444,420.635990824,42.4850247072,17.546987913
 05/30  08:00:00,1366.91685543,98.5779713273,503.348197067,0.0,243.2593065,310.10971186,471.163487192,388.083002609,56.6466996096,26.4337849733
 05/30  09:00:00,1392.78546518,98.6906954604,495.285541112,0.0,243.2593065,302.612436532,439.092731295,361.236666595,42.4850247072,35.3710399927
 05/30  10:00:00,1396.53711937,98.8727382117,491.102748172,0.0,243.2593065,310.10971186,445.769013941,339.401866848,70.808374512,35.5587725808
 05/30  11:00:00,1396.37160064,99.2502358083,489.419649872,0.0,243.2593065,310.10971186,430.575848437,324.136067054,70.808374512,35.6314068707
 05/30  12:00:00,1351.05052164,99.6301557447,485.199325257,0.0,243.2593065,310.10971186,422.505743762,316.242432094,70.808374512,35.4549371557
 05/30  13:00:00,1384.29318716,100.228550691,484.4847846,0.0,243.2593065,302.612436532,404.685448143,305.75223045,56.6466996096,42.2865180835
 05/30  14:00:00,1386.21389714,101.165936233,485.616797328,0.0,243.2593065,302.612436532,374.503544571,294.222521593,42.4850247072,37.7959982715
 05/30  15:00:00,1387.25352694,101.974212061,485.951509099,0.0,243.2593065,302.612436532,384.915748133,292.785798209,56.6466996096,35.4832503146
 05/30  16:00:00,1389.73903149,102.818814444,480.561291089,0.0,243.2593065,310.10971186,399.670615537,288.203143786,84.9700494144,26.4974223366
 05/30  17:00:00,1390.90022286,103.543948207,481.052180587,0.0,243.2593065,310.10971186,390.874129883,288.40951038,84.9700494144,17.4945700886
 05/30  18:00:00,1135.53349228,98.2066240926,497.552263344,0.0,166.938926447,199.110933808,384.373365562,281.963662574,84.9700494144,17.4396535734
 05/30  19:00:00,1133.00555591,98.2066240926,502.870008071,0.0,166.938926447,191.61365848,369.196298426,295.107667156,56.6466996096,17.4419316602
 05/30  20:00:00,1009.1333945,98.2066240926,505.3380257,0.0,100.150657288,124.558693486,415.60615677,341.519773144,56.6466996096,17.4396840172
 05/30  21:00:00,984.375607505,98.2066240926,512.768816843,0.0,100.150657288,124.558693486,404.702133619,353.506231665,42.4850247072,8.71087724674
 05/30  22:00:00,917.559745563,98.2066240926,513.117054946,0.0,46.0930336215,124.558693486,418.119570534,372.401986974,28.3233498048,17.394233755
 05/30  23:00:00,920.300653174,98.2066240926,515.208619821,0.0,46.0930336215,124.558693486,401.638192511,378.770520551,14.1616749024,8.70599705699
 05/30  24:00:00,910.694745655,98.2066240926,518.226119595,0.0,46.0930336215,113.312780494,406.859803145,383.79872389,5.66466996096,17.3964092944
 05/31  01:00:00,912.783013984,98.2066240926,520.521654643,0.0,46.0930336215,113.312780494,402.593088847,388.222304414,5.66466996096,8.70611447182
 05/31  02:00:00,912.283908483,98.2066240926,520.024280611,0.0,46.0930336215,113.312780494,413.938938369,390.879299211,5.66466996096,17.394969197
 05/31  03:00:00,911.104828186,98.2066240926,518.818585102,0.0,46.0930336215,113.312780494,407.425584923,393.054670441,5.66466996096,8.70624452056
 05/31  04:00:00,998.053043454,98.2066240926,515.063520882,0.0,100.150657288,148.969399434,397.144933584,374.08730613,5.66466996096,17.3929574931
 05/31  05:00:00,993.890371578,98.2066240926,509.192722039,0.0,100.150657288,149.894399434,584.752280259,561.884081687,14.1616749024,8.70652366988
 05/31  06:00:00,1210.03410778,99.1935699301,506.813819485,0.0,176.471037341,302.612436532,440.189999002,394.47313917,28.3233498048,17.3935100273
 05/31  07:00:00,1323.17650039,100.37522881,498.790584234,0.0,243.2593065,310.10971186,415.947598027,351.117806873,42.4850247072,22.344766446
