Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  08:00:00,1357.5500408,100.970231034,490.813117161,0.0,243.2593065,310.10971186,412.651192787,325.591453304,56.6466996096,30.413039873
 05/31  09:00:00,1385.53836517,101.62929237,484.435365114,0.0,243.2593065,302.612436532,372.134199265,303.11549879,42.4850247072,26.5336757671
 05/31  10:00:00,1382.91440069,102.69613029,472.989225729,0.0,243.2593065,310.10971186,388.241138172,281.872669722,70.808374512,35.5600939375
 05/31  11:00:00,1369.1032623,103.911734557,458.621369143,0.0,243.2593065,310.10971186,371.748049629,256.403227123,70.808374512,44.5364479943
 05/31  12:00:00,1317.83867344,105.135577908,449.619451728,0.0,243.2593065,310.10971186,338.380552853,240.981126749,70.808374512,26.5910515923
 05/31  13:00:00,1354.40034279,106.42652633,450.382117404,0.0,243.2593065,302.612436532,312.753708929,211.576586881,56.6466996096,44.5304224384
 05/31  14:00:00,1364.60787878,107.92506714,454.131535809,0.0,243.2593065,302.612436532,245.727369517,167.697020031,42.4850247072,35.5453247786
 05/31  15:00:00,1377.52633834,111.13109878,461.055817137,0.0,243.2593065,302.612436532,218.743476147,126.61405959,56.6466996096,35.4827169478
 05/31  16:00:00,1387.7303326,115.497231175,460.278576505,0.0,243.2593065,310.10971186,209.854943151,98.3902149596,84.9700494144,26.4946787772
 05/31  17:00:00,1391.13366659,118.575468549,460.59596516,0.0,243.2593065,310.10971186,191.816681691,89.3530721965,84.9700494144,17.4935600799
 05/31  18:00:00,1105.85293805,98.2066240926,461.393610642,0.0,166.938926447,199.110933808,210.326012932,107.915880353,84.9700494144,17.4400831651
 05/31  19:00:00,1088.09484851,98.2066240926,454.309707192,0.0,166.938926447,191.61365848,212.628588345,138.542821469,56.6466996096,17.4390672668
 05/31  20:00:00,952.611382538,98.2066240926,449.169930711,0.0,100.150657288,124.558693486,296.565251872,222.47869102,56.6466996096,17.4398612417
 05/31  21:00:00,918.12645375,98.2066240926,447.991861151,0.0,100.150657288,124.558693486,315.471106898,264.277790928,42.4850247072,8.70829126327
 05/31  22:00:00,856.849163195,98.2066240926,453.390724062,0.0,46.0930336215,124.558693486,358.511145665,312.793334342,28.3233498048,17.394461518
 05/31  23:00:00,877.603556902,98.2066240926,471.068819669,0.0,46.0930336215,124.558693486,362.363937944,339.496222662,14.1616749024,8.70604037887
 05/31  24:00:00,883.638925564,98.2066240926,488.971919859,0.0,46.0930336215,113.312780494,376.796236843,353.736972068,5.66466996096,17.3945948137
 06/01  01:00:00,882.294635553,98.2066240926,487.446214839,0.0,46.0930336215,113.312780494,371.631659713,357.260889215,5.66466996096,8.70610053643
 06/01  02:00:00,884.669001365,98.2066240926,490.016090042,0.0,46.0930336215,113.312780494,386.305090117,363.248137499,5.66466996096,17.3922826576
 06/01  03:00:00,893.677385649,98.2066240926,499.728355899,0.0,46.0930336215,113.312780494,385.077091148,370.706235849,5.66466996096,8.70618533831
 06/01  04:00:00,991.854606409,98.2066240926,508.098967521,0.0,100.150657288,148.969399434,380.116310768,357.058877927,5.66466996096,17.3927628805
 06/01  05:00:00,994.22049721,98.5686626983,509.101929379,0.0,100.150657288,149.894399434,503.439528841,480.57144655,14.1616749024,8.70640738872
 06/01  06:00:00,1210.33722327,101.297359758,505.000185887,0.0,176.471037341,302.612436532,401.342957777,355.626421011,28.3233498048,17.3931869607
 06/01  07:00:00,1320.09376565,104.352883777,491.387842922,0.0,243.2593065,310.10971186,391.618088362,322.82703258,42.4850247072,26.3060310747
 06/01  08:00:00,1353.15526182,105.781106793,481.06260169,0.0,243.2593065,310.10971186,389.409897939,306.334303341,56.6466996096,26.4288949879
 06/01  09:00:00,1379.86765124,106.930338812,472.904922846,0.0,243.2593065,302.612436532,358.595371259,289.580427855,42.4850247072,26.5299186969
 06/01  10:00:00,1378.00473387,108.258173258,463.258372734,0.0,243.2593065,310.10971186,369.260445947,262.896457874,70.808374512,35.5556135613
 06/01  11:00:00,1366.29071672,109.652494218,450.809700338,0.0,243.2593065,310.10971186,354.002712882,238.664132944,70.808374512,44.5302054268
 06/01  12:00:00,1325.10476692,111.265212652,449.549300668,0.0,243.2593065,310.10971186,309.088074744,211.687580447,70.808374512,26.5921197848
 06/01  13:00:00,1364.21006245,113.165866527,449.975372527,0.0,243.2593065,302.612436532,280.241491027,179.070623147,56.6466996096,44.5241682696
 06/01  14:00:00,1360.97677945,114.213650653,446.774662848,0.0,243.2593065,302.612436532,273.024397789,194.999979897,42.4850247072,35.5393931845
 06/01  15:00:00,1354.47272337,115.230030514,442.421728576,0.0,243.2593065,302.612436532,332.237307619,240.113966017,56.6466996096,35.4766419925
 06/01  16:00:00,1370.52145936,115.94868044,450.122054186,0.0,243.2593065,310.10971186,363.840802715,252.377942997,84.9700494144,26.4928103033
 06/01  17:00:00,1372.97528482,116.844679844,451.330863288,0.0,243.2593065,310.10971186,346.764057839,244.302045168,84.9700494144,17.4919632562
 06/01  18:00:00,1107.16945959,98.2066240926,468.631430209,0.0,166.938926447,199.110933808,359.47781811,257.069446573,84.9700494144,17.4383221231
 06/01  19:00:00,1112.22778074,98.2066240926,479.648191571,0.0,166.938926447,191.61365848,344.763160964,270.676686464,56.6466996096,17.4397748911
 06/01  20:00:00,998.483638698,98.2066240926,492.880459641,0.0,100.150657288,124.558693486,395.719273781,321.635165819,56.6466996096,17.4374083516
 06/01  21:00:00,973.338972577,98.2066240926,500.09342172,0.0,100.150657288,124.558693486,387.462832369,336.268036208,42.4850247072,8.70977145451
 06/01  22:00:00,908.636428232,98.2066240926,503.319633216,0.0,46.0930336215,124.558693486,403.519482233,357.804138136,28.3233498048,17.3919942928
 06/01  23:00:00,914.458583414,98.2066240926,508.692905131,0.0,46.0930336215,124.558693486,389.728942298,366.859817031,14.1616749024,8.70745036432
 06/01  24:00:00,898.8372357,98.2066240926,505.277635867,0.0,46.0930336215,113.312780494,392.64961936,369.591088016,5.66466996096,17.3938613824
 06/02  01:00:00,901.024280378,98.2066240926,507.69367657,0.0,46.0930336215,113.312780494,388.031953868,373.659857746,5.66466996096,8.7074261614
 06/02  02:00:00,906.821759885,98.2066240926,513.951043067,0.0,46.0930336215,113.312780494,402.674092036,379.617295234,5.66466996096,17.392126841
 06/02  03:00:00,905.500750582,98.2066240926,512.593940972,0.0,46.0930336215,113.312780494,397.393734065,383.024219182,5.66466996096,8.70484492156
 06/02  04:00:00,996.620344312,98.2066240926,510.140246938,0.0,100.150657288,148.969399434,388.713967621,365.65548293,5.66466996096,17.3938147299
 06/02  05:00:00,992.853942018,99.0047272743,504.676414417,0.0,100.150657288,149.894399434,512.796495268,489.929844598,14.1616749024,8.7049757684
 06/02  06:00:00,1210.47432246,103.461609968,501.619997113,0.0,176.471037341,302.612436532,411.423624526,365.706156437,28.3233498048,17.3941182844
 06/02  07:00:00,1327.00287128,106.575673455,496.578223427,0.0,243.2593065,310.10971186,391.343667267,331.31438422,42.4850247072,17.5442583403
 06/02  08:00:00,1354.37572461,107.961739346,480.221936662,0.0,243.2593065,310.10971186,389.40526305,306.330779286,56.6466996096,26.4277841548
 06/02  09:00:00,1376.47835161,109.381876572,467.365760599,0.0,243.2593065,302.612436532,354.002742656,276.156991561,42.4850247072,35.3607263879
 06/02  10:00:00,1370.22059972,110.831741142,453.898859683,0.0,243.2593065,310.10971186,350.409460455,244.055805007,70.808374512,35.5452809359
 06/02  11:00:00,1367.28940756,112.170937805,449.319195348,0.0,243.2593065,310.10971186,324.411975953,217.98792264,70.808374512,35.6156788006
 06/02  12:00:00,1330.89791643,113.694348727,449.858253873,0.0,243.2593065,310.10971186,292.727796081,186.479071174,70.808374512,35.4403503947
 06/02  13:00:00,1370.64216529,115.741092488,453.111614715,0.0,243.2593065,302.612436532,263.602860754,171.339288575,56.6466996096,35.6168725695
 06/02  14:00:00,1381.06314306,119.82822536,457.236819369,0.0,243.2593065,302.612436532,224.183749881,146.139649493,42.4850247072,35.5590756807
 06/02  15:00:00,1389.01834485,124.02528795,459.767133693,0.0,243.2593065,302.612436532,218.780627804,126.639741832,56.6466996096,35.4941863627
 06/02  16:00:00,1397.83729375,127.857161883,458.168808691,0.0,243.2593065,310.10971186,232.738094228,112.459431717,84.9700494144,35.308613097
 06/02  17:00:00,1405.49720208,134.889525675,458.712607503,0.0,243.2593065,310.10971186,188.284690587,85.8208726185,84.9700494144,17.4937685543
 06/02  18:00:00,1106.55746476,98.2066240926,461.911605371,0.0,166.938926447,199.110933808,205.636633735,103.229316737,84.9700494144,17.4372675841
 06/02  19:00:00,1101.09267733,98.2066240926,464.019945207,0.0,166.938926447,191.61365848,190.733608266,117.791375958,56.6466996096,16.2955326987
 06/02  20:00:00,972.208862249,98.2066240926,461.936559121,0.0,100.150657288,124.558693486,243.482408215,176.96721189,56.6466996096,9.86849671527
 06/02  21:00:00,927.575759771,98.2066240926,453.114683729,0.0,100.150657288,124.558693486,271.122036275,211.238303231,42.4850247072,17.3987083367
 06/02  22:00:00,853.936540275,98.2066240926,449.652748104,0.0,46.0930336215,124.558693486,295.358706,258.329779633,28.3233498048,8.70557656242
 06/02  23:00:00,852.923263565,98.2066240926,449.221216818,0.0,46.0930336215,124.558693486,342.632705811,311.079654096,14.1616749024,17.3913768122
 06/02  24:00:00,870.504828388,98.2066240926,476.177664966,0.0,46.0930336215,113.312780494,368.701650611,354.331246646,5.66466996096,8.70573400402
 06/03  01:00:00,896.239465301,98.2066240926,502.406774213,0.0,46.0930336215,113.312780494,388.454564954,365.398591726,5.66466996096,17.3913032666
 06/03  02:00:00,907.49010778,98.2066240926,514.604731257,0.0,46.0930336215,113.312780494,388.307412626,373.937203228,5.66466996096,8.70553943684
 06/03  03:00:00,901.295053185,98.2066240926,508.067903808,0.0,46.0930336215,113.312780494,397.646923571,374.591086033,5.66466996096,17.3911675767
 06/03  04:00:00,906.319026363,98.2066240926,502.4285404,0.0,55.6251445156,113.312780494,377.638961536,363.268706334,5.66466996096,8.70558524024
 06/03  05:00:00,906.873010265,98.2066240926,503.049150446,0.0,55.6251445156,113.312780494,395.786689348,364.233707806,14.1616749024,17.3913066398
 06/03  06:00:00,968.261754295,98.2066240926,502.934215954,0.0,65.1572554096,176.889270242,340.898243487,303.869228927,28.3233498048,8.7056647551
 06/03  07:00:00,1081.36072178,98.622908079,497.812681292,0.0,109.682768182,220.96816451,465.572174185,405.696672921,42.4850247072,17.3904765567
 06/03  08:00:00,1094.45837735,98.7776301013,500.992236068,0.0,109.682768182,220.96816451,439.394919279,365.275207964,56.6466996096,17.4730117053
 06/03  09:00:00,1181.51106258,101.123552142,477.216762969,0.0,131.945524568,266.955817592,381.894428513,313.098731932,42.4850247072,26.3106718737
 06/03  10:00:00,1165.57559972,101.448685113,455.596735443,0.0,131.945524568,274.45309292,360.816363809,263.586102068,70.808374512,26.4218872291
 06/03  11:00:00,1164.84785495,101.60570347,453.395328626,0.0,131.945524568,274.45309292,316.806405951,219.574946509,70.808374512,26.4230849308
 06/03  12:00:00,1141.300948,101.820799724,456.818489371,0.0,131.945524568,274.45309292,278.876889369,181.649930659,70.808374512,26.4185841978
 06/03  13:00:00,1131.89910327,102.063351309,455.241550496,0.0,131.945524568,266.955817592,269.178900061,186.11408749,56.6466996096,26.4181129611
 06/03  14:00:00,1128.23700555,102.747206704,451.663640148,0.0,131.945524568,266.955817592,253.157216223,184.258521831,42.4850247072,26.4136696849
 06/03  15:00:00,1047.56380395,98.2066240926,453.385630912,0.0,109.682768182,212.545889182,205.683939919,122.617736528,56.6466996096,26.4195037817
 06/03  16:00:00,1061.2321723,98.2066240926,457.13516228,0.0,109.682768182,220.04316451,217.523736171,106.138828971,84.9700494144,26.4148577848
 06/03  17:00:00,1022.28874444,98.2066240926,459.740966004,0.0,109.682768182,220.04316451,203.867044091,101.357747887,84.9700494144,17.539246789
 06/03  18:00:00,984.795380152,98.2066240926,460.698466065,0.0,100.150657288,199.110933808,222.974136745,120.611318565,84.9700494144,17.3927687649
 06/03  19:00:00,974.536727103,98.2066240926,458.346868011,0.0,100.150657288,191.61365848,207.663140194,142.311346656,56.6466996096,8.70509392823
 06/03  20:00:00,856.417736897,98.2066240926,449.747757787,0.0,55.6251445156,124.558693486,306.75808507,232.718289286,56.6466996096,17.3930961742
 06/03  21:00:00,862.371158913,98.2066240926,449.697334137,0.0,55.6251445156,124.558693486,341.223790372,290.033602094,42.4850247072,8.70516357062
 06/03  22:00:00,892.694860663,98.2066240926,488.056231336,0.0,46.0930336215,124.558693486,395.186082361,349.472957724,28.3233498048,17.3897748324
 06/03  23:00:00,911.821043725,98.2066240926,506.084516391,0.0,46.0930336215,124.558693486,382.161403068,359.294480881,14.1616749024,8.70524728494
 06/03  24:00:00,899.977349364,98.2066240926,506.725005312,0.0,46.0930336215,113.312780494,386.38550887,363.330049892,5.66466996096,17.3907890171
 06/04  01:00:00,875.486603475,98.2066240926,492.43426268,0.0,34.9616554283,113.312780494,376.790710716,362.420907464,5.66466996096,8.70513329131
 06/04  02:00:00,879.239953467,98.2066240926,496.429801729,0.0,34.9616554283,113.312780494,390.795921155,367.741098129,5.66466996096,17.3901530649
 06/04  03:00:00,899.137059363,98.2066240926,517.805273498,0.0,34.9616554283,113.312780494,393.287097136,378.917410506,5.66466996096,8.70501666834
 06/04  04:00:00,919.7365703,98.2066240926,529.00994621,0.0,44.4937663224,113.312780494,398.242245827,375.187467226,5.66466996096,17.3901086407
 06/04  05:00:00,915.701802897,98.2066240926,524.809707833,0.0,44.4937663224,113.312780494,399.361989373,376.495292288,14.1616749024,8.70502218268
 06/04  06:00:00,973.615619152,98.2066240926,520.938931004,0.0,54.0258772165,176.889270242,359.623033662,313.909552172,28.3233498048,17.3901316852
 06/04  07:00:00,972.155118129,98.2066240926,515.704951743,0.0,54.0258772165,184.38654557,353.193005779,302.002945079,42.4850247072,8.70503599239
 06/04  08:00:00,1042.22036096,98.2066240926,505.627531904,0.0,65.1572554096,220.04316451,351.502597271,277.393178347,56.6466996096,17.462719315
 06/04  09:00:00,1029.18087321,98.2066240926,499.695311586,0.0,65.1572554096,212.545889182,331.376153976,262.604034197,42.4850247072,26.2870950717
 06/04  10:00:00,1023.39194022,98.2066240926,485.446682185,0.0,65.1572554096,220.04316451,347.129433449,249.928793178,70.808374512,26.3922657597
 06/04  11:00:00,1014.76270909,98.2066240926,475.407509684,0.0,65.1572554096,220.04316451,335.114164999,237.914841249,70.808374512,26.3909492388
 06/04  12:00:00,1006.81420829,98.2066240926,469.352813321,0.0,65.1572554096,220.04316451,326.599135466,229.396114983,70.808374512,26.394645971
 06/04  13:00:00,993.870112904,98.2066240926,464.506500633,0.0,65.1572554096,212.545889182,307.579026412,224.539066215,56.6466996096,26.3932605874
 06/04  14:00:00,990.833000987,98.2066240926,461.807394928,0.0,65.1572554096,212.545889182,282.242333204,217.849061817,42.4850247072,21.9082466803
 06/04  15:00:00,984.564032606,98.2066240926,456.174162158,0.0,65.1572554096,212.545889182,279.282147467,200.549251755,56.6466996096,22.0861961029
 06/04  16:00:00,953.720603263,98.2066240926,452.141859771,0.0,65.1572554096,220.04316451,295.423318493,184.058727543,84.9700494144,26.3945415354
 06/04  17:00:00,905.042373395,98.2066240926,450.588000592,0.0,54.0258772165,184.38654557,307.388591646,196.131869744,84.9700494144,26.2866724876
 06/04  18:00:00,882.795507489,98.2066240926,457.118667752,0.0,44.4937663224,163.454314868,339.05943136,245.384834255,84.9700494144,8.70454769098
 06/04  19:00:00,894.875057491,98.2066240926,474.245368789,0.0,44.4937663224,155.95703954,348.767502835,274.729124028,56.6466996096,17.3916791973
 06/04  20:00:00,892.920008452,98.2066240926,495.928201696,0.0,44.4937663224,124.558693486,397.156270224,331.805036717,56.6466996096,8.70453389739
 06/04  21:00:00,904.133466366,98.2066240926,500.102826029,0.0,44.4937663224,124.558693486,409.195137504,349.318419286,42.4850247072,17.3916935102
 06/04  22:00:00,895.81286007,98.2066240926,502.0204143,0.0,34.9616554283,124.558693486,407.048171321,370.020277376,28.3233498048,8.70454414018
 06/04  23:00:00,907.625483783,98.2066240926,513.552662158,0.0,34.9616554283,124.558693486,413.242480712,381.689086152,14.1616749024,17.3917196584
 06/04  24:00:00,906.492234182,98.2066240926,525.618722703,0.0,34.9616554283,113.312780494,405.822591438,391.453356495,5.66466996096,8.70456498199
 06/05  01:00:00,929.107796067,98.2066240926,537.957427459,0.0,46.0930336215,113.312780494,423.101165217,400.045149994,5.66466996096,17.3913452623
 06/05  02:00:00,945.337269975,98.2066240926,555.378974863,0.0,46.0930336215,113.312780494,424.360678493,409.991770206,5.66466996096,8.70423832559
 06/05  03:00:00,959.097153635,98.2066240926,570.204243867,0.0,46.0930336215,113.312780494,442.035323994,418.979682114,5.66466996096,17.3909719186
 06/05  04:00:00,1061.23190047,98.2066240926,583.249595199,0.0,100.150657288,148.969399434,418.614403854,404.245572054,5.66466996096,8.70416183874
 06/05  05:00:00,1058.47332083,98.2066240926,579.178748656,0.0,100.150657288,149.894399434,694.753951978,663.200035187,14.1616749024,17.3922418896
 06/05  06:00:00,1274.32740279,99.09706254,576.863640492,0.0,176.471037341,302.612436532,487.743005963,450.715554172,28.3233498048,8.70410198622
 06/05  07:00:00,1378.31689794,100.865944361,558.752701447,0.0,243.2593065,310.10971186,456.204431435,387.420941262,42.4850247072,26.2984654659
 06/05  08:00:00,1401.50315911,101.860595817,538.423194066,0.0,243.2593065,310.10971186,436.511909564,353.444718465,56.6466996096,26.4204914896
 06/05  09:00:00,1425.20483461,102.681881049,527.155237574,0.0,243.2593065,302.612436532,404.754613929,335.755544617,42.4850247072,26.5140446042
 06/05  10:00:00,1422.28076884,103.384113959,515.300505448,0.0,243.2593065,310.10971186,423.502816197,317.149288882,70.808374512,35.5451528032
 06/05  11:00:00,1417.46355081,103.944295326,508.319704336,0.0,243.2593065,310.10971186,424.975292013,309.670046477,70.808374512,44.4968710234
 06/05  12:00:00,1375.19457144,104.7223089,507.102560111,0.0,243.2593065,310.10971186,402.853397716,305.472008907,70.808374512,26.5730142962
 06/05  13:00:00,1410.10458061,105.985985348,507.829530298,0.0,243.2593065,302.612436532,402.02755197,300.877896996,56.6466996096,44.5029553645
 06/05  14:00:00,1409.39735195,107.373443363,505.950964716,0.0,243.2593065,302.612436532,373.100520123,295.092725736,42.4850247072,35.5227696798
 06/05  15:00:00,1394.0082184,109.318967852,487.33301243,0.0,243.2593065,302.612436532,365.594221791,273.726351414,56.6466996096,35.2211707676
 06/05  16:00:00,1396.00926981,112.107491069,479.043244307,0.0,243.2593065,310.10971186,363.931131842,252.243367731,84.9700494144,26.717714697
 06/05  17:00:00,1400.93170644,114.570841295,481.827312649,0.0,243.2593065,310.10971186,346.738024843,244.275175887,84.9700494144,17.492799542
 06/05  18:00:00,1146.26313455,98.2066240926,510.418674295,0.0,166.938926447,199.110933808,340.455480521,238.049035931,84.9700494144,17.436395176
 06/05  19:00:00,1151.44215145,98.2066240926,522.857061549,0.0,166.938926447,191.61365848,329.627789563,255.547452798,56.6466996096,17.4336371553
 06/05  20:00:00,1037.44911801,98.2066240926,535.861515947,0.0,100.150657288,124.558693486,385.527605949,320.155568232,56.6466996096,8.72533810758
 06/05  21:00:00,1012.86667079,98.2066240926,543.465808752,0.0,100.150657288,124.558693486,403.733518856,343.853606375,42.4850247072,17.3948877738
 06/05  22:00:00,951.638889656,98.2066240926,550.202548934,0.0,46.0930336215,124.558693486,407.128030515,370.099722212,28.3233498048,8.70495849846
 06/05  23:00:00,956.863073106,98.2066240926,554.728272658,0.0,46.0930336215,124.558693486,412.449706491,380.89810206,14.1616749024,17.3899295281
 06/05  24:00:00,952.382374585,98.2066240926,563.133421215,0.0,46.0930336215,113.312780494,404.933806079,390.56421774,5.66466996096,8.70491837726
 06/06  01:00:00,967.347255799,98.2066240926,579.13958246,0.0,46.0930336215,113.312780494,422.471428518,399.417288753,5.66466996096,17.3894698043
 06/06  02:00:00,967.994330686,98.2066240926,580.611028295,0.0,46.0930336215,113.312780494,419.254398501,404.885201545,5.66466996096,8.70452699486
 06/06  03:00:00,963.808838888,98.2066240926,576.719744804,0.0,46.0930336215,113.312780494,432.058499941,409.004881935,5.66466996096,17.3889480452
 06/06  04:00:00,1054.04875993,98.2066240926,574.289296367,0.0,100.150657288,148.969399434,407.718548771,393.349498859,5.66466996096,8.70437995092
 06/06  05:00:00,1049.46191297,98.3692951019,569.415705877,0.0,100.150657288,149.894399434,580.097274264,548.547385208,14.1616749024,17.3882141539
 06/06  06:00:00,1264.6664516,101.883265862,564.895799317,0.0,176.471037341,302.612436532,440.678579211,403.650976684,28.3233498048,8.70425272226
 06/06  07:00:00,1383.43682641,104.646178918,561.438154822,0.0,243.2593065,310.10971186,423.999854241,355.216534863,42.4850247072,26.2982946709
 06/06  08:00:00,1401.03441197,105.829488669,534.742630174,0.0,243.2593065,310.10971186,408.662651362,325.596407555,56.6466996096,26.4195441977
 06/06  09:00:00,1420.94889495,106.772405942,519.108402827,0.0,243.2593065,302.612436532,375.684810324,306.693394334,42.4850247072,26.5063912831
 06/06  10:00:00,1420.73728787,107.788383063,509.707819817,0.0,243.2593065,310.10971186,399.486976396,293.13625622,70.808374512,35.5423456644
 06/06  11:00:00,1418.37961111,109.010683853,504.851084639,0.0,243.2593065,310.10971186,403.644601515,288.344440805,70.808374512,44.4917861979
 06/06  12:00:00,1375.27477611,110.51035033,502.252684345,0.0,243.2593065,310.10971186,383.569267022,286.192857938,70.808374512,26.5680345717
 06/06  13:00:00,1407.02876353,112.163299148,499.178219764,0.0,243.2593065,302.612436532,382.773803424,281.629490644,56.6466996096,44.4976131709
 06/06  14:00:00,1399.10301304,114.190694743,488.534458451,0.0,243.2593065,302.612436532,350.331333069,272.32792016,42.4850247072,35.5183882026
 06/06  15:00:00,1392.73930657,117.180929598,478.278040184,0.0,243.2593065,302.612436532,336.310798574,253.067435713,56.6466996096,26.596663251
 06/06  16:00:00,1400.45954463,120.357539751,476.083865901,0.0,243.2593065,310.10971186,356.523324712,236.254437676,84.9700494144,35.2988376216
 06/06  17:00:00,1404.63318488,122.655937076,478.417776128,0.0,243.2593065,310.10971186,332.664129038,230.202964597,84.9700494144,17.4911150268
 06/06  18:00:00,1145.62177667,98.2066240926,510.708475075,0.0,166.938926447,199.110933808,336.541307364,234.136378016,84.9700494144,17.4348799333
 06/06  19:00:00,1138.76928263,98.2066240926,510.64229432,0.0,166.938926447,191.61365848,320.958985276,246.880198788,56.6466996096,17.4320868784
 06/06  20:00:00,1020.09129697,98.2066240926,518.035430973,0.0,100.150657288,124.558693486,371.053756293,305.678928532,56.6466996096,8.72812815107
 06/06  21:00:00,996.87598205,98.2066240926,526.663849303,0.0,100.150657288,124.558693486,389.76469497,329.883698991,42.4850247072,17.3959712712
 06/06  22:00:00,940.399518605,98.2066240926,537.720772824,0.0,46.0930336215,124.558693486,394.122356659,357.094879101,28.3233498048,8.70412775252
 06/06  23:00:00,952.904475453,98.2066240926,550.211416254,0.0,46.0930336215,124.558693486,401.901208932,370.348735792,14.1616749024,17.3907982374
 06/06  24:00:00,953.338512252,98.2066240926,564.037112693,0.0,46.0930336215,113.312780494,396.299612613,381.930917507,5.66466996096,8.70402514517
 06/07  01:00:00,959.736887145,98.2066240926,571.035801622,0.0,46.0930336215,113.312780494,412.834250687,389.779425416,5.66466996096,17.3901553095
 06/07  02:00:00,968.328528084,98.2066240926,580.887187852,0.0,46.0930336215,113.312780494,411.083825149,396.715572596,5.66466996096,8.7035825919
 06/07  03:00:00,960.949707372,98.2066240926,574.340574392,0.0,46.0930336215,113.312780494,425.64931155,402.595125485,5.66466996096,17.3895161047
 06/07  04:00:00,1045.62719367,98.2066240926,569.276911632,0.0,100.150657288,148.969399434,402.685791256,388.317743093,5.66466996096,8.70337820167
 06/07  05:00:00,1040.51534256,98.6849678866,562.926658403,0.0,100.150657288,149.894399434,547.110593516,515.558407988,14.1616749024,17.3905106249
 06/07  06:00:00,1259.37807236,103.490560518,559.489628584,0.0,176.471037341,302.612436532,424.877730788,387.85117326,28.3233498048,8.70320772385
 06/07  07:00:00,1381.88269795,106.811657514,558.256188565,0.0,243.2593065,310.10971186,410.545989682,341.766821445,42.4850247072,26.2941435298
 06/07  08:00:00,1404.40431726,108.351811962,536.503493118,0.0,243.2593065,310.10971186,398.916236125,315.854837888,56.6466996096,26.4146986277
 06/07  09:00:00,1417.36207951,109.751007768,512.812418962,0.0,243.2593065,302.612436532,364.406318692,295.414110642,42.4850247072,26.5071833419
 06/07  10:00:00,1409.47207783,111.168869372,494.379066506,0.0,243.2593065,310.10971186,383.944957035,277.602946062,70.808374512,35.5336364608
 06/07  11:00:00,1399.11268234,112.536766316,480.181804846,0.0,243.2593065,310.10971186,376.989672304,267.633179038,70.808374512,38.5481187546
 06/07  12:00:00,1356.60097423,114.089247609,477.635451811,0.0,243.2593065,310.10971186,367.056962994,263.756178045,70.808374512,32.4924104366
 06/07  13:00:00,1390.63995939,116.127731804,476.430737418,0.0,243.2593065,302.612436532,352.430231362,260.185101385,56.6466996096,35.5984303672
 06/07  14:00:00,1390.3202954,118.418348839,473.745707855,0.0,243.2593065,302.612436532,332.911351778,254.886749113,42.4850247072,35.5395779572
 06/07  15:00:00,1383.65148035,121.415301278,463.47420627,0.0,243.2593065,302.612436532,329.250757058,237.130198552,56.6466996096,35.4738588965
 06/07  16:00:00,1381.23921962,124.344129934,451.890812757,0.0,243.2593065,310.10971186,334.952661675,214.692132162,84.9700494144,35.2904800992
 06/07  17:00:00,1374.20817188,126.31877803,444.338192737,0.0,243.2593065,310.10971186,303.651439239,201.194772593,84.9700494144,17.4866172323
 06/07  18:00:00,1108.69314067,98.2066240926,471.248127106,0.0,166.938926447,199.110933808,323.069799284,220.847535232,84.9700494144,17.2522146382
 06/07  19:00:00,1122.76424448,98.2066240926,491.473314146,0.0,166.938926447,191.61365848,301.938437124,236.385835601,56.6466996096,8.90590191268
 06/07  20:00:00,1004.64597936,98.2066240926,500.012255762,0.0,100.150657288,124.558693486,368.834059946,294.754579535,56.6466996096,17.4327808012
 06/07  21:00:00,981.21155179,98.2066240926,508.982034898,0.0,100.150657288,124.558693486,376.195015553,316.315601182,42.4850247072,17.3943896638
 06/07  22:00:00,918.942796573,98.2066240926,514.724740368,0.0,46.0930336215,124.558693486,379.398157683,342.370210584,28.3233498048,8.70459729401
 06/07  23:00:00,933.598821098,98.2066240926,529.395484217,0.0,46.0930336215,124.558693486,388.812138002,357.261414037,14.1616749024,17.3890490618
 06/07  24:00:00,934.501264243,98.2066240926,543.725031698,0.0,46.0930336215,113.312780494,383.483859456,369.114774983,5.66466996096,8.70441451127
 06/08  01:00:00,948.033577861,98.2066240926,558.330529087,0.0,46.0930336215,113.312780494,403.537372,380.484471058,5.66466996096,17.3882309818
 06/08  02:00:00,953.563627941,98.2066240926,564.387529937,0.0,46.0930336215,113.312780494,402.717825876,388.349276798,5.66466996096,8.70387911781
 06/08  03:00:00,953.446398562,98.2066240926,564.375129073,0.0,46.0930336215,113.312780494,416.161181938,393.108971293,5.66466996096,17.3875406839
 06/08  04:00:00,1055.91091637,98.2066240926,577.407463592,0.0,100.150657288,148.969399434,394.981163041,380.612890072,5.66466996096,8.70360300862
 06/08  05:00:00,1058.86813386,99.2148151234,578.917922647,0.0,100.150657288,149.894399434,517.820593301,494.954512707,14.1616749024,8.70440569093
 06/08  06:00:00,1268.87475611,104.392894063,565.955412845,0.0,176.471037341,302.612436532,418.018444672,372.306408697,28.3233498048,17.3886861706
 06/08  07:00:00,1360.62731612,108.630341642,531.965143013,0.0,243.2593065,310.10971186,384.780270791,324.758176716,42.4850247072,17.5370693683
 06/08  08:00:00,1370.52707932,110.335277034,496.248369957,0.0,243.2593065,310.10971186,376.101658358,293.038348308,56.6466996096,26.4166104399
 06/08  09:00:00,1381.46283711,111.76431884,470.112371004,0.0,243.2593065,302.612436532,346.824172178,268.997763749,42.4850247072,35.341383722
 06/08  10:00:00,1380.8009186,113.146526388,461.1577718,0.0,243.2593065,310.10971186,356.069187355,249.740945005,70.808374512,35.5198678388
 06/08  11:00:00,1374.42173247,114.444079901,453.588274759,0.0,243.2593065,310.10971186,346.057844961,239.663289431,70.808374512,35.5861810173
 06/08  12:00:00,1326.67038844,115.86486688,447.353386377,0.0,243.2593065,310.10971186,334.920890514,228.699487115,70.808374512,35.4130288863
 06/08  13:00:00,1365.17570519,117.743223888,448.555831053,0.0,243.2593065,302.612436532,290.861151409,198.631708971,56.6466996096,35.5827428283
 06/08  14:00:00,1368.29856321,119.809731167,448.191122874,0.0,243.2593065,302.612436532,260.776373853,182.767514981,42.4850247072,35.5238341649
 06/08  15:00:00,1369.52702838,122.164020613,446.802099009,0.0,243.2593065,302.612436532,266.572632471,174.46677605,56.6466996096,35.4591568115
 06/08  16:00:00,1380.22004994,125.087602222,447.716148196,0.0,243.2593065,310.10971186,271.507268308,160.064094299,84.9700494144,26.4731245944
 06/08  17:00:00,1384.41501421,126.937751586,449.231800383,0.0,243.2593065,310.10971186,253.599253781,151.142840667,84.9700494144,17.486363699
 06/08  18:00:00,1083.01281051,98.2066240926,448.252733598,0.0,166.938926447,199.110933808,274.410902724,172.007565768,84.9700494144,17.4332875414
 06/08  19:00:00,1077.96051195,98.2066240926,449.486773401,0.0,166.938926447,191.61365848,271.667592743,197.588802158,56.6466996096,17.4320909752
 06/08  20:00:00,969.666513065,98.2066240926,465.263203121,0.0,100.150657288,124.558693486,350.349346171,276.270465996,56.6466996096,17.432180565
 06/08  21:00:00,962.218130625,98.2066240926,488.35357028,0.0,100.150657288,124.558693486,359.614191538,308.421781067,42.4850247072,8.7073857641
 06/08  22:00:00,901.486721201,98.2066240926,495.590718375,0.0,46.0930336215,124.558693486,379.957026159,334.24674756,28.3233498048,17.3869287947
 06/08  23:00:00,911.222507768,98.2066240926,505.155755075,0.0,46.0930336215,124.558693486,370.455794278,347.589483068,14.1616749024,8.70463630759
 06/08  24:00:00,912.044629004,98.2066240926,519.36156599,0.0,46.0930336215,113.312780494,382.736672711,359.684135177,5.66466996096,17.3878675733
 06/09  01:00:00,921.0415126,98.2066240926,529.118278184,0.0,46.0930336215,113.312780494,383.387677317,369.018864399,5.66466996096,8.7041429567
 06/09  02:00:00,936.516703034,98.2066240926,545.769517368,0.0,46.0930336215,113.312780494,402.866942541,379.814416677,5.66466996096,17.387855903
 06/09  03:00:00,944.084950384,98.2066240926,553.969449267,0.0,46.0930336215,113.312780494,402.231894655,387.863499073,5.66466996096,8.70372562086
 06/09  04:00:00,1039.94058892,98.2066240926,556.993671818,0.0,100.150657288,148.969399434,396.979775369,373.927917716,5.66466996096,17.387187692
 06/09  05:00:00,1040.37872074,99.46068035,555.763850123,0.0,100.150657288,149.894399434,508.644694008,485.779607738,14.1616749024,8.70341136746
 06/09  06:00:00,1253.28351161,104.764682784,546.911101898,0.0,176.471037341,302.612436532,409.784732377,367.259837789,28.3233498048,14.2015447828
 06/09  07:00:00,1367.9268604,109.20277678,538.609799087,0.0,243.2593065,310.10971186,391.65240572,328.419555833,42.4850247072,20.7478251795
 06/09  08:00:00,1374.12514665,110.962778747,499.304138434,0.0,243.2593065,310.10971186,379.508502734,296.44932645,56.6466996096,26.4124766739
 06/09  09:00:00,1381.81563828,112.379567263,469.792924771,0.0,243.2593065,302.612436532,341.839839979,272.854789014,42.4850247072,26.5000262575
 06/09  10:00:00,1381.6868257,113.753425466,461.244578807,0.0,243.2593065,310.10971186,358.063545756,251.723813534,70.808374512,35.5313577102
 06/09  11:00:00,1372.83698951,115.117432632,451.514901033,0.0,243.2593065,310.10971186,350.239938506,234.955841975,70.808374512,44.475722019
 06/09  12:00:00,1326.78533085,116.502030804,446.795669584,0.0,243.2593065,310.10971186,325.827749135,228.4549883,70.808374512,26.5643863232
 06/09  13:00:00,1365.29793342,118.294420821,448.388405119,0.0,243.2593065,302.612436532,290.381175307,198.141582839,56.6466996096,35.5928928582
 06/09  14:00:00,1369.19094131,120.24199925,449.004247536,0.0,243.2593065,302.612436532,260.005025852,180.803922084,42.4850247072,36.7160790605
 06/09  15:00:00,1370.06388309,122.559040685,447.546396273,0.0,243.2593065,302.612436532,265.920795962,174.989224469,56.6466996096,34.2848718838
 06/09  16:00:00,1379.43948142,124.590861818,447.614800509,0.0,243.2593065,310.10971186,285.447273936,165.192702093,84.9700494144,35.2845224278
 06/09  17:00:00,1382.36708126,126.490797264,448.216661115,0.0,243.2593065,310.10971186,259.580796785,157.126129268,84.9700494144,17.484618103
 06/09  18:00:00,1083.26433565,98.2066240926,448.503554504,0.0,166.938926447,199.110933808,272.922456233,179.227537855,84.9700494144,8.72486896399
 06/09  19:00:00,1082.097606,98.2066240926,453.955000639,0.0,166.938926447,191.61365848,295.994145039,221.913824764,56.6466996096,17.4336206656
 06/09  20:00:00,981.684006723,98.2066240926,477.14345243,0.0,100.150657288,124.558693486,368.012638144,293.934195282,56.6466996096,17.4317432525
 06/09  21:00:00,966.734425592,98.2066240926,493.812008706,0.0,100.150657288,124.558693486,372.660153594,312.782753872,42.4850247072,17.3923750151
 06/09  22:00:00,910.320131736,98.2066240926,505.22807134,0.0,46.0930336215,124.558693486,375.767471578,338.740586784,28.3233498048,8.70353498893
 06/09  23:00:00,924.395443255,98.2066240926,519.480678294,0.0,46.0930336215,124.558693486,384.988877924,353.440373179,14.1616749024,17.3868298425
 06/09  24:00:00,909.640459836,98.2066240926,516.958582664,0.0,46.0930336215,113.312780494,373.988177147,359.620280334,5.66466996096,8.70322685193
 06/10  01:00:00,915.504010373,98.2066240926,523.351656525,0.0,46.0930336215,113.312780494,380.938724967,366.570250054,5.66466996096,8.7038049523
 06/10  02:00:00,922.670371037,98.2066240926,531.095101081,0.0,46.0930336215,113.312780494,397.093685002,374.041950125,5.66466996096,17.3870649162
 06/10  03:00:00,940.12424173,98.2066240926,549.832979589,0.0,46.0930336215,113.312780494,399.631506924,385.263549413,5.66466996096,8.70328755006
 06/10  04:00:00,960.29881232,98.2066240926,560.573811012,0.0,55.6251445156,113.312780494,405.304995113,382.254070908,5.66466996096,17.3862542438
 06/10  05:00:00,955.685080609,98.2066240926,555.855130881,0.0,55.6251445156,113.312780494,405.896813866,383.032239097,14.1616749024,8.70289986685
 06/10  06:00:00,1018.94325997,98.2066240926,557.737046491,0.0,65.1572554096,176.889270242,368.367450447,322.656057304,28.3233498048,17.3880433381
 06/10  07:00:00,1124.08912988,98.7413681757,544.10792349,0.0,109.682768182,220.96816451,467.162868696,415.975294261,42.4850247072,8.70254972781
 06/10  08:00:00,1107.42309369,98.9359950161,515.285976774,0.0,109.682768182,220.96816451,439.444226206,365.330430375,56.6466996096,17.4670962209
 06/10  09:00:00,1187.03749098,101.315746924,482.790627834,0.0,131.945524568,266.955817592,389.7106787,320.925833529,42.4850247072,26.2998204633
 06/10  10:00:00,1178.6108878,101.640870065,466.812952057,0.0,131.945524568,274.45309292,377.301753115,280.087321371,70.808374512,26.4060572327
 06/10  11:00:00,1163.20506658,101.782605627,452.635294997,0.0,131.945524568,274.45309292,342.868998834,245.654734066,70.808374512,26.4058902562
 06/10  12:00:00,1134.82201269,101.915833195,453.708256054,0.0,131.945524568,274.45309292,297.314833309,200.106310025,70.808374512,26.4001487726
 06/10  13:00:00,1139.43836231,102.55501699,460.045083613,0.0,131.945524568,266.955817592,245.489799379,162.443649714,56.6466996096,26.399450055
 06/10  14:00:00,1145.65034875,104.489507913,463.157935164,0.0,131.945524568,266.955817592,203.18735378,134.303273106,42.4850247072,26.3990559665
 06/10  15:00:00,1062.05207131,98.2066240926,462.719798458,0.0,109.682768182,212.545889182,180.452299524,97.4031345077,56.6466996096,26.4024654063
 06/10  16:00:00,1056.51903205,98.2066240926,454.396663998,0.0,109.682768182,220.04316451,249.239646091,137.868178345,84.9700494144,26.4014183313
 06/10  17:00:00,1001.911863,98.2066240926,447.022963201,0.0,109.682768182,220.04316451,287.0027005,184.500453636,84.9700494144,17.5321974492
 06/10  18:00:00,977.815550011,98.2066240926,460.312212288,0.0,100.150657288,199.110933808,363.415321585,261.058569805,84.9700494144,17.3867023658
 06/10  19:00:00,1004.17250403,98.2066240926,491.777315735,0.0,100.150657288,191.61365848,352.639312247,287.289457171,56.6466996096,8.70315546659
 06/10  20:00:00,906.513303053,98.2066240926,498.311425796,0.0,55.6251445156,124.558693486,408.188021765,334.155286311,56.6466996096,17.3860358452
 06/10  21:00:00,913.984103507,98.2066240926,498.558268954,0.0,55.6251445156,124.558693486,393.752481087,342.564670545,42.4850247072,8.70278583436
 06/10  22:00:00,908.796100998,98.2066240926,503.869417291,0.0,46.0930336215,124.558693486,398.967956081,361.941083896,28.3233498048,8.70352238026
 06/10  23:00:00,925.275464526,98.2066240926,520.435670997,0.0,46.0930336215,124.558693486,406.928102567,375.379709869,14.1616749024,17.3867177954
 06/10  24:00:00,913.959334678,98.2066240926,521.633387453,0.0,46.0930336215,113.312780494,396.31444556,381.94662666,5.66466996096,8.70314893847
 06/11  01:00:00,899.020461534,98.2066240926,517.676104207,0.0,34.9616554283,113.312780494,407.918204215,384.868619726,5.66466996096,17.3849145283
 06/11  02:00:00,895.596981993,98.2066240926,514.027908623,0.0,34.9616554283,113.312780494,401.451399128,387.084280726,5.66466996096,8.70244844124
 06/11  03:00:00,893.598743756,98.2066240926,511.89928054,0.0,34.9616554283,113.312780494,412.091674128,389.040006069,5.66466996096,17.3869980979
 06/11  04:00:00,899.499649815,98.2066240926,507.212647995,0.0,44.4937663224,113.312780494,392.449903801,378.08322318,5.66466996096,8.70201066032
 06/11  05:00:00,896.814046649,98.2066240926,504.369940806,0.0,44.4937663224,113.312780494,409.067522154,377.519766066,14.1616749024,17.3860811852
 06/11  06:00:00,965.79591065,98.2066240926,512.402047891,0.0,54.0258772165,176.889270242,356.51981615,319.492328425,28.3233498048,8.70413791985
 06/11  07:00:00,973.254122086,98.2066240926,516.762072619,0.0,54.0258772165,184.38654557,373.850275898,313.980052926,42.4850247072,17.385198265
 06/11  08:00:00,1056.34080386,98.2066240926,520.731730053,0.0,65.1572554096,220.04316451,375.350637156,301.25102757,56.6466996096,17.4529099773
 06/11  09:00:00,1052.98081094,98.2066240926,525.255308853,0.0,65.1572554096,212.545889182,354.444833914,294.434620167,42.4850247072,17.5251890401
 06/11  10:00:00,1059.10882734,98.2066240926,523.938074828,0.0,65.1572554096,220.04316451,384.062892112,286.873437052,70.808374512,26.381080548
 06/11  11:00:00,1040.39032259,98.2066240926,502.720119405,0.0,65.1572554096,220.04316451,369.429584177,272.242842515,70.808374512,26.3783671502
 06/11  12:00:00,1019.57047935,98.2066240926,481.368493228,0.0,65.1572554096,220.04316451,358.901090629,261.711939059,70.808374512,26.3807770572
 06/11  13:00:00,1001.84925565,98.2066240926,471.362740792,0.0,65.1572554096,212.545889182,325.562280843,245.361936616,56.6466996096,23.5536446171
 06/11  14:00:00,990.968830443,98.2066240926,461.848890367,0.0,65.1572554096,212.545889182,295.07305198,232.171673611,42.4850247072,20.4163536613
 06/11  15:00:00,998.591264415,98.2066240926,469.202180941,0.0,65.1572554096,212.545889182,324.168768989,241.143532348,56.6466996096,26.3785370311
 06/11  16:00:00,994.904266499,98.2066240926,489.99158642,0.0,65.1572554096,220.04316451,359.2769869,247.926263606,84.9700494144,26.380673879
 06/11  17:00:00,947.320707721,98.2066240926,489.067653064,0.0,54.0258772165,184.38654557,371.952965881,260.709616983,84.9700494144,26.273299483
 06/11  18:00:00,914.066422384,98.2066240926,486.032087103,0.0,44.4937663224,163.454314868,387.771698325,294.099180797,84.9700494144,8.70246811367
 06/11  19:00:00,905.98191602,98.2066240926,484.526343186,0.0,44.4937663224,155.95703954,369.537039126,304.187154947,56.6466996096,8.70318456942
 06/11  20:00:00,881.633378423,98.2066240926,483.864662816,0.0,44.4937663224,124.558693486,416.10620099,342.073516944,56.6466996096,17.3859844359
 06/11  21:00:00,893.854574698,98.2066240926,489.13386008,0.0,44.4937663224,124.558693486,405.238691306,354.050925404,42.4850247072,8.70274119408
 06/11  22:00:00,885.662381444,98.2066240926,491.151255579,0.0,34.9616554283,124.558693486,417.973214278,372.262198637,28.3233498048,17.3876658361
 06/11  23:00:00,885.65902076,98.2066240926,490.011093526,0.0,34.9616554283,124.558693486,399.868154935,377.004173737,14.1616749024,8.70230629597
 06/11  24:00:00,879.460030291,98.2066240926,496.657456405,0.0,34.9616554283,113.312780494,406.815526978,383.76395417,5.66466996096,17.3869028468
 06/12  01:00:00,895.622245826,98.2066240926,502.037630302,0.0,46.0930336215,113.312780494,404.054749932,389.688361539,5.66466996096,8.70171843234
 06/12  02:00:00,900.617596946,98.2066240926,507.443913346,0.0,46.0930336215,113.312780494,417.839497547,394.789613155,5.66466996096,17.3852144316
 06/12  03:00:00,899.560954081,98.2066240926,506.328877551,0.0,46.0930336215,113.312780494,411.548611558,397.180303297,5.66466996096,8.70363830016
 06/12  04:00:00,992.945191815,98.2066240926,509.48238612,0.0,100.150657288,148.969399434,402.424980987,379.374730018,5.66466996096,17.3855810084
 06/12  05:00:00,996.183510133,98.2066240926,511.458808207,0.0,100.150657288,149.894399434,663.144062685,640.279271487,14.1616749024,8.70311629518
 06/12  06:00:00,1214.13092582,99.108284555,511.20215979,0.0,176.471037341,302.612436532,476.202468888,430.493361653,28.3233498048,17.38575743
 06/12  07:00:00,1331.37262612,100.61005375,507.308086407,0.0,243.2593065,310.10971186,439.194956712,379.176787561,42.4850247072,17.5331444445
 06/12  08:00:00,1363.08780286,101.683094006,496.025145588,0.0,243.2593065,310.10971186,424.540423013,341.489496097,56.6466996096,26.4042273068
 06/12  09:00:00,1373.32510342,102.566956755,471.077392219,0.0,243.2593065,302.612436532,371.832129978,302.853943926,42.4850247072,26.4931613453
 06/12  10:00:00,1360.4662116,103.323845857,452.635226854,0.0,243.2593065,310.10971186,361.386644691,255.059153857,70.808374512,35.5191163227
 06/12  11:00:00,1364.98057564,104.148999191,453.027183155,0.0,243.2593065,310.10971186,324.873098063,209.59641318,70.808374512,44.4683103712
 06/12  12:00:00,1336.23159565,106.454868133,458.961492575,0.0,243.2593065,310.10971186,266.3394925,168.970442831,70.808374512,26.5606751568
 06/12  13:00:00,1377.27694496,109.433749875,462.436811669,0.0,243.2593065,302.612436532,234.200298126,141.977139648,56.6466996096,35.5764588678
 06/12  14:00:00,1379.35610527,111.971255824,461.917178342,0.0,243.2593065,302.612436532,209.829498115,131.827724487,42.4850247072,35.5167489207
 06/12  15:00:00,1380.19461743,113.753629581,460.996426874,0.0,243.2593065,302.612436532,224.430549456,132.333081304,56.6466996096,35.4507685426
 06/12  16:00:00,1387.01426755,115.529732815,459.410278273,0.0,243.2593065,310.10971186,246.806329506,135.376160393,84.9700494144,26.4601196986
 06/12  17:00:00,1391.24965562,119.58238688,459.611040975,0.0,243.2593065,310.10971186,213.419020789,110.964420797,84.9700494144,17.4845505771
 06/12  18:00:00,1106.85884933,98.2066240926,462.209159573,0.0,166.938926447,199.110933808,199.489152534,97.0882630241,84.9700494144,17.4308400955
 06/12  19:00:00,1102.10511579,98.2066240926,464.161009693,0.0,166.938926447,191.61365848,192.050761325,117.976772708,56.6466996096,17.427289007
 06/12  20:00:00,971.237633746,98.2066240926,460.634326332,0.0,100.150657288,124.558693486,253.507691106,179.430858155,56.6466996096,17.4301333414
 06/12  21:00:00,931.91025768,98.2066240926,455.452810128,0.0,100.150657288,124.558693486,252.560141099,201.368624441,42.4850247072,8.70649195128
 06/12  22:00:00,860.178395719,98.2066240926,452.741967261,0.0,46.0930336215,124.558693486,274.073757769,228.365495016,28.3233498048,17.3849129484
 06/12  23:00:00,856.552966868,98.2066240926,450.710303548,0.0,46.0930336215,124.558693486,281.867667903,259.002484769,14.1616749024,8.70350823122
 06/12  24:00:00,842.676368388,98.2066240926,451.134270507,0.0,46.0930336215,113.312780494,346.694453703,323.644432457,5.66466996096,17.3853512857
 06/13  01:00:00,869.541742797,98.2066240926,475.193176104,0.0,46.0930336215,113.312780494,371.098334952,356.730902391,5.66466996096,8.70276260011
 06/13  02:00:00,882.603176509,98.2066240926,487.796394957,0.0,46.0930336215,113.312780494,386.077929741,363.028395647,5.66466996096,17.3848641336
 06/13  03:00:00,882.831791111,98.2066240926,488.070059543,0.0,46.0930336215,113.312780494,380.576099556,366.209330469,5.66466996096,8.70209912624
 06/13  04:00:00,979.315736573,98.2066240926,491.237489386,0.0,100.150657288,148.969399434,365.221040399,350.853593084,5.66466996096,8.70277735339
 06/13  05:00:00,978.445989298,98.3745415494,489.576982477,0.0,100.150657288,149.894399434,508.444699975,476.897760945,14.1616749024,17.3852641274
 06/13  06:00:00,1192.6646752,102.61268915,483.09453194,0.0,176.471037341,302.612436532,382.511849793,345.486300577,28.3233498048,8.70219941056
 06/13  07:00:00,1306.3970177,105.960967866,474.874684865,0.0,243.2593065,310.10971186,383.832778372,315.061852487,42.4850247072,26.2859011781
 06/13  08:00:00,1342.12867571,107.360189031,468.510470579,0.0,243.2593065,310.10971186,378.562811995,295.512993819,56.6466996096,26.403118567
 06/13  09:00:00,1371.18801738,108.477195898,463.754755998,0.0,243.2593065,302.612436532,350.58262953,281.605125134,42.4850247072,26.4924796885
 06/13  10:00:00,1369.03076253,109.618674951,453.980577706,0.0,243.2593065,310.10971186,359.690682922,253.374293917,70.808374512,35.5080144931
 06/13  11:00:00,1366.96396739,111.044665516,449.740488376,0.0,243.2593065,310.10971186,324.598518604,218.217970989,70.808374512,35.5721731034
 06/13  12:00:00,1329.11753023,112.640166185,449.247331949,0.0,243.2593065,310.10971186,294.419293144,188.211681447,70.808374512,35.3992371847
 06/13  13:00:00,1365.93770433,114.452491594,449.744240213,0.0,243.2593065,302.612436532,266.346026776,174.134481489,56.6466996096,35.5648456776
 06/13  14:00:00,1370.04779551,116.353308861,451.483717299,0.0,243.2593065,302.612436532,242.218803384,164.228709036,42.4850247072,35.505069641
 06/13  15:00:00,1374.03540958,118.055972609,453.538133854,0.0,243.2593065,302.612436532,246.635270025,154.548786514,56.6466996096,35.4397839012
 06/13  16:00:00,1397.13184144,125.957305053,459.333546829,0.0,243.2593065,310.10971186,213.769797181,102.337868944,84.9700494144,26.4618788226
 06/13  17:00:00,1404.94694768,133.460293594,459.68379762,0.0,243.2593065,310.10971186,178.325706228,75.875880113,84.9700494144,17.4797767003
 06/13  18:00:00,1106.03654046,98.2066240926,461.560891508,0.0,166.938926447,199.110933808,203.492584543,101.091483053,84.9700494144,17.4310520764
 06/13  19:00:00,1100.25224443,98.2066240926,463.441248918,0.0,166.938926447,191.61365848,195.892233708,121.81725108,56.6466996096,17.4282830182
 06/13  20:00:00,955.720089515,98.2066240926,450.741608177,0.0,100.150657288,124.558693486,270.4558685,205.086194562,56.6466996096,8.72297432891
 06/13  21:00:00,918.248491308,98.2066240926,448.160425915,0.0,100.150657288,124.558693486,333.003646271,273.12901434,42.4850247072,17.3896072235
 06/13  22:00:00,883.285231885,98.2066240926,477.79732937,0.0,46.0930336215,124.558693486,378.595982784,341.57051659,28.3233498048,8.70211638893
 06/13  23:00:00,908.254943857,98.2066240926,502.008974835,0.0,46.0930336215,124.558693486,385.706873491,354.158924184,14.1616749024,17.3862744046
