Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  24:00:00,899.718544823,98.2066240926,506.197780489,0.0,46.0930336215,113.312780494,375.844058631,361.477812267,5.66466996096,8.70157640266
 06/14  01:00:00,901.941876122,98.2066240926,508.650704807,0.0,46.0930336215,113.312780494,390.302214632,367.252805331,5.66466996096,17.3847393404
 06/14  02:00:00,901.344946528,98.2066240926,508.054902298,0.0,46.0930336215,113.312780494,385.271314764,370.903386582,5.66466996096,8.70325822141
 06/14  03:00:00,904.777482274,98.2066240926,511.801630397,0.0,46.0930336215,113.312780494,398.545574236,375.497665651,5.66466996096,17.3832386238
 06/14  04:00:00,997.295553365,98.2066240926,514.056816574,0.0,100.150657288,148.969399434,373.951085343,359.583827371,5.66466996096,8.70258801068
 06/14  05:00:00,993.827228452,98.9769363339,508.362064121,0.0,100.150657288,149.894399434,507.039680238,475.493433774,14.1616749024,17.384571561
 06/14  06:00:00,1208.53700908,103.818458986,500.509797146,0.0,176.471037341,302.612436532,390.51448981,353.489195403,28.3233498048,8.70194460251
 06/14  07:00:00,1321.16152964,107.358296145,489.489611463,0.0,243.2593065,310.10971186,381.856359356,321.840363457,42.4850247072,17.5309711919
 06/14  08:00:00,1354.83127164,109.085526914,479.51709654,0.0,243.2593065,310.10971186,387.851065045,304.80028544,56.6466996096,26.4040799954
 06/14  09:00:00,1373.68538628,110.739557719,463.429735001,0.0,243.2593065,302.612436532,344.713825113,266.908484622,42.4850247072,35.3203157838
 06/14  10:00:00,1366.43760081,112.291650746,449.368894027,0.0,243.2593065,310.10971186,330.178599762,223.876838916,70.808374512,35.4933863334
 06/14  11:00:00,1373.45878881,113.758470503,450.859492892,0.0,243.2593065,310.10971186,290.269258318,183.905294999,70.808374512,35.5555888064
 06/14  12:00:00,1335.39848652,115.53043131,451.866778449,0.0,243.2593065,310.10971186,280.59408825,177.274721515,70.808374512,32.5109922233
 06/14  13:00:00,1369.8851349,117.21022646,451.35883483,0.0,243.2593065,302.612436532,272.252707305,177.166693869,56.6466996096,38.4393138271
 06/14  14:00:00,1375.65792347,120.206455975,453.148257646,0.0,243.2593065,302.612436532,238.898602072,160.925189361,42.4850247072,35.4883880035
 06/14  15:00:00,1385.96764564,125.095881253,456.559412047,0.0,243.2593065,302.612436532,216.93137973,133.697936938,56.6466996096,26.5867431826
 06/14  16:00:00,1403.92688568,133.795123759,458.123453563,0.0,243.2593065,310.10971186,212.715395475,92.4753967947,84.9700494144,35.2699492664
 06/14  17:00:00,1418.65715607,148.236238907,458.42264563,0.0,243.2593065,310.10971186,158.625577842,56.1759212868,84.9700494144,17.4796071412
 06/14  18:00:00,1106.99896967,98.2066240926,462.319827428,0.0,166.938926447,199.110933808,180.923105164,87.2304005741,84.9700494144,8.72265517583
 06/14  19:00:00,1102.07225669,98.2066240926,464.097298199,0.0,166.938926447,191.61365848,178.987576283,104.912139823,56.6466996096,17.4287368505
 06/14  20:00:00,974.504296941,98.2066240926,462.81500748,0.0,100.150657288,124.558693486,231.477934222,157.404592008,56.6466996096,17.426642604
 06/14  21:00:00,941.622534203,98.2066240926,462.466380978,0.0,100.150657288,124.558693486,236.186106913,184.996557471,42.4850247072,8.70452473482
 06/14  22:00:00,857.220153111,98.2066240926,451.099844752,0.0,46.0930336215,124.558693486,284.054276687,238.347147317,28.3233498048,17.3837795648
 06/14  23:00:00,850.942307717,98.2066240926,447.308737512,0.0,46.0930336215,124.558693486,312.45117048,289.587947993,14.1616749024,8.70154758489
 06/14  24:00:00,857.400308587,98.2066240926,464.0844786,0.0,46.0930336215,113.312780494,365.578606479,342.528743417,5.66466996096,17.3851931011
 06/15  01:00:00,893.92499362,98.2066240926,500.018235202,0.0,46.0930336215,113.312780494,374.85918873,360.49373217,5.66466996096,8.70078659873
 06/15  02:00:00,903.991923346,98.2066240926,510.836910972,0.0,46.0930336215,113.312780494,391.558141033,368.510317448,5.66466996096,17.3831536248
 06/15  03:00:00,905.6897253,98.2066240926,512.766547196,0.0,46.0930336215,113.312780494,387.676424449,373.309256835,5.66466996096,8.70249765392
 06/15  04:00:00,999.667493466,98.2066240926,516.627949885,0.0,100.150657288,148.969399434,381.823854367,358.776015924,5.66466996096,17.3831684822
 06/15  05:00:00,999.013041976,99.5424614382,513.415004963,0.0,100.150657288,149.894399434,488.117030687,465.253563062,14.1616749024,8.70179272214
 06/15  06:00:00,1209.73621855,104.878732704,500.77807186,0.0,176.471037341,302.612436532,391.80425153,346.097928431,28.3233498048,17.3829732944
 06/15  07:00:00,1317.23691374,109.436223839,483.158434218,0.0,243.2593065,310.10971186,371.946562895,311.932982931,42.4850247072,17.528555257
 06/15  08:00:00,1349.03014937,111.138677605,471.171671388,0.0,243.2593065,310.10971186,375.239336122,292.191532584,56.6466996096,26.4011039288
 06/15  09:00:00,1375.36805044,112.732274386,463.338680856,0.0,243.2593065,302.612436532,332.295299849,263.320765395,42.4850247072,26.4895097469
 06/15  10:00:00,1371.07389273,114.22320328,451.585510375,0.0,243.2593065,310.10971186,340.694795166,234.384072001,70.808374512,35.5023486524
 06/15  11:00:00,1369.77357581,115.692344615,448.21773358,0.0,243.2593065,310.10971186,316.693500702,210.319809863,70.808374512,35.5653163262
 06/15  12:00:00,1332.36058412,117.424832214,448.598542157,0.0,243.2593065,310.10971186,293.516354261,187.315244643,70.808374512,35.392735106
 06/15  13:00:00,1367.53900588,118.944052064,448.224722909,0.0,243.2593065,302.612436532,276.861695046,184.658374123,56.6466996096,35.5566213136
 06/15  14:00:00,1369.00258792,120.493044206,448.35729133,0.0,243.2593065,302.612436532,260.733672376,182.752090427,42.4850247072,35.4965572419
 06/15  15:00:00,1375.57989818,122.760411322,451.028892583,0.0,243.2593065,302.612436532,253.644782389,161.566888806,56.6466996096,35.4311939735
 06/15  16:00:00,1396.04972496,128.082933826,456.786324072,0.0,243.2593065,310.10971186,236.536115504,125.110514673,84.9700494144,26.4555514172
 06/15  17:00:00,1403.49765925,132.774146708,458.772825081,0.0,243.2593065,310.10971186,208.247538507,105.797107815,84.9700494144,17.4803812775
 06/15  18:00:00,1100.9745967,98.2066240926,458.033899295,0.0,166.938926447,199.110933808,237.350329694,134.951690425,84.9700494144,17.4285898543
 06/15  19:00:00,1084.92648302,98.2066240926,452.09418865,0.0,166.938926447,191.61365848,235.563539152,161.491708945,56.6466996096,17.4251305975
 06/15  20:00:00,952.725328376,98.2066240926,449.317284998,0.0,100.150657288,124.558693486,296.167595622,230.79659171,56.6466996096,8.72430430222
 06/15  21:00:00,918.556284185,98.2066240926,448.227169358,0.0,100.150657288,124.558693486,336.179564456,276.305606525,42.4850247072,17.3889332233
 06/15  22:00:00,871.960370558,98.2066240926,466.842724211,0.0,46.0930336215,124.558693486,367.680598464,330.657443739,28.3233498048,8.69980491973
 06/15  23:00:00,889.159103823,98.2066240926,481.518756545,0.0,46.0930336215,124.558693486,374.828917116,343.284495347,14.1616749024,17.3827468669
 06/15  24:00:00,878.714330626,98.2066240926,483.550577659,0.0,46.0930336215,113.312780494,362.784267592,348.417277611,5.66466996096,8.70232002094
 06/16  01:00:00,879.692654297,98.2066240926,484.612307648,0.0,46.0930336215,113.312780494,376.65700049,353.608794882,5.66466996096,17.3835356476
 06/16  02:00:00,878.21214205,98.2066240926,483.090387842,0.0,46.0930336215,113.312780494,370.673729578,356.307765732,5.66466996096,8.70129388469
 06/16  03:00:00,880.64524533,98.2066240926,485.720692498,0.0,46.0930336215,113.312780494,375.912040178,361.54548405,5.66466996096,8.70188616722
 06/16  04:00:00,976.24317654,98.2066240926,487.903087866,0.0,100.150657288,148.969399434,369.916378801,346.868545817,5.66466996096,17.3831630228
 06/16  05:00:00,972.885284352,99.7088261862,482.187456392,0.0,100.150657288,149.894399434,474.217189762,451.354385054,14.1616749024,8.70112980586
 06/16  06:00:00,1187.24757903,105.047001906,474.860545313,0.0,176.471037341,302.612436532,378.279248548,332.571692315,28.3233498048,17.3842064279
 06/16  07:00:00,1301.16951233,109.666295055,466.535004959,0.0,243.2593065,310.10971186,357.348773384,297.336223094,42.4850247072,17.5275255829
 06/16  08:00:00,1332.50688647,111.49795038,456.001053176,0.0,243.2593065,310.10971186,351.967776214,268.92083584,56.6466996096,26.4002407642
 06/16  09:00:00,1358.55179976,113.029641031,448.445365832,0.0,243.2593065,302.612436532,315.088633919,237.296561021,42.4850247072,35.3070481916
 06/16  10:00:00,1371.85206354,114.259931257,450.595300737,0.0,243.2593065,310.10971186,295.914218479,198.484085988,70.808374512,26.6217579789
 06/16  11:00:00,1375.97638257,115.26140518,451.482941731,0.0,243.2593065,310.10971186,306.029848674,190.784665702,70.808374512,44.4368084593
 06/16  12:00:00,1336.59961416,117.236331031,451.480298124,0.0,243.2593065,310.10971186,276.338413865,178.979031216,70.808374512,26.5510081366
 06/16  13:00:00,1387.92242665,123.986231256,459.075610237,0.0,243.2593065,302.612436532,220.393872105,128.187347937,56.6466996096,35.5598245585
 06/16  14:00:00,1394.78946834,129.547424425,459.953537901,0.0,243.2593065,302.612436532,182.009126294,104.024578049,42.4850247072,35.4995235377
 06/16  15:00:00,1396.33582546,131.953039904,459.187086351,0.0,243.2593065,302.612436532,192.64234105,100.562237172,56.6466996096,35.4334042682
 06/16  16:00:00,1402.72361993,132.694487276,458.199775349,0.0,243.2593065,310.10971186,213.452843416,102.030273884,84.9700494144,26.4525201168
 06/16  17:00:00,1403.60346325,133.671846529,458.050379764,0.0,243.2593065,310.10971186,205.512018491,103.063767601,84.9700494144,17.4782014753
 06/16  18:00:00,1098.811323,98.2066240926,456.368570951,0.0,166.938926447,199.110933808,241.733857159,139.337472071,84.9700494144,17.4263356735
 06/16  19:00:00,1083.78720451,98.2066240926,451.745640319,0.0,166.938926447,191.61365848,237.228009929,163.154409786,56.6466996096,17.4269005332
 06/16  20:00:00,952.838744972,98.2066240926,449.733769976,0.0,100.150657288,124.558693486,294.70188921,229.333023761,56.6466996096,8.72216583926
 06/16  21:00:00,917.633889757,98.2066240926,447.84650452,0.0,100.150657288,124.558693486,338.57443948,278.701208929,42.4850247072,17.3882058438
 06/16  22:00:00,871.520677418,98.2066240926,466.436899281,0.0,46.0930336215,124.558693486,371.219624864,334.194927787,28.3233498048,8.70134727213
 06/16  23:00:00,896.267507253,98.2066240926,489.164286429,0.0,46.0930336215,124.558693486,383.177566029,351.631360436,14.1616749024,17.3845306903
 06/16  24:00:00,891.588259805,98.2066240926,497.371451549,0.0,46.0930336215,113.312780494,374.045931629,359.680638754,5.66466996096,8.70062291403
 06/17  01:00:00,891.863756022,98.2066240926,497.741086754,0.0,46.0930336215,113.312780494,387.250529966,364.203222475,5.66466996096,17.3826375304
 06/17  02:00:00,885.857956421,98.2066240926,491.316455255,0.0,46.0930336215,113.312780494,379.742562005,365.375789573,5.66466996096,8.70210247111
 06/17  03:00:00,890.518217837,98.2066240926,496.364286869,0.0,46.0930336215,113.312780494,394.084209642,371.038718999,5.66466996096,17.3808206823
 06/17  04:00:00,900.757124307,98.2066240926,496.341990901,0.0,55.6251445156,113.312780494,376.33930567,361.973386991,5.66466996096,8.70124871736
 06/17  05:00:00,902.175144907,98.2066240926,497.966485751,0.0,55.6251445156,113.312780494,395.023288803,363.479853352,14.1616749024,17.3817605489
 06/17  06:00:00,966.329664617,98.2066240926,500.832366309,0.0,65.1572554096,176.889270242,341.431116042,304.407325262,28.3233498048,8.70044097451
 06/17  07:00:00,1074.68157536,98.7274247629,490.510294891,0.0,109.682768182,220.96816451,453.495742074,402.309697646,42.4850247072,8.70101972121
 06/17  08:00:00,1080.3107923,98.8411447942,485.634683549,0.0,109.682768182,220.96816451,438.676893582,364.5683148,56.6466996096,17.461879173
 06/17  09:00:00,1179.56954405,101.271337931,474.962764421,0.0,131.945524568,266.955817592,384.89995265,316.126585105,42.4850247072,26.2883428381
 06/17  10:00:00,1174.69303715,101.563456355,463.711868233,0.0,131.945524568,274.45309292,380.413699626,283.21439754,70.808374512,26.3909275735
 06/17  11:00:00,1164.61510211,101.742007727,453.787698035,0.0,131.945524568,274.45309292,357.420017834,260.218433322,70.808374512,26.3932100004
 06/17  12:00:00,1128.58093944,101.874079592,450.9197086,0.0,131.945524568,274.45309292,341.033162793,243.837100245,70.808374512,26.3876880353
 06/17  13:00:00,1123.35789964,102.075464868,451.284329948,0.0,131.945524568,266.955817592,292.610851575,215.922151278,56.6466996096,20.0420006877
 06/17  14:00:00,1128.6832676,102.639873088,452.564936405,0.0,131.945524568,266.955817592,250.320862036,183.893348365,42.4850247072,23.9424889636
 06/17  15:00:00,1043.36792492,98.2066240926,451.387397077,0.0,109.682768182,212.545889182,232.102191847,149.069868038,56.6466996096,26.3856241998
 06/17  16:00:00,1045.51677592,98.2066240926,448.15853876,0.0,109.682768182,220.04316451,294.980376713,183.620903244,84.9700494144,26.3894240551
 06/17  17:00:00,1009.03285739,98.2066240926,453.311480324,0.0,109.682768182,220.04316451,325.897536921,214.654545343,84.9700494144,26.2729421637
 06/17  18:00:00,976.780042134,98.2066240926,458.970504665,0.0,100.150657288,199.110933808,336.675367494,243.004285989,84.9700494144,8.70103208994
 06/17  19:00:00,962.323875303,98.2066240926,452.279498545,0.0,100.150657288,191.61365848,308.900407677,243.552091985,56.6466996096,8.70161608227
 06/17  20:00:00,862.176246465,98.2066240926,455.764273222,0.0,55.6251445156,124.558693486,374.914756899,300.885486611,56.6466996096,17.3825706791
 06/17  21:00:00,876.315842409,98.2066240926,461.811460182,0.0,55.6251445156,124.558693486,367.279398616,316.093578007,42.4850247072,8.70079590249
 06/17  22:00:00,870.843363616,98.2066240926,465.891202051,0.0,46.0930336215,124.558693486,383.090581158,337.383890132,28.3233498048,17.383341221
 06/17  23:00:00,881.045474003,98.2066240926,474.294794747,0.0,46.0930336215,124.558693486,378.985135816,356.123425454,14.1616749024,8.70003545967
 06/17  24:00:00,880.459614023,98.2066240926,485.496420302,0.0,46.0930336215,113.312780494,389.345314313,366.297553624,5.66466996096,17.3830907282
 06/18  01:00:00,868.391228174,98.2066240926,484.602166193,0.0,34.9616554283,113.312780494,383.471670995,369.105491901,5.66466996096,8.70150913284
 06/18  02:00:00,870.865709302,98.2066240926,487.297309726,0.0,34.9616554283,113.312780494,397.658733268,374.612019577,5.66466996096,17.38204373
 06/18  03:00:00,878.017189335,98.2066240926,494.989893367,0.0,34.9616554283,113.312780494,395.774289526,381.409074482,5.66466996096,8.70054508297
 06/18  04:00:00,887.275217414,98.2066240926,493.90875715,0.0,44.4937663224,113.312780494,386.223958192,371.858187584,5.66466996096,8.70110064677
 06/18  05:00:00,884.198349316,98.2066240926,490.688880876,0.0,44.4937663224,113.312780494,401.73383284,370.190767946,14.1616749024,17.3813899917
 06/18  06:00:00,942.416252956,98.2066240926,487.185458389,0.0,54.0258772165,176.889270242,343.984574495,306.960995079,28.3233498048,8.70022961066
 06/18  07:00:00,941.837324276,98.2066240926,482.950013938,0.0,54.0258772165,184.38654557,356.032502457,296.165356771,42.4850247072,17.3821209788
 06/18  08:00:00,1016.77272017,98.2066240926,478.235315509,0.0,65.1572554096,220.04316451,351.346212729,277.251758659,56.6466996096,17.4477544609
 06/18  09:00:00,998.299943591,98.2066240926,468.229343232,0.0,65.1572554096,212.545889182,311.520168449,251.517251704,42.4850247072,17.5178920382
 06/18  10:00:00,990.964887634,98.2066240926,455.252416773,0.0,65.1572554096,220.04316451,321.770993766,224.595926811,70.808374512,26.3666924439
 06/18  11:00:00,990.504770346,98.2066240926,454.219588567,0.0,65.1572554096,220.04316451,290.426294743,193.254998547,70.808374512,26.362921684
 06/18  12:00:00,1000.7985436,98.2066240926,459.114415081,0.0,65.1572554096,220.04316451,225.31716932,136.924311184,70.808374512,17.5844836242
 06/18  13:00:00,1000.36771471,98.2066240926,463.79988748,0.0,65.1572554096,212.545889182,193.059947835,110.047042589,56.6466996096,26.3662056363
 06/18  14:00:00,1000.49783494,98.2066240926,463.968367677,0.0,65.1572554096,212.545889182,184.316876108,115.465043999,42.4850247072,26.3668074014
 06/18  15:00:00,1000.16495456,98.2066240926,463.607542942,0.0,65.1572554096,212.545889182,196.499750998,113.485284855,56.6466996096,26.3677665331
 06/18  16:00:00,974.476022199,98.2066240926,463.212661171,0.0,65.1572554096,220.04316451,212.011498438,100.674869326,84.9700494144,26.3665796973
 06/18  17:00:00,928.394439106,98.2066240926,464.036390426,0.0,54.0258772165,184.38654557,230.409865186,127.921547755,84.9700494144,17.5182680172
 06/18  18:00:00,882.66660486,98.2066240926,453.611089674,0.0,44.4937663224,163.454314868,289.783328754,196.111961733,84.9700494144,8.70131760652
 06/18  19:00:00,868.774903804,98.2066240926,449.837894689,0.0,44.4937663224,155.95703954,306.156105135,232.127577582,56.6466996096,17.3818279431
 06/18  20:00:00,843.034796989,98.2066240926,448.993139415,0.0,44.4937663224,124.558693486,369.75961643,304.412458206,56.6466996096,8.70045861431
 06/18  21:00:00,871.676937017,98.2066240926,467.985206717,0.0,44.4937663224,124.558693486,402.730700588,342.863075937,42.4850247072,17.3825999437
 06/18  22:00:00,889.653356919,98.2066240926,495.369774432,0.0,34.9616554283,124.558693486,409.370713357,372.347711779,28.3233498048,8.69965177378
 06/18  23:00:00,894.545558532,98.2066240926,499.422077792,0.0,34.9616554283,124.558693486,411.024097849,379.481574469,14.1616749024,17.380848478
 06/18  24:00:00,885.746418296,98.2066240926,503.322317712,0.0,34.9616554283,113.312780494,399.32413012,384.958193728,5.66466996096,8.70126643072
 06/19  01:00:00,895.57739152,98.2066240926,501.922446382,0.0,46.0930336215,113.312780494,410.254830132,387.20886991,5.66466996096,17.3812902607
 06/19  02:00:00,891.120203947,98.2066240926,497.175845888,0.0,46.0930336215,113.312780494,402.333218318,387.968465306,5.66466996096,8.70008305059
 06/19  03:00:00,894.729886621,98.2066240926,501.07851237,0.0,46.0930336215,113.312780494,406.301789723,391.936520567,5.66466996096,8.700599195
 06/19  04:00:00,988.582113052,98.2066240926,504.732105457,0.0,100.150657288,148.969399434,397.53454853,374.486927297,5.66466996096,17.3829512721
 06/19  05:00:00,985.159607292,98.2066240926,499.589219427,0.0,100.150657288,149.894399434,640.386521506,617.525159027,14.1616749024,8.69968757596
 06/19  06:00:00,1197.67727787,99.1253166247,493.418664114,0.0,176.471037341,302.612436532,458.412330569,412.706675282,28.3233498048,17.3823054818
 06/19  07:00:00,1311.78437481,100.75701336,485.944134249,0.0,243.2593065,310.10971186,424.990100587,364.98209021,42.4850247072,17.5229856696
 06/19  08:00:00,1350.88949713,101.68229726,482.712007889,0.0,243.2593065,310.10971186,426.316349027,343.278226295,56.6466996096,26.391423122
 06/19  09:00:00,1383.95637991,102.425607268,481.710828523,0.0,243.2593065,302.612436532,398.372511363,329.410206345,42.4850247072,26.477280311
 06/19  10:00:00,1387.68647344,103.152426207,476.985972717,0.0,243.2593065,310.10971186,419.543533774,313.244492897,70.808374512,35.4906663651
 06/19  11:00:00,1381.86347336,104.14470096,469.744258998,0.0,243.2593065,310.10971186,396.850305751,290.490772624,70.808374512,35.5511586153
 06/19  12:00:00,1331.1571866,105.367629783,460.746658591,0.0,243.2593065,310.10971186,377.041013115,270.853173766,70.808374512,35.3794648363
 06/19  13:00:00,1356.26747316,106.57113258,452.324964935,0.0,243.2593065,302.612436532,345.511453635,253.324779365,56.6466996096,35.5399746606
 06/19  14:00:00,1357.65386129,107.930622043,451.462886916,0.0,243.2593065,302.612436532,289.551610363,211.587177019,42.4850247072,35.4794086362
 06/19  15:00:00,1374.47603246,111.038140327,458.961323392,0.0,243.2593065,302.612436532,238.628630905,146.567913413,56.6466996096,35.4140178825
 06/19  16:00:00,1386.93060509,113.880527501,461.155834116,0.0,243.2593065,310.10971186,239.995195143,128.576644816,84.9700494144,26.4485009128
 06/19  17:00:00,1389.06830339,116.057954871,461.101923503,0.0,243.2593065,310.10971186,227.307672018,124.860412045,84.9700494144,17.4772105586
 06/19  18:00:00,1096.47436624,98.2066240926,454.952808028,0.0,166.938926447,199.110933808,232.603145558,130.210719977,84.9700494144,17.4223761663
 06/19  19:00:00,1085.44529063,98.2066240926,452.44669419,0.0,166.938926447,191.61365848,218.939728756,153.570301658,56.6466996096,8.72272748802
 06/19  20:00:00,953.861640646,98.2066240926,450.112414049,0.0,100.150657288,124.558693486,304.384107075,230.313100829,56.6466996096,17.4243066366
 06/19  21:00:00,918.935153342,98.2066240926,448.423351194,0.0,100.150657288,124.558693486,319.423649077,268.235307024,42.4850247072,8.70331734653
 06/19  22:00:00,859.773781324,98.2066240926,455.914415312,0.0,46.0930336215,124.558693486,372.672655976,326.968198402,28.3233498048,17.3811077688
 06/19  23:00:00,876.597489705,98.2066240926,469.967069804,0.0,46.0930336215,124.558693486,364.63369061,341.771948078,14.1616749024,8.70006762966
 06/19  24:00:00,868.506181918,98.2066240926,473.466082367,0.0,46.0930336215,113.312780494,372.677132651,349.63056751,5.66466996096,17.3818951809
 06/20  01:00:00,880.085235658,98.2066240926,485.247716892,0.0,46.0930336215,113.312780494,375.8499829,361.483834582,5.66466996096,8.70147835733
 06/20  02:00:00,887.590295979,98.2066240926,493.197841412,0.0,46.0930336215,113.312780494,392.217972742,369.1739872,5.66466996096,17.3793155802
 06/20  03:00:00,888.780319488,98.2066240926,494.511525748,0.0,46.0930336215,113.312780494,387.337955634,372.972891567,5.66466996096,8.70039410678
 06/20  04:00:00,981.450800217,98.2066240926,493.602346811,0.0,100.150657288,148.969399434,370.001482788,355.635892751,5.66466996096,8.70092007615
 06/20  05:00:00,978.259118005,98.3755817491,489.395294173,0.0,100.150657288,149.894399434,519.292913009,487.750130311,14.1616749024,17.3811077955
 06/20  06:00:00,1192.79798919,102.213010002,483.646583346,0.0,176.471037341,302.612436532,391.095934202,354.07266222,28.3233498048,8.69992217683
 06/20  07:00:00,1306.50813221,105.158854382,475.744709428,0.0,243.2593065,310.10971186,389.693318487,320.934598031,42.4850247072,26.2736957489
 06/20  08:00:00,1340.47580778,106.598889483,467.708456825,0.0,243.2593065,310.10971186,382.944510788,299.905791185,56.6466996096,26.3920199937
 06/20  09:00:00,1361.56691417,107.709994392,455.80837717,0.0,243.2593065,302.612436532,345.979545313,277.015079515,42.4850247072,26.4794410905
 06/20  10:00:00,1361.8994639,108.878275838,448.92534272,0.0,243.2593065,310.10971186,354.975433879,248.691346507,70.808374512,35.4757128609
 06/20  11:00:00,1367.98165536,110.106941634,450.204289018,0.0,243.2593065,310.10971186,311.05868166,204.714980992,70.808374512,35.5353261558
 06/20  12:00:00,1335.83771438,112.588386492,453.85253176,0.0,243.2593065,310.10971186,262.490019215,165.151101856,70.808374512,26.5305428475
 06/20  13:00:00,1381.83805509,116.264308451,460.525186147,0.0,243.2593065,302.612436532,240.785966732,139.717887799,56.6466996096,44.4213793238
 06/20  14:00:00,1385.95985218,120.082934815,460.669916751,0.0,243.2593065,302.612436532,191.078281831,121.976336841,42.4850247072,26.6169202831
 06/20  15:00:00,1388.10978871,122.82720309,460.185390962,0.0,243.2593065,302.612436532,207.152681727,115.080806065,56.6466996096,35.4251760522
 06/20  16:00:00,1394.17926403,122.996571611,459.413045036,0.0,243.2593065,310.10971186,233.844994085,122.427541929,84.9700494144,26.4474027414
 06/20  17:00:00,1393.99433276,123.261486051,458.933261322,0.0,243.2593065,310.10971186,230.180219324,127.733803938,84.9700494144,17.4763659717
 06/20  18:00:00,1089.55331351,98.2066240926,450.509540411,0.0,166.938926447,199.110933808,254.98490902,152.590612009,84.9700494144,17.424247597
 06/20  19:00:00,1081.88783466,98.2066240926,451.097845234,0.0,166.938926447,191.61365848,241.0265501,166.957617576,56.6466996096,17.4222329141
 06/20  20:00:00,952.82654714,98.2066240926,449.941866458,0.0,100.150657288,124.558693486,306.067093607,231.998961684,56.6466996096,17.4214323136
 06/20  21:00:00,918.908858944,98.2066240926,448.810761033,0.0,100.150657288,124.558693486,314.149104648,262.961811628,42.4850247072,8.70226831258
 06/20  22:00:00,851.545212904,98.2066240926,448.82711048,0.0,46.0930336215,124.558693486,347.771156093,310.747419018,28.3233498048,8.70038726968
 06/20  23:00:00,864.296836292,98.2066240926,459.087733314,0.0,46.0930336215,124.558693486,362.418599378,330.874581744,14.1616749024,17.382342731
 06/20  24:00:00,859.64106517,98.2066240926,465.686022295,0.0,46.0930336215,113.312780494,355.467382166,341.103289856,5.66466996096,8.69942234871
 06/21  01:00:00,864.716331732,98.2066240926,470.545634854,0.0,46.0930336215,113.312780494,372.136527065,349.091860021,5.66466996096,17.3799970823
 06/21  02:00:00,873.046567111,98.2066240926,478.11290212,0.0,46.0930336215,113.312780494,375.384619718,361.019298328,5.66466996096,8.70065142871
 06/21  03:00:00,878.894993341,98.2066240926,483.860371969,0.0,46.0930336215,113.312780494,389.724262761,366.67935013,5.66466996096,17.38024267
 06/21  04:00:00,972.046421884,98.2066240926,486.752972431,0.0,100.150657288,148.969399434,366.470726309,352.106476361,5.66466996096,8.69957998713
 06/21  05:00:00,971.880267569,98.9281437132,484.534693439,0.0,100.150657288,149.894399434,494.900548167,472.038795306,14.1616749024,8.70007795846
 06/21  06:00:00,1187.72133858,103.769030216,477.81967569,0.0,176.471037341,302.612436532,393.433114716,347.727995132,28.3233498048,17.3817697791
 06/21  07:00:00,1302.19961038,107.271783116,469.558284974,0.0,243.2593065,310.10971186,366.587544931,306.579932147,42.4850247072,17.5225880766
 06/21  08:00:00,1329.47312464,108.927105994,455.688771917,0.0,243.2593065,310.10971186,352.812581576,269.775806286,56.6466996096,26.3900756798
 06/21  09:00:00,1357.42510741,110.533663808,449.632676391,0.0,243.2593065,302.612436532,296.99488648,228.035330587,42.4850247072,26.4745311863
 06/21  10:00:00,1373.11220449,112.195795642,452.358855089,0.0,243.2593065,310.10971186,286.683088096,180.388575079,70.808374512,35.4861385053
 06/21  11:00:00,1388.46055829,117.098866095,458.662338379,0.0,243.2593065,310.10971186,244.622079512,138.268588457,70.808374512,35.545116543
 06/21  12:00:00,1357.76193582,124.471597492,461.304622389,0.0,243.2593065,310.10971186,207.953532819,101.771433176,70.808374512,35.3737251306
 06/21  13:00:00,1394.0710332,128.004271278,460.7306082,0.0,243.2593065,302.612436532,187.087846759,94.9084123291,56.6466996096,35.5327348204
 06/21  14:00:00,1397.97890969,132.663773488,459.952223326,0.0,243.2593065,302.612436532,160.659184289,82.7022142128,42.4850247072,35.4719453691
 06/21  15:00:00,1405.8908154,141.214840357,459.354137768,0.0,243.2593065,302.612436532,151.613999019,62.6022145985,56.6466996096,32.3650848113
 06/21  16:00:00,1420.31307272,150.21495384,458.244346647,0.0,243.2593065,310.10971186,161.027424691,46.5870216881,84.9700494144,29.470353589
 06/21  17:00:00,1416.27405937,146.524250373,457.974149327,0.0,243.2593065,310.10971186,166.232935064,63.7885645294,84.9700494144,17.4743211198
 06/21  18:00:00,1103.16327243,98.2066240926,458.966751676,0.0,166.938926447,199.110933808,217.953468424,124.263068871,84.9700494144,8.72035013834
 06/21  19:00:00,1089.45501813,98.2066240926,455.066973587,0.0,166.938926447,191.61365848,219.825653913,145.755313011,56.6466996096,17.4236412933
 06/21  20:00:00,954.075613083,98.2066240926,449.81276964,0.0,100.150657288,124.558693486,290.521005792,216.449868891,56.6466996096,17.4244372913
 06/21  21:00:00,920.713323715,98.2066240926,449.293579005,0.0,100.150657288,124.558693486,293.539389688,242.352447717,42.4850247072,8.7019172635
 06/21  22:00:00,850.596763454,98.2066240926,448.112189611,0.0,46.0930336215,124.558693486,330.736583788,285.032566577,28.3233498048,17.3806674055
 06/21  23:00:00,857.146987327,98.2066240926,452.756509613,0.0,46.0930336215,124.558693486,340.140718942,317.277957013,14.1616749024,8.70108702649
 06/21  24:00:00,861.8329985,98.2066240926,467.757473203,0.0,46.0930336215,113.312780494,363.336744393,340.292102999,5.66466996096,17.3799714335
 06/22  01:00:00,877.736142305,98.2066240926,482.739600467,0.0,46.0930336215,113.312780494,368.268808103,353.904315314,5.66466996096,8.6998228281
 06/22  02:00:00,882.026074082,98.2066240926,487.137806165,0.0,46.0930336215,113.312780494,373.977089533,359.612172457,5.66466996096,8.70024711555
 06/22  03:00:00,889.949736079,98.2066240926,495.704221138,0.0,46.0930336215,113.312780494,391.376784526,368.332727063,5.66466996096,17.3793875026
 06/22  04:00:00,982.207853887,98.2066240926,497.672764175,0.0,100.150657288,148.969399434,367.797541153,353.433748044,5.66466996096,8.69912314723
 06/22  05:00:00,980.069913652,99.4380872255,492.937473646,0.0,100.150657288,149.894399434,490.945915407,459.403268401,14.1616749024,17.3809721036
 06/22  06:00:00,1194.51320584,104.678675344,484.322390557,0.0,176.471037341,302.612436532,377.853441334,340.829558754,28.3233498048,8.70053277494
 06/22  07:00:00,1309.35575336,108.82825325,475.013689839,0.0,243.2593065,310.10971186,376.620017705,307.864393609,42.4850247072,26.2705993888
 06/22  08:00:00,1341.98937737,110.677367545,465.054916628,0.0,243.2593065,310.10971186,351.949817379,277.705508998,56.6466996096,17.5976087706
 06/22  09:00:00,1360.12244051,112.196210361,450.470061995,0.0,243.2593065,302.612436532,320.716292882,242.935304495,42.4850247072,35.2959636798
 06/22  10:00:00,1370.34674951,113.675327198,450.408381209,0.0,243.2593065,310.10971186,304.647312322,198.376439652,70.808374512,35.4624981579
 06/22  11:00:00,1381.30658281,116.229424069,454.417059543,0.0,243.2593065,310.10971186,268.894876655,162.566388463,70.808374512,35.5201136801
 06/22  12:00:00,1353.71496889,122.018398712,459.948962658,0.0,243.2593065,310.10971186,227.310711137,129.970847111,70.808374512,26.5314895139
 06/22  13:00:00,1395.65360877,129.903548654,460.334541959,0.0,243.2593065,302.612436532,189.717941805,97.5343154016,56.6466996096,35.5369267943
 06/22  14:00:00,1405.49797366,140.328856787,459.733626556,0.0,243.2593065,302.612436532,146.7392743,68.7783921271,42.4850247072,35.4758574661
 06/22  15:00:00,1414.89799381,150.668168446,458.832958125,0.0,243.2593065,302.612436532,141.040947632,48.9846478927,56.6466996096,35.4096001296
 06/22  16:00:00,1426.91870126,157.620166392,457.327885784,0.0,243.2593065,310.10971186,148.352962096,36.9393001981,84.9700494144,26.4436124838
 06/22  17:00:00,1433.72918696,164.636089776,457.148742552,0.0,243.2593065,310.10971186,130.606923166,28.1600684386,84.9700494144,17.4768053125
 06/22  18:00:00,1106.36144726,98.2066240926,461.785407053,0.0,166.938926447,199.110933808,175.394626293,73.0025756013,84.9700494144,17.4220012778
 06/22  19:00:00,1099.97184371,98.2066240926,462.166363289,0.0,166.938926447,191.61365848,176.597616167,111.231332563,56.6466996096,8.7195839947
 06/22  20:00:00,957.50283293,98.2066240926,451.110665535,0.0,100.150657288,124.558693486,262.715744188,188.646905053,56.6466996096,17.4221395258
 06/22  21:00:00,920.541910808,98.2066240926,448.83527898,0.0,100.150657288,124.558693486,288.898864766,229.029499572,42.4850247072,17.3843404863
 06/22  22:00:00,851.576585316,98.2066240926,448.708205226,0.0,46.0930336215,124.558693486,303.665342478,266.642768833,28.3233498048,8.69922384046
 06/22  23:00:00,851.497511594,98.2066240926,448.423887008,0.0,46.0930336215,124.558693486,313.804161419,290.942794595,14.1616749024,8.69969192086
 06/22  24:00:00,847.268802331,98.2066240926,455.076678214,0.0,46.0930336215,113.312780494,342.273295731,319.227672605,5.66466996096,17.3809531644
 06/23  01:00:00,864.436344703,98.2066240926,470.314997371,0.0,46.0930336215,113.312780494,353.171643791,338.808500414,5.66466996096,8.6984734157
 06/23  02:00:00,887.324323149,98.2066240926,492.942435874,0.0,46.0930336215,113.312780494,380.103805053,357.061085129,5.66466996096,17.3780499632
 06/23  03:00:00,885.291873312,98.2066240926,490.635075608,0.0,46.0930336215,113.312780494,373.377262839,359.012915568,5.66466996096,8.6996773095
 06/23  04:00:00,970.654080288,98.2066240926,481.924299517,0.0,100.150657288,148.969399434,352.561166306,337.481125711,5.66466996096,9.41537063437
 06/23  05:00:00,971.480563051,99.8248183215,480.57714648,0.0,100.150657288,149.894399434,468.323229434,437.498180748,14.1616749024,16.6633737836
 06/23  06:00:00,1190.83158935,105.622589331,477.93944948,0.0,176.471037341,302.612436532,361.129961722,324.107636935,28.3233498048,8.69897498194
 06/23  07:00:00,1302.96692616,110.953862115,466.809903343,0.0,243.2593065,310.10971186,349.414581421,280.66110038,42.4850247072,26.2684563336
 06/23  08:00:00,1328.0273786,112.762146143,450.885582099,0.0,243.2593065,310.10971186,317.447346357,234.41522562,56.6466996096,26.3854211269
 06/23  09:00:00,1368.31655611,114.804346833,452.653656609,0.0,243.2593065,302.612436532,243.557435369,174.596419107,42.4850247072,26.4759915553
 06/23  10:00:00,1395.1557574,123.301681013,459.559615884,0.0,243.2593065,310.10971186,220.517982822,114.246688626,70.808374512,35.4629196837
 06/23  11:00:00,1415.11239217,141.214444994,460.136911905,0.0,243.2593065,310.10971186,166.439664056,60.1106159405,70.808374512,35.5206736036
 06/23  12:00:00,1386.52237105,154.692053574,459.771997219,0.0,243.2593065,310.10971186,122.724677562,25.3900053723,70.808374512,26.526297678
 06/23  13:00:00,1429.57409852,164.079269837,460.005440784,0.0,243.2593065,302.612436532,103.662773144,11.4791760185,56.6466996096,35.536897516
 06/23  14:00:00,1435.58662636,170.09894334,459.980039265,0.0,243.2593065,302.612436532,84.6438364311,6.68341213106,42.4850247072,35.4753995928
 06/23  15:00:00,1438.17963755,173.40329846,459.292021356,0.0,243.2593065,302.612436532,96.2882526669,4.23276626902,56.6466996096,35.4087867883
 06/23  16:00:00,1449.627543,178.282860716,459.159258735,0.0,243.2593065,310.10971186,112.488991542,1.07543558649,84.9700494144,26.4435065411
 06/23  17:00:00,1453.90483966,182.283586891,459.470438684,0.0,243.2593065,310.10971186,102.464605086,0.0212377560228,84.9700494144,17.4733179157
 06/23  18:00:00,1107.55413557,98.2266980118,462.767518178,0.0,166.938926447,199.110933808,116.675582201,14.2832964545,84.9700494144,17.4222363322
 06/23  19:00:00,1101.50285926,98.2446566179,464.258291468,0.0,166.938926447,191.61365848,95.457937334,30.0916037299,56.6466996096,8.71963399444
 06/23  20:00:00,973.203768327,98.2066240926,462.251418856,0.0,100.150657288,124.558693486,146.463598424,72.3943573396,56.6466996096,17.422541475
 06/23  21:00:00,942.858647582,98.2066240926,463.665559961,0.0,100.150657288,124.558693486,185.826394904,125.95939636,42.4850247072,17.381973837
 06/23  22:00:00,863.007748061,98.2066240926,454.675588225,0.0,46.0930336215,124.558693486,230.000736146,192.978080821,28.3233498048,8.69930552011
 06/23  23:00:00,852.260446842,98.2066240926,447.81490213,0.0,46.0930336215,124.558693486,262.292744735,239.431307022,14.1616749024,8.69976281036
 06/23  24:00:00,841.026782678,98.2066240926,449.530330437,0.0,46.0930336215,113.312780494,309.92037593,286.877142884,5.66466996096,17.3785630847
 06/24  01:00:00,856.030982653,98.2066240926,462.781858109,0.0,46.0930336215,113.312780494,323.696440494,309.333308028,5.66466996096,8.69846250563
 06/24  02:00:00,865.232160835,98.2066240926,470.945423651,0.0,46.0930336215,113.312780494,344.160105925,321.117413142,5.66466996096,17.3780228216
 06/24  03:00:00,868.746888829,98.2066240926,474.092059024,0.0,46.0930336215,113.312780494,344.24318374,329.878874683,5.66466996096,8.69963909666
 06/24  04:00:00,892.294244022,98.2066240926,487.389491601,0.0,55.6251445156,113.312780494,357.175827912,334.133049459,5.66466996096,17.3781084921
 06/24  05:00:00,898.989295906,98.2066240926,494.433855219,0.0,55.6251445156,113.312780494,363.650561909,340.790459978,14.1616749024,8.6984270293
 06/24  06:00:00,960.778205905,98.2066240926,494.826921859,0.0,65.1572554096,176.889270242,317.103136069,280.080938291,28.3233498048,8.69884797241
 06/24  07:00:00,1067.08999916,100.217545167,480.890847852,0.0,109.682768182,220.96816451,398.877813768,339.013918407,42.4850247072,17.3788706543
 06/24  08:00:00,1065.23675964,100.098245041,469.791706179,0.0,109.682768182,220.96816451,365.370534881,291.269798656,56.6466996096,17.4540366159
 06/24  09:00:00,1158.3815978,103.003536485,454.545213584,0.0,131.945524568,266.955817592,305.720162071,245.710976869,42.4850247072,17.5241604945
 06/24  10:00:00,1163.25675539,103.293636371,451.948557885,0.0,131.945524568,274.45309292,307.776162849,210.589348442,70.808374512,26.3784398948
 06/24  11:00:00,1170.29909456,103.514392154,453.564988318,0.0,131.945524568,274.45309292,270.156364261,172.96718027,70.808374512,26.380809479
 06/24  12:00:00,1147.6660592,104.593574926,459.107110826,0.0,131.945524568,274.45309292,252.509644309,155.328373139,70.808374512,26.3728966588
 06/24  13:00:00,1146.62692568,105.736081692,462.862638574,0.0,131.945524568,266.955817592,228.413844705,145.392283502,56.6466996096,26.3748615927
 06/24  14:00:00,1147.63034131,106.936112203,462.608648732,0.0,131.945524568,266.955817592,195.059606006,134.985656408,42.4850247072,17.5889248909
 06/24  15:00:00,1059.63350401,98.2066240926,460.764861788,0.0,109.682768182,212.545889182,174.46819897,91.4478162745,56.6466996096,26.3736830861
 06/24  16:00:00,1063.6171101,98.2066240926,459.004677154,0.0,109.682768182,220.04316451,204.516185482,93.1711048904,84.9700494144,26.3750311774
 06/24  17:00:00,1012.26298516,98.2066240926,452.843088746,0.0,109.682768182,220.04316451,213.354195001,110.869363033,84.9700494144,17.5147825531
 06/24  18:00:00,966.938851358,98.2066240926,449.498870505,0.0,100.150657288,199.110933808,270.624948584,168.276947262,84.9700494144,17.3779519082
 06/24  19:00:00,959.038495861,98.2066240926,449.301242061,0.0,100.150657288,191.61365848,258.424117371,193.079063153,56.6466996096,8.69835460917
 06/24  20:00:00,853.31746868,98.2066240926,448.375097403,0.0,55.6251445156,124.558693486,341.431489105,267.405446491,56.6466996096,17.3793430046
 06/24  21:00:00,866.926591788,98.2066240926,453.401740383,0.0,55.6251445156,124.558693486,339.759870744,288.575209933,42.4850247072,8.6996361038
 06/24  22:00:00,863.414942998,98.2066240926,459.298864796,0.0,46.0930336215,124.558693486,357.360701558,311.659234414,28.3233498048,17.3781173396
 06/24  23:00:00,869.634891969,98.2066240926,463.861705531,0.0,46.0930336215,124.558693486,346.823335809,323.963226931,14.1616749024,8.69843397591
 06/24  24:00:00,863.005300248,98.2066240926,468.682308197,0.0,46.0930336215,113.312780494,350.944823941,336.581290246,5.66466996096,8.69886373351
 06/25  01:00:00,863.238960821,98.2066240926,479.708791471,0.0,34.9616554283,113.312780494,375.835124035,352.791759779,5.66466996096,17.378694295
 06/25  02:00:00,873.459522415,98.2066240926,489.975644197,0.0,34.9616554283,113.312780494,376.311088136,361.946535432,5.66466996096,8.69988274255
 06/25  03:00:00,880.369184889,98.2066240926,497.483026555,0.0,34.9616554283,113.312780494,391.537884177,368.497210094,5.66466996096,17.3760041227
 06/25  04:00:00,892.110909679,98.2066240926,499.112258021,0.0,44.4937663224,113.312780494,375.669747265,361.306490406,5.66466996096,8.6985868974
 06/25  05:00:00,893.907565458,98.2066240926,501.135976876,0.0,44.4937663224,113.312780494,386.597784666,363.737112086,14.1616749024,8.6989976785
 06/25  06:00:00,957.501793836,98.2066240926,503.398716559,0.0,54.0258772165,176.889270242,349.73976537,304.037175675,28.3233498048,17.3792398903
 06/25  07:00:00,954.857103356,98.2066240926,496.900682238,0.0,54.0258772165,184.38654557,345.136057218,293.953255057,42.4850247072,8.69777745338
 06/25  08:00:00,1022.5141689,98.2066240926,484.247718568,0.0,65.1572554096,220.04316451,347.219071083,273.130202159,56.6466996096,17.4421693138
 06/25  09:00:00,1009.29982814,98.2066240926,478.134435366,0.0,65.1572554096,212.545889182,320.281457577,260.287788519,42.4850247072,17.5086443506
 06/25  10:00:00,1010.6459321,98.2066240926,472.571208783,0.0,65.1572554096,220.04316451,339.791340592,242.625383438,70.808374512,26.3575826415
 06/25  11:00:00,996.84581459,98.2066240926,459.378190333,0.0,65.1572554096,220.04316451,316.778285179,219.617911564,70.808374512,26.3519991031
 06/25  12:00:00,987.102984192,98.2066240926,452.471219869,0.0,65.1572554096,220.04316451,300.661392317,203.501143529,70.808374512,26.3518742768
 06/25  13:00:00,980.566289796,98.2066240926,452.981273103,0.0,65.1572554096,212.545889182,258.460518231,184.237305189,56.6466996096,17.5765134328
 06/25  14:00:00,981.720841892,98.2066240926,452.657677428,0.0,65.1572554096,212.545889182,238.473493556,169.632194845,42.4850247072,26.3562740035
 06/25  15:00:00,980.541215735,98.2066240926,451.508781797,0.0,65.1572554096,212.545889182,255.620416699,172.621277313,56.6466996096,26.3524397769
 06/25  16:00:00,953.976205303,98.2066240926,450.805114722,0.0,65.1572554096,220.04316451,277.833534725,166.511128127,84.9700494144,26.3523571835
 06/25  17:00:00,905.627130704,98.2066240926,450.021391129,0.0,54.0258772165,184.38654557,296.341660644,193.860342057,84.9700494144,17.5112691729
 06/25  18:00:00,874.335160559,98.2066240926,449.80596644,0.0,44.4937663224,163.454314868,351.078103651,257.409033116,84.9700494144,8.69902112129
 06/25  19:00:00,887.275321792,98.2066240926,466.908602317,0.0,44.4937663224,155.95703954,366.591068393,292.565067476,56.6466996096,17.379301307
 06/25  20:00:00,877.205888074,98.2066240926,479.47543393,0.0,44.4937663224,124.558693486,405.322112364,339.977607643,56.6466996096,8.69780511181
 06/25  21:00:00,888.775746521,98.2066240926,483.557639158,0.0,44.4937663224,124.558693486,409.636305933,349.774513045,42.4850247072,17.3767681804
 06/25  22:00:00,876.756670153,98.2066240926,481.533234829,0.0,34.9616554283,124.558693486,401.929215397,364.906868239,28.3233498048,8.69899735379
 06/25  23:00:00,881.376795698,98.2066240926,485.350702455,0.0,34.9616554283,124.558693486,395.950990223,373.08990309,14.1616749024,8.69941223032
 06/25  24:00:00,871.39431388,98.2066240926,487.915782108,0.0,34.9616554283,113.312780494,401.504120573,378.461723061,5.66466996096,17.3777275507
 06/26  01:00:00,879.421872492,98.2066240926,484.594825515,0.0,46.0930336215,113.312780494,392.923829444,378.561155463,5.66466996096,8.6980040199
 06/26  02:00:00,877.34323555,98.2066240926,482.402712607,0.0,46.0930336215,113.312780494,402.103449785,379.061781768,5.66466996096,17.3769980561
 06/26  03:00:00,877.599811522,98.2066240926,482.686179175,0.0,46.0930336215,113.312780494,395.6025384,381.238801953,5.66466996096,8.69906648541
 06/26  04:00:00,971.407917061,98.2066240926,486.254661093,0.0,100.150657288,148.969399434,387.951438013,364.909887139,5.66466996096,17.3768809122
 06/26  05:00:00,970.84368219,98.2066240926,484.095657608,0.0,100.150657288,149.894399434,625.519905629,602.660466562,14.1616749024,8.69776416485
 06/26  06:00:00,1187.18953335,99.1957456807,481.975573313,0.0,176.471037341,302.612436532,440.321206177,403.299712434,28.3233498048,8.69814393891
 06/26  07:00:00,1304.86598768,101.174457273,478.078215495,0.0,243.2593065,310.10971186,423.498431721,354.74954611,42.4850247072,26.2638609042
 06/26  08:00:00,1340.52656743,102.139983462,472.081501562,0.0,243.2593065,310.10971186,406.214208398,323.188154845,56.6466996096,26.3793539436
 06/26  09:00:00,1362.6352523,103.021819456,461.280723381,0.0,243.2593065,302.612436532,358.784274088,289.830770836,42.4850247072,26.4684785448
 06/26  10:00:00,1359.11370335,103.855234588,451.061421091,0.0,243.2593065,310.10971186,365.572446212,259.312990203,70.808374512,35.4510814964
 06/26  11:00:00,1362.34627859,104.884892395,451.312116904,0.0,243.2593065,310.10971186,331.636909443,225.321402438,70.808374512,35.5071324933
 06/26  12:00:00,1332.02645487,106.776325301,455.642992528,0.0,243.2593065,310.10971186,271.728327452,174.397565856,70.808374512,26.5223870835
 06/26  13:00:00,1374.83946991,108.808272385,461.198626088,0.0,243.2593065,302.612436532,255.136639846,162.968724793,56.6466996096,35.5212154444
 06/26  14:00:00,1360.20534202,108.723765264,450.358219814,0.0,243.2593065,302.612436532,274.527896641,196.583042412,42.4850247072,35.4598295214
 06/26  15:00:00,1358.7634393,109.940551109,448.249141012,0.0,243.2593065,302.612436532,285.782121013,193.741720173,56.6466996096,35.3937012306
 06/26  16:00:00,1383.03921091,113.578389947,458.269070878,0.0,243.2593065,310.10971186,257.609455874,146.205315547,84.9700494144,26.4340909125
 06/26  17:00:00,1386.56507882,114.907465888,460.268888952,0.0,243.2593065,310.10971186,252.396569919,149.956195519,84.9700494144,17.4703249859
 06/26  18:00:00,1084.12162923,98.2066240926,447.957236092,0.0,166.938926447,199.110933808,282.12009026,188.431443782,84.9700494144,8.7185970628
 06/26  19:00:00,1077.4435503,98.2066240926,448.876679602,0.0,166.938926447,191.61365848,278.196011032,204.129526134,56.6466996096,17.4197852879
 06/26  20:00:00,952.633469182,98.2066240926,450.226939845,0.0,100.150657288,124.558693486,358.417029683,284.350134362,56.6466996096,17.4201957111
 06/26  21:00:00,939.236367727,98.2066240926,466.385061991,0.0,100.150657288,124.558693486,371.252895441,320.067875955,42.4850247072,8.69999477859
 06/26  22:00:00,890.280655943,98.2066240926,483.945507298,0.0,46.0930336215,124.558693486,398.772481388,353.072647477,28.3233498048,17.3764841058
 06/26  23:00:00,904.230931258,98.2066240926,497.65781921,0.0,46.0930336215,124.558693486,387.83164818,364.971145273,14.1616749024,8.69882800458
 06/26  24:00:00,895.942914873,98.2066240926,502.116735688,0.0,46.0930336215,113.312780494,386.270933196,371.907032563,5.66466996096,8.69923067236
 06/27  01:00:00,896.800653416,98.2066240926,503.114850255,0.0,46.0930336215,113.312780494,398.291628433,375.250068416,5.66466996096,17.3768900559
 06/27  02:00:00,899.448909372,98.2066240926,506.023173928,0.0,46.0930336215,113.312780494,394.674573849,380.31224657,5.66466996096,8.69765731838
 06/27  03:00:00,905.787164771,98.2066240926,512.885231969,0.0,46.0930336215,113.312780494,409.760174342,386.719134959,5.66466996096,17.3763694217
 06/27  04:00:00,1008.59953504,98.2066240926,523.04034875,0.0,100.150657288,148.969399434,387.534036589,373.170622001,5.66466996096,8.69874462791
 06/27  05:00:00,1004.19219973,98.4043936461,517.585648021,0.0,100.150657288,149.894399434,539.569888532,516.709088312,14.1616749024,8.69912531774
 06/27  06:00:00,1223.31265826,102.268019739,516.817431934,0.0,176.471037341,302.612436532,425.550190718,379.849841329,28.3233498048,17.3769995843
 06/27  07:00:00,1332.56733903,104.933998884,504.419779226,0.0,243.2593065,310.10971186,395.560513613,335.558045948,42.4850247072,17.5174429577
 06/27  08:00:00,1362.35298236,106.250336493,490.858793546,0.0,243.2593065,310.10971186,390.455650411,307.429457926,56.6466996096,26.3794928757
 06/27  09:00:00,1389.54148027,107.521252383,482.96305087,0.0,243.2593065,302.612436532,357.778293244,288.831572779,42.4850247072,26.4616957578
 06/27  10:00:00,1396.33276479,108.707988379,481.029423405,0.0,243.2593065,310.10971186,384.34872905,278.077236721,70.808374512,35.4631178172
 06/27  11:00:00,1399.9045197,109.894591944,482.612095601,0.0,243.2593065,310.10971186,379.722862235,273.394987743,70.808374512,35.5194999802
 06/27  12:00:00,1364.8449485,111.200304386,488.817931548,0.0,243.2593065,310.10971186,380.640242651,274.481249001,70.808374512,35.3506191381
 06/27  13:00:00,1401.68193186,112.718004737,491.550810897,0.0,243.2593065,302.612436532,363.906534499,271.755411526,56.6466996096,35.5044233635
 06/27  14:00:00,1403.16101629,114.569912249,491.721263861,0.0,243.2593065,302.612436532,335.574561019,266.498748462,42.4850247072,26.5907878499
 06/27  15:00:00,1400.12783532,117.04182239,486.25138854,0.0,243.2593065,302.612436532,345.725243154,253.675113372,56.6466996096,35.403430172
