Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  16:00:00,1406.83476033,119.690356135,483.616876155,0.0,243.2593065,310.10971186,351.616322089,240.211023089,84.9700494144,26.4352495856
 06/27  17:00:00,1407.08570162,121.470740525,482.10174274,0.0,243.2593065,310.10971186,337.606530944,235.167408169,84.9700494144,17.469073361
 06/27  18:00:00,1152.7333423,98.2066240926,517.888784027,0.0,166.938926447,199.110933808,345.798257137,243.406940948,84.9700494144,17.4212667744
 06/27  19:00:00,1158.22050052,98.2066240926,531.413766438,0.0,166.938926447,191.61365848,336.955825988,262.891349575,56.6466996096,17.4177768034
 06/27  20:00:00,1045.0751274,98.2066240926,545.231099255,0.0,100.150657288,124.558693486,388.2803563,322.913380604,56.6466996096,8.72027608636
 06/27  21:00:00,1025.40665946,98.2066240926,557.902536422,0.0,100.150657288,124.558693486,404.642379506,344.775834394,42.4850247072,17.3815204048
 06/27  22:00:00,969.061994152,98.2066240926,569.405226743,0.0,46.0930336215,124.558693486,406.858206256,369.835845676,28.3233498048,8.69901077561
 06/27  23:00:00,976.486837572,98.2066240926,576.370506405,0.0,46.0930336215,124.558693486,412.147596843,380.609234651,14.1616749024,17.3766872897
 06/27  24:00:00,965.904377619,98.2066240926,578.256900758,0.0,46.0930336215,113.312780494,402.590174579,388.227853977,5.66466996096,8.69765064117
 06/28  01:00:00,965.282692735,98.2066240926,578.083853,0.0,46.0930336215,113.312780494,408.469915323,394.10737749,5.66466996096,8.69786787183
 06/28  02:00:00,960.843667674,98.2066240926,574.188195056,0.0,46.0930336215,113.312780494,423.392351919,400.351047935,5.66466996096,17.376634023
 06/28  03:00:00,958.827210868,98.2066240926,572.197918484,0.0,46.0930336215,113.312780494,419.216395941,404.852898125,5.66466996096,8.6988278551
 06/28  04:00:00,1047.59398575,98.2066240926,570.907992752,0.0,100.150657288,148.969399434,413.010624927,389.969687954,5.66466996096,17.3762670119
 06/28  05:00:00,1044.78725976,98.725848118,566.682744842,0.0,100.150657288,149.894399434,548.904447315,526.045359273,14.1616749024,8.69741313905
 06/28  06:00:00,1263.58224065,103.575376339,563.280698954,0.0,176.471037341,302.612436532,433.041029389,396.019917759,28.3233498048,8.69776182537
 06/28  07:00:00,1379.02035641,106.825789224,554.551149129,0.0,243.2593065,310.10971186,418.897305354,350.150732271,42.4850247072,26.261548375
 06/28  08:00:00,1398.81391661,108.027879529,529.923306795,0.0,243.2593065,310.10971186,404.379599475,321.356991144,56.6466996096,26.3759087211
 06/28  09:00:00,1422.57017092,109.230781923,518.337624062,0.0,243.2593065,302.612436532,369.517851784,300.568644522,42.4850247072,26.4641825556
 06/28  10:00:00,1428.22944417,110.543451559,515.26761254,0.0,243.2593065,310.10971186,395.167548787,288.91507741,70.808374512,35.4440968651
 06/28  11:00:00,1425.53115987,111.88432173,510.29927102,0.0,243.2593065,310.10971186,391.345556826,285.038019505,70.808374512,35.4991628091
 06/28  12:00:00,1378.9632023,113.248625789,503.969842842,0.0,243.2593065,310.10971186,379.580795548,282.250344962,70.808374512,26.5220760743
 06/28  13:00:00,1409.30908067,114.669828915,499.250858338,0.0,243.2593065,302.612436532,369.235838508,277.077098972,56.6466996096,35.512039927
 06/28  14:00:00,1404.633997,116.414117764,492.406148205,0.0,243.2593065,302.612436532,347.043010223,269.107413757,42.4850247072,35.4505717595
 06/28  15:00:00,1400.19071958,118.965948866,485.026332732,0.0,243.2593065,302.612436532,337.547746934,254.356659616,56.6466996096,26.5443877084
 06/28  16:00:00,1400.00866919,121.694092414,474.501606911,0.0,243.2593065,310.10971186,357.030015788,236.826751614,84.9700494144,35.2332147596
 06/28  17:00:00,1397.81635226,123.666693129,469.490974669,0.0,243.2593065,310.10971186,329.325491324,226.8889751,84.9700494144,17.4664668097
 06/28  18:00:00,1140.44215634,98.2066240926,504.47552047,0.0,166.938926447,199.110933808,328.019448314,234.329765419,84.9700494144,8.71963348115
 06/28  19:00:00,1144.20312643,98.2066240926,515.27453096,0.0,166.938926447,191.61365848,325.080000498,251.017222697,56.6466996096,17.4160781913
 06/28  20:00:00,1026.45043182,98.2066240926,524.08244609,0.0,100.150657288,124.558693486,384.772105579,310.707855021,56.6466996096,17.4175509488
 06/28  21:00:00,1011.0975105,98.2066240926,541.415310512,0.0,100.150657288,124.558693486,386.549027512,335.363433588,42.4850247072,8.7005692168
 06/28  22:00:00,951.561557396,98.2066240926,550.092257892,0.0,46.0930336215,124.558693486,399.232237257,362.210302546,28.3233498048,8.69858490589
 06/28  23:00:00,959.173606753,98.2066240926,557.214298031,0.0,46.0930336215,124.558693486,405.819978151,374.283226875,14.1616749024,17.3750763741
 06/28  24:00:00,952.946358274,98.2066240926,563.799267915,0.0,46.0930336215,113.312780494,397.316127845,382.954271765,5.66466996096,8.69718611918
 06/29  01:00:00,957.448941029,98.2066240926,568.720114687,0.0,46.0930336215,113.312780494,413.088454553,390.048694403,5.66466996096,17.3750901896
 06/29  02:00:00,967.697703453,98.2066240926,579.829869539,0.0,46.0930336215,113.312780494,410.752421006,396.389786289,5.66466996096,8.69796475573
 06/29  03:00:00,965.924188417,98.2066240926,578.67515478,0.0,46.0930336215,113.312780494,416.400563379,402.037605335,5.66466996096,8.69828808282
 06/29  04:00:00,1052.08392906,98.2066240926,574.899248803,0.0,100.150657288,148.969399434,410.198230419,387.155986774,5.66466996096,17.3775736838
 06/29  05:00:00,1051.16487636,99.1107242792,571.844014487,0.0,100.150657288,149.894399434,535.786926967,512.928406512,14.1616749024,8.69684555223
 06/29  06:00:00,1272.61899947,104.281301225,570.491841657,0.0,176.471037341,302.612436532,430.128015276,384.428686946,28.3233498048,17.3759785253
 06/29  07:00:00,1375.1983271,107.93256897,548.698928607,0.0,243.2593065,310.10971186,396.473785104,336.472761226,42.4850247072,17.5159991707
 06/29  08:00:00,1389.21533481,109.416869054,517.77474991,0.0,243.2593065,310.10971186,389.608417396,306.586543889,56.6466996096,26.3751738977
 06/29  09:00:00,1402.62479945,110.698784419,494.73080438,0.0,243.2593065,302.612436532,353.149369577,284.201312342,42.4850247072,26.4630325283
 06/29  10:00:00,1402.26663287,112.009789781,484.60321967,0.0,243.2593065,310.10971186,378.092623213,271.836197188,70.808374512,35.4480515124
 06/29  11:00:00,1395.12437688,113.311970023,474.186126975,0.0,243.2593065,310.10971186,371.906009527,265.593986779,70.808374512,35.5036482359
 06/29  12:00:00,1349.86506941,114.714319057,468.986668253,0.0,243.2593065,310.10971186,360.244927055,262.92218682,70.808374512,26.5143657225
 06/29  13:00:00,1379.86037354,116.350123162,464.428747151,0.0,243.2593065,302.612436532,348.808965381,256.646204339,56.6466996096,35.5160614323
 06/29  14:00:00,1371.88273437,118.450996692,455.28898205,0.0,243.2593065,302.612436532,322.729411122,244.790426615,42.4850247072,35.4539598004
 06/29  15:00:00,1365.25272549,121.327706938,446.795256109,0.0,243.2593065,302.612436532,312.312515583,220.278432411,56.6466996096,35.3873835623
 06/29  16:00:00,1375.96626791,124.502115113,446.463323887,0.0,243.2593065,310.10971186,297.864200961,186.46378273,84.9700494144,26.430368816
 06/29  17:00:00,1379.65701248,126.710170107,446.242382604,0.0,243.2593065,310.10971186,267.887359821,165.448661881,84.9700494144,17.468648526
 06/29  18:00:00,1086.47047643,98.2066240926,450.720163366,0.0,166.938926447,199.110933808,283.343169999,189.65525138,84.9700494144,8.71786920464
 06/29  19:00:00,1093.0441115,98.2066240926,462.81995268,0.0,166.938926447,191.61365848,291.073585505,217.008707558,56.6466996096,17.4181783382
 06/29  20:00:00,988.307635157,98.2066240926,482.681944656,0.0,100.150657288,124.558693486,359.960965264,285.895892703,56.6466996096,17.4183729522
 06/29  21:00:00,972.001101537,98.2066240926,498.898803901,0.0,100.150657288,124.558693486,362.925880308,311.741686249,42.4850247072,8.69916935235
 06/29  22:00:00,907.047917404,98.2066240926,501.816468823,0.0,46.0930336215,124.558693486,382.895403644,337.197368592,28.3233498048,17.3746852474
 06/29  23:00:00,909.935560492,98.2066240926,503.99451313,0.0,46.0930336215,124.558693486,370.130926173,347.27141195,14.1616749024,8.69783932075
 06/29  24:00:00,905.220369335,98.2066240926,512.231086222,0.0,46.0930336215,113.312780494,371.034348056,356.671495334,5.66466996096,8.69818276128
 06/30  01:00:00,915.43797856,98.2066240926,523.214599638,0.0,46.0930336215,113.312780494,389.744832385,366.703093573,5.66466996096,17.377068851
 06/30  02:00:00,923.834256475,98.2066240926,532.257877897,0.0,46.0930336215,113.312780494,389.775323671,375.414144416,5.66466996096,8.69650929492
 06/30  03:00:00,928.924807328,98.2066240926,537.74992522,0.0,46.0930336215,113.312780494,406.11198685,383.073462387,5.66466996096,17.3738545028
 06/30  04:00:00,1029.92199635,98.2066240926,546.112555331,0.0,100.150657288,148.969399434,384.5144259,370.152366853,5.66466996096,8.6973890857
 06/30  05:00:00,1032.03176479,99.4218623186,546.736447964,0.0,100.150657288,149.894399434,504.50526063,481.645870659,14.1616749024,8.69771506863
 06/30  06:00:00,1247.2546362,104.686674183,540.414662404,0.0,176.471037341,302.612436532,409.999132263,364.299276659,28.3233498048,17.3765057987
 06/30  07:00:00,1351.04390887,109.184460582,520.365735106,0.0,243.2593065,310.10971186,383.849604805,323.851296148,42.4850247072,17.5132839497
 06/30  08:00:00,1367.57329723,110.958522223,491.964899302,0.0,243.2593065,310.10971186,376.481484345,293.46315024,56.6466996096,26.371634495
 06/30  09:00:00,1388.10589951,112.392867174,476.48026716,0.0,243.2593065,302.612436532,340.479202088,271.535637956,42.4850247072,26.4585394249
 06/30  10:00:00,1392.27797463,113.786802628,471.41543784,0.0,243.2593065,310.10971186,365.174025764,258.916985381,70.808374512,35.4486658714
 06/30  11:00:00,1386.12958156,115.149272084,463.21174183,0.0,243.2593065,310.10971186,354.437610871,248.125233794,70.808374512,35.5040025649
 06/30  12:00:00,1335.65821746,116.733791571,454.276036534,0.0,243.2593065,310.10971186,337.438744457,240.121488804,70.808374512,26.5088811415
 06/30  13:00:00,1369.07259586,118.737471279,452.707124894,0.0,243.2593065,302.612436532,331.429400944,239.266399531,56.6466996096,35.516301803
 06/30  14:00:00,1366.19545553,120.972501719,447.911566123,0.0,243.2593065,302.612436532,303.652717478,225.714206412,42.4850247072,35.4534863587
 06/30  15:00:00,1368.7817413,123.536941317,446.912439204,0.0,243.2593065,302.612436532,282.618151794,190.584839449,56.6466996096,35.3866127353
 06/30  16:00:00,1385.6449751,126.376047482,450.552774348,0.0,243.2593065,310.10971186,262.496962928,151.096862959,84.9700494144,26.4300505545
 06/30  17:00:00,1400.45131349,131.748555356,457.0558042,0.0,243.2593065,310.10971186,222.986520933,120.547606842,84.9700494144,17.4688646769
 06/30  18:00:00,1085.28517116,98.2066240926,448.71233206,0.0,166.938926447,199.110933808,255.735393235,155.533300587,84.9700494144,15.2320432338
 06/30  19:00:00,1076.01210814,98.2066240926,448.461750664,0.0,166.938926447,191.61365848,258.113985018,190.566458185,56.6466996096,10.9008272236
 06/30  20:00:00,950.51501316,98.2066240926,449.202216115,0.0,100.150657288,124.558693486,335.525665214,261.460459749,56.6466996096,17.4185058552
 06/30  21:00:00,934.488703279,98.2066240926,462.763195123,0.0,100.150657288,124.558693486,346.364074668,295.179819053,42.4850247072,8.69923090791
 06/30  22:00:00,886.576338922,98.2066240926,480.331666273,0.0,46.0930336215,124.558693486,375.630588616,329.932393328,28.3233498048,17.374845483
 06/30  23:00:00,896.587066356,98.2066240926,489.41546534,0.0,46.0930336215,124.558693486,364.44808526,341.588511056,14.1616749024,8.6978993008
 06/30  24:00:00,894.648191345,98.2066240926,500.69714284,0.0,46.0930336215,113.312780494,366.123841563,351.760946764,5.66466996096,8.69822483783
 07/01  01:00:00,903.037646788,98.2066240926,509.835007181,0.0,46.0930336215,113.312780494,383.748991276,360.709611222,5.66466996096,17.3747100924
 07/01  02:00:00,911.097121509,98.2066240926,518.541741983,0.0,46.0930336215,113.312780494,382.929350456,368.568200362,5.66466996096,8.69648013345
 07/01  03:00:00,924.454070408,98.2066240926,532.88580602,0.0,46.0930336215,113.312780494,401.00931291,377.970854493,5.66466996096,17.3737884567
 07/01  04:00:00,944.427310899,98.2066240926,543.388453038,0.0,55.6251445156,113.312780494,389.071446771,374.709442253,5.66466996096,8.69733455751
 07/01  05:00:00,949.44276711,98.2066240926,548.891438297,0.0,55.6251445156,113.312780494,401.231415016,378.37210733,14.1616749024,8.69763278344
 07/01  06:00:00,1010.96427588,98.2066240926,549.019015732,0.0,65.1572554096,176.889270242,363.787630932,318.088118833,28.3233498048,17.3761622937
 07/01  07:00:00,1128.23377111,98.8607416379,548.234390938,0.0,109.682768182,220.96816451,464.858622718,413.678219412,42.4850247072,8.69537859803
 07/01  08:00:00,1136.26716594,99.108741532,545.933442117,0.0,109.682768182,220.96816451,451.002691154,376.907921263,56.6466996096,17.4480702813
 07/01  09:00:00,1218.35842891,101.798134267,516.331675851,0.0,131.945524568,266.955817592,394.515565939,334.511925612,42.4850247072,17.51861562
 07/01  10:00:00,1234.37967602,102.111370453,525.426939119,0.0,131.945524568,274.45309292,415.074816313,317.897231405,70.808374512,26.369210396
 07/01  11:00:00,1244.63775507,102.231145268,536.199601787,0.0,131.945524568,274.45309292,416.389738266,319.2112456,70.808374512,26.3701181538
 07/01  12:00:00,1202.69728507,102.330739562,526.480064857,0.0,131.945524568,274.45309292,411.540720255,314.371205132,70.808374512,26.3611406107
 07/01  13:00:00,1188.13495182,102.459242545,519.006714245,0.0,131.945524568,266.955817592,392.332600906,309.324069874,56.6466996096,26.3618314229
 07/01  14:00:00,1184.42692994,102.84441643,514.721102483,0.0,131.945524568,266.955817592,367.075776102,301.090985023,42.4850247072,23.4997663725
 07/01  15:00:00,1109.49971209,98.2066240926,521.376945394,0.0,109.682768182,212.545889182,313.738048995,236.648658995,56.6466996096,20.44269039
 07/01  16:00:00,1123.9592125,98.2066240926,522.224857433,0.0,109.682768182,220.04316451,341.065284129,229.730977581,84.9700494144,26.3642571329
 07/01  17:00:00,1081.84945073,98.2066240926,525.05225622,0.0,109.682768182,220.04316451,335.297162619,232.818765853,84.9700494144,17.5083473513
 07/01  18:00:00,1046.16502909,98.2066240926,532.582583784,0.0,100.150657288,199.110933808,371.48676453,269.140726651,84.9700494144,17.3759884643
 07/01  19:00:00,1047.76485792,98.2066240926,541.139671704,0.0,100.150657288,191.61365848,355.329447107,289.984299212,56.6466996096,8.69844828527
 07/01  20:00:00,954.014273679,98.2066240926,551.885020428,0.0,55.6251445156,124.558693486,418.983838728,344.962894315,56.6466996096,17.374244804
 07/01  21:00:00,969.838793884,98.2066240926,560.773028364,0.0,55.6251445156,124.558693486,411.282995386,360.101088202,42.4850247072,8.69688247617
 07/01  22:00:00,967.802855762,98.2066240926,569.009953936,0.0,46.0930336215,124.558693486,418.677503892,381.6569743,28.3233498048,8.69717978711
 07/01  23:00:00,978.237206434,98.2066240926,578.788535189,0.0,46.0930336215,124.558693486,423.142607833,391.605676367,14.1616749024,17.3752565636
 07/01  24:00:00,963.099317925,98.2066240926,576.580118465,0.0,46.0930336215,113.312780494,412.913382792,398.550630194,5.66466996096,8.69808263719
 07/02  01:00:00,945.848023616,98.2066240926,571.114473933,0.0,34.9616554283,113.312780494,428.55554085,405.516566355,5.66466996096,17.3743045342
 07/02  02:00:00,939.393981721,98.2066240926,565.18806261,0.0,34.9616554283,113.312780494,425.990071456,411.629120522,5.66466996096,8.69628097334
 07/02  03:00:00,933.925448162,98.2066240926,560.053188774,0.0,34.9616554283,113.312780494,431.229923275,416.868712536,5.66466996096,8.6965407784
 07/02  04:00:00,939.670153656,98.2066240926,555.870577992,0.0,44.4937663224,113.312780494,432.73793426,409.699355947,5.66466996096,17.373908352
 07/02  05:00:00,935.9664192,98.2066240926,552.411889809,0.0,44.4937663224,113.312780494,435.950367693,413.091318512,14.1616749024,8.69737427845
 07/02  06:00:00,993.07355567,98.2066240926,548.17219184,0.0,54.0258772165,176.889270242,387.7837306,350.762725466,28.3233498048,8.69765532999
 07/02  07:00:00,997.669281122,98.2066240926,548.913045621,0.0,54.0258772165,184.38654557,390.002133298,330.140955096,42.4850247072,17.3761534947
 07/02  08:00:00,1089.87389544,98.2066240926,560.641867218,0.0,65.1572554096,220.04316451,379.21758829,305.132710156,56.6466996096,17.4381785239
 07/02  09:00:00,1085.15254305,98.2066240926,561.904485687,0.0,65.1572554096,212.545889182,354.056931509,294.067333883,42.4850247072,17.5045729188
 07/02  10:00:00,1081.82095886,98.2066240926,550.475141654,0.0,65.1572554096,220.04316451,383.669204466,286.519697522,70.808374512,26.3411324322
 07/02  11:00:00,1073.09965985,98.2066240926,540.316487819,0.0,65.1572554096,220.04316451,372.608323755,284.231231409,70.808374512,17.5687178341
 07/02  12:00:00,1068.29515739,98.2066240926,536.359394123,0.0,65.1572554096,220.04316451,380.982516948,283.828956159,70.808374512,26.345186277
 07/02  13:00:00,1055.649207,98.2066240926,530.67205842,0.0,65.1572554096,212.545889182,362.309386539,279.31905215,56.6466996096,26.3436347791
 07/02  14:00:00,1051.69809499,98.2066240926,526.267925761,0.0,65.1572554096,212.545889182,331.70676042,271.651243314,42.4850247072,17.5704923989
 07/02  15:00:00,1047.20830791,98.2066240926,521.133507355,0.0,65.1572554096,212.545889182,343.068021761,260.078068178,56.6466996096,26.343253973
 07/02  16:00:00,1014.23294935,98.2066240926,512.445068831,0.0,65.1572554096,220.04316451,353.753925832,242.442286623,84.9700494144,26.3415897942
 07/02  17:00:00,970.961649992,98.2066240926,515.807257932,0.0,54.0258772165,184.38654557,348.399449017,245.925522661,84.9700494144,17.5038769422
 07/02  18:00:00,946.076157814,98.2066240926,521.568485329,0.0,44.4937663224,163.454314868,387.168186095,284.82594288,84.9700494144,17.3721938003
 07/02  19:00:00,946.857110316,98.2066240926,529.504550123,0.0,44.4937663224,155.95703954,370.181343428,304.838134766,56.6466996096,8.69650905271
 07/02  20:00:00,927.31337015,98.2066240926,533.944902682,0.0,44.4937663224,124.558693486,417.711705067,352.368215869,56.6466996096,8.69678958815
 07/02  21:00:00,937.075344161,98.2066240926,536.483852883,0.0,44.4937663224,124.558693486,424.832642805,364.973194504,42.4850247072,17.374423593
 07/02  22:00:00,927.259034146,98.2066240926,536.718313402,0.0,34.9616554283,124.558693486,420.247473854,383.226490056,28.3233498048,8.6976339931
 07/02  23:00:00,927.611303215,98.2066240926,535.843989286,0.0,34.9616554283,124.558693486,411.474021488,388.614431428,14.1616749024,8.69791515848
 07/02  24:00:00,913.766895598,98.2066240926,534.14641106,0.0,34.9616554283,113.312780494,415.373126375,392.334090148,5.66466996096,17.3743662659
 07/03  01:00:00,925.060364893,98.2066240926,534.194006078,0.0,46.0930336215,113.312780494,409.51223734,395.151383629,5.66466996096,8.69618375044
 07/03  02:00:00,924.006154877,98.2066240926,533.026459394,0.0,46.0930336215,113.312780494,421.33599978,398.298331529,5.66466996096,17.3729982901
 07/03  03:00:00,922.660437482,98.2066240926,531.491646108,0.0,46.0930336215,113.312780494,415.910620231,401.549076645,5.66466996096,8.69687362516
 07/03  04:00:00,1010.5292034,98.2066240926,528.641769701,0.0,100.150657288,148.969399434,396.697672232,382.335860301,5.66466996096,8.69714197002
 07/03  05:00:00,1001.76336455,98.2066240926,517.702261183,0.0,100.150657288,149.894399434,667.314601727,635.777249629,14.1616749024,17.3756771956
 07/03  06:00:00,1215.86844622,99.903662704,512.415092287,0.0,176.471037341,302.612436532,464.669591999,427.648316791,28.3233498048,8.69792540242
 07/03  07:00:00,1338.24369291,101.498219617,513.897137173,0.0,243.2593065,310.10971186,443.58481604,380.676304748,42.4850247072,20.4234865851
 07/03  08:00:00,1380.70546844,102.376653659,514.38458724,0.0,243.2593065,310.10971186,443.331655854,363.242128005,56.6466996096,23.4428282393
 07/03  09:00:00,1413.02256085,103.129685957,512.61393085,0.0,243.2593065,302.612436532,431.91903749,354.557394277,42.4850247072,34.876618505
 07/03  10:00:00,1419.8617656,103.808179626,511.253114327,0.0,243.2593065,310.10971186,441.818899611,344.030022957,70.808374512,26.9805021421
 07/03  11:00:00,1419.27683496,104.444227394,508.818515125,0.0,243.2593065,310.10971186,442.005277531,335.693662377,70.808374512,35.5032406416
 07/03  12:00:00,1376.31880401,105.077044308,507.006723908,0.0,243.2593065,310.10971186,433.196878754,327.053038912,70.808374512,35.3354653298
 07/03  13:00:00,1408.40031362,105.856693064,504.882024532,0.0,243.2593065,302.612436532,410.752429957,318.620165143,56.6466996096,35.4855652049
 07/03  14:00:00,1408.19216078,106.961743124,503.555668073,0.0,243.2593065,302.612436532,375.151590777,306.080379387,42.4850247072,26.586186683
 07/03  15:00:00,1407.25251268,108.016152113,501.519325518,0.0,243.2593065,302.612436532,392.212527646,300.182698405,56.6466996096,35.3831296313
 07/03  16:00:00,1408.25537793,109.018711702,494.411545262,0.0,243.2593065,310.10971186,408.146731509,296.753458415,84.9700494144,26.4232236801
 07/03  17:00:00,1407.61953086,109.840381547,492.77973022,0.0,243.2593065,310.10971186,403.596149925,301.157284632,84.9700494144,17.4688158792
 07/03  18:00:00,1148.51142722,98.2066240926,511.572308954,0.0,166.938926447,199.110933808,401.033854758,298.64897533,84.9700494144,17.4148300145
 07/03  19:00:00,1143.43060174,98.2066240926,513.224342646,0.0,166.938926447,191.61365848,373.745562646,308.380243473,56.6466996096,8.71861956303
 07/03  20:00:00,1018.14831586,98.2066240926,514.216729677,0.0,100.150657288,124.558693486,426.675688315,352.615840999,56.6466996096,17.4131477063
 07/03  21:00:00,991.974069296,98.2066240926,520.288997912,0.0,100.150657288,124.558693486,414.549570962,363.365390437,42.4850247072,8.69915581791
 07/03  22:00:00,931.96138401,98.2066240926,528.483112775,0.0,46.0930336215,124.558693486,430.222688291,384.524694442,28.3233498048,17.3746440446
 07/03  23:00:00,934.204316081,98.2066240926,530.04261781,0.0,46.0930336215,124.558693486,413.442114836,390.582716771,14.1616749024,8.69772316245
 07/03  24:00:00,918.113242946,98.2066240926,526.180813234,0.0,46.0930336215,113.312780494,416.246901818,393.208403207,5.66466996096,17.37382865
 07/04  01:00:00,908.834845492,98.2066240926,528.254109641,0.0,34.9616554283,113.312780494,411.782733585,397.422145558,5.66466996096,8.69591806576
 07/04  02:00:00,910.738235073,98.2066240926,530.346993058,0.0,34.9616554283,113.312780494,414.789394072,400.428608317,5.66466996096,8.69611579448
 07/04  03:00:00,910.816303203,98.2066240926,530.472408992,0.0,34.9616554283,113.312780494,426.295484373,403.257884321,5.66466996096,17.3729300912
 07/04  04:00:00,920.99798078,98.2066240926,530.430942809,0.0,44.4937663224,113.312780494,409.165740509,394.804240724,5.66466996096,8.69682982333
 07/04  05:00:00,920.922797456,98.2066240926,530.405288205,0.0,44.4937663224,113.312780494,419.402887002,396.544136381,14.1616749024,8.6970757193
 07/04  06:00:00,979.559168611,98.2066240926,527.336663349,0.0,54.0258772165,176.889270242,381.752730756,336.054490875,28.3233498048,17.3748900766
 07/04  07:00:00,976.583115241,98.2066240926,520.447700622,0.0,54.0258772165,184.38654557,378.013391318,326.833504506,42.4850247072,8.69486210493
 07/04  08:00:00,1055.6418729,98.2066240926,520.018704672,0.0,65.1572554096,220.04316451,383.244512287,309.162335179,56.6466996096,17.4354774986
 07/04  09:00:00,1045.97477426,98.2066240926,517.654642849,0.0,65.1572554096,212.545889182,360.417457646,300.432693474,42.4850247072,17.4997394653
 07/04  10:00:00,1050.38758916,98.2066240926,514.360235602,0.0,65.1572554096,220.04316451,387.874845519,290.726080729,70.808374512,26.3403902773
 07/04  11:00:00,1046.92126427,98.2066240926,509.489799832,0.0,65.1572554096,220.04316451,379.184179345,282.037064373,70.808374512,26.3387404602
 07/04  12:00:00,1039.25009314,98.2066240926,502.387752078,0.0,65.1572554096,220.04316451,363.712444043,275.337109693,70.808374512,17.5669598379
 07/04  13:00:00,1029.58162384,98.2066240926,499.928750404,0.0,65.1572554096,212.545889182,354.01399217,271.025019413,56.6466996096,26.3422731472
 07/04  14:00:00,1024.78211534,98.2066240926,494.736538764,0.0,65.1572554096,212.545889182,334.791034819,265.965549418,42.4850247072,26.3404606938
 07/04  15:00:00,1019.95289655,98.2066240926,489.575618445,0.0,65.1572554096,212.545889182,335.893909541,261.67901579,56.6466996096,17.5681941413
 07/04  16:00:00,999.395453332,98.2066240926,494.709756437,0.0,65.1572554096,220.04316451,375.599951257,264.285652965,84.9700494144,26.3442488769
 07/04  17:00:00,952.368708338,98.2066240926,494.371646113,0.0,54.0258772165,184.38654557,376.035176199,273.563679309,84.9700494144,17.5014474759
 07/04  18:00:00,920.928895059,98.2066240926,493.307574819,0.0,44.4937663224,163.454314868,411.595565249,309.250998495,84.9700494144,17.3745173392
 07/04  19:00:00,916.0149575,98.2066240926,495.245173291,0.0,44.4937663224,155.95703954,385.835524659,320.491189804,56.6466996096,8.69763524502
 07/04  20:00:00,892.649310605,98.2066240926,495.639965307,0.0,44.4937663224,124.558693486,433.415727647,359.397834937,56.6466996096,17.3711931007
 07/04  21:00:00,902.046500254,98.2066240926,497.885169773,0.0,44.4937663224,124.558693486,420.13484335,368.9538756,42.4850247072,8.69594304295
 07/04  22:00:00,893.620479931,98.2066240926,499.659413941,0.0,34.9616554283,124.558693486,422.883076377,385.863539758,28.3233498048,8.69618681402
 07/04  23:00:00,894.94604524,98.2066240926,499.959509781,0.0,34.9616554283,124.558693486,423.031307123,391.496519735,14.1616749024,17.3731124859
 07/04  24:00:00,882.741024503,98.2066240926,500.160093626,0.0,34.9616554283,113.312780494,409.566003005,395.204401085,5.66466996096,8.69693195956
 07/05  01:00:00,894.169661985,98.2066240926,500.4647769,0.0,46.0930336215,113.312780494,412.070408661,397.708688172,5.66466996096,8.69705052826
 07/05  02:00:00,894.189898985,98.2066240926,500.504464128,0.0,46.0930336215,113.312780494,423.689494289,400.650174565,5.66466996096,17.374649763
 07/05  03:00:00,898.147099172,98.2066240926,504.769588989,0.0,46.0930336215,113.312780494,419.52458169,405.164647608,5.66466996096,8.69526412192
 07/05  04:00:00,990.267395447,98.2066240926,506.584580627,0.0,100.150657288,148.969399434,408.655116892,385.617973159,5.66466996096,17.372473772
 07/05  05:00:00,989.98104838,98.2066240926,504.717663909,0.0,100.150657288,149.894399434,715.927217934,693.069628942,14.1616749024,8.6959140896
 07/05  06:00:00,1208.323141,100.065208431,503.914439836,0.0,176.471037341,302.612436532,486.236052821,449.216556423,28.3233498048,8.69614659287
 07/05  07:00:00,1321.52623591,101.467219234,495.770866913,0.0,243.2593065,310.10971186,465.280285484,396.539064604,42.4850247072,26.2561961727
 07/05  08:00:00,1357.10268146,102.298929851,488.867427584,0.0,243.2593065,310.10971186,440.030821783,365.799847282,56.6466996096,17.5842748914
 07/05  09:00:00,1387.95072701,103.081909388,485.461252265,0.0,243.2593065,302.612436532,428.646662159,350.899173667,42.4850247072,35.2624637845
 07/05  10:00:00,1389.45613526,103.90553146,478.220128823,0.0,243.2593065,310.10971186,420.915189198,323.52797564,70.808374512,26.5788390461
 07/05  11:00:00,1382.703361,104.64402177,470.083133659,0.0,243.2593065,310.10971186,404.699430208,298.390798903,70.808374512,35.5002567925
 07/05  12:00:00,1334.47375455,105.356511311,463.971644202,0.0,243.2593065,310.10971186,392.852044087,286.711304377,70.808374512,35.3323651973
 07/05  13:00:00,1375.04432819,106.494302746,469.857749921,0.0,243.2593065,302.612436532,381.437876938,289.309579377,56.6466996096,35.4815979509
 07/05  14:00:00,1386.67852581,107.946532887,479.735450706,0.0,243.2593065,302.612436532,354.574487161,285.508322788,42.4850247072,26.5811396653
 07/05  15:00:00,1384.52105458,109.727693702,475.640308573,0.0,243.2593065,302.612436532,363.611314101,271.585910834,56.6466996096,35.3787036578
 07/05  16:00:00,1389.28254474,111.532688648,471.688960841,0.0,243.2593065,310.10971186,370.498802972,259.105585224,84.9700494144,26.4231683339
 07/05  17:00:00,1386.12854543,112.958869971,467.147133006,0.0,243.2593065,310.10971186,355.218974853,252.781519588,84.9700494144,17.4674058506
 07/05  18:00:00,1118.57595203,98.2066240926,479.970017734,0.0,166.938926447,199.110933808,345.97804351,243.594423041,84.9700494144,17.4135710538
 07/05  19:00:00,1123.83425298,98.2066240926,492.386551585,0.0,166.938926447,191.61365848,331.625363823,266.260741986,56.6466996096,8.71792222777
 07/05  20:00:00,1001.36372072,98.2066240926,496.326964563,0.0,100.150657288,124.558693486,394.82236225,320.761769243,56.6466996096,17.4138933978
 07/05  21:00:00,970.780008468,98.2066240926,497.563349092,0.0,100.150657288,124.558693486,385.312049599,334.128560902,42.4850247072,8.69846398985
 07/05  22:00:00,909.488090859,98.2066240926,504.382793933,0.0,46.0930336215,124.558693486,402.876216088,357.179686127,28.3233498048,17.3731801559
 07/05  23:00:00,917.990809211,98.2066240926,512.598564138,0.0,46.0930336215,124.558693486,391.057732498,368.199115532,14.1616749024,8.69694206438
 07/05  24:00:00,917.262130273,98.2066240926,525.09820601,0.0,46.0930336215,113.312780494,393.038948342,378.677097823,5.66466996096,8.69718055836
 07/06  01:00:00,923.678314482,98.2066240926,532.060624971,0.0,46.0930336215,113.312780494,408.670926407,385.63420425,5.66466996096,17.3720521958
 07/06  02:00:00,933.822958986,98.2066240926,542.977187919,0.0,46.0930336215,113.312780494,407.762663097,393.402751943,5.66466996096,8.69524119345
 07/06  03:00:00,943.396339576,98.2066240926,553.27611082,0.0,46.0930336215,113.312780494,424.000444583,400.964709317,5.66466996096,17.3710653058
 07/06  04:00:00,1039.08941346,98.2066240926,559.054351533,0.0,100.150657288,148.969399434,400.902472614,386.541950749,5.66466996096,8.6958519036
 07/06  05:00:00,1048.64923256,98.9545372228,567.358054008,0.0,100.150657288,149.894399434,572.369504019,549.511757768,14.1616749024,8.6960713481
 07/06  06:00:00,1273.13531619,102.735836712,571.438592456,0.0,176.471037341,302.612436532,448.631900967,402.93563354,28.3233498048,17.3729176218
 07/06  07:00:00,1369.94791134,105.655201223,544.555281498,0.0,243.2593065,310.10971186,413.016586398,353.020251708,42.4850247072,17.5113099828
 07/06  08:00:00,1375.6067842,106.850668449,505.102050728,0.0,243.2593065,310.10971186,399.87302189,316.861175345,56.6466996096,26.3651469358
 07/06  09:00:00,1394.23914931,107.91051083,487.962403973,0.0,243.2593065,302.612436532,362.068426807,293.132973042,42.4850247072,26.4504290583
 07/06  10:00:00,1399.06008203,109.139321142,483.842239275,0.0,243.2593065,310.10971186,386.210537453,279.975214455,70.808374512,35.4269484857
 07/06  11:00:00,1401.67502325,110.336145229,484.508928826,0.0,243.2593065,310.10971186,382.974888231,276.686780212,70.808374512,35.4797335068
 07/06  12:00:00,1361.41125583,111.561851987,485.275325913,0.0,243.2593065,310.10971186,375.225684661,277.913338449,70.808374512,26.5039716998
 07/06  13:00:00,1386.83419825,113.023499202,475.30978354,0.0,243.2593065,302.612436532,361.765681411,269.63076436,56.6466996096,35.4882174417
 07/06  14:00:00,1388.11979738,114.774811748,474.923893959,0.0,243.2593065,302.612436532,341.185647295,263.274388212,42.4850247072,35.4262343756
 07/06  15:00:00,1388.94928009,117.21264673,473.591224256,0.0,243.2593065,302.612436532,334.082619897,250.89824805,56.6466996096,26.537672237
 07/06  16:00:00,1393.70890193,120.302424939,468.369409934,0.0,243.2593065,310.10971186,345.31308759,233.928215491,84.9700494144,26.4148226843
 07/06  17:00:00,1395.33923049,122.511991062,467.777244319,0.0,243.2593065,310.10971186,328.831751177,226.397823593,84.9700494144,17.4638781695
 07/06  18:00:00,1136.17221924,98.2066240926,499.963501024,0.0,166.938926447,199.110933808,328.458857735,226.075421258,84.9700494144,17.4133870626
 07/06  19:00:00,1133.42224211,98.2066240926,503.688547587,0.0,166.938926447,191.61365848,311.384052885,237.324666899,56.6466996096,17.412686377
 07/06  20:00:00,1015.31015048,98.2066240926,512.080575098,0.0,100.150657288,124.558693486,362.042002736,296.677838904,56.6466996096,8.71746422189
 07/06  21:00:00,994.51660992,98.2066240926,523.77491717,0.0,100.150657288,124.558693486,383.309571186,323.448177134,42.4850247072,17.3763693454
 07/06  22:00:00,928.796918406,98.2066240926,525.670138994,0.0,46.0930336215,124.558693486,385.559966021,348.540378613,28.3233498048,8.69623760299
 07/06  23:00:00,933.56755283,98.2066240926,529.638827168,0.0,46.0930336215,124.558693486,382.591671897,359.733545174,14.1616749024,8.69645182052
 07/06  24:00:00,934.970729479,98.2066240926,544.313036157,0.0,46.0930336215,113.312780494,394.564633255,371.526279703,5.66466996096,17.3736835908
 07/07  01:00:00,945.173117364,98.2066240926,555.224372229,0.0,46.0930336215,113.312780494,395.863594167,381.50198262,5.66466996096,8.69694158555
 07/07  02:00:00,950.958215489,98.2066240926,561.468831333,0.0,46.0930336215,113.312780494,412.181613048,389.144940531,5.66466996096,17.3720025558
 07/07  03:00:00,957.230972921,98.2066240926,568.241770194,0.0,46.0930336215,113.312780494,411.118586297,396.75884153,5.66466996096,8.69507480618
 07/07  04:00:00,1051.2638971,98.2066240926,569.335398205,0.0,100.150657288,148.969399434,395.68959661,381.329662118,5.66466996096,8.69526453057
 07/07  05:00:00,1051.04484153,99.5315332847,567.351127711,0.0,100.150657288,149.894399434,534.715841044,503.182445938,14.1616749024,17.371720203
 07/07  06:00:00,1265.68404764,104.556795748,560.67436482,0.0,176.471037341,302.612436532,417.024894588,380.005688871,28.3233498048,8.69585591179
 07/07  07:00:00,1364.60667402,107.98308117,536.559989505,0.0,243.2593065,310.10971186,399.91051669,339.916964486,42.4850247072,17.508527496
 07/07  08:00:00,1383.80719515,109.360415484,511.594843068,0.0,243.2593065,310.10971186,393.549093861,310.537501853,56.6466996096,26.364892399
 07/07  09:00:00,1399.48132096,110.717587648,491.084714551,0.0,243.2593065,302.612436532,354.78885952,285.854758985,42.4850247072,26.4490758277
 07/07  10:00:00,1393.96987968,112.248095771,475.275926627,0.0,243.2593065,310.10971186,372.428422505,266.18873214,70.808374512,35.4313158528
 07/07  11:00:00,1389.20291176,113.745913492,467.617223232,0.0,243.2593065,310.10971186,360.578160536,254.285800562,70.808374512,35.4839854617
 07/07  12:00:00,1344.11723899,115.385749881,463.557997346,0.0,243.2593065,310.10971186,346.104461749,248.795365531,70.808374512,26.5007217059
 07/07  13:00:00,1370.3309464,117.293257054,455.288110614,0.0,243.2593065,302.612436532,328.978086279,236.839095407,56.6466996096,35.4922912629
 07/07  14:00:00,1363.52531339,119.434652176,447.184662242,0.0,243.2593065,302.612436532,289.82261532,211.908004741,42.4850247072,35.4295858717
 07/07  15:00:00,1370.89039095,122.28181367,448.412183663,0.0,243.2593065,302.612436532,253.37156314,170.196502603,56.6466996096,26.5283609272
 07/07  16:00:00,1382.28738969,125.298044233,449.062854863,0.0,243.2593065,310.10971186,264.7229877,153.335643761,84.9700494144,26.4172945241
 07/07  17:00:00,1389.548769,128.753836281,451.543589274,0.0,243.2593065,310.10971186,239.25039156,136.813911819,84.9700494144,17.4664303262
 07/07  18:00:00,1084.04438499,98.2066240926,448.830445543,0.0,166.938926447,199.110933808,262.158055655,159.773752643,84.9700494144,17.4142535976
 07/07  19:00:00,1076.44287476,98.2066240926,449.269581394,0.0,166.938926447,191.61365848,260.076492275,186.017714729,56.6466996096,17.4120779362
 07/07  20:00:00,949.816660484,98.2066240926,448.997745613,0.0,100.150657288,124.558693486,313.418519824,248.056139393,56.6466996096,8.71568082118
 07/07  21:00:00,923.967997222,98.2066240926,453.418534204,0.0,100.150657288,124.558693486,336.614489531,276.750840506,42.4850247072,17.378624317
 07/07  22:00:00,868.855113052,98.2066240926,464.076571458,0.0,46.0930336215,124.558693486,346.140878468,309.122572209,28.3233498048,8.69495645474
 07/07  23:00:00,887.153977508,98.2066240926,480.345990762,0.0,46.0930336215,124.558693486,365.5046926,333.972542019,14.1616749024,17.370475679
 07/07  24:00:00,891.311695486,98.2066240926,497.10863314,0.0,46.0930336215,113.312780494,361.848364408,347.488157242,5.66466996096,8.69553720479
 07/08  01:00:00,897.545044713,98.2066240926,503.883842668,0.0,46.0930336215,113.312780494,369.825395469,355.465109106,5.66466996096,8.69561640228
 07/08  02:00:00,903.913098505,98.2066240926,510.803686508,0.0,46.0930336215,113.312780494,385.949379284,362.913056997,5.66466996096,17.3716523261
 07/08  03:00:00,907.014620811,98.2066240926,514.188687512,0.0,46.0930336215,113.312780494,383.734249891,369.373497308,5.66466996096,8.69608262111
 07/08  04:00:00,919.058386357,98.2066240926,516.12720314,0.0,55.6251445156,113.312780494,377.032508655,362.671576302,5.66466996096,8.69626239208
 07/08  05:00:00,922.486952387,98.2066240926,519.878254705,0.0,55.6251445156,113.312780494,397.5524352,366.017690938,14.1616749024,17.3730693596
 07/08  06:00:00,984.579994038,98.2066240926,520.582902036,0.0,65.1572554096,176.889270242,339.839653202,302.819495903,28.3233498048,8.69680749409
 07/08  07:00:00,1088.00309078,99.3880262854,504.444841899,0.0,109.682768182,220.96816451,442.260492364,382.403774151,42.4850247072,17.3716935058
 07/08  08:00:00,1086.3725535,99.6396580146,491.714492793,0.0,109.682768182,220.96816451,399.565512754,334.184831604,56.6466996096,8.73398154131
 07/08  09:00:00,1182.51411852,102.350973285,476.991353742,0.0,131.945524568,266.955817592,367.235471815,298.490959419,42.4850247072,26.2594876882
 07/08  10:00:00,1181.5101569,102.633743431,468.995053209,0.0,131.945524568,274.45309292,370.660784076,273.494112341,70.808374512,26.3582972229
 07/08  11:00:00,1173.75741532,102.753085349,461.241979851,0.0,131.945524568,274.45309292,348.821189942,260.435220014,70.808374512,17.5775954161
 07/08  12:00:00,1134.13389476,102.869472515,454.508126244,0.0,131.945524568,274.45309292,348.998380638,251.835152012,70.808374512,26.3548541144
 07/08  13:00:00,1122.50273376,103.370320421,450.50729687,0.0,131.945524568,266.955817592,328.738477872,245.737293291,56.6466996096,26.3544849707
 07/08  14:00:00,1121.60782,104.103241733,449.270681763,0.0,131.945524568,266.955817592,311.994920706,243.159899231,42.4850247072,26.3499967678
 07/08  15:00:00,1047.87832791,98.2066240926,457.459831188,0.0,109.682768182,212.545889182,260.920146796,186.699035374,56.6466996096,17.5744118127
 07/08  16:00:00,1064.74485461,98.2066240926,466.248453311,0.0,109.682768182,220.04316451,293.034805421,181.710224838,84.9700494144,26.354531169
 07/08  17:00:00,1027.96547796,98.2066240926,471.191520874,0.0,109.682768182,220.04316451,279.755027454,177.282520229,84.9700494144,17.5024578105
 07/08  18:00:00,985.179985922,98.2105497263,467.122582795,0.0,100.150657288,199.110933808,300.997955265,198.656092715,84.9700494144,17.3718131356
 07/08  19:00:00,966.550363887,98.2149324149,456.076564983,0.0,100.150657288,191.61365848,254.304626186,188.961740331,56.6466996096,8.69618624509
 07/08  20:00:00,856.968726068,98.2066240926,452.029586516,0.0,55.6251445156,124.558693486,304.351054645,239.007977847,56.6466996096,8.69637718809
 07/08  21:00:00,863.239194731,98.2066240926,450.980645787,0.0,55.6251445156,124.558693486,314.381524785,254.52320961,42.4850247072,17.373290468
 07/08  22:00:00,852.617464,98.2066240926,450.546352803,0.0,46.0930336215,124.558693486,310.084650677,273.065191207,28.3233498048,8.69610966514
 07/08  23:00:00,852.515239035,98.2066240926,449.632746489,0.0,46.0930336215,124.558693486,321.931020907,290.399750714,14.1616749024,17.3695952906
 07/08  24:00:00,845.158920591,98.2066240926,453.306097742,0.0,46.0930336215,113.312780494,324.764473186,310.404735602,5.66466996096,8.69506762237
 07/09  01:00:00,846.371021939,98.2066240926,464.446834369,0.0,34.9616554283,113.312780494,342.65910748,328.299303685,5.66466996096,8.69513383357
 07/09  02:00:00,862.682247834,98.2066240926,479.182966698,0.0,34.9616554283,113.312780494,369.292779478,346.257463334,5.66466996096,17.3706461828
 07/09  03:00:00,869.96211414,98.2066240926,486.404446117,0.0,34.9616554283,113.312780494,367.586785771,353.226557702,5.66466996096,8.69555810799
 07/09  04:00:00,883.154975175,98.2066240926,489.490656357,0.0,44.4937663224,113.312780494,362.62081862,348.260425254,5.66466996096,8.69572340509
 07/09  05:00:00,886.237408556,98.2066240926,492.856902104,0.0,44.4937663224,113.312780494,384.344149346,352.810526562,14.1616749024,17.3719478817
 07/09  06:00:00,948.584007896,98.2066240926,493.775515953,0.0,54.0258772165,176.889270242,329.037525387,292.01795057,28.3233498048,8.69622501183
 07/09  07:00:00,948.483802158,98.2066240926,489.997088649,0.0,54.0258772165,184.38654557,325.828530107,274.647113078,42.4850247072,8.69639232215
 07/09  08:00:00,1018.58049251,98.2066240926,480.077612885,0.0,65.1572554096,220.04316451,319.11619372,245.032975438,56.6466996096,17.4365186723
 07/09  09:00:00,1005.12864587,98.2066240926,474.529879004,0.0,65.1572554096,212.545889182,296.063037934,227.340823582,42.4850247072,26.2371896455
 07/09  10:00:00,1006.35991148,98.2066240926,468.934325274,0.0,65.1572554096,220.04316451,302.001130794,213.632368116,70.808374512,17.5603881655
 07/09  11:00:00,1001.85570697,98.2066240926,464.296376106,0.0,65.1572554096,220.04316451,307.455303588,210.315424591,70.808374512,26.3315044854
 07/09  12:00:00,1003.88469994,98.2066240926,467.007992241,0.0,65.1572554096,220.04316451,312.127050556,214.989018882,70.808374512,26.329657162
 07/09  13:00:00,991.928668049,98.2066240926,462.800710585,0.0,65.1572554096,212.545889182,275.123849891,200.916742928,56.6466996096,17.5604073534
 07/09  14:00:00,983.231440843,98.2066240926,455.124511169,0.0,65.1572554096,212.545889182,259.024685474,190.208091172,42.4850247072,26.3315695945
 07/09  15:00:00,980.181685848,98.2066240926,452.615806938,0.0,65.1572554096,212.545889182,268.444447061,185.468031111,56.6466996096,26.3297163408
 07/09  16:00:00,955.175614708,98.2066240926,452.976945023,0.0,65.1572554096,220.04316451,276.272746489,173.742247201,84.9700494144,17.5604498737
 07/09  17:00:00,907.42062138,98.2066240926,452.136714155,0.0,54.0258772165,184.38654557,276.875442675,174.407033412,84.9700494144,17.4983598481
 07/09  18:00:00,876.804014248,98.2066240926,452.017577635,0.0,44.4937663224,163.454314868,309.996766617,207.654126117,84.9700494144,17.3725910851
 07/09  19:00:00,870.106452014,98.2066240926,452.174300328,0.0,44.4937663224,155.95703954,278.720039528,213.376785859,56.6466996096,8.69655405968
 07/09  20:00:00,845.159860684,98.2066240926,451.324171428,0.0,44.4937663224,124.558693486,338.906347919,264.890145653,56.6466996096,17.3695026564
 07/09  21:00:00,876.479842741,98.2066240926,473.066144734,0.0,44.4937663224,124.558693486,374.3124245,323.132732377,42.4850247072,8.69466741641
 07/09  22:00:00,891.80566512,98.2066240926,497.971084456,0.0,34.9616554283,124.558693486,386.695324407,349.677142311,28.3233498048,8.69483229077
 07/09  23:00:00,898.46603784,98.2066240926,503.925761756,0.0,34.9616554283,124.558693486,391.678906888,360.14706462,14.1616749024,17.3701673658
 07/09  24:00:00,892.760041154,98.2066240926,510.992999664,0.0,34.9616554283,113.312780494,383.686254598,369.32624311,5.66466996096,8.6953415265
 07/10  01:00:00,901.152144346,98.2066240926,508.028913811,0.0,46.0930336215,113.312780494,386.762656438,372.402589433,5.66466996096,8.69539704359
 07/10  02:00:00,900.255708364,98.2066240926,507.068791604,0.0,46.0930336215,113.312780494,399.471540273,376.435738104,5.66466996096,17.3711322078
 07/10  03:00:00,907.024146477,98.2066240926,514.287784083,0.0,46.0930336215,113.312780494,397.314779452,382.954330233,5.66466996096,8.69577925881
 07/10  04:00:00,996.836026178,98.2066240926,513.640925758,0.0,100.150657288,148.969399434,380.087836463,365.727229301,5.66466996096,8.69593720169
 07/10  05:00:00,991.257645802,98.2066240926,506.282053495,0.0,100.150657288,149.894399434,600.158603498,568.624007127,14.1616749024,17.3729214682
 07/10  06:00:00,1210.92854154,99.9805471448,506.92358729,0.0,176.471037341,302.612436532,423.880552545,386.860812469,28.3233498048,8.69639027088
 07/10  07:00:00,1321.02955602,102.467859296,494.293852942,0.0,243.2593065,310.10971186,395.061726284,335.068199418,42.4850247072,17.5085021586
 07/10  08:00:00,1347.20066919,103.58715977,476.981454967,0.0,243.2593065,310.10971186,386.713764799,303.707911827,56.6466996096,26.3591533628
 07/10  09:00:00,1368.66312651,104.6797372,465.012293282,0.0,243.2593065,302.612436532,341.135465375,272.209120698,42.4850247072,26.4413199697
 07/10  10:00:00,1362.06093938,105.944490666,451.651869934,0.0,243.2593065,310.10971186,343.373627885,237.137957158,70.808374512,35.427296215
 07/10  11:00:00,1366.92748739,107.303243665,451.872276191,0.0,243.2593065,310.10971186,304.11118077,197.824311028,70.808374512,35.4784952293
 07/10  12:00:00,1333.41894933,109.581832153,454.336803191,0.0,243.2593065,310.10971186,266.671264124,169.365811411,70.808374512,26.4970782009
 07/10  13:00:00,1379.02918964,112.888107086,460.836558412,0.0,243.2593065,302.612436532,240.800261882,148.667944908,56.6466996096,35.485617364
 07/10  14:00:00,1381.25508665,114.691391564,461.21846562,0.0,243.2593065,302.612436532,226.888948528,148.981339986,42.4850247072,35.4225838346
 07/10  15:00:00,1375.85951252,115.407975792,456.725729916,0.0,243.2593065,302.612436532,248.564981237,165.395162783,56.6466996096,26.523118845
 07/10  16:00:00,1373.99218643,115.494073528,449.816784889,0.0,243.2593065,310.10971186,292.432133777,181.049872085,84.9700494144,26.4122122774
 07/10  17:00:00,1375.44259537,116.897393339,450.011441065,0.0,243.2593065,310.10971186,276.351237154,173.917378361,84.9700494144,17.4638093794
 07/10  18:00:00,1084.31422982,98.2066240926,448.806021676,0.0,166.938926447,199.110933808,292.951886337,190.569467044,84.9700494144,17.412369879
 07/10  19:00:00,1078.18487487,98.2066240926,449.658015379,0.0,166.938926447,191.61365848,280.941188943,206.882088096,56.6466996096,17.412401237
 07/10  20:00:00,950.885289907,98.2066240926,449.212062116,0.0,100.150657288,124.558693486,331.475047377,266.113940602,56.6466996096,8.71440716519
 07/10  21:00:00,922.56113468,98.2066240926,451.794065297,0.0,100.150657288,124.558693486,357.36822264,297.507190108,42.4850247072,17.3760078247
 07/10  22:00:00,876.341144217,98.2066240926,470.716458919,0.0,46.0930336215,124.558693486,377.838796077,340.819441052,28.3233498048,8.69600522073
 07/10  23:00:00,894.82677894,98.2066240926,487.535766453,0.0,46.0930336215,124.558693486,379.177251642,356.319417243,14.1616749024,8.69615949636
 07/10  24:00:00,888.577383427,98.2066240926,494.125313779,0.0,46.0930336215,113.312780494,386.749056675,363.711485215,5.66466996096,17.3729014995
 07/11  01:00:00,895.344438534,98.2066240926,501.481882867,0.0,46.0930336215,113.312780494,385.086384818,370.727566786,5.66466996096,8.69414807199
 07/11  02:00:00,902.16483503,98.2066240926,508.880734852,0.0,46.0930336215,113.312780494,400.714594545,377.681359045,5.66466996096,17.3685655392
 07/11  03:00:00,913.579905467,98.2066240926,521.183993111,0.0,46.0930336215,113.312780494,399.291221726,384.932079025,5.66466996096,8.69447274055
 07/11  04:00:00,1006.13502877,98.2066240926,520.394997713,0.0,100.150657288,148.969399434,381.863806963,367.504519661,5.66466996096,8.69461734048
 07/11  05:00:00,1002.97319797,98.9059730313,515.760562015,0.0,100.150657288,149.894399434,536.630268087,505.097334551,14.1616749024,17.3712586336
 07/11  06:00:00,1219.0450489,103.537138493,510.875850204,0.0,176.471037341,302.612436532,407.912055525,370.893677481,28.3233498048,8.69502823972
 07/11  07:00:00,1326.4314103,106.334458757,496.26889417,0.0,243.2593065,310.10971186,393.276339503,333.28576326,42.4850247072,17.5055515351
