Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  08:00:00,1349.79937519,107.963921471,475.297473352,0.0,243.2593065,310.10971186,385.248971363,302.243320824,56.6466996096,26.3589509297
 07/11  09:00:00,1366.06922855,109.233773575,458.140141739,0.0,243.2593065,302.612436532,334.504571067,265.577627284,42.4850247072,26.4419190757
 07/11  10:00:00,1367.11664296,110.895573106,450.730786145,0.0,243.2593065,310.10971186,323.789017072,217.56104526,70.808374512,35.4195973006
 07/11  11:00:00,1379.85267486,114.054162955,454.71490494,0.0,243.2593065,310.10971186,269.096263459,162.816901796,70.808374512,35.4709871505
 07/11  12:00:00,1350.71897962,117.674770453,461.163560794,0.0,243.2593065,310.10971186,240.238858113,142.933746214,70.808374512,26.4967373868
 07/11  13:00:00,1386.41425148,120.289200034,460.80498067,0.0,243.2593065,302.612436532,228.535302467,136.411297102,56.6466996096,35.4773057559
 07/11  14:00:00,1392.48260646,126.732680528,460.372368497,0.0,243.2593065,302.612436532,184.103518252,106.203526688,42.4850247072,35.4149668563
 07/11  15:00:00,1401.08733108,135.674470019,460.0582657,0.0,243.2593065,302.612436532,157.439545088,74.2640592432,56.6466996096,26.5287862355
 07/11  16:00:00,1412.0862929,140.948394031,459.193230747,0.0,243.2593065,310.10971186,171.93999891,60.5578192741,84.9700494144,26.4121302217
 07/11  17:00:00,1420.03696862,149.135088329,458.938576515,0.0,243.2593065,310.10971186,143.149487524,40.7195725839,84.9700494144,17.4598655252
 07/11  18:00:00,1107.22199289,98.2066240926,462.589531247,0.0,166.938926447,199.110933808,172.621614125,70.2385101297,84.9700494144,17.413054581
 07/11  19:00:00,1101.13838109,98.2066240926,464.062596689,0.0,166.938926447,191.61365848,165.787399892,100.425776467,56.6466996096,8.71492381546
 07/11  20:00:00,973.66250752,98.2066240926,462.76126878,0.0,100.150657288,124.558693486,230.316499481,156.257825038,56.6466996096,17.4119748334
 07/11  21:00:00,942.487783064,98.2066240926,463.44434483,0.0,100.150657288,124.558693486,234.015071089,182.078420347,42.4850247072,9.45162603517
 07/11  22:00:00,863.968556225,98.2066240926,455.468957569,0.0,46.0930336215,124.558693486,267.172113874,222.232136576,28.3233498048,16.6166274931
 07/11  23:00:00,857.259643316,98.2066240926,451.01275816,0.0,46.0930336215,124.558693486,272.98512845,250.129224638,14.1616749024,8.69422890976
 07/11  24:00:00,842.155351308,98.2066240926,450.089160534,0.0,46.0930336215,113.312780494,300.217451431,277.18259932,5.66466996096,17.37018215
 07/12  01:00:00,839.575529707,98.2066240926,448.765095613,0.0,46.0930336215,113.312780494,318.323148849,303.963965828,5.66466996096,8.69451305973
 07/12  02:00:00,841.971633866,98.2066240926,450.502878965,0.0,46.0930336215,113.312780494,341.127367805,326.768091502,5.66466996096,8.69460634136
 07/12  03:00:00,852.839144503,98.2066240926,459.988993381,0.0,46.0930336215,113.312780494,363.775914554,340.741682097,5.66466996096,17.3695624961
 07/12  04:00:00,952.238136639,98.2066240926,467.642907903,0.0,100.150657288,148.969399434,346.915090567,332.555448579,5.66466996096,8.69497202701
 07/12  05:00:00,957.101208152,100.207291225,468.696449767,0.0,100.150657288,149.894399434,467.503790874,444.647012313,14.1616749024,8.69510365937
 07/12  06:00:00,1169.74580371,105.436774988,459.683337598,0.0,176.471037341,302.612436532,361.10831863,315.414254489,28.3233498048,17.3707143357
 07/12  07:00:00,1282.55601008,109.867962639,450.142919292,0.0,243.2593065,310.10971186,326.902323219,266.910384794,42.4850247072,17.5069137173
 07/12  08:00:00,1329.31974602,111.631393048,451.280362473,0.0,243.2593065,310.10971186,304.659079352,221.655705712,56.6466996096,26.35667403
 07/12  09:00:00,1367.5233893,113.51544431,452.89924848,0.0,243.2593065,302.612436532,266.830994743,197.905928595,42.4850247072,26.440041441
 07/12  10:00:00,1384.45409035,117.477569331,456.397770447,0.0,243.2593065,310.10971186,268.508727912,162.290082432,70.808374512,35.4102709681
 07/12  11:00:00,1396.19405119,122.018619508,460.571696876,0.0,243.2593065,310.10971186,233.215303345,135.803888637,70.808374512,26.6030401955
 07/12  12:00:00,1357.84122004,125.870685548,460.083296592,0.0,243.2593065,310.10971186,227.613190098,121.483777542,70.808374512,35.321038044
 07/12  13:00:00,1397.14969521,131.953702061,459.957945553,0.0,243.2593065,302.612436532,193.226822124,101.113002981,56.6466996096,35.4671195335
 07/12  14:00:00,1402.88929678,138.123894862,459.4294258,0.0,243.2593065,302.612436532,150.810064303,81.7592514755,42.4850247072,26.5657881198
 07/12  15:00:00,1411.61178474,147.096451488,459.096021254,0.0,243.2593065,302.612436532,145.5442137,53.5343840251,56.6466996096,35.3631300652
 07/12  16:00:00,1424.88150996,154.634835261,458.15155525,0.0,243.2593065,310.10971186,149.177685943,37.7953881275,84.9700494144,26.4122484006
 07/12  17:00:00,1425.57895189,155.629242943,457.860431116,0.0,243.2593065,310.10971186,140.227620969,37.7956029701,84.9700494144,17.4619685841
 07/12  18:00:00,1106.3035498,98.2066240926,461.587273896,0.0,166.938926447,199.110933808,181.137761,87.4527476546,84.9700494144,8.7149639314
 07/12  19:00:00,1101.63743213,98.2066240926,463.662967024,0.0,166.938926447,191.61365848,196.706277193,122.647779134,56.6466996096,17.4117984492
 07/12  20:00:00,965.144663616,98.2066240926,456.303930047,0.0,100.150657288,124.558693486,256.79065253,182.732780985,56.6466996096,17.4111719355
 07/12  21:00:00,925.626308585,98.2066240926,451.403631404,0.0,100.150657288,124.558693486,261.370545975,210.187247559,42.4850247072,8.69827370956
 07/12  22:00:00,856.12776323,98.2066240926,450.955196435,0.0,46.0930336215,124.558693486,287.930964928,242.237582957,28.3233498048,17.3700321663
 07/12  23:00:00,856.1427045,98.2066240926,450.781516161,0.0,46.0930336215,124.558693486,279.39344361,256.537756634,14.1616749024,8.69401207423
 07/12  24:00:00,843.069980926,98.2066240926,450.769089402,0.0,46.0930336215,113.312780494,285.221375344,270.862563583,5.66466996096,8.69414180065
 07/13  01:00:00,841.404880151,98.2066240926,449.885659864,0.0,46.0930336215,113.312780494,310.59894594,287.565837531,5.66466996096,17.3684384481
 07/13  02:00:00,840.392305265,98.2066240926,449.343710787,0.0,46.0930336215,113.312780494,335.645678316,321.286676117,5.66466996096,8.69433223856
 07/13  03:00:00,860.082763258,98.2066240926,466.592457482,0.0,46.0930336215,113.312780494,369.029701228,354.670594694,5.66466996096,8.69443657392
 07/13  04:00:00,971.981158185,98.2066240926,486.753864801,0.0,100.150657288,148.969399434,371.198985528,348.165110458,5.66466996096,17.3692051093
 07/13  05:00:00,971.679233077,100.630402043,482.570231512,0.0,100.150657288,149.894399434,475.218624094,452.362170987,14.1616749024,8.69477820514
 07/13  06:00:00,1191.58477529,106.137454984,479.567644562,0.0,176.471037341,302.612436532,373.302279023,336.284035265,28.3233498048,8.69489395283
 07/13  07:00:00,1306.36627285,111.167827305,469.783309873,0.0,243.2593065,310.10971186,370.85900099,302.12716288,42.4850247072,26.2468134036
 07/13  08:00:00,1333.19863371,112.895919303,455.201956132,0.0,243.2593065,310.10971186,345.661525364,271.437677497,56.6466996096,17.5771482568
 07/13  09:00:00,1360.9551697,114.256912295,449.06614122,0.0,243.2593065,302.612436532,314.038803924,236.308665847,42.4850247072,35.2451133705
 07/13  10:00:00,1375.58734659,115.78041084,451.667461462,0.0,243.2593065,310.10971186,291.608282929,194.226927482,70.808374512,26.5729809353
 07/13  11:00:00,1385.15879434,119.682874794,454.538679878,0.0,243.2593065,310.10971186,267.513935222,161.230438589,70.808374512,35.4751221214
 07/13  12:00:00,1359.41947071,127.044711479,460.374108905,0.0,243.2593065,310.10971186,218.333966261,121.036709205,70.808374512,26.4888825443
 07/13  13:00:00,1397.24174429,131.985619606,459.953488782,0.0,243.2593065,302.612436532,198.849935126,106.72135844,56.6466996096,35.4818770767
 07/13  14:00:00,1402.70084803,138.339066931,459.146544714,0.0,243.2593065,302.612436532,167.649368449,89.7465653139,42.4850247072,35.4177784281
 07/13  15:00:00,1408.09049766,144.09606839,458.886389542,0.0,243.2593065,302.612436532,156.668846531,73.5027424636,56.6466996096,26.5194044579
 07/13  16:00:00,1419.21046797,149.552076483,457.869445158,0.0,243.2593065,310.10971186,169.06769485,57.6884721819,84.9700494144,26.4091732539
 07/13  17:00:00,1425.0181559,154.977073311,458.208509557,0.0,243.2593065,310.10971186,144.746139621,42.3136761162,84.9700494144,17.4624140904
 07/13  18:00:00,1106.52138567,98.2066240926,462.014748397,0.0,166.938926447,199.110933808,191.595771923,89.2146409875,84.9700494144,17.4110815215
 07/13  19:00:00,1101.59487216,98.2066240926,463.821864665,0.0,166.938926447,191.61365848,187.056303173,112.998638816,56.6466996096,17.4109647477
 07/13  20:00:00,974.281924755,98.2066240926,462.726017286,0.0,100.150657288,124.558693486,234.875809715,169.51545726,56.6466996096,8.71365284503
 07/13  21:00:00,939.228475611,98.2066240926,460.773640267,0.0,100.150657288,124.558693486,259.678807582,199.819236834,42.4850247072,17.3745460404
 07/13  22:00:00,859.954272778,98.2066240926,452.654143271,0.0,46.0930336215,124.558693486,271.958831163,234.940252678,28.3233498048,8.6952286798
 07/13  23:00:00,856.968805521,98.2066240926,450.950122221,0.0,46.0930336215,124.558693486,282.647678314,259.790660114,14.1616749024,8.69534329768
 07/13  24:00:00,841.935837679,98.2066240926,450.041672553,0.0,46.0930336215,113.312780494,308.445009851,285.40918102,5.66466996096,17.3711588699
 07/14  01:00:00,841.074658562,98.2066240926,449.86982647,0.0,46.0930336215,113.312780494,315.058862787,300.698633816,5.66466996096,8.69555900947
 07/14  02:00:00,840.260561988,98.2066240926,449.602697902,0.0,46.0930336215,113.312780494,328.834124207,314.473826634,5.66466996096,8.69562761183
 07/14  03:00:00,840.950172702,98.2066240926,449.921599222,0.0,46.0930336215,113.312780494,355.75266458,332.719127041,5.66466996096,17.3688675784
 07/14  04:00:00,947.043559396,98.2066240926,460.547843937,0.0,100.150657288,148.969399434,345.315812184,330.957583453,5.66466996096,8.69355877029
 07/14  05:00:00,956.761273415,100.734961152,465.616443288,0.0,100.150657288,149.894399434,474.956944513,443.425597082,14.1616749024,17.3696725282
 07/14  06:00:00,1176.0063498,106.198119264,463.595772999,0.0,176.471037341,302.612436532,363.069584051,326.052378367,28.3233498048,8.69385587907
 07/14  07:00:00,1292.69866097,110.927128792,457.601995685,0.0,243.2593065,310.10971186,350.788445686,290.799273153,42.4850247072,17.5041478252
 07/14  08:00:00,1325.28726727,112.786184946,448.656084437,0.0,243.2593065,310.10971186,347.328490393,264.328786281,56.6466996096,26.3530045025
 07/14  09:00:00,1364.87744679,114.674211901,450.976919696,0.0,243.2593065,302.612436532,276.001661351,207.077611349,42.4850247072,26.4390252953
 07/14  10:00:00,1393.30478452,122.496717967,458.865823861,0.0,243.2593065,310.10971186,238.119028248,131.901222953,70.808374512,35.4094307837
 07/14  11:00:00,1409.49138888,135.148098345,460.572395627,0.0,243.2593065,310.10971186,188.336265747,82.0679463006,70.808374512,35.4599449349
 07/14  12:00:00,1379.25000721,147.356769174,459.925145154,0.0,243.2593065,310.10971186,141.829683707,44.5276520317,70.808374512,26.4936571632
 07/14  13:00:00,1419.6360733,154.432358754,459.847926308,0.0,243.2593065,302.612436532,117.318487807,25.2065924003,56.6466996096,35.4651957972
 07/14  14:00:00,1427.17778944,161.752255413,459.920717704,0.0,243.2593065,302.612436532,82.9628390475,13.9198095009,42.4850247072,26.5580048393
 07/14  15:00:00,1435.06049017,169.561766344,459.955689845,0.0,243.2593065,302.612436532,99.439956873,7.43206048719,56.6466996096,35.3611967762
 07/14  16:00:00,1445.97968411,174.494073248,459.272968295,0.0,243.2593065,310.10971186,115.20530726,3.82432705881,84.9700494144,26.4109307865
 07/14  17:00:00,1448.61318829,177.501431964,458.867193138,0.0,243.2593065,310.10971186,105.180217863,2.74861195284,84.9700494144,17.4615564958
 07/14  18:00:00,1107.80425443,98.2204574187,462.890652805,0.0,166.938926447,199.110933808,128.796936274,26.4185258123,84.9700494144,17.408361047
 07/14  19:00:00,1101.83369584,98.2414146458,464.489993328,0.0,166.938926447,191.61365848,109.576562897,44.2148355149,56.6466996096,8.71502777286
 07/14  20:00:00,973.438258777,98.2066240926,462.399423248,0.0,100.150657288,124.558693486,163.626152911,89.5687400634,56.6466996096,17.4107132378
 07/14  21:00:00,943.225630206,98.2066240926,463.980598284,0.0,100.150657288,124.558693486,179.967478128,128.784378377,42.4850247072,8.69807504422
 07/14  22:00:00,875.209248144,98.2066240926,463.313424294,0.0,46.0930336215,124.558693486,222.810183478,177.119615975,28.3233498048,17.3672176977
 07/14  23:00:00,862.975992471,98.2066240926,454.176771334,0.0,46.0930336215,124.558693486,233.897792017,211.04237077,14.1616749024,8.69374634457
 07/14  24:00:00,844.542067303,98.2066240926,451.077445461,0.0,46.0930336215,113.312780494,252.55824226,238.199719495,5.66466996096,8.69385280406
 07/15  01:00:00,843.539411841,98.2066240926,450.634864631,0.0,46.0930336215,113.312780494,275.297919334,252.265450257,5.66466996096,17.3677991168
 07/15  02:00:00,839.383621355,98.2066240926,448.280168152,0.0,46.0930336215,113.312780494,301.663265732,287.304616519,5.66466996096,8.69397925147
 07/15  03:00:00,848.783806888,98.2066240926,456.443382524,0.0,46.0930336215,113.312780494,343.210073272,328.851343912,5.66466996096,8.6940593989
 07/15  04:00:00,887.683058125,98.2066240926,483.03722064,0.0,55.6251445156,113.312780494,366.413135734,343.380088771,5.66466996096,17.3683770024
 07/15  05:00:00,896.880430552,98.2066240926,492.112077995,0.0,55.6251445156,113.312780494,370.571180862,347.715185776,14.1616749024,8.69432018357
 07/15  06:00:00,958.965708777,98.2066240926,488.664659033,0.0,65.1572554096,176.889270242,322.606117614,285.588359429,28.3233498048,8.69440838076
 07/15  07:00:00,1058.47432339,100.536393065,472.165757152,0.0,109.682768182,220.96816451,402.468191981,342.612814357,42.4850247072,17.3703529162
 07/15  08:00:00,1048.27109882,100.570686361,454.417236989,0.0,109.682768182,220.96816451,343.918619579,269.832579396,56.6466996096,17.4393405736
 07/15  09:00:00,1167.36837123,104.252277116,457.322020286,0.0,131.945524568,266.955817592,240.391410339,180.397988519,42.4850247072,17.5083971121
 07/15  10:00:00,1186.88517737,107.326400938,463.200152162,0.0,131.945524568,274.45309292,219.686868746,122.531574338,70.808374512,26.3469198963
 07/15  11:00:00,1190.63506609,109.486689568,463.71232648,0.0,131.945524568,274.45309292,186.300838324,97.9196004322,70.808374512,17.57286338
 07/15  12:00:00,1160.91705804,111.711278973,463.688560167,0.0,131.945524568,274.45309292,179.402194482,82.2467469818,70.808374512,26.3470729882
 07/15  13:00:00,1155.92187855,114.254812823,463.510169763,0.0,131.945524568,266.955817592,152.143746359,69.1512031381,56.6466996096,26.3458436112
 07/15  14:00:00,1159.85280061,118.441307354,463.181839233,0.0,131.945524568,266.955817592,113.137503366,53.0809376438,42.4850247072,17.5715410146
 07/15  15:00:00,1063.08298418,98.2066240926,463.317840908,0.0,109.682768182,212.545889182,107.065945141,24.0736796272,56.6466996096,26.3455659047
 07/15  16:00:00,1071.18466852,98.2066240926,464.140929472,0.0,109.682768182,220.04316451,131.682064526,20.3685053191,84.9700494144,26.3435097922
 07/15  17:00:00,1029.19088007,98.2066240926,464.520723171,0.0,109.682768182,220.04316451,124.74056263,22.2706136698,84.9700494144,17.4998995453
 07/15  18:00:00,989.608994785,98.2066240926,463.897788503,0.0,100.150657288,199.110933808,138.550519138,36.2127932913,84.9700494144,17.3676764321
 07/15  19:00:00,983.492821226,98.2066240926,464.479966856,0.0,100.150657288,191.61365848,109.154711766,43.8145646336,56.6466996096,8.69344752312
 07/15  20:00:00,878.509742199,98.2066240926,463.576663503,0.0,55.6251445156,124.558693486,155.478906568,90.1386644964,56.6466996096,8.69354246183
 07/15  21:00:00,886.090108779,98.2066240926,464.007442686,0.0,55.6251445156,124.558693486,186.439809803,126.587445641,42.4850247072,17.3673394548
 07/15  22:00:00,875.763488768,98.2066240926,463.871085167,0.0,46.0930336215,124.558693486,204.296570698,167.27941938,28.3233498048,8.6938015137
 07/15  23:00:00,874.761306301,98.2066240926,462.446838227,0.0,46.0930336215,124.558693486,220.956789384,198.101224331,14.1616749024,8.69389015019
 07/15  24:00:00,849.025220565,98.2066240926,453.003500806,0.0,46.0930336215,113.312780494,245.710397238,222.676378736,5.66466996096,17.3693485406
 07/16  01:00:00,835.125678672,98.2066240926,451.935006245,0.0,34.9616554283,113.312780494,257.152467042,242.793757051,5.66466996096,8.69404003022
 07/16  02:00:00,831.95925959,98.2066240926,450.5069508,0.0,34.9616554283,113.312780494,280.854221577,266.495462275,5.66466996096,8.69408934052
 07/16  03:00:00,830.555602778,98.2066240926,450.12978211,0.0,34.9616554283,113.312780494,308.274893228,285.241838998,5.66466996096,17.3683842682
 07/16  04:00:00,840.141115511,98.2066240926,450.05793579,0.0,44.4937663224,113.312780494,304.069021587,289.710047989,5.66466996096,8.6943036371
 07/16  05:00:00,839.256101968,98.2066240926,449.369670841,0.0,44.4937663224,113.312780494,332.799676858,309.943622373,14.1616749024,8.6943795821
 07/16  06:00:00,919.43295814,98.2066240926,462.107795949,0.0,54.0258772165,176.889270242,319.126718189,273.434380554,28.3233498048,17.36898783
 07/16  07:00:00,931.077689844,98.2066240926,472.588342909,0.0,54.0258772165,184.38654557,313.111537652,261.931904682,42.4850247072,8.6946082628
 07/16  08:00:00,996.02859305,98.2066240926,459.590035809,0.0,65.1572554096,220.04316451,286.810773269,212.730770415,56.6466996096,17.4333032441
 07/16  09:00:00,985.254068496,98.2066240926,455.794010873,0.0,65.1572554096,212.545889182,215.545151492,155.563067074,42.4850247072,17.4970597109
 07/16  10:00:00,1005.98947902,98.2066240926,462.046145074,0.0,65.1572554096,220.04316451,192.229745956,95.0961424661,70.808374512,26.3252289778
 07/16  11:00:00,1008.73915585,98.2066240926,463.546796724,0.0,65.1572554096,220.04316451,146.200026948,57.8343703457,70.808374512,17.5572820904
 07/16  12:00:00,1008.48295476,98.2066240926,464.224621457,0.0,65.1572554096,220.04316451,146.531643314,49.3969166485,70.808374512,26.3263521539
 07/16  13:00:00,1000.89589035,98.2066240926,464.051893767,0.0,65.1572554096,212.545889182,129.827801298,46.8576190578,56.6466996096,26.3234826309
 07/16  14:00:00,1001.14568541,98.2066240926,464.24497833,0.0,65.1572554096,212.545889182,103.258892105,43.2179291506,42.4850247072,17.5559382474
 07/16  15:00:00,1001.28494362,98.2066240926,464.360998399,0.0,65.1572554096,212.545889182,125.258600995,42.2877151233,56.6466996096,26.3241862623
 07/16  16:00:00,975.539385881,98.2066240926,463.951841805,0.0,65.1572554096,220.04316451,142.882285402,40.3548095859,84.9700494144,17.5574264014
 07/16  17:00:00,927.967990437,98.2066240926,463.348413228,0.0,54.0258772165,184.38654557,180.39517466,69.192164487,84.9700494144,26.2329607584
 07/16  18:00:00,887.07957963,98.2066240926,455.866689672,0.0,44.4937663224,163.454314868,247.105018264,153.440526603,84.9700494144,8.69444224719
 07/16  19:00:00,868.757989148,98.2066240926,449.304993079,0.0,44.4937663224,155.95703954,257.148385935,191.807155359,56.6466996096,8.69453096709
 07/16  20:00:00,845.872120124,98.2066240926,450.599119821,0.0,44.4937663224,124.558693486,307.538301825,233.522300521,56.6466996096,17.3693016942
 07/16  21:00:00,851.298071358,98.2066240926,449.715155298,0.0,44.4937663224,124.558693486,309.444493441,258.264702177,42.4850247072,8.69476655629
 07/16  22:00:00,840.838418916,98.2066240926,449.559482055,0.0,34.9616554283,124.558693486,340.13696003,303.118767418,28.3233498048,8.69484280786
 07/16  23:00:00,858.127688558,98.2066240926,463.797644322,0.0,34.9616554283,124.558693486,365.728672334,334.197083912,14.1616749024,17.3699135193
 07/16  24:00:00,859.743985101,98.2066240926,475.78088956,0.0,34.9616554283,113.312780494,362.919349504,348.559603798,5.66466996096,8.6950757445
 07/17  01:00:00,872.772341563,98.2066240926,477.762361592,0.0,46.0930336215,113.312780494,367.701553234,353.341822163,5.66466996096,8.69506110976
 07/17  02:00:00,879.028910009,98.2066240926,484.087766447,0.0,46.0930336215,113.312780494,385.99887494,362.963988454,5.66466996096,17.3702165249
 07/17  03:00:00,883.62944235,98.2066240926,489.002372798,0.0,46.0930336215,113.312780494,385.171040874,370.811180127,5.66466996096,8.69519078647
 07/17  04:00:00,980.258307343,98.2066240926,495.635821711,0.0,100.150657288,148.969399434,373.183059127,355.867277055,5.66466996096,11.6511121107
 07/17  05:00:00,979.687630841,98.2066240926,493.700367869,0.0,100.150657288,149.894399434,560.817749247,532.245806309,14.1616749024,14.410268035
 07/17  06:00:00,1194.94606295,100.794852833,484.586037313,0.0,176.471037341,302.612436532,404.594645676,367.578175969,28.3233498048,8.69311990191
 07/17  07:00:00,1304.09041914,103.470752776,475.062530092,0.0,243.2593065,310.10971186,384.737747775,324.74811687,42.4850247072,17.5046061975
 07/17  08:00:00,1334.67895575,104.819681966,464.248700917,0.0,243.2593065,310.10971186,368.278419069,285.280661413,56.6466996096,26.3510580467
 07/17  09:00:00,1354.63029549,106.159389947,451.437984136,0.0,243.2593065,302.612436532,311.902051051,242.985366299,42.4850247072,26.4316600454
 07/17  10:00:00,1369.58032807,107.7109862,453.591224538,0.0,243.2593065,310.10971186,291.79746045,185.578754495,70.808374512,35.4103314438
 07/17  11:00:00,1386.99574382,111.709934814,461.647808112,0.0,243.2593065,310.10971186,243.871691696,137.603345128,70.808374512,35.4599720561
 07/17  12:00:00,1353.06690277,118.38714838,462.521240108,0.0,243.2593065,310.10971186,194.911331788,97.6138617841,70.808374512,26.4890954915
 07/17  13:00:00,1396.81213898,129.228827821,462.037915959,0.0,243.2593065,302.612436532,151.616872865,59.5059967464,56.6466996096,35.4641765092
 07/17  14:00:00,1403.27318827,136.142806305,461.605284848,0.0,243.2593065,302.612436532,124.668046991,46.7813609451,42.4850247072,35.4016613388
 07/17  15:00:00,1405.07288677,139.214041972,460.372932798,0.0,243.2593065,302.612436532,127.486926574,44.3162901589,56.6466996096,26.5239368051
 07/17  16:00:00,1414.80765509,143.455338313,459.338152072,0.0,243.2593065,310.10971186,151.519092826,40.1440215572,84.9700494144,26.4050218543
 07/17  17:00:00,1413.37928716,142.82451691,458.522159102,0.0,243.2593065,310.10971186,150.757157485,48.3321599131,84.9700494144,17.4549481571
 07/17  18:00:00,1106.72755305,98.2066240926,461.955679795,0.0,166.938926447,199.110933808,160.753778116,58.3750819254,84.9700494144,17.4086467764
 07/17  19:00:00,1102.1944669,98.2066240926,464.069548767,0.0,166.938926447,191.61365848,122.919218251,57.5573047323,56.6466996096,8.71521390922
 07/17  20:00:00,975.378207976,98.2066240926,463.599475346,0.0,100.150657288,124.558693486,161.599908111,87.5423363241,56.6466996096,17.4108721771
 07/17  21:00:00,943.791631249,98.2066240926,463.956328863,0.0,100.150657288,124.558693486,159.45458462,108.273792877,42.4850247072,8.69576703567
 07/17  22:00:00,876.090662057,98.2066240926,463.999044934,0.0,46.0930336215,124.558693486,186.319219758,140.628496778,28.3233498048,17.3673731751
 07/17  23:00:00,876.66033613,98.2066240926,463.75834468,0.0,46.0930336215,124.558693486,197.931551105,175.076084989,14.1616749024,8.69379121331
 07/17  24:00:00,862.355692792,98.2066240926,462.07977644,0.0,46.0930336215,113.312780494,222.244019682,207.885484552,5.66466996096,8.69386516937
 07/18  01:00:00,852.57828893,98.2066240926,455.573541793,0.0,46.0930336215,113.312780494,254.899901203,231.867490647,5.66466996096,17.3677405954
 07/18  02:00:00,845.632365068,98.2066240926,451.563094502,0.0,46.0930336215,113.312780494,269.844109332,255.485535009,5.66466996096,8.69390436211
 07/18  03:00:00,843.882226795,98.2066240926,450.935795401,0.0,46.0930336215,113.312780494,286.12245158,271.763830449,5.66466996096,8.69395117038
 07/18  04:00:00,933.843810321,98.2066240926,449.219863906,0.0,100.150657288,148.969399434,307.239377554,284.207399295,5.66466996096,17.3673082984
 07/18  05:00:00,938.359170327,99.6453173974,451.168054098,0.0,100.150657288,149.894399434,451.943990328,429.088205663,14.1616749024,8.69410976344
 07/18  06:00:00,1170.76128755,105.116216661,456.807369535,0.0,176.471037341,302.612436532,352.980592579,315.963071505,28.3233498048,8.69417126844
 07/18  07:00:00,1288.13487268,109.377807377,455.326824945,0.0,243.2593065,310.10971186,354.349817581,285.620822686,42.4850247072,26.2439701887
 07/18  08:00:00,1325.63984595,111.401319495,449.842330792,0.0,243.2593065,310.10971186,306.219682922,231.999603893,56.6466996096,17.5733794196
 07/18  09:00:00,1373.99977227,115.377491932,456.069716653,0.0,243.2593065,302.612436532,228.804869677,159.885893108,42.4850247072,26.4339518616
 07/18  10:00:00,1401.17434973,127.130067768,461.270253171,0.0,243.2593065,310.10971186,202.204153739,95.9820572446,70.808374512,35.413721982
 07/18  11:00:00,1415.71171514,141.111935782,460.702571056,0.0,243.2593065,310.10971186,160.20270727,53.9321722068,70.808374512,35.4621605509
 07/18  12:00:00,1384.28838252,151.982379847,460.098957103,0.0,243.2593065,310.10971186,123.663340712,26.3694052246,70.808374512,26.4855609758
 07/18  13:00:00,1424.59897102,159.068858059,459.988406693,0.0,243.2593065,302.612436532,107.715048137,15.602017887,56.6466996096,35.46633064
 07/18  14:00:00,1424.10754971,159.661220304,459.074263936,0.0,243.2593065,302.612436532,96.0611105222,18.1728155101,42.4850247072,35.4032703049
 07/18  15:00:00,1417.15657,155.145148959,456.767888873,0.0,243.2593065,302.612436532,116.476033767,33.3094106753,56.6466996096,26.5199234823
 07/18  16:00:00,1426.11255681,157.623834483,456.493707596,0.0,243.2593065,310.10971186,143.203608931,31.8299772419,84.9700494144,26.4035822744
 07/18  17:00:00,1432.47023939,162.746378279,457.647444412,0.0,243.2593065,310.10971186,125.03154397,22.6055021057,84.9700494144,17.4559924501
 07/18  18:00:00,1107.07103893,98.2066240926,462.354323749,0.0,166.938926447,199.110933808,148.039152252,45.659194466,84.9700494144,17.4099083711
 07/18  19:00:00,1101.4574693,98.2066240926,464.300700281,0.0,166.938926447,191.61365848,126.275002873,60.9152786644,56.6466996096,8.71302459918
 07/18  20:00:00,974.199518375,98.2066240926,463.268285101,0.0,100.150657288,124.558693486,187.010862984,112.956316701,56.6466996096,17.4078466733
 07/18  21:00:00,942.864360571,98.2066240926,463.679771426,0.0,100.150657288,124.558693486,202.042520968,150.861101976,42.4850247072,8.69639428493
 07/18  22:00:00,873.370059164,98.2066240926,462.02587831,0.0,46.0930336215,124.558693486,238.79586302,193.103900591,28.3233498048,17.3686126239
 07/18  23:00:00,861.168686106,98.2066240926,452.965509762,0.0,46.0930336215,124.558693486,245.342757771,222.486691947,14.1616749024,8.69439092172
 07/18  24:00:00,844.312079429,98.2066240926,451.071686496,0.0,46.0930336215,113.312780494,264.180233986,249.821111219,5.66466996096,8.69445280596
 07/19  01:00:00,843.98941558,98.2066240926,451.005779439,0.0,46.0930336215,113.312780494,281.863433853,258.829876295,5.66466996096,17.3688875969
 07/19  02:00:00,844.557137444,98.2066240926,451.457440161,0.0,46.0930336215,113.312780494,275.588565648,261.229432961,5.66466996096,8.69446272591
 07/19  03:00:00,846.108889957,98.2066240926,452.262385251,0.0,46.0930336215,113.312780494,272.919227053,258.560058462,5.66466996096,8.69449863015
 07/19  04:00:00,934.625795288,98.2066240926,451.076242108,0.0,100.150657288,148.969399434,276.354274684,253.320484066,5.66466996096,17.3691206571
 07/19  05:00:00,934.303134978,101.194515078,448.588101628,0.0,100.150657288,149.894399434,413.167579205,390.311273165,14.1616749024,8.69463113721
 07/19  06:00:00,1162.41690041,106.864108669,449.112290554,0.0,176.471037341,302.612436532,343.386683498,306.368656576,28.3233498048,8.69467711685
 07/19  07:00:00,1291.60232659,112.231721842,455.550098234,0.0,243.2593065,310.10971186,354.454659004,285.728374313,42.4850247072,26.241259984
 07/19  08:00:00,1328.75169024,114.24051824,449.882315271,0.0,243.2593065,310.10971186,307.843421688,233.622706543,56.6466996096,17.5740155356
 07/19  09:00:00,1374.24058613,117.911238446,454.604282632,0.0,243.2593065,302.612436532,240.537309566,162.815566874,42.4850247072,35.2367179847
 07/19  10:00:00,1402.27583191,128.857067536,460.698047354,0.0,243.2593065,310.10971186,203.862819583,106.489422902,70.808374512,26.5650221693
 07/19  11:00:00,1414.75536196,140.731386404,460.175290385,0.0,243.2593065,310.10971186,177.292007972,71.0212507862,70.808374512,35.4623826737
 07/19  12:00:00,1381.8642358,150.159831967,459.542061057,0.0,243.2593065,310.10971186,140.578584437,43.2892227625,70.808374512,26.4809871622
 07/19  13:00:00,1419.14023037,154.416619518,459.227479963,0.0,243.2593065,302.612436532,124.824440364,32.7112674728,56.6466996096,35.4664732816
 07/19  14:00:00,1419.34722849,155.625176136,458.177028083,0.0,243.2593065,302.612436532,113.223269289,35.3351862346,42.4850247072,35.4030583472
 07/19  15:00:00,1420.89834511,158.118368955,457.235257081,0.0,243.2593065,302.612436532,116.515912052,33.3551789378,56.6466996096,26.5140335043
 07/19  16:00:00,1431.44296683,162.617973334,456.641133924,0.0,243.2593065,310.10971186,140.306263616,28.9324359297,84.9700494144,26.4037782721
 07/19  17:00:00,1434.29452435,165.347060774,456.75960168,0.0,243.2593065,310.10971186,128.844576774,26.418408655,84.9700494144,17.4561187044
 07/19  18:00:00,1106.49936542,98.2066240926,461.655691612,0.0,166.938926447,199.110933808,164.356054529,61.9762231869,84.9700494144,17.4097819274
 07/19  19:00:00,1102.47588282,98.2066240926,464.283306027,0.0,166.938926447,191.61365848,146.427389426,81.0675731522,56.6466996096,8.71311666398
 07/19  20:00:00,974.923109194,98.2066240926,463.151564817,0.0,100.150657288,124.558693486,214.77964865,140.724913312,56.6466996096,17.4080357285
 07/19  21:00:00,929.98932481,98.2066240926,454.285496732,0.0,100.150657288,124.558693486,233.458356289,182.276817773,42.4850247072,8.69651380885
 07/19  22:00:00,854.432875496,98.2066240926,449.786922455,0.0,46.0930336215,124.558693486,274.86596348,229.173797899,28.3233498048,17.3688157769
 07/19  23:00:00,852.424038936,98.2066240926,448.727095848,0.0,46.0930336215,124.558693486,286.14031698,263.284168298,14.1616749024,8.69447377996
 07/19  24:00:00,841.150242278,98.2066240926,449.803212392,0.0,46.0930336215,113.312780494,312.872130002,298.512935447,5.66466996096,8.69452459421
 07/20  01:00:00,855.338207624,98.2066240926,462.325972403,0.0,46.0930336215,113.312780494,344.158493375,321.124817223,5.66466996096,17.3690061913
 07/20  02:00:00,872.891554155,98.2066240926,478.210610422,0.0,46.0930336215,113.312780494,356.148438035,341.789259415,5.66466996096,8.69450865948
 07/20  03:00:00,881.600417293,98.2066240926,486.694752326,0.0,46.0930336215,113.312780494,364.275753721,349.916549002,5.66466996096,8.69453475717
 07/20  04:00:00,972.016149392,98.2066240926,486.693760251,0.0,100.150657288,148.969399434,356.618451495,333.584618572,5.66466996096,17.3691629622
 07/20  05:00:00,980.638847717,101.632615612,491.315441456,0.0,100.150657288,149.894399434,456.517038382,433.660726259,14.1616749024,8.69463722139
 07/20  06:00:00,1208.52608956,107.968739596,491.938564504,0.0,176.471037341,302.612436532,361.097360844,324.079337865,28.3233498048,8.69467317416
 07/20  07:00:00,1310.82296814,113.807230577,471.728286754,0.0,243.2593065,310.10971186,350.930137799,282.204444258,42.4850247072,26.2406688334
 07/20  08:00:00,1333.31652139,115.740324932,452.578820529,0.0,243.2593065,310.10971186,305.429556922,231.209245323,56.6466996096,17.5736119891
 07/20  09:00:00,1368.16053528,117.204351605,451.330774526,0.0,243.2593065,302.612436532,262.058052284,184.337432963,42.4850247072,35.2355946141
 07/20  10:00:00,1381.88239745,120.241501512,452.730055097,0.0,243.2593065,310.10971186,254.52177828,157.149956566,70.808374512,26.5634472014
 07/20  11:00:00,1393.20662586,124.897804058,456.249135916,0.0,243.2593065,310.10971186,240.411453176,134.1424659,70.808374512,35.4606127643
 07/20  12:00:00,1363.49558189,131.520673089,459.830966395,0.0,243.2593065,310.10971186,205.869553021,108.579467098,70.808374512,26.4817114107
 07/20  13:00:00,1402.53980188,138.125486928,459.014889917,0.0,243.2593065,302.612436532,181.843098534,89.7319825551,56.6466996096,35.4644163695
 07/20  14:00:00,1408.85589056,144.941462338,458.442527347,0.0,243.2593065,302.612436532,150.413533018,72.5274694435,42.4850247072,35.4010388674
 07/20  15:00:00,1416.47918936,153.113425556,457.88214249,0.0,243.2593065,302.612436532,133.802754182,50.6430402855,56.6466996096,26.513014287
 07/20  16:00:00,1426.8805125,157.886262969,456.865926982,0.0,243.2593065,310.10971186,151.069722635,39.6974085359,84.9700494144,26.4022646849
 07/20  17:00:00,1433.84747469,164.751909947,456.954767529,0.0,243.2593065,310.10971186,131.751462034,29.3260679723,84.9700494144,17.4553446476
 07/20  18:00:00,1106.75205723,98.2066240926,461.950690416,0.0,166.938926447,199.110933808,165.735094278,63.3556735864,84.9700494144,17.4093712771
 07/20  19:00:00,1102.23026088,98.2066240926,464.106403792,0.0,166.938926447,191.61365848,146.887360566,81.5279329967,56.6466996096,8.71272795934
 07/20  20:00:00,975.155610834,98.2066240926,463.356318389,0.0,100.150657288,124.558693486,204.445383702,130.391486411,56.6466996096,17.4071976811
 07/20  21:00:00,941.142194191,98.2066240926,462.164676145,0.0,100.150657288,124.558693486,217.725946772,166.5448295,42.4850247072,8.69609256519
 07/20  22:00:00,860.480814569,98.2066240926,453.00230962,0.0,46.0930336215,124.558693486,251.29325916,205.601948514,28.3233498048,17.3679608416
 07/20  23:00:00,857.20995018,98.2066240926,451.023761301,0.0,46.0930336215,124.558693486,253.969465727,231.113756081,14.1616749024,8.69403474308
 07/20  24:00:00,841.933352552,98.2066240926,449.983534116,0.0,46.0930336215,113.312780494,274.472326297,260.11357989,5.66466996096,8.69407644572
 07/21  01:00:00,840.602857134,98.2066240926,449.517557914,0.0,46.0930336215,113.312780494,303.657408662,280.624649681,5.66466996096,17.3680890197
 07/21  02:00:00,839.829062028,98.2066240926,449.248440559,0.0,46.0930336215,113.312780494,313.313100628,298.954392096,5.66466996096,8.69403857129
 07/21  03:00:00,845.588455131,98.2066240926,453.797003292,0.0,46.0930336215,113.312780494,338.662503281,324.303777353,5.66466996096,8.69405596661
 07/21  04:00:00,959.541656003,98.2066240926,471.728046402,0.0,100.150657288,148.969399434,351.119689711,328.086841196,5.66466996096,17.3681785543
 07/21  05:00:00,968.109346945,101.852400375,475.193032413,0.0,100.150657288,149.894399434,445.670164753,422.814358325,14.1616749024,8.69413152502
 07/21  06:00:00,1187.31367295,108.463831619,467.948248712,0.0,176.471037341,302.612436532,343.943188573,306.92568033,28.3233498048,8.69415843795
 07/21  07:00:00,1295.08673718,114.212491791,456.86930718,0.0,243.2593065,310.10971186,335.017620535,266.29370916,42.4850247072,26.2388866673
 07/21  08:00:00,1328.6109922,115.966822818,448.465758419,0.0,243.2593065,310.10971186,299.254411395,225.035533304,56.6466996096,17.5721784807
 07/21  09:00:00,1369.99984227,117.856123117,451.746291843,0.0,243.2593065,302.612436532,246.336944657,177.420403816,42.4850247072,26.4315161334
 07/21  10:00:00,1392.75161947,124.777278938,456.767028499,0.0,243.2593065,310.10971186,237.263068756,131.04543878,70.808374512,35.4092554632
 07/21  11:00:00,1409.66693116,135.639262019,460.1535607,0.0,243.2593065,310.10971186,197.859923378,91.5946287615,70.808374512,35.4569201042
 07/21  12:00:00,1374.01320151,142.519611128,459.37712965,0.0,243.2593065,310.10971186,172.450140289,75.1599014412,70.808374512,26.481864336
 07/21  13:00:00,1409.96571981,145.90641168,458.644033155,0.0,243.2593065,302.612436532,160.922296661,68.8153567332,56.6466996096,35.4602403186
 07/21  14:00:00,1414.44785664,151.312573468,457.897835743,0.0,243.2593065,302.612436532,134.322991071,56.4407354313,42.4850247072,35.3972309322
 07/21  15:00:00,1418.78832061,155.758851631,457.810020376,0.0,243.2593065,302.612436532,124.738632167,41.5770675388,56.6466996096,26.514865019
 07/21  16:00:00,1425.77069689,156.445895973,457.530944119,0.0,243.2593065,310.10971186,154.083825334,42.7149969913,84.9700494144,26.3987789282
 07/21  17:00:00,1417.8947928,150.085137123,456.092302007,0.0,243.2593065,310.10971186,172.948139298,70.5244149636,84.9700494144,17.4536749202
 07/21  18:00:00,1097.62635203,98.2066240926,455.183384018,0.0,166.938926447,199.110933808,242.886308482,140.508682135,84.9700494144,17.407576933
 07/21  19:00:00,1075.86651276,98.2066240926,446.958528911,0.0,166.938926447,191.61365848,252.475304359,187.113993332,56.6466996096,8.71461141735
 07/21  20:00:00,949.469700429,98.2066240926,447.925617027,0.0,100.150657288,124.558693486,342.560944433,268.504717172,56.6466996096,17.4095276512
 07/21  21:00:00,931.025242681,98.2066240926,459.456842714,0.0,100.150657288,124.558693486,343.524776388,292.344593039,42.4850247072,8.69515864183
 07/21  22:00:00,872.97567132,98.2066240926,467.583680317,0.0,46.0930336215,124.558693486,365.467164252,319.777752407,28.3233498048,17.3660620405
 07/21  23:00:00,881.632702135,98.2066240926,474.516864826,0.0,46.0930336215,124.558693486,357.758446577,334.903696241,14.1616749024,8.6930754339
 07/21  24:00:00,880.884516245,98.2066240926,485.962388978,0.0,46.0930336215,113.312780494,363.793590243,349.435811205,5.66466996096,8.69310907716
 07/22  01:00:00,888.046477162,98.2066240926,493.579109269,0.0,46.0930336215,113.312780494,380.343077925,357.312271327,5.66466996096,17.3661366374
 07/22  02:00:00,892.105694432,98.2066240926,498.037632368,0.0,46.0930336215,113.312780494,377.972373702,363.61465116,5.66466996096,8.6930525801
 07/22  03:00:00,894.898738439,98.2066240926,501.086959127,0.0,46.0930336215,113.312780494,382.955204624,368.597472324,5.66466996096,8.69306233905
 07/22  04:00:00,900.3593146,98.2066240926,495.946358723,0.0,55.6251445156,113.312780494,381.399707553,358.368870053,5.66466996096,17.3661675391
 07/22  05:00:00,902.104780616,98.2066240926,497.894988791,0.0,55.6251445156,113.312780494,383.272577193,360.41779503,14.1616749024,8.69310726034
 07/22  06:00:00,970.190199695,98.2066240926,500.838513464,0.0,65.1572554096,176.889270242,338.558970382,301.542497272,28.3233498048,8.69312330485
 07/22  07:00:00,1078.922112,99.6257975807,494.173316643,0.0,109.682768182,220.96816451,455.955538741,396.102629444,42.4850247072,17.3678845896
 07/22  08:00:00,1082.5797007,99.8219036428,487.115092125,0.0,109.682768182,220.96816451,416.922310563,351.547549743,56.6466996096,8.72806121062
 07/22  09:00:00,1184.36287146,102.485736736,478.378157114,0.0,131.945524568,266.955817592,386.5583343,317.825441478,42.4850247072,26.2478681147
 07/22  10:00:00,1188.74078418,102.732619526,475.170631372,0.0,131.945524568,274.45309292,385.08048229,296.701564328,70.808374512,17.5705434503
 07/22  11:00:00,1189.37539887,102.907188412,474.974813834,0.0,131.945524568,274.45309292,385.001164298,287.84458845,70.808374512,26.3482013357
 07/22  12:00:00,1162.94007947,103.017673,480.571137323,0.0,131.945524568,274.45309292,382.745731975,285.600810755,70.808374512,26.3365467082
 07/22  13:00:00,1149.86271964,103.162262597,474.690463675,0.0,131.945524568,266.955817592,361.084519317,278.102393714,56.6466996096,26.3354259937
 07/22  14:00:00,1144.7775578,103.409376315,469.949155267,0.0,131.945524568,266.955817592,328.566752765,268.517704284,42.4850247072,17.5640237738
 07/22  15:00:00,1074.75770508,98.2066240926,481.825680696,0.0,109.682768182,212.545889182,294.646447402,211.66022674,56.6466996096,26.339521052
 07/22  16:00:00,1086.87635512,98.2066240926,486.979365848,0.0,109.682768182,220.04316451,312.551820865,201.243228524,84.9700494144,26.3385429275
 07/22  17:00:00,1050.20338979,98.2066240926,493.23735187,0.0,109.682768182,220.04316451,301.701211219,199.235399253,84.9700494144,17.4957625516
 07/22  18:00:00,996.605841995,98.2066240926,477.429816985,0.0,100.150657288,199.110933808,320.946754829,227.282062398,84.9700494144,8.69464301677
 07/22  19:00:00,980.781900131,98.2066240926,468.761321823,0.0,100.150657288,191.61365848,309.346469712,240.589472723,56.6466996096,12.1102973792
 07/22  20:00:00,880.017804705,98.2066240926,471.269742582,0.0,55.6251445156,124.558693486,369.839053709,299.245918528,56.6466996096,13.9464355713
 07/22  21:00:00,891.114178659,98.2066240926,475.02171721,0.0,55.6251445156,124.558693486,364.301903262,313.125174841,42.4850247072,8.6917037139
 07/22  22:00:00,898.175011988,98.2066240926,492.60958197,0.0,46.0930336215,124.558693486,388.805907159,343.117811148,28.3233498048,17.364746206
 07/22  23:00:00,915.385885845,98.2066240926,509.814545474,0.0,46.0930336215,124.558693486,380.437638489,357.583566151,14.1616749024,8.69239743563
 07/22  24:00:00,902.645419868,98.2066240926,509.427720163,0.0,46.0930336215,113.312780494,378.241628523,363.884537064,5.66466996096,8.69242149829
 07/23  01:00:00,891.476208732,98.2066240926,509.500234209,0.0,34.9616554283,113.312780494,392.017097935,368.987685213,5.66466996096,17.3647427618
 07/23  02:00:00,891.063799015,98.2066240926,509.087765142,0.0,34.9616554283,113.312780494,387.048692592,372.691676865,5.66466996096,8.69234576629
 07/23  03:00:00,889.872812463,98.2066240926,507.860786319,0.0,34.9616554283,113.312780494,389.839013804,375.481995862,5.66466996096,8.69234798089
 07/23  04:00:00,900.163723002,98.2066240926,507.89751232,0.0,44.4937663224,113.312780494,390.198823762,367.169438313,5.66466996096,17.3647154883
 07/23  05:00:00,900.196990481,98.2066240926,507.990265794,0.0,44.4937663224,113.312780494,391.469656385,368.61561202,14.1616749024,8.6923694622
 07/23  06:00:00,962.665419154,98.2066240926,504.889908481,0.0,54.0258772165,176.889270242,345.146433951,308.130706503,28.3233498048,8.69237764353
 07/23  07:00:00,963.350292937,98.2066240926,506.079521188,0.0,54.0258772165,184.38654557,362.520842712,302.671037953,42.4850247072,17.3647800518
 07/23  08:00:00,1043.94137856,98.2066240926,507.319893759,0.0,65.1572554096,220.04316451,355.840700181,290.468836755,56.6466996096,8.7251638166
 07/23  09:00:00,1031.68544419,98.2066240926,502.227966474,0.0,65.1572554096,212.545889182,339.531765369,279.554380797,42.4850247072,17.4923598649
 07/23  10:00:00,1029.22852937,98.2066240926,491.592558291,0.0,65.1572554096,220.04316451,360.60229524,263.469850021,70.808374512,26.3240707077
 07/23  11:00:00,1027.11263874,98.2066240926,488.237708479,0.0,65.1572554096,220.04316451,350.345980648,253.217487077,70.808374512,26.320119059
 07/23  12:00:00,1026.83181463,98.2066240926,489.248546406,0.0,65.1572554096,220.04316451,338.213741808,249.851858733,70.808374512,17.553508563
 07/23  13:00:00,1017.36282418,98.2066240926,487.172096311,0.0,65.1572554096,212.545889182,331.159864087,248.193016492,56.6466996096,26.3201479856
 07/23  14:00:00,1012.20096061,98.2066240926,481.685229185,0.0,65.1572554096,212.545889182,311.064515862,242.262673438,42.4850247072,26.3168177167
 07/23  15:00:00,1007.60763674,98.2066240926,476.959789737,0.0,65.1572554096,212.545889182,301.944918389,227.742681678,56.6466996096,17.5555371012
 07/23  16:00:00,981.016538625,98.2066240926,475.739834003,0.0,65.1572554096,220.04316451,326.929891639,215.636409947,84.9700494144,26.3234322776
 07/23  17:00:00,940.622958662,98.2066240926,482.392366829,0.0,54.0258772165,184.38654557,325.140044272,222.677853569,84.9700494144,17.4921412888
 07/23  18:00:00,912.392116866,98.2066240926,484.764938809,0.0,44.4937663224,163.454314868,350.457540583,256.794709008,84.9700494144,8.69278216047
 07/23  19:00:00,905.986607624,98.2066240926,484.879522676,0.0,44.4937663224,155.95703954,345.903626282,271.891368222,56.6466996096,17.3655584504
 07/23  20:00:00,883.591012142,98.2066240926,486.148204292,0.0,44.4937663224,124.558693486,387.291321882,321.951835316,56.6466996096,8.69278695691
 07/23  21:00:00,896.951610057,98.2066240926,492.510072176,0.0,44.4937663224,124.558693486,390.848235164,339.670416286,42.4850247072,8.69279417043
 07/23  22:00:00,889.835479859,98.2066240926,495.693655666,0.0,34.9616554283,124.558693486,405.154226538,359.465265391,28.3233498048,17.365611342
 07/23  23:00:00,892.578406282,98.2066240926,497.545378153,0.0,34.9616554283,124.558693486,389.50626007,366.651767799,14.1616749024,8.69281736894
 07/23  24:00:00,879.871003358,98.2066240926,497.157652031,0.0,34.9616554283,113.312780494,385.458242444,371.100740008,5.66466996096,8.69283247546
 07/24  01:00:00,895.138452393,98.2066240926,501.561948972,0.0,46.0930336215,113.312780494,398.994560105,375.964345258,5.66466996096,17.3655448859
 07/24  02:00:00,897.905136463,98.2066240926,504.562407781,0.0,46.0930336215,113.312780494,394.993604516,380.636198829,5.66466996096,8.69273572599
 07/24  03:00:00,898.655680874,98.2066240926,505.395117686,0.0,46.0930336215,113.312780494,398.971629516,384.614229934,5.66466996096,8.69272962095
 07/24  04:00:00,994.739280027,98.2066240926,511.435331203,0.0,100.150657288,148.969399434,392.882429388,369.85102008,5.66466996096,17.366739347
 07/24  05:00:00,994.00937332,98.2066240926,509.248809285,0.0,100.150657288,149.894399434,610.717641732,587.863238039,14.1616749024,8.69272879019
 07/24  06:00:00,1217.70071083,99.9490367348,510.152890256,0.0,176.471037341,302.612436532,438.359883605,401.343800482,28.3233498048,8.69273331874
 07/24  07:00:00,1325.79685359,101.960053137,500.038513503,0.0,243.2593065,310.10971186,415.06159389,352.991362362,42.4850247072,19.5852068213
 07/24  08:00:00,1354.066106,103.101500046,484.939064174,0.0,243.2593065,310.10971186,400.143909512,319.246880277,56.6466996096,24.2503296257
 07/24  09:00:00,1380.72966012,104.059401406,476.800808813,0.0,243.2593065,302.612436532,366.760195992,297.849947901,42.4850247072,26.4252233838
 07/24  10:00:00,1382.96073754,105.036310812,470.951289709,0.0,243.2593065,310.10971186,384.678163998,278.470858835,70.808374512,35.3989306517
 07/24  11:00:00,1376.30992885,106.230338092,463.115060656,0.0,243.2593065,310.10971186,371.76289226,265.507331723,70.808374512,35.4471860246
 07/24  12:00:00,1331.24548298,107.505250095,459.121335981,0.0,243.2593065,310.10971186,358.901073643,261.613148372,70.808374512,26.4795507588
 07/24  13:00:00,1364.77522113,108.984327917,458.029412402,0.0,243.2593065,302.612436532,349.314518125,257.218257603,56.6466996096,35.449560912
 07/24  14:00:00,1370.59059883,110.665479735,461.969260466,0.0,243.2593065,302.612436532,328.716774238,259.685568265,42.4850247072,26.5461812661
 07/24  15:00:00,1381.47761428,113.017076207,469.564390886,0.0,243.2593065,302.612436532,344.351317077,252.360138117,56.6466996096,35.3444793502
 07/24  16:00:00,1388.2193717,115.141216316,467.317405696,0.0,243.2593065,310.10971186,353.459729467,242.090515331,84.9700494144,26.3991647214
 07/24  17:00:00,1385.63600664,117.314091316,463.095454802,0.0,243.2593065,310.10971186,334.424805325,231.999210773,84.9700494144,17.4555451375
 07/24  18:00:00,1128.54391834,98.2066240926,491.48988591,0.0,166.938926447,199.110933808,322.728849601,229.046669804,84.9700494144,8.71213038305
 07/24  19:00:00,1130.15971906,98.2066240926,499.885059971,0.0,166.938926447,191.61365848,322.402123627,248.349810972,56.6466996096,17.4056130453
 07/24  20:00:00,1007.91749644,98.2066240926,503.887032709,0.0,100.150657288,124.558693486,380.264125242,306.211683096,56.6466996096,17.405742536
 07/24  21:00:00,981.534644702,98.2066240926,509.49066784,0.0,100.150657288,124.558693486,376.218001532,325.037907918,42.4850247072,8.69506890672
 07/24  22:00:00,914.816461307,98.2066240926,510.350485065,0.0,46.0930336215,124.558693486,384.699125964,347.682931749,28.3233498048,8.69284441034
 07/24  23:00:00,919.99158075,98.2066240926,514.91951039,0.0,46.0930336215,124.558693486,388.370541523,356.843175894,14.1616749024,17.365690727
