Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  16:00:00,1363.54089215,115.01498842,445.687920326,0.0,243.2593065,310.10971186,331.846962465,220.486828876,84.9700494144,26.3900841753
 08/07  17:00:00,1362.85748431,116.193790685,443.827816613,0.0,243.2593065,310.10971186,330.815447189,228.392745735,84.9700494144,17.4526520394
 08/07  18:00:00,1110.34337149,98.2066240926,472.565670334,0.0,166.938926447,199.110933808,355.148245125,252.771963698,84.9700494144,17.4062320123
 08/07  19:00:00,1130.41027738,98.2066240926,499.399666354,0.0,166.938926447,191.61365848,334.212483487,268.854404111,56.6466996096,8.71137976634
 08/07  20:00:00,1013.85098325,98.2066240926,505.636749934,0.0,100.150657288,124.558693486,393.993825972,319.942891434,56.6466996096,17.4042349286
 08/07  21:00:00,978.898736147,98.2066240926,506.470961245,0.0,100.150657288,124.558693486,382.55884274,331.379085932,42.4850247072,8.69473210055
 08/07  22:00:00,908.983774699,98.2066240926,504.101316811,0.0,46.0930336215,124.558693486,396.005573092,350.317225666,28.3233498048,17.3649976216
 08/07  23:00:00,911.699418636,98.2066240926,506.130093575,0.0,46.0930336215,124.558693486,380.316756902,357.462679054,14.1616749024,8.69240294572
 08/07  24:00:00,897.74404252,98.2066240926,504.452714689,0.0,46.0930336215,113.312780494,376.517732174,362.160716902,5.66466996096,8.69234531093
 08/08  01:00:00,895.975730602,98.2066240926,502.467350827,0.0,46.0930336215,113.312780494,389.285989781,366.256853491,5.66466996096,17.3644663295
 08/08  02:00:00,894.874795672,98.2066240926,501.205432756,0.0,46.0930336215,113.312780494,384.771087733,370.414290061,5.66466996096,8.69212771034
 08/08  03:00:00,895.284698417,98.2066240926,501.591096724,0.0,46.0930336215,113.312780494,388.303127237,373.946396535,5.66466996096,8.69206074109
 08/08  04:00:00,989.449863834,98.2066240926,502.327813525,0.0,100.150657288,148.969399434,380.423451134,357.393585769,5.66466996096,17.365195404
 08/08  05:00:00,995.138948718,99.1784500688,506.901967564,0.0,100.150657288,149.894399434,517.506759722,494.653220286,14.1616749024,8.69186453355
 08/08  06:00:00,1220.82476663,103.843057164,504.146023064,0.0,176.471037341,302.612436532,400.646681766,363.631527449,28.3233498048,8.69180451246
 08/08  07:00:00,1326.72485279,106.807515651,496.112111124,0.0,243.2593065,310.10971186,393.299888887,333.317870128,42.4850247072,17.496994052
 08/08  08:00:00,1362.01393861,108.313220621,488.123270937,0.0,243.2593065,310.10971186,400.450312304,317.459528009,56.6466996096,26.344084685
 08/08  09:00:00,1387.82807254,109.431620737,478.838894604,0.0,243.2593065,302.612436532,372.419931936,303.512687856,42.4850247072,26.4222193722
 08/08  10:00:00,1387.69140338,110.572580899,469.684777996,0.0,243.2593065,310.10971186,393.920192238,287.726467179,70.808374512,35.3853505469
 08/08  11:00:00,1378.42423462,112.04929224,459.097964715,0.0,243.2593065,310.10971186,369.0290915,262.788307221,70.808374512,35.4324097676
 08/08  12:00:00,1328.89398138,113.365916713,451.298232189,0.0,243.2593065,310.10971186,347.981977705,250.699867742,70.808374512,26.4737354516
 08/08  13:00:00,1362.07260315,114.720037746,449.875479089,0.0,243.2593065,302.612436532,336.321979172,244.242134602,56.6466996096,35.4331449602
 08/08  14:00:00,1360.07757616,116.257194513,446.685081261,0.0,243.2593065,302.612436532,302.969451094,233.933325231,42.4850247072,26.5511011564
 08/08  15:00:00,1359.49561082,117.609521023,445.282342273,0.0,243.2593065,302.612436532,322.259820938,230.285594011,56.6466996096,35.3275273169
 08/08  16:00:00,1367.25100631,118.767282454,445.19242873,0.0,243.2593065,310.10971186,328.71381721,224.826428712,84.9700494144,18.9173390839
 08/08  17:00:00,1369.71050358,119.518328671,445.718569849,0.0,243.2593065,310.10971186,315.772281305,214.654237878,84.9700494144,16.1479940131
 08/08  18:00:00,1090.92750747,98.2066240926,454.554049639,0.0,166.938926447,199.110933808,342.921762652,240.546950259,84.9700494144,17.4047629789
 08/08  19:00:00,1099.39970334,98.2066240926,469.049034894,0.0,166.938926447,191.61365848,338.606477524,264.555832066,56.6466996096,17.4039458477
 08/08  20:00:00,989.315934044,98.2066240926,479.926303136,0.0,100.150657288,124.558693486,381.475426434,316.116101898,56.6466996096,8.71262492591
 08/08  21:00:00,956.672770889,98.2066240926,482.78835537,0.0,100.150657288,124.558693486,385.069679884,325.217138387,42.4850247072,17.367516789
 08/08  22:00:00,891.114543795,98.2066240926,484.454208237,0.0,46.0930336215,124.558693486,383.013788118,345.998959622,28.3233498048,8.69147869042
 08/08  23:00:00,893.632971733,98.2066240926,486.237057902,0.0,46.0930336215,124.558693486,376.326586644,353.473497548,14.1616749024,8.6914141938
 08/08  24:00:00,880.822617195,98.2066240926,485.850312662,0.0,46.0930336215,113.312780494,380.466404683,357.437822799,5.66466996096,17.3639119234
 08/09  01:00:00,885.403165864,98.2066240926,490.815884813,0.0,46.0930336215,113.312780494,379.143788046,364.788752296,5.66466996096,8.69036578902
 08/09  02:00:00,884.883412571,98.2066240926,490.26625117,0.0,46.0930336215,113.312780494,382.87641859,368.518333193,5.66466996096,8.69341543568
 08/09  03:00:00,882.643197235,98.2066240926,487.908333786,0.0,46.0930336215,113.312780494,383.874137329,369.516124421,5.66466996096,8.69334294697
 08/09  04:00:00,972.751353879,98.2066240926,487.529742268,0.0,100.150657288,148.969399434,375.384776895,352.353506704,5.66466996096,17.3666002299
 08/09  05:00:00,971.069889748,100.107453282,482.474381961,0.0,100.150657288,149.894399434,497.520387498,474.665567988,14.1616749024,8.69314460815
 08/09  06:00:00,1197.78236057,105.213473469,478.873498688,0.0,176.471037341,302.612436532,389.003099826,351.986670315,28.3233498048,8.69307970628
 08/09  07:00:00,1310.20889754,108.859494837,475.867590667,0.0,243.2593065,310.10971186,384.619271651,315.901729229,42.4850247072,26.2325177142
 08/09  08:00:00,1349.87314228,110.516668896,472.627413269,0.0,243.2593065,310.10971186,367.619605624,293.406578014,56.6466996096,17.5663279997
 08/09  09:00:00,1380.99239453,112.121519117,469.214969148,0.0,243.2593065,302.612436532,342.468357981,273.562439039,42.4850247072,26.4208942353
 08/09  10:00:00,1384.75805692,113.536547221,464.506443522,0.0,243.2593065,310.10971186,367.706236343,261.50708438,70.808374512,35.3907774509
 08/09  11:00:00,1379.84802452,114.877167958,457.920512753,0.0,243.2593065,310.10971186,357.9497931,251.704410383,70.808374512,35.4370082054
 08/09  12:00:00,1332.44278187,116.389254094,451.629617698,0.0,243.2593065,310.10971186,339.422765725,242.141872872,70.808374512,26.4725183408
 08/09  13:00:00,1362.41658566,118.028112048,447.150123242,0.0,243.2593065,302.612436532,326.49127958,234.406967109,56.6466996096,35.4376128612
 08/09  14:00:00,1362.21876053,119.987611617,445.463851468,0.0,243.2593065,302.612436532,291.245118131,222.216871076,42.4850247072,26.5432223475
 08/09  15:00:00,1365.30021826,121.75153968,445.77857971,0.0,243.2593065,302.612436532,295.460196403,203.48175598,56.6466996096,35.3317408127
 08/09  16:00:00,1376.01557225,123.556625579,446.178279136,0.0,243.2593065,310.10971186,293.106662246,181.74406785,84.9700494144,26.3925449816
 08/09  17:00:00,1378.3626848,124.695190339,447.171058707,0.0,243.2593065,310.10971186,281.461281588,179.040517567,84.9700494144,17.4507146068
 08/09  18:00:00,1086.88263712,98.2066240926,451.046402438,0.0,166.938926447,199.110933808,313.069072891,219.386459342,84.9700494144,8.71256413465
 08/09  19:00:00,1115.28913876,98.2066240926,484.787939757,0.0,166.938926447,191.61365848,344.272044713,270.221714095,56.6466996096,17.4036310083
 08/09  20:00:00,1026.67281172,98.2066240926,519.019230051,0.0,100.150657288,124.558693486,390.642696959,325.284897539,56.6466996096,8.71109981033
 08/09  21:00:00,986.232937445,98.2066240926,514.046590572,0.0,100.150657288,124.558693486,393.608492247,333.753573897,42.4850247072,17.3698936431
 08/09  22:00:00,918.019790488,98.2066240926,513.483857139,0.0,46.0930336215,124.558693486,390.385189076,353.369160555,28.3233498048,8.69267871541
 08/09  23:00:00,929.379563741,98.2066240926,524.737278806,0.0,46.0930336215,124.558693486,388.832137806,365.977852099,14.1616749024,8.69261080499
 08/09  24:00:00,922.442374226,98.2066240926,530.651654884,0.0,46.0930336215,113.312780494,396.263742156,373.233905349,5.66466996096,17.365166846
 08/10  01:00:00,918.114126015,98.2066240926,526.135302755,0.0,46.0930336215,113.312780494,390.335308278,375.978235812,5.66466996096,8.69240250427
 08/10  02:00:00,919.874022754,98.2066240926,528.058408206,0.0,46.0930336215,113.312780494,395.951201681,381.594193315,5.66466996096,8.69233840509
 08/10  03:00:00,918.79244221,98.2066240926,526.921594769,0.0,46.0930336215,113.312780494,407.919805048,384.890656555,5.66466996096,17.3644785325
 08/10  04:00:00,1010.11095259,98.2066240926,527.919265544,0.0,100.150657288,148.969399434,383.356114474,368.999305223,5.66466996096,8.69213929019
 08/10  05:00:00,1007.80632691,100.483158976,521.948188963,0.0,100.150657288,149.894399434,510.294249337,487.440492669,14.1616749024,8.69208176527
 08/10  06:00:00,1229.32237932,105.777072285,512.729818195,0.0,176.471037341,302.612436532,411.805861182,366.117290375,28.3233498048,17.3652210028
 08/10  07:00:00,1334.39938447,109.235697595,502.021594076,0.0,243.2593065,310.10971186,393.250001021,333.269476429,42.4850247072,17.4954998843
 08/10  08:00:00,1362.83852504,110.865709725,486.53696849,0.0,243.2593065,310.10971186,398.12730769,315.145156728,56.6466996096,26.3354513521
 08/10  09:00:00,1385.35432891,112.272375414,473.296293736,0.0,243.2593065,302.612436532,366.42138397,297.516799814,42.4850247072,26.4195594486
 08/10  10:00:00,1390.221001,113.576821684,469.180830963,0.0,243.2593065,310.10971186,381.16680906,283.8074397,70.808374512,26.5509948482
 08/10  11:00:00,1388.59077793,114.855760121,465.615795816,0.0,243.2593065,310.10971186,378.036362814,271.786260309,70.808374512,35.4417279927
 08/10  12:00:00,1343.20541582,116.148564612,461.290352059,0.0,243.2593065,310.10971186,358.208075,260.928432965,70.808374512,26.4712675226
 08/10  13:00:00,1374.94461255,117.502833638,458.686690707,0.0,243.2593065,302.612436532,343.961134994,251.871940331,56.6466996096,35.4424950535
 08/10  14:00:00,1375.3305614,118.8914636,457.829019955,0.0,243.2593065,302.612436532,325.724543341,247.860017679,42.4850247072,35.3795009547
 08/10  15:00:00,1378.68583125,120.494217979,459.496726897,0.0,243.2593065,302.612436532,330.949893579,247.797176434,56.6466996096,26.5060175356
 08/10  16:00:00,1389.52057277,122.817203568,460.802799936,0.0,243.2593065,310.10971186,349.405590056,238.04162113,84.9700494144,26.3939195107
 08/10  17:00:00,1386.74313204,123.425440694,457.868960161,0.0,243.2593065,310.10971186,342.051630003,239.628289451,84.9700494144,17.4532911373
 08/10  18:00:00,1118.27742317,98.2066240926,479.872347218,0.0,166.938926447,199.110933808,346.731650781,253.050449363,84.9700494144,8.71115200375
 08/10  19:00:00,1120.19941676,98.2066240926,488.275569851,0.0,166.938926447,191.61365848,342.40913767,268.358959092,56.6466996096,17.4034789687
 08/10  20:00:00,1004.54669441,98.2066240926,495.360046313,0.0,100.150657288,124.558693486,391.671123867,317.621082087,56.6466996096,17.4033421705
 08/10  21:00:00,975.258478638,98.2066240926,502.223600232,0.0,100.150657288,124.558693486,383.151574305,331.972599903,42.4850247072,8.69394969531
 08/10  22:00:00,915.521112136,98.2066240926,510.787512446,0.0,46.0930336215,124.558693486,391.872878301,354.857847495,28.3233498048,8.69168100123
 08/10  23:00:00,925.286519244,98.2066240926,520.464016985,0.0,46.0930336215,124.558693486,397.187597521,365.662755334,14.1616749024,17.3631672843
 08/10  24:00:00,913.415321743,98.2066240926,521.082470005,0.0,46.0930336215,113.312780494,386.131559169,371.775399139,5.66466996096,8.69149006823
 08/11  01:00:00,917.011556897,98.2066240926,524.980230395,0.0,46.0930336215,113.312780494,392.897345311,378.541252738,5.66466996096,8.69142261249
 08/11  02:00:00,924.625508748,98.2066240926,533.146535758,0.0,46.0930336215,113.312780494,409.212996771,386.185679872,5.66466996096,17.362646938
 08/11  03:00:00,933.797118432,98.2066240926,543.002908406,0.0,46.0930336215,113.312780494,408.415663852,394.060349357,5.66466996096,8.69064453479
 08/11  04:00:00,1039.15106122,98.2066240926,556.054450151,0.0,100.150657288,148.969399434,396.789077243,382.430975591,5.66466996096,8.69343169164
 08/11  05:00:00,1036.71402327,100.399022635,550.824365459,0.0,100.150657288,149.894399434,531.370202269,508.515159395,14.1616749024,8.69336797071
 08/11  06:00:00,1254.6964079,105.774441903,539.095684789,0.0,176.471037341,302.612436532,431.129459622,385.439473866,28.3233498048,17.3666359513
 08/11  07:00:00,1352.65894967,109.146593645,522.161506444,0.0,243.2593065,310.10971186,407.00660608,347.02334089,42.4850247072,17.4982404826
 08/11  08:00:00,1379.74813719,110.598770428,505.447494936,0.0,243.2593065,310.10971186,403.981734376,320.996065314,56.6466996096,26.3389694526
 08/11  09:00:00,1395.02562887,112.102303035,484.301735558,0.0,243.2593065,302.612436532,362.384991857,293.476545186,42.4850247072,26.4234219635
 08/11  10:00:00,1390.54529374,113.606052742,469.681390446,0.0,243.2593065,310.10971186,369.073601075,271.722272367,70.808374512,26.5429541965
 08/11  11:00:00,1391.37836662,114.977225056,468.355824125,0.0,243.2593065,310.10971186,369.97171545,263.716571593,70.808374512,35.4467693449
 08/11  12:00:00,1348.74775167,116.455377096,466.221860119,0.0,243.2593065,310.10971186,356.214562154,258.936873394,70.808374512,26.4693142475
 08/11  13:00:00,1378.97390608,118.088361973,462.239671518,0.0,243.2593065,302.612436532,344.790788818,252.69601946,56.6466996096,35.4480697488
 08/11  14:00:00,1378.38524697,120.08772458,459.679904023,0.0,243.2593065,302.612436532,322.546381863,244.677458279,42.4850247072,35.3838988768
 08/11  15:00:00,1369.95012979,122.777634626,449.475043528,0.0,243.2593065,302.612436532,305.857759177,222.706323072,56.6466996096,26.5047364951
 08/11  16:00:00,1374.58140016,125.013725599,445.688616834,0.0,243.2593065,310.10971186,314.815396619,203.454233001,84.9700494144,26.3911142037
 08/11  17:00:00,1377.9985804,125.499761238,446.246295421,0.0,243.2593065,310.10971186,287.697042117,185.274410138,84.9700494144,17.4525825647
 08/11  18:00:00,1089.20129231,98.2066240926,453.107984694,0.0,166.938926447,199.110933808,328.638794113,226.265427489,84.9700494144,17.4033172099
 08/11  19:00:00,1097.11683891,98.2066240926,467.018161355,0.0,166.938926447,191.61365848,316.822757399,251.463771607,56.6466996096,8.71228618265
 08/11  20:00:00,983.130605821,98.2066240926,474.007636919,0.0,100.150657288,124.558693486,374.054641983,300.003246032,56.6466996096,17.4046963409
 08/11  21:00:00,951.589610488,98.2066240926,477.839274737,0.0,100.150657288,124.558693486,361.604954872,310.4246883,42.4850247072,8.69524186478
 08/11  22:00:00,889.338713084,98.2066240926,482.758393584,0.0,46.0930336215,124.558693486,372.845503588,335.829182358,28.3233498048,8.69297142553
 08/11  23:00:00,902.923115104,98.2066240926,496.221825871,0.0,46.0930336215,124.558693486,381.941669923,350.414264237,14.1616749024,17.3657307835
 08/11  24:00:00,895.855680132,98.2066240926,501.968013657,0.0,46.0930336215,113.312780494,373.627625727,359.270187548,5.66466996096,8.69276821791
 08/12  01:00:00,901.234806629,98.2066240926,507.830345649,0.0,46.0930336215,113.312780494,380.986156859,366.628783679,5.66466996096,8.69270321874
 08/12  02:00:00,907.938373862,98.2066240926,515.086681893,0.0,46.0930336215,113.312780494,397.108404693,374.07852434,5.66466996096,17.3652103928
 08/12  03:00:00,914.875646537,98.2066240926,522.589830104,0.0,46.0930336215,113.312780494,394.811048637,380.453872461,5.66466996096,8.69250621451
 08/12  04:00:00,927.484338071,98.2066240926,525.195039752,0.0,55.6251445156,113.312780494,387.034929288,372.677819229,5.66466996096,8.69244009822
 08/12  05:00:00,931.011629262,98.2066240926,529.078779684,0.0,55.6251445156,113.312780494,406.363937855,374.837580996,14.1616749024,17.364681957
 08/12  06:00:00,1002.11863046,98.2066240926,531.147006351,0.0,65.1572554096,176.889270242,352.912858208,315.89726644,28.3233498048,8.69224196382
 08/12  07:00:00,1105.6244306,99.3821184327,523.31115192,0.0,109.682768182,220.96816451,474.313771333,423.136561367,42.4850247072,8.69218525842
 08/12  08:00:00,1111.31362867,99.4983751478,518.544348685,0.0,109.682768182,220.96816451,460.532714244,386.450766302,56.6466996096,17.4352483324
 08/12  09:00:00,1207.15030243,102.152532152,503.458925944,0.0,131.945524568,266.955817592,410.575229284,350.589574014,42.4850247072,17.5006305628
 08/12  10:00:00,1193.51021296,102.592933724,480.267600917,0.0,131.945524568,274.45309292,410.546593615,313.399454552,70.808374512,26.3387645512
 08/12  11:00:00,1183.77340757,102.717823864,469.742981479,0.0,131.945524568,274.45309292,390.183086554,293.038189105,70.808374512,26.3365229372
 08/12  12:00:00,1144.92876494,102.82087701,463.818086366,0.0,131.945524568,274.45309292,370.483421094,282.112956628,70.808374512,17.562089954
 08/12  13:00:00,1136.88667083,102.992758081,463.521930418,0.0,131.945524568,266.955817592,362.677274709,279.696368514,56.6466996096,26.334206585
 08/12  14:00:00,1146.23450342,103.502659622,471.633892906,0.0,131.945524568,266.955817592,351.835032323,283.019236133,42.4850247072,26.3307714823
 08/12  15:00:00,1072.17666803,98.2066240926,479.07327649,0.0,109.682768182,212.545889182,290.592151667,216.384067546,56.6466996096,17.5613845115
 08/12  16:00:00,1075.08585432,98.2066240926,474.479489957,0.0,109.682768182,220.04316451,312.200768293,200.897751516,84.9700494144,26.3329673627
 08/12  17:00:00,1026.00101419,98.2066240926,468.520997972,0.0,109.682768182,220.04316451,293.712452655,191.252689697,84.9700494144,17.4897135432
 08/12  18:00:00,982.272661092,98.2066240926,464.269130323,0.0,100.150657288,199.110933808,330.642454919,228.309555664,84.9700494144,17.3628498409
 08/12  19:00:00,974.9818448,98.2066240926,463.64072793,0.0,100.150657288,191.61365848,308.228210909,242.890179167,56.6466996096,8.69133213276
 08/12  20:00:00,876.184787627,98.2066240926,464.55973841,0.0,55.6251445156,124.558693486,362.373744044,297.035769383,56.6466996096,8.6912750509
 08/12  21:00:00,883.709541251,98.2066240926,468.418724424,0.0,55.6251445156,124.558693486,364.468390413,313.292629012,42.4850247072,8.69073669398
 08/12  22:00:00,881.115598408,98.2066240926,475.147046007,0.0,46.0930336215,124.558693486,386.354821098,340.66472572,28.3233498048,17.3667455738
 08/12  23:00:00,896.300537301,98.2066240926,489.218282387,0.0,46.0930336215,124.558693486,379.360181424,356.505237458,14.1616749024,8.69326906323
 08/12  24:00:00,894.476960835,98.2066240926,500.517516937,0.0,46.0930336215,113.312780494,380.526795705,366.168917086,5.66466996096,8.69320865774
 08/13  01:00:00,891.556251836,98.2066240926,509.478906854,0.0,34.9616554283,113.312780494,397.319436166,374.288540777,5.66466996096,17.3662254276
 08/13  02:00:00,902.745398165,98.2066240926,521.565358114,0.0,34.9616554283,113.312780494,397.528092561,383.170404579,5.66466996096,8.69301802101
 08/13  03:00:00,907.639873487,98.2066240926,526.890014447,0.0,34.9616554283,113.312780494,403.721489972,389.363866873,5.66466996096,8.69295313738
 08/13  04:00:00,921.067504103,98.2066240926,530.388253096,0.0,44.4937663224,113.312780494,405.790811885,382.760431313,5.66466996096,17.3657106115
 08/13  05:00:00,923.183396833,98.2066240926,532.744919935,0.0,44.4937663224,113.312780494,408.369221411,385.514789105,14.1616749024,8.69275740348
 08/13  06:00:00,990.305318298,98.2066240926,530.569988079,0.0,54.0258772165,176.889270242,361.055082838,324.039040853,28.3233498048,8.69269218059
 08/13  07:00:00,979.605506982,98.2066240926,523.738970272,0.0,54.0258772165,184.38654557,372.892795521,313.042581896,42.4850247072,17.3651889179
 08/13  08:00:00,1045.5411952,98.2066240926,509.255269123,0.0,65.1572554096,220.04316451,355.072790226,289.704169834,56.6466996096,8.72192078266
 08/13  09:00:00,1023.01040395,98.2066240926,492.986062347,0.0,65.1572554096,212.545889182,344.520684172,275.815899281,42.4850247072,26.2197601833
 08/13  10:00:00,1022.59542211,98.2066240926,484.436621057,0.0,65.1572554096,220.04316451,353.189152129,264.832748428,70.808374512,17.5480291887
 08/13  11:00:00,1022.06125712,98.2066240926,482.700995851,0.0,65.1572554096,220.04316451,355.269060569,258.144958043,70.808374512,26.3157280138
 08/13  12:00:00,1016.08073475,98.2066240926,477.671050064,0.0,65.1572554096,220.04316451,336.051549063,247.692951133,70.808374512,17.5502234181
 08/13  13:00:00,998.133115457,98.2066240926,468.217095255,0.0,65.1572554096,212.545889182,311.115254767,228.153817804,56.6466996096,26.314737353
 08/13  14:00:00,983.583160216,98.2066240926,455.530508932,0.0,65.1572554096,212.545889182,269.865967496,203.252313463,42.4850247072,24.1286293259
 08/13  15:00:00,978.61797548,98.2066240926,451.995918425,0.0,65.1572554096,212.545889182,277.188032721,200.808421781,56.6466996096,19.7329113305
 08/13  16:00:00,966.428890179,98.2066240926,462.8323199,0.0,65.1572554096,220.04316451,336.979705493,225.693372386,84.9700494144,26.3162836927
 08/13  17:00:00,928.524569938,98.2066240926,470.554024201,0.0,54.0258772165,184.38654557,339.940817983,237.48314866,84.9700494144,17.4876199085
 08/13  18:00:00,895.383938734,98.2066240926,468.097670672,0.0,44.4937663224,163.454314868,367.355431559,273.69192885,84.9700494144,8.69345329517
 08/13  19:00:00,889.427333408,98.2066240926,468.845304772,0.0,44.4937663224,155.95703954,354.390614507,289.050558725,56.6466996096,8.69335617154
 08/13  20:00:00,879.271500436,98.2066240926,477.88399244,0.0,44.4937663224,124.558693486,413.278624864,339.265438662,56.6466996096,17.3664865924
 08/13  21:00:00,894.420942229,98.2066240926,489.598237922,0.0,44.4937663224,124.558693486,405.784026665,354.605861214,42.4850247072,8.69314074418
 08/13  22:00:00,886.017745661,98.2066240926,491.390108822,0.0,34.9616554283,124.558693486,409.917349979,372.900925699,28.3233498048,8.69307447587
 08/13  23:00:00,895.491715499,98.2066240926,500.473851323,0.0,34.9616554283,124.558693486,413.597329594,382.069702903,14.1616749024,17.3659517886
 08/13  24:00:00,893.159880575,98.2066240926,511.284417248,0.0,34.9616554283,113.312780494,403.409593524,389.0520408,5.66466996096,8.69288276342
 08/14  01:00:00,902.136348514,98.2066240926,509.012133766,0.0,46.0930336215,113.312780494,405.074722767,390.717225688,5.66466996096,8.69282711763
 08/14  02:00:00,898.934931399,98.2066240926,505.627693154,0.0,46.0930336215,113.312780494,415.42680658,392.39666203,5.66466996096,17.3654745887
 08/14  03:00:00,899.282992472,98.2066240926,505.999161338,0.0,46.0930336215,113.312780494,409.891560751,395.534247237,5.66466996096,8.69264355333
 08/14  04:00:00,989.141625861,98.2066240926,505.376747824,0.0,100.150657288,148.969399434,390.187696583,375.830439179,5.66466996096,8.69258744282
 08/14  05:00:00,989.507544669,98.2066240926,504.276326496,0.0,100.150657288,149.894399434,665.649915276,634.12275557,14.1616749024,17.3654848027
 08/14  06:00:00,1211.163034,100.188365594,498.578896812,0.0,176.471037341,302.612436532,461.091775882,424.076036384,28.3233498048,8.69238969289
 08/14  07:00:00,1318.48730536,101.866043863,492.091573328,0.0,243.2593065,310.10971186,434.608884565,374.630460602,42.4850247072,17.4933992554
 08/14  08:00:00,1358.94408077,102.848121762,490.260609522,0.0,243.2593065,310.10971186,437.043552804,354.057893425,56.6466996096,26.3389597691
 08/14  09:00:00,1388.54636414,103.678100112,485.419160273,0.0,243.2593065,302.612436532,406.786822614,337.879014736,42.4850247072,26.4227831709
 08/14  10:00:00,1380.5572417,104.55218725,468.882332534,0.0,243.2593065,310.10971186,408.287601225,302.099268976,70.808374512,35.3799577367
 08/14  11:00:00,1363.35682281,105.366833815,452.176789255,0.0,243.2593065,310.10971186,352.281009171,254.881561137,70.808374512,26.5910735223
 08/14  12:00:00,1329.3178177,106.930161966,454.383215532,0.0,243.2593065,310.10971186,298.359025768,192.261932417,70.808374512,35.288718839
 08/14  13:00:00,1376.62523698,110.274313712,461.305539681,0.0,243.2593065,302.612436532,233.580734947,150.34449267,56.6466996096,26.5895426674
 08/14  14:00:00,1381.48822053,113.808457447,462.345203028,0.0,243.2593065,302.612436532,201.155260466,123.280458509,42.4850247072,35.3897772492
 08/14  15:00:00,1385.31927849,117.678440213,462.273957882,0.0,243.2593065,302.612436532,182.933774539,99.7868591517,56.6466996096,26.500215778
 08/14  16:00:00,1394.72888964,121.630969677,461.142861611,0.0,243.2593065,310.10971186,198.629839555,87.2702334031,84.9700494144,26.3895567376
 08/14  17:00:00,1394.91166465,121.995799675,461.099386428,0.0,243.2593065,310.10971186,203.671600424,101.249327461,84.9700494144,17.4522235486
 08/14  18:00:00,1105.3657968,98.2066240926,460.905089316,0.0,166.938926447,199.110933808,235.418915833,133.04265768,84.9700494144,17.4062087389
 08/14  19:00:00,1097.61552902,98.2066240926,460.998557251,0.0,166.938926447,191.61365848,216.725170123,151.367267118,56.6466996096,8.71120339531
 08/14  20:00:00,964.153662872,98.2066240926,453.033586557,0.0,100.150657288,124.558693486,282.799279746,208.748717078,56.6466996096,17.4038630583
 08/14  21:00:00,928.168320949,98.2066240926,452.978737397,0.0,100.150657288,124.558693486,271.887773734,220.70821627,42.4850247072,8.69453275658
 08/14  22:00:00,859.21353487,98.2066240926,452.505757247,0.0,46.0930336215,124.558693486,291.926847651,246.238885293,28.3233498048,17.3646125534
 08/14  23:00:00,855.810451641,98.2066240926,450.49124402,0.0,46.0930336215,124.558693486,299.003472515,276.149581811,14.1616749024,8.69221580221
 08/14  24:00:00,839.18527959,98.2066240926,448.28537923,0.0,46.0930336215,113.312780494,337.643973272,323.287142746,5.66466996096,8.69216056428
 08/15  01:00:00,853.884217886,98.2066240926,461.026472048,0.0,46.0930336215,113.312780494,375.875038508,352.84621144,5.66466996096,17.3641571069
 08/15  02:00:00,874.172674317,98.2066240926,479.340019032,0.0,46.0930336215,113.312780494,383.773666536,369.417001398,5.66466996096,8.691995177
 08/15  03:00:00,879.762587985,98.2066240926,484.821347658,0.0,46.0930336215,113.312780494,386.745510077,372.388904379,5.66466996096,8.69193573645
 08/15  04:00:00,976.026194674,98.2066240926,487.735370869,0.0,100.150657288,148.969399434,380.180415557,357.150779789,5.66466996096,17.364965807
 08/15  05:00:00,974.870911536,99.153084403,484.872456557,0.0,100.150657288,149.894399434,521.369964088,498.516531239,14.1616749024,8.69175794657
 08/15  06:00:00,1197.28910988,103.461127486,478.82153165,0.0,176.471037341,302.612436532,397.233393696,360.218341645,28.3233498048,8.69170224656
 08/15  07:00:00,1306.67151161,106.315042416,474.69042786,0.0,243.2593065,310.10971186,388.180043083,328.198583229,42.4850247072,17.4964351461
 08/15  08:00:00,1345.98915008,107.806184846,471.590888664,0.0,243.2593065,310.10971186,396.526595715,313.535851327,56.6466996096,26.3440447792
 08/15  09:00:00,1369.86865914,109.057807465,461.8506612,0.0,243.2593065,302.612436532,354.020324214,285.112948642,42.4850247072,26.4223508656
 08/15  10:00:00,1366.114021,110.40810764,450.550500687,0.0,243.2593065,310.10971186,338.681569852,232.487444566,70.808374512,35.3857507731
 08/15  11:00:00,1381.55913203,113.464747114,456.315372613,0.0,243.2593065,310.10971186,266.777780253,160.536493098,70.808374512,35.4329126433
 08/15  12:00:00,1352.59222349,118.623534394,461.979122383,0.0,243.2593065,310.10971186,222.53885083,125.256461371,70.808374512,26.4740149473
 08/15  13:00:00,1388.70720046,122.095745046,461.229865551,0.0,243.2593065,302.612436532,205.500619121,113.420128445,56.6466996096,35.4337910666
 08/15  14:00:00,1393.3399509,127.109653211,460.784883484,0.0,243.2593065,302.612436532,164.68099579,95.6444139838,42.4850247072,26.5515570991
 08/15  15:00:00,1397.74264677,132.286780027,460.02693816,0.0,243.2593065,302.612436532,173.508846784,81.5339133181,56.6466996096,35.3282338564
 08/15  16:00:00,1409.62041875,138.770223726,458.839670404,0.0,243.2593065,310.10971186,167.132644539,63.3547026924,84.9700494144,18.8078924326
 08/15  17:00:00,1414.75892034,143.525546317,459.232883186,0.0,243.2593065,310.10971186,155.612239206,54.3847867779,84.9700494144,16.2574030136
 08/15  18:00:00,1106.73424817,98.2066240926,462.155333945,0.0,166.938926447,199.110933808,201.951604876,99.5765470849,84.9700494144,17.4050083768
 08/15  19:00:00,1095.27091115,98.2066240926,459.572848012,0.0,166.938926447,191.61365848,212.527626249,138.476743779,56.6466996096,17.4041828595
 08/15  20:00:00,959.734619034,98.2066240926,450.935574694,0.0,100.150657288,124.558693486,270.666992193,205.307547732,56.6466996096,8.71274485223
 08/15  21:00:00,923.157844408,98.2066240926,450.815218195,0.0,100.150657288,124.558693486,287.741734359,227.888978105,42.4850247072,17.3677315462
 08/15  22:00:00,853.24536922,98.2066240926,449.52772317,0.0,46.0930336215,124.558693486,302.397823319,265.382880887,28.3233498048,8.69159262755
 08/15  23:00:00,852.924968351,98.2066240926,449.321330024,0.0,46.0930336215,124.558693486,310.351141068,287.497933053,14.1616749024,8.69153311257
 08/15  24:00:00,841.619846226,98.2066240926,450.2371712,0.0,46.0930336215,113.312780494,344.109057597,321.080222546,5.66466996096,17.3641650897
 08/16  01:00:00,857.871237466,98.2066240926,464.549751436,0.0,46.0930336215,113.312780494,359.050080941,344.694033189,5.66466996096,8.69137779093
 08/16  02:00:00,877.986762271,98.2066240926,483.207735669,0.0,46.0930336215,113.312780494,377.743187116,363.387942323,5.66466996096,8.69057483223
 08/16  03:00:00,889.117730849,98.2066240926,494.783115965,0.0,46.0930336215,113.312780494,384.061772454,369.703553993,5.66466996096,8.69354850049
 08/16  04:00:00,976.994413503,98.2066240926,492.05144411,0.0,100.150657288,148.969399434,374.382864254,351.351165973,5.66466996096,17.3670283206
 08/16  05:00:00,975.554760729,100.202332297,487.245894513,0.0,100.150657288,149.894399434,487.875505443,465.020458014,14.1616749024,8.69337252687
 08/16  06:00:00,1201.79342791,105.407948069,483.05274634,0.0,176.471037341,302.612436532,382.894156834,345.877491827,28.3233498048,8.69331520163
 08/16  07:00:00,1315.16232759,109.32430331,480.783960638,0.0,243.2593065,310.10971186,385.777942082,317.059628901,42.4850247072,26.2332884741
 08/16  08:00:00,1353.79279955,110.776732172,476.48588822,0.0,243.2593065,310.10971186,376.38119756,302.167362593,56.6466996096,17.5671353577
 08/16  09:00:00,1374.94135443,112.452701667,463.001612531,0.0,243.2593065,302.612436532,332.892544198,263.985270726,42.4850247072,26.4222487649
 08/16  10:00:00,1368.83282306,113.968104622,449.676368877,0.0,243.2593065,310.10971186,325.172818884,218.97139104,70.808374512,35.3930533315
 08/16  11:00:00,1377.30943072,115.671253895,452.247976385,0.0,243.2593065,310.10971186,284.170110865,177.922445199,70.808374512,35.4392911538
 08/16  12:00:00,1340.64820698,118.56812105,453.55234504,0.0,243.2593065,310.10971186,262.778071857,165.495345046,70.808374512,26.474352299
 08/16  13:00:00,1380.28881274,122.172357274,455.010054891,0.0,243.2593065,302.612436532,241.405574199,149.318758153,56.6466996096,35.4401164362
 08/16  14:00:00,1393.30819412,128.233927525,459.633592721,0.0,243.2593065,302.612436532,188.33291115,119.308512978,42.4850247072,26.5393734647
 08/16  15:00:00,1400.37037342,135.951953192,458.979195912,0.0,243.2593065,302.612436532,183.567792018,91.5867370714,56.6466996096,35.3343553369
 08/16  16:00:00,1415.75971072,145.795155553,457.882000374,0.0,243.2593065,310.10971186,175.30089702,63.9387730217,84.9700494144,26.3920745835
 08/16  17:00:00,1420.98353798,151.510873663,457.405198119,0.0,243.2593065,310.10971186,159.008179188,56.586254948,84.9700494144,17.4518748254
 08/16  18:00:00,1104.64202148,98.2066240926,460.371987196,0.0,166.938926447,199.110933808,195.709709382,102.026488366,84.9700494144,8.71317160187
 08/16  19:00:00,1080.88885991,98.2066240926,449.508116021,0.0,166.938926447,191.61365848,225.075582683,151.024094615,56.6466996096,17.4047884589
 08/16  20:00:00,956.082966323,98.2066240926,449.791325694,0.0,100.150657288,124.558693486,322.912260928,257.553907512,56.6466996096,8.71165380726
 08/16  21:00:00,950.927137028,98.2066240926,477.767351498,0.0,100.150657288,124.558693486,363.147788073,303.291682308,42.4850247072,17.3710810575
 08/16  22:00:00,901.397246695,98.2066240926,495.749142447,0.0,46.0930336215,124.558693486,366.51483719,329.498217529,28.3233498048,8.69326985623
 08/16  23:00:00,906.747677786,98.2066240926,500.575244115,0.0,46.0930336215,124.558693486,363.67705381,340.822172372,14.1616749024,8.69320653596
 08/16  24:00:00,900.356223785,98.2066240926,506.99511118,0.0,46.0930336215,113.312780494,373.476172026,350.445140074,5.66466996096,17.3663619913
 08/17  01:00:00,904.605847328,98.2066240926,511.564520257,0.0,46.0930336215,113.312780494,372.511301668,358.153576311,5.66466996096,8.69305539635
 08/17  02:00:00,906.35533497,98.2066240926,513.477697915,0.0,46.0930336215,113.312780494,378.743828346,364.386149998,5.66466996096,8.69300838703
 08/17  03:00:00,911.122823543,98.2066240926,518.607451887,0.0,46.0930336215,113.312780494,394.188076997,371.157550099,5.66466996096,17.3658569368
 08/17  04:00:00,1000.64271445,98.2066240926,517.663651514,0.0,100.150657288,148.969399434,370.00170088,355.644185217,5.66466996096,8.69284570111
 08/17  05:00:00,1003.26767145,100.769248417,516.718394902,0.0,100.150657288,149.894399434,485.533203883,462.678729757,14.1616749024,8.69279922361
 08/17  06:00:00,1224.28362785,106.332322124,506.688125173,0.0,176.471037341,302.612436532,392.342174398,346.653261142,28.3233498048,17.3655634511
 08/17  07:00:00,1327.19205603,111.360141472,492.043266486,0.0,243.2593065,310.10971186,371.216086413,311.233803232,42.4850247072,17.4972584736
 08/17  08:00:00,1358.64302097,113.144192541,479.572483344,0.0,243.2593065,310.10971186,370.052204608,287.067270274,56.6466996096,26.3382347246
 08/17  09:00:00,1381.35959959,114.578562615,466.890233023,0.0,243.2593065,302.612436532,333.83496504,264.927218455,42.4850247072,26.4227218776
 08/17  10:00:00,1376.43120226,115.843907749,454.614133345,0.0,243.2593065,310.10971186,339.526500947,242.169404343,70.808374512,26.548722092
 08/17  11:00:00,1370.94268094,117.177438618,447.832276277,0.0,243.2593065,310.10971186,323.315786944,217.060882256,70.808374512,35.4465301755
 08/17  12:00:00,1334.50209499,118.694521211,449.542029632,0.0,243.2593065,310.10971186,289.80229809,192.520802564,70.808374512,26.4731210136
 08/17  13:00:00,1372.7062003,120.899010607,450.832727914,0.0,243.2593065,302.612436532,269.62522166,177.530720444,56.6466996096,35.4478016062
 08/17  14:00:00,1377.00953744,123.985985522,451.323639709,0.0,243.2593065,302.612436532,241.506673901,163.637331645,42.4850247072,35.3843175485
 08/17  15:00:00,1379.12381101,126.894453122,450.552754797,0.0,243.2593065,302.612436532,238.881349,155.729926786,56.6466996096,26.5047226042
 08/17  16:00:00,1383.15133614,128.54486434,447.124634483,0.0,243.2593065,310.10971186,269.694178381,158.331428323,84.9700494144,26.3927006436
 08/17  17:00:00,1388.63855756,131.41161618,448.764382952,0.0,243.2593065,310.10971186,247.178164334,144.752355394,84.9700494144,17.4557595255
 08/17  18:00:00,1087.07699269,98.2066240926,450.558869337,0.0,166.938926447,199.110933808,263.90291819,161.529695751,84.9700494144,17.4031730249
 08/17  19:00:00,1086.23910309,98.2066240926,453.270479375,0.0,166.938926447,191.61365848,210.870819987,145.511927749,56.6466996096,8.71219262836
 08/17  20:00:00,967.123104081,98.2066240926,452.70901749,0.0,100.150657288,124.558693486,263.806706035,189.755429344,56.6466996096,17.4045770813
 08/17  21:00:00,925.50786439,98.2066240926,451.707809744,0.0,100.150657288,124.558693486,260.545532677,209.365347292,42.4850247072,8.69516067818
 08/17  22:00:00,856.450130374,98.2066240926,451.22055803,0.0,46.0930336215,124.558693486,274.34209883,237.325846832,28.3233498048,8.69290219337
 08/17  23:00:00,855.880649672,98.2066240926,450.598249348,0.0,46.0930336215,124.558693486,286.443141444,254.915833681,14.1616749024,17.3656328608
 08/17  24:00:00,840.535079397,98.2066240926,449.364773257,0.0,46.0930336215,113.312780494,300.032262859,285.674855614,5.66466996096,8.69273728379
 08/18  01:00:00,840.079501345,98.2066240926,449.061760092,0.0,46.0930336215,113.312780494,327.057944756,312.700569117,5.66466996096,8.69270567782
 08/18  02:00:00,853.995613842,98.2066240926,461.093394569,0.0,46.0930336215,113.312780494,359.174403399,336.144451675,5.66466996096,17.3652817629
 08/18  03:00:00,872.255387864,98.2066240926,477.64536274,0.0,46.0930336215,113.312780494,369.367966916,355.010730499,5.66466996096,8.69256645613
 08/18  04:00:00,974.981579791,98.2066240926,486.486213917,0.0,100.150657288,148.969399434,355.273620956,340.916435995,5.66466996096,8.69251500021
 08/18  05:00:00,969.832917696,101.129050263,477.548921215,0.0,100.150657288,149.894399434,468.146208894,436.618407079,14.1616749024,17.3661269122
 08/18  06:00:00,1191.57558645,107.466859074,469.309506367,0.0,176.471037341,302.612436532,355.385581002,318.369872829,28.3233498048,8.69235836828
 08/18  07:00:00,1296.87152541,112.80518186,459.807417631,0.0,243.2593065,310.10971186,347.753728657,287.775086487,42.4850247072,17.4936174632
 08/18  08:00:00,1329.05159693,114.418756242,450.272602859,0.0,243.2593065,310.10971186,347.261606063,264.275397431,56.6466996096,26.3395090224
 08/18  09:00:00,1364.36688124,116.091315183,449.758546131,0.0,243.2593065,302.612436532,281.86239975,212.953777747,42.4850247072,26.4235972958
 08/18  10:00:00,1384.35917537,120.164540418,454.485128004,0.0,243.2593065,310.10971186,262.574248664,156.384309663,70.808374512,35.3815644892
 08/18  11:00:00,1403.64007494,129.570820346,460.281557122,0.0,243.2593065,310.10971186,206.558297694,109.155815108,70.808374512,26.5941080745
 08/18  12:00:00,1371.32991788,139.460302442,459.814254336,0.0,243.2593065,310.10971186,184.760832071,78.6620265428,70.808374512,35.2904310159
 08/18  13:00:00,1413.70197063,149.161234682,459.09464873,0.0,243.2593065,302.612436532,135.14557668,51.907665692,56.6466996096,26.5912113785
 08/18  14:00:00,1421.35440164,157.017901477,458.82070497,0.0,243.2593065,302.612436532,109.83301015,31.9560087679,42.4850247072,35.3919766754
 08/18  15:00:00,1427.84544601,163.766361134,458.546484156,0.0,243.2593065,302.612436532,104.999551685,21.8527530677,56.6466996096,26.5000990076
 08/18  16:00:00,1439.68975388,169.745551826,457.752019099,0.0,243.2593065,310.10971186,128.381501306,17.0203156127,84.9700494144,26.3911362788
 08/18  17:00:00,1443.16895379,173.122789001,457.859293368,0.0,243.2593065,310.10971186,114.838051751,12.4148800578,84.9700494144,17.4531222791
 08/18  18:00:00,1107.07600883,98.2066240926,462.261958092,0.0,166.938926447,199.110933808,143.634603852,41.2578850123,84.9700494144,17.4066694257
 08/18  19:00:00,1101.53168132,98.2066240926,464.308242522,0.0,166.938926447,191.61365848,129.880559643,64.5222457612,56.6466996096,8.71161427247
 08/18  20:00:00,981.900340952,98.2066240926,463.186138134,0.0,100.150657288,124.558693486,188.683535097,114.632089445,56.6466996096,17.4047460428
 08/18  21:00:00,943.200313883,98.2066240926,463.956810861,0.0,100.150657288,124.558693486,196.908121437,145.728122031,42.4850247072,8.69497469887
 08/18  22:00:00,871.009132186,98.2066240926,460.449239739,0.0,46.0930336215,124.558693486,238.970896346,193.282034744,28.3233498048,17.3655117967
 08/18  23:00:00,856.674207077,98.2066240926,450.275409404,0.0,46.0930336215,124.558693486,255.280795032,232.426441238,14.1616749024,8.69267889157
 08/18  24:00:00,840.193187918,98.2066240926,448.911688661,0.0,46.0930336215,113.312780494,286.481315008,272.124010991,5.66466996096,8.69263405639
 08/19  01:00:00,841.29065727,98.2066240926,450.071673188,0.0,46.0930336215,113.312780494,329.456236589,306.42639965,5.66466996096,17.3651669777
 08/19  02:00:00,864.12299144,98.2066240926,470.237694586,0.0,46.0930336215,113.312780494,354.546727161,340.189529988,5.66466996096,8.69252721207
 08/19  03:00:00,887.663777074,98.2066240926,493.227007111,0.0,46.0930336215,113.312780494,368.679597438,354.322445715,5.66466996096,8.69248176222
 08/19  04:00:00,901.198306369,98.2066240926,496.739504085,0.0,55.6251445156,113.312780494,371.203490136,348.173998253,5.66466996096,17.3648219219
 08/19  05:00:00,904.593588634,98.2066240926,500.504223172,0.0,55.6251445156,113.312780494,375.083016552,352.229002236,14.1616749024,8.69233941335
 08/19  06:00:00,980.38694549,98.2066240926,507.626931513,0.0,65.1572554096,176.889270242,332.223859967,295.208218549,28.3233498048,8.6922916135
 08/19  07:00:00,1087.37225513,100.507859248,502.407955964,0.0,109.682768182,220.96816451,430.540049829,370.689008999,42.4850247072,17.3660161228
 08/19  08:00:00,1079.24726222,100.605463616,482.851059029,0.0,109.682768182,220.96816451,388.538396902,323.164989123,56.6466996096,8.72670816887
 08/19  09:00:00,1168.19423809,103.474901134,462.479379512,0.0,131.945524568,266.955817592,339.299474016,270.572084677,42.4850247072,26.2423646314
 08/19  10:00:00,1163.57932334,103.71105526,451.886908752,0.0,131.945524568,274.45309292,315.135713964,226.761467035,70.808374512,17.5658724165
 08/19  11:00:00,1175.27583249,104.281631435,456.564602898,0.0,131.945524568,274.45309292,268.270697759,171.121779096,70.808374512,26.3405441514
 08/19  12:00:00,1155.34985487,106.869481651,463.041309838,0.0,131.945524568,274.45309292,225.131338602,127.989360914,70.808374512,26.3336031766
 08/19  13:00:00,1150.59637741,109.161994438,463.331721687,0.0,131.945524568,266.955817592,182.807523975,108.597596069,56.6466996096,17.5632282965
 08/19  14:00:00,1151.27179729,109.986671679,463.122521493,0.0,131.945524568,266.955817592,175.105527881,106.285236054,42.4850247072,26.3352671201
 08/19  15:00:00,1062.26887985,98.2066240926,462.60996282,0.0,109.682768182,212.545889182,146.449378978,63.4665455778,56.6466996096,26.3361337904
 08/19  16:00:00,1070.53207061,98.2066240926,463.650810949,0.0,109.682768182,220.04316451,158.835835182,56.3030795449,84.9700494144,17.5627062228
 08/19  17:00:00,1028.74900973,98.2081915022,464.27381403,0.0,109.682768182,220.04316451,162.814701932,51.6136876904,84.9700494144,26.2309648274
 08/19  18:00:00,989.76773151,98.2276166525,464.21058527,0.0,100.150657288,199.110933808,161.70996375,68.0479713876,84.9700494144,8.69194294806
 08/19  19:00:00,983.044263119,98.212608367,464.142662953,0.0,100.150657288,191.61365848,138.487130518,73.1485254361,56.6466996096,8.69190547243
 08/19  20:00:00,886.045186405,98.2066240926,463.465341623,0.0,55.6251445156,124.558693486,184.353170588,110.341513862,56.6466996096,17.3649571166
 08/19  21:00:00,886.098544705,98.2066240926,464.048744485,0.0,55.6251445156,124.558693486,181.132132219,129.95534045,42.4850247072,8.69176706217
 08/19  22:00:00,875.698586114,98.2066240926,463.844151275,0.0,46.0930336215,124.558693486,197.046790398,160.031719553,28.3233498048,8.69172104039
 08/19  23:00:00,876.634849654,98.2066240926,463.773746321,0.0,46.0930336215,124.558693486,214.591058371,183.066081942,14.1616749024,17.3633015265
 08/19  24:00:00,856.4281897,98.2066240926,458.070966897,0.0,46.0930336215,113.312780494,237.163443258,222.807187864,5.66466996096,8.69158543239
 08/20  01:00:00,832.176057975,98.2066240926,450.142604349,0.0,34.9616554283,113.312780494,276.814711558,262.458472006,5.66466996096,8.69156959101
 08/20  02:00:00,828.345451606,98.2066240926,448.535809837,0.0,34.9616554283,113.312780494,316.74086998,298.800037329,5.66466996096,12.2761626893
 08/20  03:00:00,835.94540767,98.2066240926,455.085604171,0.0,34.9616554283,113.312780494,356.077659018,336.632850208,5.66466996096,13.7801388487
 08/20  04:00:00,872.360737245,98.2066240926,478.843015855,0.0,44.4937663224,113.312780494,365.314342145,350.955974021,5.66466996096,8.69369816298
 08/20  05:00:00,883.927327657,98.2066240926,490.290773918,0.0,44.4937663224,113.312780494,378.968345378,356.113017646,14.1616749024,8.69365282917
 08/20  06:00:00,957.123536398,98.2066240926,494.630743126,0.0,54.0258772165,176.889270242,343.184666889,297.494145973,28.3233498048,17.367171112
 08/20  07:00:00,955.397972012,98.2066240926,497.418157041,0.0,54.0258772165,184.38654557,336.587885716,285.409342438,42.4850247072,8.6935185702
 08/20  08:00:00,1024.16660848,98.2066240926,485.982397644,0.0,65.1572554096,220.04316451,328.211537359,254.138205687,56.6466996096,17.4266320616
 08/20  09:00:00,1000.58404874,98.2066240926,470.156071067,0.0,65.1572554096,212.545889182,282.664445186,222.691278534,42.4850247072,17.4881419451
 08/20  10:00:00,990.329980618,98.2066240926,454.914799271,0.0,65.1572554096,220.04316451,283.4493449,186.326292927,70.808374512,26.3146774604
 08/20  11:00:00,996.778569815,98.2066240926,456.642440991,0.0,65.1572554096,220.04316451,225.97671638,137.61864374,70.808374512,17.5496981287
 08/20  12:00:00,1007.98172573,98.2066240926,463.808224734,0.0,65.1572554096,220.04316451,198.372569339,101.250252273,70.808374512,26.3139425549
 08/20  13:00:00,1001.64728543,98.2066240926,464.805232453,0.0,65.1572554096,212.545889182,163.812399688,89.613611423,56.6466996096,17.5520886556
 08/20  14:00:00,1001.50145216,98.2066240926,464.619843152,0.0,65.1572554096,212.545889182,158.455401644,89.6526374062,42.4850247072,26.3177395307
 08/20  15:00:00,1001.25234548,98.2066240926,464.402654335,0.0,65.1572554096,212.545889182,160.662575006,77.7021168052,56.6466996096,26.3137585914
 08/20  16:00:00,974.694000331,98.2066240926,463.367958882,0.0,65.1572554096,220.04316451,173.993375219,71.4742457457,84.9700494144,17.5490800586
 08/20  17:00:00,928.382783848,98.2066240926,463.992326816,0.0,54.0258772165,184.38654557,193.798701509,91.3407484589,84.9700494144,17.4879036354
 08/20  18:00:00,893.690792047,98.2066240926,460.666593045,0.0,44.4937663224,163.454314868,247.639545539,145.305341327,84.9700494144,17.3641547979
 08/20  19:00:00,879.761406757,98.2066240926,455.697373207,0.0,44.4937663224,155.95703954,226.239681927,160.900421577,56.6466996096,8.6925607397
 08/20  20:00:00,862.053911596,98.2066240926,454.459948695,0.0,44.4937663224,124.558693486,267.259818164,201.920595946,56.6466996096,8.69252260805
 08/20  21:00:00,859.634838473,98.2066240926,453.34884536,0.0,44.4937663224,124.558693486,277.143307787,217.293363595,42.4850247072,17.364919485
 08/20  22:00:00,847.95917906,98.2066240926,452.813000088,0.0,34.9616554283,124.558693486,279.696698303,242.680953313,28.3233498048,8.69239518509
 08/20  23:00:00,847.053792834,98.2066240926,452.025770347,0.0,34.9616554283,124.558693486,283.260830797,260.406804038,14.1616749024,8.6923518567
 08/20  24:00:00,832.144397443,98.2066240926,451.016241228,0.0,34.9616554283,113.312780494,306.781192148,283.750671979,5.66466996096,17.3658502086
 08/21  01:00:00,840.528367947,98.2066240926,449.554841009,0.0,46.0930336215,113.312780494,323.606909871,309.249975244,5.66466996096,8.692264666
 08/21  02:00:00,843.218870884,98.2066240926,451.713810509,0.0,46.0930336215,113.312780494,354.76098648,340.404074651,5.66466996096,8.69224186825
 08/21  03:00:00,865.622547227,98.2066240926,471.825756393,0.0,46.0930336215,113.312780494,391.769907993,368.740855351,5.66466996096,17.3643826814
 08/21  04:00:00,980.05709343,98.2066240926,495.45521141,0.0,100.150657288,148.969399434,374.57945333,360.222642291,5.66466996096,8.69214107766
 08/21  05:00:00,979.860010684,98.2075937049,493.863733502,0.0,100.150657288,149.894399434,572.28359493,549.429810945,14.1616749024,8.69210908252
 08/21  06:00:00,1203.05030411,100.67849988,489.306137999,0.0,176.471037341,302.612436532,422.953563042,377.264846657,28.3233498048,17.3653665797
 08/21  07:00:00,1308.85068794,103.267801093,480.161094151,0.0,243.2593065,310.10971186,397.978340046,337.997009117,42.4850247072,17.4963062216
