Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  08:00:00,1343.24822517,104.461570841,472.236348082,0.0,243.2593065,310.10971186,387.954785808,309.161171807,56.6466996096,22.1469143914
 08/21  09:00:00,1365.49866706,105.527634449,461.442823532,0.0,243.2593065,302.612436532,358.342461194,285.226218338,42.4850247072,30.6312181495
 08/21  10:00:00,1363.48648523,106.847334925,451.667865879,0.0,243.2593065,310.10971186,332.98055027,235.617816013,70.808374512,26.5543597445
 08/21  11:00:00,1380.05936179,109.900212007,458.014093313,0.0,243.2593065,310.10971186,263.508363855,157.253094388,70.808374512,35.446894955
 08/21  12:00:00,1352.55672927,117.931096458,462.529516794,0.0,243.2593065,310.10971186,195.782168107,98.4988569951,70.808374512,26.4749366
 08/21  13:00:00,1395.50065001,127.89810802,462.131369724,0.0,243.2593065,302.612436532,153.000834265,60.9056548211,56.6466996096,35.4484798345
 08/21  14:00:00,1399.23297863,132.236823642,461.629016828,0.0,243.2593065,302.612436532,132.892269133,55.0218508474,42.4850247072,35.3853935785
 08/21  15:00:00,1392.21871781,126.743775644,460.32035921,0.0,243.2593065,302.612436532,174.395529723,91.2377772519,56.6466996096,26.5110528612
 08/21  16:00:00,1389.60085742,119.955643661,458.153273327,0.0,243.2593065,310.10971186,256.104652923,144.739061836,84.9700494144,26.3955416724
 08/21  17:00:00,1373.87967497,116.369107395,449.828431306,0.0,243.2593065,310.10971186,293.256976279,190.831150557,84.9700494144,17.4557763082
 08/21  18:00:00,1082.32800456,98.2066240926,446.98237455,0.0,166.938926447,199.110933808,317.604562269,223.922256108,84.9700494144,8.71225674731
 08/21  19:00:00,1085.43645365,98.2066240926,455.775759877,0.0,166.938926447,191.61365848,323.218958376,249.166373354,56.6466996096,17.4058854124
 08/21  20:00:00,977.122126324,98.2066240926,464.621052281,0.0,100.150657288,124.558693486,376.889880916,302.837318906,56.6466996096,17.4058624004
 08/21  21:00:00,942.270482768,98.2066240926,468.983005953,0.0,100.150657288,124.558693486,364.961788137,313.78159008,42.4850247072,8.69517334983
 08/21  22:00:00,876.761816916,98.2066240926,470.917359842,0.0,46.0930336215,124.558693486,372.072474471,335.056197681,28.3233498048,8.69292698469
 08/21  23:00:00,879.633897249,98.2066240926,472.708494991,0.0,46.0930336215,124.558693486,374.794373574,343.266962342,14.1616749024,17.3657363289
 08/21  24:00:00,875.636213006,98.2066240926,480.493218038,0.0,46.0930336215,113.312780494,371.77057653,357.413091757,5.66466996096,8.69281481256
 08/22  01:00:00,884.265251205,98.2066240926,489.536871255,0.0,46.0930336215,113.312780494,380.370127254,366.01264278,5.66466996096,8.69281451348
 08/22  02:00:00,884.849912842,98.2066240926,490.218370433,0.0,46.0930336215,113.312780494,392.71116535,369.680924162,5.66466996096,17.3655712267
 08/22  03:00:00,884.783964793,98.2066240926,490.183626398,0.0,46.0930336215,113.312780494,387.320273896,372.962862575,5.66466996096,8.69274136024
 08/22  04:00:00,977.792101014,98.2066240926,489.628354311,0.0,100.150657288,148.969399434,369.957358152,355.599972131,5.66466996096,8.69271605976
 08/22  05:00:00,974.331844019,99.3066392496,484.158788371,0.0,100.150657288,149.894399434,522.33768617,490.809432234,14.1616749024,17.3665790336
 08/22  06:00:00,1200.92469828,104.093714695,482.123096509,0.0,176.471037341,302.612436532,396.200997837,359.185039588,28.3233498048,8.69260844414
 08/22  07:00:00,1308.66002734,107.029189443,476.050801069,0.0,243.2593065,310.10971186,386.623219269,326.641449969,42.4850247072,17.496744593
 08/22  08:00:00,1341.87475881,108.56751341,467.046734782,0.0,243.2593065,310.10971186,385.57127733,302.583194562,56.6466996096,26.341383158
 08/22  09:00:00,1361.04799743,109.785325422,453.406300864,0.0,243.2593065,302.612436532,339.416856458,270.505930278,42.4850247072,26.4259014726
 08/22  10:00:00,1366.60381996,111.199977542,450.132935212,0.0,243.2593065,310.10971186,332.451036871,226.257472464,70.808374512,35.3851898946
 08/22  11:00:00,1374.55864674,112.687902346,452.334080791,0.0,243.2593065,310.10971186,288.653778788,191.252337623,70.808374512,26.5930666528
 08/22  12:00:00,1345.78861435,117.698010028,457.656661827,0.0,243.2593065,310.10971186,255.792116535,149.689541012,70.808374512,35.2942010113
 08/22  13:00:00,1391.21212004,125.086171733,460.94041568,0.0,243.2593065,302.612436532,193.966437044,110.731690343,56.6466996096,26.5880470919
 08/22  14:00:00,1397.51538031,131.890352337,460.424478202,0.0,243.2593065,302.612436532,165.53784057,87.6559766806,42.4850247072,35.3968391818
 08/22  15:00:00,1400.90043376,135.722971843,459.974779206,0.0,243.2593065,302.612436532,160.071073956,76.9209139698,56.6466996096,26.5034603769
 08/22  16:00:00,1407.57180454,136.324821969,459.366397412,0.0,243.2593065,310.10971186,191.992978317,80.6283105418,84.9700494144,26.3946183611
 08/22  17:00:00,1408.1446681,137.254249898,459.009197729,0.0,243.2593065,310.10971186,184.603241648,82.1779367786,84.9700494144,17.4552554551
 08/22  18:00:00,1105.87026093,98.2066240926,461.351471198,0.0,166.938926447,199.110933808,227.377029669,125.001774923,84.9700494144,17.4052053312
 08/22  19:00:00,1096.75415038,98.2066240926,461.002861352,0.0,166.938926447,191.61365848,231.292530272,157.241934086,56.6466996096,17.4038965762
 08/22  20:00:00,959.911756665,98.2066240926,448.933058322,0.0,100.150657288,124.558693486,302.811213661,237.451899064,56.6466996096,8.71261498786
 08/22  21:00:00,917.133578587,98.2066240926,447.394586487,0.0,100.150657288,124.558693486,338.600557575,287.419510254,42.4850247072,8.69602261402
 08/22  22:00:00,867.269203592,98.2066240926,462.538927262,0.0,46.0930336215,124.558693486,381.27235967,335.581396812,28.3233498048,17.3676130538
 08/22  23:00:00,884.636535556,98.2066240926,477.263417786,0.0,46.0930336215,124.558693486,374.935205167,352.079783091,14.1616749024,8.69374717366
 08/22  24:00:00,878.193481168,98.2066240926,482.99394749,0.0,46.0930336215,113.312780494,371.965550547,357.607162005,5.66466996096,8.69371858072
 08/23  01:00:00,880.77959675,98.2066240926,485.823283311,0.0,46.0930336215,113.312780494,386.138151032,363.106062532,5.66466996096,17.3674185384
 08/23  02:00:00,883.43014461,98.2066240926,488.683163017,0.0,46.0930336215,113.312780494,383.152898948,368.794538628,5.66466996096,8.69369035846
 08/23  03:00:00,884.290858793,98.2066240926,489.624421364,0.0,46.0930336215,113.312780494,386.690837596,372.332501864,5.66466996096,8.69366577067
 08/23  04:00:00,970.921506324,98.2066240926,485.555704247,0.0,100.150657288,148.969399434,375.540810378,352.508762519,5.66466996096,17.3673778983
 08/23  05:00:00,966.210051803,100.250137192,477.278710937,0.0,100.150657288,149.894399434,493.863369079,471.008105436,14.1616749024,8.69358874096
 08/23  06:00:00,1190.12905734,105.363753728,471.135910359,0.0,176.471037341,302.612436532,381.90412247,344.887208563,28.3233498048,8.69356410208
 08/23  07:00:00,1298.61310401,108.880607262,464.695584043,0.0,243.2593065,310.10971186,378.622992687,309.902572479,42.4850247072,26.2353955012
 08/23  08:00:00,1334.98687922,110.450531521,459.29138876,0.0,243.2593065,310.10971186,362.759304051,288.54372193,56.6466996096,17.5688825107
 08/23  09:00:00,1360.46059569,111.909261144,450.999351252,0.0,243.2593065,302.612436532,331.814474699,262.903939792,42.4850247072,26.4255101993
 08/23  10:00:00,1369.63884876,113.539672115,450.239509253,0.0,243.2593065,310.10971186,321.744588861,215.537427701,70.808374512,35.3987866486
 08/23  11:00:00,1380.21583298,116.307815911,453.76367411,0.0,243.2593065,310.10971186,277.254165376,171.00018848,70.808374512,35.4456023847
 08/23  12:00:00,1354.76331342,123.247854023,459.885242255,0.0,243.2593065,310.10971186,225.105519,127.818045522,70.808374512,26.479098966
 08/23  13:00:00,1394.9444278,129.225599446,460.406883703,0.0,243.2593065,302.612436532,197.611618023,105.517665321,56.6466996096,35.4472530924
 08/23  14:00:00,1398.46470371,133.604196353,459.486899851,0.0,243.2593065,302.612436532,168.228624882,95.5020119937,42.4850247072,30.2415881814
 08/23  15:00:00,1405.51369725,141.506467183,458.684324972,0.0,243.2593065,302.612436532,158.564625975,70.2715609751,56.6466996096,31.6463653907
 08/23  16:00:00,1419.0371048,148.957570339,458.099269869,0.0,243.2593065,310.10971186,162.960910403,51.5933484967,84.9700494144,26.397512492
 08/23  17:00:00,1421.30642851,151.478875553,457.851624979,0.0,243.2593065,310.10971186,152.761766537,50.3367646051,84.9700494144,17.4549525177
 08/23  18:00:00,1106.19394726,98.2066240926,461.56220793,0.0,166.938926447,199.110933808,191.157004537,97.4750760699,84.9700494144,8.71187905249
 08/23  19:00:00,1101.47270956,98.2066240926,463.5878245,0.0,166.938926447,191.61365848,199.00033311,124.948569408,56.6466996096,17.4050640923
 08/23  20:00:00,975.149498248,98.2066240926,457.967739952,0.0,100.150657288,124.558693486,258.431104465,184.379319496,56.6466996096,17.4050853593
 08/23  21:00:00,924.976163764,98.2066240926,451.045866437,0.0,100.150657288,124.558693486,267.029829287,215.850031989,42.4850247072,8.69477259112
 08/23  22:00:00,854.867251229,98.2066240926,450.260323505,0.0,46.0930336215,124.558693486,287.766747742,250.750867119,28.3233498048,8.69253081911
 08/23  23:00:00,853.895343783,98.2066240926,449.535882441,0.0,46.0930336215,124.558693486,303.904246706,272.377589642,14.1616749024,17.3649821623
 08/23  24:00:00,839.955993605,98.2066240926,448.927638674,0.0,46.0930336215,113.312780494,326.762543666,312.405418005,5.66466996096,8.69245570003
 08/24  01:00:00,859.212033754,98.2066240926,465.786242749,0.0,46.0930336215,113.312780494,360.471294759,346.114150689,5.66466996096,8.69247410872
 08/24  02:00:00,882.118253142,98.2066240926,487.339619592,0.0,46.0930336215,113.312780494,384.398548001,361.368942435,5.66466996096,17.3649356054
 08/24  03:00:00,884.009512877,98.2066240926,489.280148815,0.0,46.0930336215,113.312780494,379.038432546,364.681319231,5.66466996096,8.69244335419
 08/24  04:00:00,978.201060917,98.2066240926,493.34157379,0.0,100.150657288,148.969399434,364.722192581,350.365091848,5.66466996096,8.69243077174
 08/24  05:00:00,973.711777414,100.862867981,484.549693792,0.0,100.150657288,149.894399434,486.836482681,455.308115201,14.1616749024,17.3666925781
 08/24  06:00:00,1198.74370432,106.356844007,478.767604804,0.0,176.471037341,302.612436532,375.241376702,338.22566493,28.3233498048,8.69236196685
 08/24  07:00:00,1306.11943222,110.931343143,469.758794174,0.0,243.2593065,310.10971186,364.442397533,304.459143705,42.4850247072,17.4982291206
 08/24  08:00:00,1338.38177108,112.614541938,460.208104686,0.0,243.2593065,310.10971186,368.267212318,285.27882768,56.6466996096,26.3416850284
 08/24  09:00:00,1364.50226934,113.918717904,452.538774482,0.0,243.2593065,302.612436532,333.773062869,264.86196209,42.4850247072,26.4260760722
 08/24  10:00:00,1368.54471949,115.29268219,448.351918135,0.0,243.2593065,310.10971186,338.010099727,231.815525755,70.808374512,35.3861994601
 08/24  11:00:00,1376.33767735,116.7724104,450.81575507,0.0,243.2593065,310.10971186,291.098429272,193.69090073,70.808374512,26.5991540298
 08/24  12:00:00,1346.88853014,121.87518825,455.294787808,0.0,243.2593065,310.10971186,256.639380767,150.535652717,70.808374512,35.2953535387
 08/24  13:00:00,1397.38781652,132.101701386,459.988403015,0.0,243.2593065,302.612436532,186.572924801,103.336946513,56.6466996096,26.589278678
 08/24  14:00:00,1406.49798221,141.680074551,459.48413654,0.0,243.2593065,302.612436532,149.660379687,71.7770031012,42.4850247072,35.398351879
 08/24  15:00:00,1415.34815554,151.368904978,458.665738937,0.0,243.2593065,302.612436532,127.730808861,44.5794342409,56.6466996096,26.5046750101
 08/24  16:00:00,1430.03301777,160.127426228,457.93140589,0.0,243.2593065,310.10971186,142.054043076,30.6882001652,84.9700494144,26.3957934963
 08/24  17:00:00,1434.64597527,164.775331404,457.898325416,0.0,243.2593065,310.10971186,126.515767269,24.0899645535,84.9700494144,17.4557533012
 08/24  18:00:00,1106.55942946,98.2066240926,461.910519471,0.0,166.938926447,199.110933808,170.32357011,67.9489345129,84.9700494144,17.4045861829
 08/24  19:00:00,1101.96817141,98.2066240926,464.0070065,0.0,166.938926447,191.61365848,166.411297237,92.3602122105,56.6466996096,17.4043854167
 08/24  20:00:00,982.442857716,98.2066240926,463.055288482,0.0,100.150657288,124.558693486,208.280098051,142.92051485,56.6466996096,8.71288359087
 08/24  21:00:00,943.536267897,98.2066240926,463.741296456,0.0,100.150657288,124.558693486,222.690853568,171.509555637,42.4850247072,8.69627322404
 08/24  22:00:00,873.10285085,98.2066240926,461.862553073,0.0,46.0930336215,124.558693486,248.604028803,202.912540706,28.3233498048,17.3681382922
 08/24  23:00:00,866.822139163,98.2066240926,456.75376737,0.0,46.0930336215,124.558693486,241.373334257,218.517632577,14.1616749024,8.69402677728
 08/24  24:00:00,849.332948633,98.2066240926,453.236485638,0.0,46.0930336215,113.312780494,247.428526843,233.069846915,5.66466996096,8.69400996708
 08/25  01:00:00,849.16493214,98.2066240926,453.225602941,0.0,46.0930336215,113.312780494,261.866010318,238.833288389,5.66466996096,17.3680519678
 08/25  02:00:00,849.153019284,98.2066240926,453.278936317,0.0,46.0930336215,113.312780494,258.740359947,244.381659674,5.66466996096,8.69403031233
 08/25  03:00:00,848.639987593,98.2066240926,453.115473366,0.0,46.0930336215,113.312780494,265.408349617,251.049660474,5.66466996096,8.69401918234
 08/25  04:00:00,942.259820909,98.2066240926,453.084936859,0.0,100.150657288,148.969399434,259.728048316,236.69538296,5.66466996096,17.3679953955
 08/25  05:00:00,944.181854274,101.472037102,451.984956,0.0,100.150657288,149.894399434,370.719654672,347.863998393,14.1616749024,8.69398137626
 08/25  06:00:00,1175.53274012,107.557732262,449.522793133,0.0,176.471037341,302.612436532,286.011548884,248.994230454,28.3233498048,8.69396862547
 08/25  07:00:00,1286.82230176,112.98921682,448.684261529,0.0,243.2593065,310.10971186,300.257893542,231.536054546,42.4850247072,26.2368142885
 08/25  08:00:00,1331.50549682,114.792335882,450.424486284,0.0,243.2593065,310.10971186,290.721859085,216.504935286,56.6466996096,17.5702241897
 08/25  09:00:00,1370.94860973,117.027588359,452.710390288,0.0,243.2593065,302.612436532,259.838129456,190.925362402,42.4850247072,26.4277423464
 08/25  10:00:00,1386.78096925,120.799749624,455.622285316,0.0,243.2593065,310.10971186,270.548368478,164.337468516,70.808374512,35.4025254497
 08/25  11:00:00,1400.73257817,127.237478436,459.862735421,0.0,243.2593065,310.10971186,236.217991291,129.960291742,70.808374512,35.4493250375
 08/25  12:00:00,1368.42431989,136.848104339,459.672511839,0.0,243.2593065,310.10971186,189.778640721,92.493867532,70.808374512,26.4763986772
 08/25  13:00:00,1411.90213772,147.28994325,459.308428408,0.0,243.2593065,302.612436532,147.626790706,55.5286621922,56.6466996096,35.4514289042
 08/25  14:00:00,1420.19701448,155.573444422,459.272773139,0.0,243.2593065,302.612436532,107.295575401,29.421948955,42.4850247072,35.3886017383
 08/25  15:00:00,1428.61383156,163.817623,459.430848549,0.0,243.2593065,302.612436532,99.3944753765,16.2343429143,56.6466996096,26.5134328526
 08/25  16:00:00,1439.44425936,168.33979031,459.066981135,0.0,243.2593065,310.10971186,123.894556641,12.5238230193,84.9700494144,26.4006842073
 08/25  17:00:00,1442.68973704,171.783614265,458.847794504,0.0,243.2593065,310.10971186,111.376856342,8.94997707196,84.9700494144,17.4568298554
 08/25  18:00:00,1107.35317462,98.2066240926,462.632542443,0.0,166.938926447,199.110933808,130.102355939,36.4195850781,84.9700494144,8.7127214469
 08/25  19:00:00,1101.38644741,98.2066240926,464.244930628,0.0,166.938926447,191.61365848,129.275327999,55.2217286598,56.6466996096,17.4068997293
 08/25  20:00:00,982.023222911,98.2066240926,463.396748616,0.0,100.150657288,124.558693486,166.70131602,92.6488372401,56.6466996096,17.4057791702
 08/25  21:00:00,943.251702181,98.2066240926,464.050340812,0.0,100.150657288,124.558693486,164.978123324,113.797399045,42.4850247072,8.69569957186
 08/25  22:00:00,876.014944512,98.2066240926,463.943214496,0.0,46.0930336215,124.558693486,182.364761794,145.347942261,28.3233498048,8.69346972786
 08/25  23:00:00,876.668846678,98.2066240926,463.787169993,0.0,46.0930336215,124.558693486,199.475759147,167.947192058,14.1616749024,17.3668921866
 08/25  24:00:00,863.403202085,98.2066240926,462.88769944,0.0,46.0930336215,113.312780494,211.486313995,197.128215711,5.66466996096,8.69342832293
 08/26  01:00:00,860.698012646,98.2066240926,461.286836959,0.0,46.0930336215,113.312780494,233.75834108,219.400205062,5.66466996096,8.69346605703
 08/26  02:00:00,849.944349988,98.2066240926,453.754878163,0.0,46.0930336215,113.312780494,262.922376721,239.890739909,5.66466996096,17.3669668511
 08/26  03:00:00,845.520516747,98.2066240926,451.594945924,0.0,46.0930336215,113.312780494,274.644511297,260.286361593,5.66466996096,8.69347974287
 08/26  04:00:00,854.202828204,98.2066240926,450.951216207,0.0,55.6251445156,113.312780494,277.737984653,263.379841517,5.66466996096,8.69347317499
 08/26  05:00:00,852.193571432,98.2066240926,450.077252071,0.0,55.6251445156,113.312780494,310.224401931,278.695803159,14.1616749024,17.36692387
 08/26  06:00:00,923.156874313,98.2066240926,449.068631001,0.0,65.1572554096,176.889270242,277.153861574,240.137061492,28.3233498048,8.69345027677
 08/26  07:00:00,1035.14115723,100.579265355,451.77909759,0.0,109.682768182,220.96816451,398.099421785,346.920945318,42.4850247072,8.69345176002
 08/26  08:00:00,1049.26996338,100.509398197,455.35151112,0.0,109.682768182,220.96816451,388.653184357,314.567876222,56.6466996096,17.4386085262
 08/26  09:00:00,1154.11755442,103.413051127,450.681267301,0.0,131.945524568,266.955817592,330.915563044,270.925660841,42.4850247072,17.5048774957
 08/26  10:00:00,1165.0814691,103.752793341,452.417622491,0.0,131.945524568,274.45309292,315.49319504,218.342112443,70.808374512,26.3427080846
 08/26  11:00:00,1178.96066713,104.799668605,458.395761203,0.0,131.945524568,274.45309292,261.826345402,164.678160949,70.808374512,26.3398099417
 08/26  12:00:00,1155.44252756,107.07678435,462.984848231,0.0,131.945524568,274.45309292,230.896863355,133.75471497,70.808374512,26.3337738734
 08/26  13:00:00,1149.95347868,108.851307728,463.068123907,0.0,131.945524568,266.955817592,194.626512249,120.416434854,56.6466996096,17.563377785
 08/26  14:00:00,1150.74432697,109.702652663,462.949883465,0.0,131.945524568,266.955817592,185.603481247,116.782849821,42.4850247072,26.3356067192
 08/26  15:00:00,1062.34100323,98.2066240926,462.752599099,0.0,109.682768182,212.545889182,154.94039377,71.9567496447,56.6466996096,26.336944516
 08/26  16:00:00,1071.47071005,98.2066240926,464.587546465,0.0,109.682768182,220.04316451,173.483071975,70.9496284912,84.9700494144,17.563394069
 08/26  17:00:00,1028.39445372,98.2066240926,463.920970424,0.0,109.682768182,220.04316451,167.36976381,63.5429622366,84.9700494144,18.8567521593
 08/26  18:00:00,989.325427302,98.2066240926,463.840196303,0.0,100.150657288,199.110933808,173.039092624,72.0530279975,84.9700494144,16.0160152126
 08/26  19:00:00,983.042853582,98.2066240926,464.23055988,0.0,100.150657288,191.61365848,143.928865674,78.587902714,56.6466996096,8.69426335076
 08/26  20:00:00,886.037851171,98.2066240926,463.553931409,0.0,55.6251445156,124.558693486,203.305227816,137.96426687,56.6466996096,8.69426133646
 08/26  21:00:00,884.614195936,98.2066240926,463.028985989,0.0,55.6251445156,124.558693486,245.458377224,185.604867138,42.4850247072,17.3684853785
 08/26  22:00:00,858.585066144,98.2066240926,452.127730559,0.0,46.0930336215,124.558693486,271.423782132,234.406204232,28.3233498048,8.69422809515
 08/26  23:00:00,854.403719064,98.2066240926,449.684057294,0.0,46.0930336215,124.558693486,290.553955668,267.698061593,14.1616749024,8.69421917302
 08/26  24:00:00,839.347320564,98.2066240926,448.661933505,0.0,46.0930336215,113.312780494,328.420635463,305.387434803,5.66466996096,17.3685306992
 08/27  01:00:00,834.164634087,98.2066240926,453.424283358,0.0,34.9616554283,113.312780494,343.821893746,329.462954276,5.66466996096,8.69426950873
 08/27  02:00:00,848.077220394,98.2066240926,465.722693274,0.0,34.9616554283,113.312780494,359.874825203,345.515867156,5.66466996096,8.69428808522
 08/27  03:00:00,855.59441972,98.2066240926,472.372028893,0.0,34.9616554283,113.312780494,376.923619425,353.890358544,5.66466996096,17.3685909198
 08/27  04:00:00,872.6974236,98.2066240926,478.686296811,0.0,44.4937663224,113.312780494,365.866077564,351.50711114,5.66466996096,8.69429646305
 08/27  05:00:00,881.926050469,98.2066240926,488.171837553,0.0,44.4937663224,113.312780494,380.98979155,358.13382077,14.1616749024,8.6942958781
 08/27  06:00:00,961.369048922,98.2066240926,495.045761705,0.0,54.0258772165,176.889270242,346.924272838,301.232333889,28.3233498048,17.368589144
 08/27  07:00:00,947.772266586,98.2066240926,489.21219006,0.0,54.0258772165,184.38654557,342.70322626,291.523908419,42.4850247072,8.69429313393
 08/27  08:00:00,1018.25541963,98.2066240926,479.683573781,0.0,65.1572554096,220.04316451,343.805887647,269.730477712,56.6466996096,17.4287103252
 08/27  09:00:00,1000.85493828,98.2066240926,470.476959915,0.0,65.1572554096,212.545889182,298.899039839,238.923453564,42.4850247072,17.4905615671
 08/27  10:00:00,991.04654635,98.2066240926,455.471860771,0.0,65.1572554096,220.04316451,298.815044665,201.687008723,70.808374512,26.3196614299
 08/27  11:00:00,993.373004974,98.2066240926,455.395296905,0.0,65.1572554096,220.04316451,245.185300747,156.823727023,70.808374512,17.5531992123
 08/27  12:00:00,1004.40671315,98.2066240926,461.257957959,0.0,65.1572554096,220.04316451,221.214577002,124.086562664,70.808374512,26.3196398267
 08/27  13:00:00,1000.98097958,98.2066240926,464.299579081,0.0,65.1572554096,212.545889182,200.549654853,117.586713151,56.6466996096,26.316242093
 08/27  14:00:00,1000.91635583,98.2066240926,464.175385953,0.0,65.1572554096,212.545889182,169.7185232,109.678386931,42.4850247072,17.5551115617
 08/27  15:00:00,1001.10002383,98.2066240926,464.365693478,0.0,65.1572554096,212.545889182,181.181059006,98.2141894942,56.6466996096,26.3201699018
 08/27  16:00:00,974.881467964,98.2066240926,463.497482456,0.0,65.1572554096,220.04316451,196.215302485,93.6915739973,84.9700494144,17.5536790732
 08/27  17:00:00,928.98677601,98.2066240926,464.375687029,0.0,54.0258772165,184.38654557,211.093592661,99.8973960493,84.9700494144,26.2261471978
 08/27  18:00:00,898.271891134,98.2066240926,464.141873691,0.0,44.4937663224,163.454314868,219.745776745,126.083549507,84.9700494144,8.69217782295
 08/27  19:00:00,891.34420827,98.2066240926,463.944564201,0.0,44.4937663224,155.95703954,204.616792911,139.277913086,56.6466996096,8.69218021527
 08/27  20:00:00,866.022974378,98.2066240926,457.352044934,0.0,44.4937663224,124.558693486,273.061558362,199.049202239,56.6466996096,17.3656565141
 08/27  21:00:00,855.818842457,98.2066240926,451.491899356,0.0,44.4937663224,124.558693486,285.348910787,234.171701059,42.4850247072,8.69218502088
 08/27  22:00:00,842.070113793,98.2066240926,449.936815371,0.0,34.9616554283,124.558693486,312.376594174,275.361058732,28.3233498048,8.69218563789
 08/27  23:00:00,841.536397546,98.2066240926,449.281962791,0.0,34.9616554283,124.558693486,350.489160598,318.963111434,14.1616749024,17.3643742614
 08/27  24:00:00,849.422580149,98.2066240926,466.842109264,0.0,34.9616554283,113.312780494,369.142015219,354.785151131,5.66466996096,8.69219412624
 08/28  01:00:00,881.957133104,98.2066240926,487.313361303,0.0,46.0930336215,113.312780494,382.740195406,368.383270691,5.66466996096,8.6922547541
 08/28  02:00:00,893.000272954,98.2066240926,499.079955632,0.0,46.0930336215,113.312780494,400.142948528,377.113676122,5.66466996096,17.364602445
 08/28  03:00:00,903.030490868,98.2066240926,509.919103493,0.0,46.0930336215,113.312780494,399.376321532,385.019327497,5.66466996096,8.69232407383
 08/28  04:00:00,995.824793778,98.2066240926,512.498786013,0.0,100.150657288,148.969399434,382.675913668,368.318901653,5.66466996096,8.69234205319
 08/28  05:00:00,991.567230016,98.2144723382,506.580018289,0.0,100.150657288,149.894399434,601.317545066,569.788927998,14.1616749024,17.3669421656
 08/28  06:00:00,1218.60274143,100.583708882,502.118679102,0.0,176.471037341,302.612436532,428.439117033,391.423398799,28.3233498048,8.69236842939
 08/28  07:00:00,1319.98550948,102.976314345,492.61465616,0.0,243.2593065,310.10971186,410.583942511,350.599889051,42.4850247072,17.4990287531
 08/28  08:00:00,1354.45229933,104.047372942,484.218624881,0.0,243.2593065,310.10971186,410.298171097,327.303748472,56.6466996096,26.3477230154
 08/28  09:00:00,1375.55744911,105.077556231,470.693995723,0.0,243.2593065,302.612436532,362.283490034,293.369922091,42.4850247072,26.4285432361
 08/28  10:00:00,1365.60061812,106.145548887,454.327874834,0.0,243.2593065,310.10971186,360.540651677,254.341604302,70.808374512,35.3906728626
 08/28  11:00:00,1365.67351424,107.472684144,451.645341796,0.0,243.2593065,310.10971186,310.899740525,213.487587129,70.808374512,26.6037788848
 08/28  12:00:00,1337.52253631,110.458850494,456.811991395,0.0,243.2593065,310.10971186,265.004228484,158.895739566,70.808374512,35.3001144069
 08/28  13:00:00,1383.22048708,115.24536581,462.493073127,0.0,243.2593065,302.612436532,210.950552532,127.715215816,56.6466996096,26.5886371068
 08/28  14:00:00,1386.67226527,118.758319181,462.323215512,0.0,243.2593065,302.612436532,194.727822355,116.838211941,42.4850247072,35.4045857073
 08/28  15:00:00,1388.30452544,121.640389699,461.073710047,0.0,243.2593065,302.612436532,204.567573267,112.583597667,56.6466996096,35.3372759913
 08/28  16:00:00,1398.50068663,127.314220551,459.005912724,0.0,243.2593065,310.10971186,195.807213866,93.2323319815,84.9700494144,17.6048324698
 08/28  17:00:00,1406.43603912,134.736644772,459.533906059,0.0,243.2593065,310.10971186,177.008533689,74.5802424776,84.9700494144,17.4582417974
 08/28  18:00:00,1106.38195493,98.2068436113,461.583407783,0.0,166.938926447,199.110933808,181.709550789,79.3322026459,84.9700494144,17.407298729
 08/28  19:00:00,1102.21421574,98.2066240926,464.119434322,0.0,166.938926447,191.61365848,153.846525555,79.7930677206,56.6466996096,17.4067582251
 08/28  20:00:00,983.068090649,98.2066240926,463.583990254,0.0,100.150657288,124.558693486,195.643733556,130.282862522,56.6466996096,8.71417142486
 08/28  21:00:00,943.688868054,98.2066240926,463.848050473,0.0,100.150657288,124.558693486,221.785872241,161.93051819,42.4850247072,17.3703293439
 08/28  22:00:00,870.894646396,98.2066240926,460.397886446,0.0,46.0930336215,124.558693486,243.197119488,206.180787996,28.3233498048,8.69298168726
 08/28  23:00:00,854.608255594,98.2066240926,449.200175862,0.0,46.0930336215,124.558693486,278.804526754,255.949860255,14.1616749024,8.69299159641
 08/28  24:00:00,843.848628375,98.2066240926,452.090234577,0.0,46.0930336215,113.312780494,342.563477094,319.531510711,5.66466996096,17.3672964221
 08/29  01:00:00,876.144473289,98.2066240926,481.907589354,0.0,46.0930336215,113.312780494,368.672793918,354.315027737,5.66466996096,8.69309622044
 08/29  02:00:00,893.783301715,98.2066240926,499.798842825,0.0,46.0930336215,113.312780494,377.783012751,363.425204599,5.66466996096,8.69313819135
 08/29  03:00:00,896.18457993,98.2066240926,502.46804761,0.0,46.0930336215,113.312780494,391.778650965,368.747631193,5.66466996096,17.3663498111
 08/29  04:00:00,994.121375124,98.2066240926,507.3406173,0.0,100.150657288,148.969399434,368.601708872,354.243830087,5.66466996096,8.69320882404
 08/29  05:00:00,992.737002839,99.5725116391,503.94445085,0.0,100.150657288,149.894399434,500.716961476,477.862054235,14.1616749024,8.69323233901
 08/29  06:00:00,1217.73065524,104.507575382,495.909632941,0.0,176.471037341,302.612436532,397.262146316,351.571011455,28.3233498048,17.367785056
 08/29  07:00:00,1322.34450395,108.201723673,489.854118911,0.0,243.2593065,310.10971186,380.902108132,320.917006513,42.4850247072,17.5000769126
 08/29  08:00:00,1353.02200767,109.999232108,476.559315987,0.0,243.2593065,310.10971186,382.236922633,299.245922931,56.6466996096,26.3443000925
 08/29  09:00:00,1370.63261248,111.631717182,459.896357123,0.0,243.2593065,302.612436532,328.061486025,259.146122263,42.4850247072,26.4303390551
 08/29  10:00:00,1369.99917402,113.266999455,450.737290686,0.0,243.2593065,310.10971186,300.932843931,203.572155458,70.808374512,26.5523139608
 08/29  11:00:00,1389.31391571,119.156894116,457.834054928,0.0,243.2593065,310.10971186,244.232310204,137.962557354,70.808374512,35.4613783379
 08/29  12:00:00,1363.46657662,130.382769411,461.021462973,0.0,243.2593065,310.10971186,184.45363837,87.1659822553,70.808374512,26.4792816029
 08/29  13:00:00,1407.09244687,141.260438178,460.363881866,0.0,243.2593065,302.612436532,145.900573018,53.7882929161,56.6466996096,35.4655804926
 08/29  14:00:00,1414.77164907,149.759464133,459.544490729,0.0,243.2593065,302.612436532,111.217438974,33.3315173784,42.4850247072,35.4008968884
 08/29  15:00:00,1420.04591173,155.685772502,458.957739384,0.0,243.2593065,302.612436532,108.022019001,24.8626360603,56.6466996096,26.5126833313
 08/29  16:00:00,1424.57672047,154.713390706,457.849763345,0.0,243.2593065,310.10971186,142.807445183,31.440324302,84.9700494144,26.3970714664
 08/29  17:00:00,1415.82997874,147.210287103,456.63956977,0.0,243.2593065,310.10971186,160.326877741,57.9010053695,84.9700494144,17.4558229574
 08/29  18:00:00,1099.80426326,98.2066240926,456.679115771,0.0,166.938926447,199.110933808,228.185958235,125.808538191,84.9700494144,17.4073706302
 08/29  19:00:00,1081.20139156,98.2066240926,447.716541408,0.0,166.938926447,191.61365848,238.621030596,173.261388623,56.6466996096,8.71294236314
 08/29  20:00:00,955.94238905,98.2066240926,447.002761833,0.0,100.150657288,124.558693486,331.07285786,257.018521659,56.6466996096,17.4076365913
 08/29  21:00:00,933.248987767,98.2066240926,461.577569689,0.0,100.150657288,124.558693486,349.26814952,298.086767573,42.4850247072,8.69635723981
 08/29  22:00:00,894.854358723,98.2066240926,488.740432274,0.0,46.0930336215,124.558693486,380.83549837,335.143721784,28.3233498048,17.3684267814
 08/29  23:00:00,909.03849343,98.2066240926,502.808749049,0.0,46.0930336215,124.558693486,369.515772783,346.659862604,14.1616749024,8.69423527731
 08/29  24:00:00,899.119647894,98.2066240926,505.568924936,0.0,46.0930336215,113.312780494,368.271350493,353.912422438,5.66466996096,8.69425809439
 08/30  01:00:00,899.091842112,98.2066240926,505.628926024,0.0,46.0930336215,113.312780494,382.557350681,359.523979562,5.66466996096,17.3687011583
 08/30  02:00:00,899.528763773,98.2066240926,506.130494762,0.0,46.0930336215,113.312780494,378.669909442,364.310813678,5.66466996096,8.69442580327
 08/30  03:00:00,900.116958234,98.2066240926,506.774867775,0.0,46.0930336215,113.312780494,382.599294887,368.240168049,5.66466996096,8.69445687685
 08/30  04:00:00,994.476400763,98.2066240926,511.00560096,0.0,100.150657288,148.969399434,377.719981591,354.686192685,5.66466996096,17.369118945
 08/30  05:00:00,993.339957168,100.616905112,506.149757179,0.0,100.150657288,149.894399434,491.959082264,469.102865507,14.1616749024,8.69454185502
 08/30  06:00:00,1219.45292218,105.819742489,497.770951085,0.0,176.471037341,302.612436532,388.110030966,351.092111142,28.3233498048,8.69457001874
 08/30  07:00:00,1324.17003386,110.229920473,489.823173294,0.0,243.2593065,310.10971186,387.479419049,318.754339173,42.4850247072,26.2400551686
 08/30  08:00:00,1356.46497961,112.238320871,478.102411351,0.0,243.2593065,310.10971186,366.522965766,292.303200065,56.6466996096,17.5730660913
 08/30  09:00:00,1378.6266496,113.707594191,465.153047776,0.0,243.2593065,302.612436532,343.764365542,266.04505713,42.4850247072,35.2342837039
 08/30  10:00:00,1372.32438651,115.143462472,451.72847954,0.0,243.2593065,310.10971186,333.219139088,235.848644427,70.808374512,26.5621201492
 08/30  11:00:00,1371.66733086,116.692028212,448.56539148,0.0,243.2593065,310.10971186,311.192055001,204.924925594,70.808374512,35.4587548945
 08/30  12:00:00,1333.93385607,118.062265579,449.636642669,0.0,243.2593065,310.10971186,284.148235729,186.8564722,70.808374512,26.4833890167
 08/30  13:00:00,1368.79806045,119.659497692,449.20187365,0.0,243.2593065,302.612436532,275.508287062,183.399326154,56.6466996096,35.462261298
 08/30  14:00:00,1370.61785499,120.886639456,449.380024167,0.0,243.2593065,302.612436532,260.496684693,182.612691003,42.4850247072,35.3989689836
 08/30  15:00:00,1374.74979746,122.912803668,450.577340104,0.0,243.2593065,302.612436532,253.030557275,169.867257153,56.6466996096,26.5166005131
 08/30  16:00:00,1390.60299081,126.92576295,453.953636978,0.0,243.2593065,310.10971186,257.734458869,146.363894808,84.9700494144,26.400514647
 08/30  17:00:00,1405.14359948,135.012391028,458.319841521,0.0,243.2593065,310.10971186,212.88515939,110.460582005,84.9700494144,17.4545279705
 08/30  18:00:00,1104.54826378,98.2066240926,460.528294825,0.0,166.938926447,199.110933808,237.798142045,135.419679466,84.9700494144,17.4084131639
 08/30  19:00:00,1098.6454796,98.2066240926,458.987156746,0.0,166.938926447,191.61365848,215.857586875,150.498580929,56.6466996096,8.71230633588
 08/30  20:00:00,965.145532948,98.2066240926,451.499316352,0.0,100.150657288,124.558693486,285.73967302,211.686686354,56.6466996096,17.4062870563
 08/30  21:00:00,919.910745263,98.2066240926,448.693972989,0.0,100.150657288,124.558693486,301.942929641,250.762275049,42.4850247072,8.69562988482
 08/30  22:00:00,851.158093794,98.2066240926,448.465182257,0.0,46.0930336215,124.558693486,350.534561171,304.844182455,28.3233498048,17.3670289115
 08/30  23:00:00,868.410770066,98.2066240926,462.797480711,0.0,46.0930336215,124.558693486,356.082521647,333.227286685,14.1616749024,8.69356006019
 08/30  24:00:00,871.406185106,98.2066240926,476.207908748,0.0,46.0930336215,113.312780494,364.349978627,349.991714433,5.66466996096,8.69359423333
 08/31  01:00:00,881.666167402,98.2066240926,486.728711535,0.0,46.0930336215,113.312780494,381.485916964,358.453836067,5.66466996096,17.367410936
 08/31  02:00:00,896.949293709,98.2066240926,503.186967365,0.0,46.0930336215,113.312780494,384.383114747,370.024646901,5.66466996096,8.69379788445
 08/31  03:00:00,904.811180229,98.2066240926,511.700499836,0.0,46.0930336215,113.312780494,391.054056842,376.695547435,5.66466996096,8.69383944615
 08/31  04:00:00,993.795266866,98.2066240926,510.24676616,0.0,100.150657288,148.969399434,382.557126887,359.524667018,5.66466996096,17.3677899084
 08/31  05:00:00,989.566179794,100.820986168,501.850053306,0.0,100.150657288,149.894399434,493.971747308,471.116117302,14.1616749024,8.69395510324
 08/31  06:00:00,1216.17597302,106.149404521,493.831484641,0.0,176.471037341,302.612436532,388.83802891,351.820686052,28.3233498048,8.69399305313
 08/31  07:00:00,1324.23663968,110.256117353,489.774339245,0.0,243.2593065,310.10971186,391.904280565,323.178442406,42.4850247072,26.2408134525
 08/31  08:00:00,1364.59382646,111.984187935,487.132083895,0.0,243.2593065,310.10971186,385.685943999,311.466999544,56.6466996096,17.5722448457
 08/31  09:00:00,1393.65948978,113.204952038,481.325685615,0.0,243.2593065,302.612436532,368.834484545,299.917587228,42.4850247072,26.431872609
 08/31  10:00:00,1396.32330401,114.152246815,475.044608475,0.0,243.2593065,310.10971186,399.006759275,292.788337412,70.808374512,35.4100473516
 08/31  11:00:00,1395.34934685,115.333967988,471.49140924,0.0,243.2593065,310.10971186,388.660475832,282.393971846,70.808374512,35.4581294736
 08/31  12:00:00,1353.35006887,116.526929222,470.116159264,0.0,243.2593065,310.10971186,370.838645289,273.547638708,70.808374512,26.482632069
 08/31  13:00:00,1389.21526405,117.640112077,471.879402671,0.0,243.2593065,302.612436532,359.402373211,267.293982396,56.6466996096,35.4616912054
 08/31  14:00:00,1387.21229669,118.843306581,468.519690584,0.0,243.2593065,302.612436532,336.909769517,259.025975354,42.4850247072,35.3987694558
 08/31  15:00:00,1382.69715247,119.881816115,463.206856636,0.0,243.2593065,302.612436532,338.032262112,254.869514472,56.6466996096,26.5160480303
 08/31  16:00:00,1382.6291808,121.023077514,456.042496174,0.0,243.2593065,310.10971186,357.000391672,245.630098526,84.9700494144,26.4002437318
 08/31  17:00:00,1373.67354805,122.570366567,446.781727223,0.0,243.2593065,310.10971186,329.404727629,226.980457986,84.9700494144,17.4542202292
 08/31  18:00:00,1095.67191425,98.2066240926,458.721163342,0.0,166.938926447,199.110933808,343.982647224,241.60451258,84.9700494144,17.4080852295
 08/31  19:00:00,1103.07480548,98.2066240926,468.156588773,0.0,166.938926447,191.61365848,326.809272237,261.447685974,56.6466996096,8.71488665273
 08/31  20:00:00,993.763522403,98.2066240926,479.794317117,0.0,100.150657288,124.558693486,394.468241668,320.411445246,56.6466996096,17.4100968117
 08/31  21:00:00,966.042077566,98.2066240926,492.148834452,0.0,100.150657288,124.558693486,385.898501693,334.718063719,42.4850247072,8.69541326695
 08/31  22:00:00,906.099684123,98.2066240926,500.507460958,0.0,46.0930336215,124.558693486,402.551046884,356.86108129,28.3233498048,17.3666157893
 08/31  23:00:00,915.451963484,98.2066240926,509.716054098,0.0,46.0930336215,124.558693486,389.121330945,366.266286312,14.1616749024,8.69336972989
 08/31  24:00:00,913.580335392,98.2066240926,521.096719527,0.0,46.0930336215,113.312780494,389.322389491,374.964305544,5.66466996096,8.69341398559
 09/01  01:00:00,919.808205176,98.2066240926,527.887264138,0.0,46.0930336215,113.312780494,405.991650488,382.959893528,5.66466996096,17.3670869996
 09/01  02:00:00,925.580160516,98.2066240926,534.140462651,0.0,46.0930336215,113.312780494,404.026415524,389.668092479,5.66466996096,8.69365308416
 09/01  03:00:00,933.963366738,98.2066240926,543.16491795,0.0,46.0930336215,113.312780494,410.227092643,395.868717544,5.66466996096,8.69370513884
 09/01  04:00:00,1034.21619227,98.2066240926,550.776931576,0.0,100.150657288,148.969399434,405.512779891,382.480557775,5.66466996096,17.3675521549
 09/01  05:00:00,1034.59193098,99.9285952262,548.97733682,0.0,100.150657288,149.894399434,537.745766177,514.890239678,14.1616749024,8.69385159583
 09/01  06:00:00,1259.7556651,105.163563327,540.942174169,0.0,176.471037341,302.612436532,425.219616225,388.202366687,28.3233498048,8.69389973308
 09/01  07:00:00,1361.45744618,108.425195214,532.314669405,0.0,243.2593065,310.10971186,421.116693468,352.388610414,42.4850247072,26.2430583468
 09/01  08:00:00,1384.13273458,109.753246401,511.123994868,0.0,243.2593065,310.10971186,396.35641285,322.137245211,56.6466996096,17.5724680298
 09/01  09:00:00,1403.97176314,110.800729879,495.418990527,0.0,243.2593065,302.612436532,374.806790415,305.889362398,42.4850247072,26.4324033095
 09/01  10:00:00,1421.17329322,112.091661654,504.696085302,0.0,243.2593065,310.10971186,400.935650699,294.716186182,70.808374512,35.4110900044
 09/01  11:00:00,1420.31825562,113.44920519,501.777980707,0.0,243.2593065,310.10971186,392.908924059,286.641037203,70.808374512,35.459512344
 09/01  12:00:00,1375.96675111,114.703671193,497.99455019,0.0,243.2593065,310.10971186,379.799490017,282.507553522,70.808374512,26.4835619825
 09/01  13:00:00,1404.3627064,116.030437486,491.413586329,0.0,243.2593065,302.612436532,368.741550179,276.631519961,56.6466996096,35.4633306088
 09/01  14:00:00,1399.03704519,117.416791417,484.058418612,0.0,243.2593065,302.612436532,346.164530118,268.279052533,42.4850247072,35.4004528778
 09/01  15:00:00,1395.94115664,119.744858952,478.157667383,0.0,243.2593065,302.612436532,336.213397963,253.049300173,56.6466996096,26.5173981798
 09/01  16:00:00,1409.94138701,122.28144396,483.577633795,0.0,243.2593065,310.10971186,355.508175223,244.136398267,84.9700494144,26.4017275414
 09/01  17:00:00,1410.91979366,123.350756587,483.867028379,0.0,243.2593065,310.10971186,350.365788478,247.940937513,84.9700494144,17.4548015503
 09/01  18:00:00,1151.75146596,98.2066240926,516.465975323,0.0,166.938926447,199.110933808,357.77916792,255.400420459,84.9700494144,17.4086980459
 09/01  19:00:00,1156.43610196,98.2066240926,524.816201135,0.0,166.938926447,191.61365848,340.722290244,275.361015455,56.6466996096,8.71457517864
 09/01  20:00:00,1040.84967249,98.2066240926,531.696717344,0.0,100.150657288,124.558693486,403.64442281,329.591615277,56.6466996096,17.4061079236
 09/01  21:00:00,1007.88042714,98.2066240926,538.36065071,0.0,100.150657288,124.558693486,395.425222212,344.244466833,42.4850247072,8.69573067152
 09/01  22:00:00,947.920073435,98.2066240926,545.922262245,0.0,46.0930336215,124.558693486,413.589926131,367.899293009,28.3233498048,17.367283317
 09/01  23:00:00,955.574885272,98.2066240926,553.097517933,0.0,46.0930336215,124.558693486,402.35365056,379.498257285,14.1616749024,8.69371837204
 09/01  24:00:00,953.114102318,98.2066240926,563.73768286,0.0,46.0930336215,113.312780494,403.613779226,389.25533687,5.66466996096,8.69377239498
 09/02  01:00:00,957.549098533,98.2066240926,568.631976954,0.0,46.0930336215,113.312780494,419.145969359,396.113459162,5.66466996096,17.3678402364
 09/02  02:00:00,963.302610819,98.2066240926,574.902130278,0.0,46.0930336215,113.312780494,416.381799844,402.023082957,5.66466996096,8.69404692601
 09/02  03:00:00,968.716617381,98.2066240926,581.089014776,0.0,46.0930336215,113.312780494,422.004647602,407.645868193,5.66466996096,8.69410944854
 09/02  04:00:00,974.761161425,98.2066240926,577.271715079,0.0,55.6251445156,113.312780494,423.685073449,400.652012056,5.66466996096,17.368391432
 09/02  05:00:00,970.418918528,98.2066240926,573.635737206,0.0,55.6251445156,113.312780494,426.966391819,404.110437323,14.1616749024,8.69427959294
 09/02  06:00:00,1036.66379114,98.2066240926,567.593819465,0.0,65.1572554096,176.889270242,382.717261088,345.699576292,28.3233498048,8.69433499099
 09/02  07:00:00,1140.65304394,98.5678404543,564.86304963,0.0,109.682768182,220.96816451,536.734652544,476.879859262,42.4850247072,17.3697685751
 09/02  08:00:00,1154.70375357,98.7586261333,567.442476808,0.0,109.682768182,220.96816451,488.479555764,414.394268008,56.6466996096,17.4385881467
 09/02  09:00:00,1233.25297463,101.289639662,533.434808229,0.0,131.945524568,266.955817592,432.77289847,372.780623412,42.4850247072,17.5072503506
 09/02  10:00:00,1223.83059055,101.564157358,514.880945034,0.0,131.945524568,274.45309292,443.490568557,346.337793362,70.808374512,26.3444006837
 09/02  11:00:00,1221.21247911,101.696199735,510.722371541,0.0,131.945524568,274.45309292,420.290724007,331.91130449,70.808374512,17.5710450058
 09/02  12:00:00,1183.24723583,101.831327232,504.226388672,0.0,131.945524568,274.45309292,416.64991774,319.497461641,70.808374512,26.3440815866
 09/02  13:00:00,1170.41454017,102.030864979,498.151325496,0.0,131.945524568,266.955817592,391.260236749,308.270940485,56.6466996096,26.3425966544
 09/02  14:00:00,1167.17468515,102.19531898,494.490177177,0.0,131.945524568,266.955817592,359.015168137,298.960951925,42.4850247072,17.5691915042
 09/02  15:00:00,1093.10115016,98.2066240926,501.553586152,0.0,109.682768182,212.545889182,312.879851116,229.886610038,56.6466996096,26.3465414686
 09/02  16:00:00,1098.10573268,98.2066240926,499.014287502,0.0,109.682768182,220.04316451,328.779629007,217.466841636,84.9700494144,26.3427379562
 09/02  17:00:00,1057.85423322,98.2066240926,501.063623017,0.0,109.682768182,220.04316451,318.871648803,216.404151153,84.9700494144,17.4974482355
 09/02  18:00:00,1028.13365778,98.2066240926,510.816409445,0.0,100.150657288,199.110933808,358.770184463,265.105553892,84.9700494144,8.69458115632
 09/02  19:00:00,1028.22321332,98.2066240926,513.950950804,0.0,100.150657288,191.61365848,360.096875561,286.080780333,56.6466996096,17.3693956192
 09/02  20:00:00,927.656562477,98.2066240926,513.292406724,0.0,55.6251445156,124.558693486,402.119857376,336.778362904,56.6466996096,8.69479486211
 09/02  21:00:00,930.965256741,98.2066240926,517.134469406,0.0,55.6251445156,124.558693486,399.624459697,348.444587228,42.4850247072,8.69484776262
 09/02  22:00:00,923.255896127,98.2066240926,519.652129927,0.0,46.0930336215,124.558693486,413.00777743,367.314569817,28.3233498048,17.3698578077
 09/02  23:00:00,936.995951051,98.2066240926,533.204141224,0.0,46.0930336215,124.558693486,402.299381215,379.442695794,14.1616749024,8.69501051941
 09/02  24:00:00,925.372555019,98.2066240926,533.987283029,0.0,46.0930336215,113.312780494,399.872260136,385.512517937,5.66466996096,8.69507223806
 09/03  01:00:00,913.16533484,98.2066240926,532.98264246,0.0,34.9616554283,113.312780494,412.272645356,389.239894204,5.66466996096,17.3680811909
 09/03  02:00:00,916.100353057,98.2066240926,536.164273526,0.0,34.9616554283,113.312780494,407.831827534,393.474113915,5.66466996096,8.69304365813
 09/03  03:00:00,914.095700477,98.2066240926,534.075890547,0.0,34.9616554283,113.312780494,418.522651926,395.491679825,5.66466996096,17.3663021392
 09/03  04:00:00,924.703029267,98.2066240926,534.507838229,0.0,44.4937663224,113.312780494,401.177565724,386.819641847,5.66466996096,8.69325391552
 09/03  05:00:00,926.408816897,98.2066240926,536.342105234,0.0,44.4937663224,113.312780494,411.792473721,388.937477284,14.1616749024,8.69332153446
 09/03  06:00:00,998.522488461,98.2066240926,535.380532778,0.0,54.0258772165,176.889270242,374.345650758,328.655455879,28.3233498048,17.366845074
 09/03  07:00:00,988.159566002,98.2066240926,533.009527633,0.0,54.0258772165,184.38654557,373.104020869,321.925472851,42.4850247072,8.69352331072
 09/03  08:00:00,1062.02406551,98.2066240926,527.040493356,0.0,65.1572554096,220.04316451,380.897806068,306.820080928,56.6466996096,17.4310255304
 09/03  09:00:00,1050.72944192,98.2066240926,522.910896837,0.0,65.1572554096,212.545889182,359.792069923,299.812534361,42.4850247072,17.4945108548
 09/03  10:00:00,1054.71324135,98.2066240926,519.188723223,0.0,65.1572554096,220.04316451,387.479050736,290.348864195,70.808374512,26.3218120283
 09/03  11:00:00,1050.37956688,98.2066240926,513.412984818,0.0,65.1572554096,220.04316451,372.087882736,283.724002779,70.808374512,17.5555054448
 09/03  12:00:00,1038.74174141,98.2066240926,501.982889517,0.0,65.1572554096,220.04316451,373.166880439,276.031733655,70.808374512,26.3267722723
 09/03  13:00:00,1024.59458358,98.2066240926,494.605974168,0.0,65.1572554096,212.545889182,347.130793912,272.925816096,56.6466996096,17.558278207
 09/03  14:00:00,1019.67611647,98.2066240926,489.235708747,0.0,65.1572554096,212.545889182,334.771783019,265.958836619,42.4850247072,26.3279216933
 09/03  15:00:00,1012.66433283,98.2066240926,481.765986689,0.0,65.1572554096,212.545889182,340.553176028,257.581836371,56.6466996096,26.3246400475
 09/03  16:00:00,983.05590375,98.2066240926,477.354286748,0.0,65.1572554096,220.04316451,355.732468106,253.205652436,84.9700494144,17.5567662556
 09/03  17:00:00,933.726529926,98.2066240926,475.12186681,0.0,54.0258772165,184.38654557,372.320953512,261.120428328,84.9700494144,26.2304757693
 09/03  18:00:00,902.095339999,98.2066240926,474.099807083,0.0,44.4937663224,163.454314868,391.507306138,297.844138513,84.9700494144,8.69311821105
 09/03  19:00:00,899.121202082,98.2066240926,473.958557457,0.0,44.4937663224,155.95703954,373.119789483,307.779905891,56.6466996096,8.69318398313
 09/03  20:00:00,880.873632683,98.2066240926,475.485653282,0.0,44.4937663224,124.558693486,422.498255966,348.484987713,56.6466996096,17.366568643
 09/03  21:00:00,886.522645671,98.2066240926,481.282410635,0.0,44.4937663224,124.558693486,410.872937614,359.694527835,42.4850247072,8.69338507185
 09/03  22:00:00,879.361861302,98.2066240926,484.382616816,0.0,34.9616554283,124.558693486,415.155251648,378.138449593,28.3233498048,8.69345225038
 09/03  23:00:00,885.059883425,98.2066240926,489.327232309,0.0,34.9616554283,124.558693486,418.666011082,387.137230357,14.1616749024,17.3671058227
