Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  24:00:00,871.82678103,98.2066240926,488.396825748,0.0,34.9616554283,113.312780494,404.535776644,390.177447873,5.66466996096,8.6936588098
 09/04  01:00:00,872.841353374,98.2066240926,489.562616647,0.0,34.9616554283,113.312780494,408.334734919,393.976255836,5.66466996096,8.69380912167
 09/04  02:00:00,872.021629296,98.2066240926,488.684407906,0.0,34.9616554283,113.312780494,418.86904127,395.836426964,5.66466996096,17.3679443447
 09/04  03:00:00,869.542215846,98.2066240926,486.089673925,0.0,34.9616554283,113.312780494,410.603581608,396.244809748,5.66466996096,8.69410189953
 09/04  04:00:00,879.835939846,98.2066240926,486.096686861,0.0,44.4937663224,113.312780494,401.73578908,387.376937253,5.66466996096,8.69418186554
 09/04  05:00:00,879.680510658,98.2066240926,485.988698564,0.0,44.4937663224,113.312780494,419.6058425,388.075568601,14.1616749024,17.3685989963
 09/04  06:00:00,950.87846947,98.2066240926,484.013042123,0.0,54.0258772165,176.889270242,363.413310618,326.395544507,28.3233498048,8.69441630644
 09/04  07:00:00,941.202964142,98.2066240926,482.401128625,0.0,54.0258772165,184.38654557,369.954527115,318.775008467,42.4850247072,8.69449394072
 09/04  08:00:00,1019.78811622,98.2066240926,481.456187253,0.0,65.1572554096,220.04316451,377.303834577,303.225512133,56.6466996096,17.4316228339
 09/04  09:00:00,1011.74605619,98.2066240926,480.840172398,0.0,65.1572554096,212.545889182,357.703344278,297.724617024,42.4850247072,17.4937025471
 09/04  10:00:00,1028.70422515,98.2066240926,490.959293254,0.0,65.1572554096,220.04316451,396.058490714,298.922484146,70.808374512,26.3276320556
 09/04  11:00:00,1030.83321038,98.2066240926,492.019580773,0.0,65.1572554096,220.04316451,385.882984232,288.750081955,70.808374512,26.3245277651
 09/04  12:00:00,1025.0720398,98.2066240926,487.11368762,0.0,65.1572554096,220.04316451,369.0149143,280.649855564,70.808374512,17.5566842247
 09/04  13:00:00,1020.37715015,98.2066240926,490.018878857,0.0,65.1572554096,212.545889182,366.73452488,283.76243898,56.6466996096,26.3253862904
 09/04  14:00:00,1023.78205252,98.2066240926,493.638809531,0.0,65.1572554096,212.545889182,355.404088049,286.596390698,42.4850247072,26.3226726429
 09/04  15:00:00,1029.55903394,98.2066240926,499.875244367,0.0,65.1572554096,212.545889182,364.547178471,290.344443347,56.6466996096,17.5560355147
 09/04  16:00:00,1006.44029459,98.2066240926,502.280099132,0.0,65.1572554096,220.04316451,404.532751682,293.234906213,84.9700494144,26.3277960548
 09/04  17:00:00,969.423709575,98.2066240926,512.733452922,0.0,54.0258772165,184.38654557,411.893168341,309.426545283,84.9700494144,17.4965736438
 09/04  18:00:00,944.061228042,98.2066240926,518.200763625,0.0,44.4937663224,163.454314868,440.124434711,346.46005709,84.9700494144,8.69432820597
 09/04  19:00:00,941.044879716,98.2066240926,518.168601848,0.0,44.4937663224,155.95703954,431.222965064,357.207337961,56.6466996096,17.3689274933
 09/04  20:00:00,922.279325327,98.2066240926,519.370218984,0.0,44.4937663224,124.558693486,461.104950295,395.763665348,56.6466996096,8.69458533733
 09/04  21:00:00,921.890476557,98.2066240926,519.36892396,0.0,44.4937663224,124.558693486,454.412704277,403.23301596,42.4850247072,8.69466360939
 09/04  22:00:00,912.218262951,98.2066240926,519.791393798,0.0,34.9616554283,124.558693486,466.367820978,420.674911277,28.3233498048,17.3695598968
 09/04  23:00:00,913.538675734,98.2066240926,520.063719088,0.0,34.9616554283,124.558693486,450.376026964,427.519456217,14.1616749024,8.69489584478
 09/04  24:00:00,906.273767768,98.2066240926,525.544215761,0.0,34.9616554283,113.312780494,449.104684263,434.745034021,5.66466996096,8.69498028094
 09/05  01:00:00,920.595287421,98.2066240926,528.953152405,0.0,46.0930336215,113.312780494,461.77700654,438.741964981,5.66466996096,17.3703715981
 09/05  02:00:00,922.760184874,98.2066240926,531.324724125,0.0,46.0930336215,113.312780494,457.520868459,443.160830445,5.66466996096,8.69536805336
 09/05  03:00:00,928.226594849,98.2066240926,537.208472139,0.0,46.0930336215,113.312780494,463.229355163,448.869220611,5.66466996096,8.6954645904
 09/05  04:00:00,1031.47078117,98.2066240926,547.909726124,0.0,100.150657288,148.969399434,449.257445738,426.223576021,5.66466996096,17.369199756
 09/05  05:00:00,1036.32680476,98.2066240926,552.243337358,0.0,100.150657288,149.894399434,841.332190847,818.477113399,14.1616749024,8.69340254562
 09/05  06:00:00,1271.61006404,98.8026634957,559.811087813,0.0,176.471037341,302.612436532,575.553346648,529.861200468,28.3233498048,17.3687963759
 09/05  07:00:00,1377.32388034,99.9932399467,557.566379861,0.0,243.2593065,310.10971186,532.674207317,472.686863325,42.4850247072,17.5023192846
 09/05  08:00:00,1404.68445494,100.391253251,542.555911604,0.0,243.2593065,310.10971186,520.098044659,437.100999885,56.6466996096,26.3503451641
 09/05  09:00:00,1431.36966292,100.713347865,535.217783467,0.0,243.2593065,302.612436532,475.31575433,406.393615841,42.4850247072,26.4371137814
 09/05  10:00:00,1426.28779033,101.050329309,521.498683627,0.0,243.2593065,310.10971186,472.20867951,374.839066591,70.808374512,26.5612384071
 09/05  11:00:00,1425.33768081,101.640160703,518.778826922,0.0,243.2593065,310.10971186,460.02201014,353.738477823,70.808374512,35.4751578058
 09/05  12:00:00,1382.44767946,102.345567028,517.008081057,0.0,243.2593065,310.10971186,447.882048757,341.764140887,70.808374512,35.3095333584
 09/05  13:00:00,1412.19141047,103.089082136,512.57115603,0.0,243.2593065,302.612436532,413.508083062,330.252164939,56.6466996096,26.6092185133
 09/05  14:00:00,1407.91887711,104.0278732,507.122294526,0.0,243.2593065,302.612436532,395.131826168,317.229967526,42.4850247072,35.4168339345
 09/05  15:00:00,1405.69150629,105.069762738,503.689418301,0.0,243.2593065,302.612436532,393.531382408,301.53486144,56.6466996096,35.3498213587
 09/05  16:00:00,1418.24695002,106.09091552,508.949657976,0.0,243.2593065,310.10971186,411.088165002,299.714229818,84.9700494144,26.4038857694
 09/05  17:00:00,1420.10027573,107.123805275,509.835703092,0.0,243.2593065,310.10971186,392.064908476,298.357528645,84.9700494144,8.73733041739
 09/05  18:00:00,1162.17351144,98.2066240926,526.954483258,0.0,166.938926447,199.110933808,397.737013516,295.356231339,84.9700494144,17.4107327624
 09/05  19:00:00,1166.88674839,98.2066240926,535.588748995,0.0,166.938926447,191.61365848,387.602992013,313.548125731,56.6466996096,17.4081666729
 09/05  20:00:00,1048.56733882,98.2066240926,539.799627045,0.0,100.150657288,124.558693486,426.776488363,361.416189553,56.6466996096,8.71359920047
 09/05  21:00:00,1009.44767014,98.2066240926,540.031533248,0.0,100.150657288,124.558693486,430.324004066,370.464397329,42.4850247072,17.3745820292
 09/05  22:00:00,944.38004793,98.2066240926,542.159737938,0.0,46.0930336215,124.558693486,426.490034741,389.471474039,28.3233498048,8.69521089753
 09/05  23:00:00,949.10722522,98.2066240926,546.263338446,0.0,46.0930336215,124.558693486,420.124372324,397.267397937,14.1616749024,8.69529948476
 09/05  24:00:00,936.477673846,98.2066240926,546.060988572,0.0,46.0930336215,113.312780494,424.10499056,401.069331351,5.66466996096,17.370989248
 09/06  01:00:00,938.170082176,98.2066240926,547.972181891,0.0,46.0930336215,113.312780494,419.423654797,405.06330224,5.66466996096,8.69568259549
 09/06  02:00:00,941.911440087,98.2066240926,552.022953946,0.0,46.0930336215,113.312780494,432.478569597,409.447575464,5.66466996096,17.3663241721
 09/06  03:00:00,943.186938238,98.2066240926,553.40674948,0.0,46.0930336215,113.312780494,427.476702765,413.11835553,5.66466996096,8.69367727408
 09/06  04:00:00,1034.65288701,98.2066240926,554.561356528,0.0,100.150657288,148.969399434,410.285799211,395.927341684,5.66466996096,8.69378756584
 09/06  05:00:00,1034.42655856,98.2066240926,552.958882574,0.0,100.150657288,149.894399434,639.329578676,607.798090984,14.1616749024,17.3698127893
 09/06  06:00:00,1262.32094039,100.761023722,549.339245229,0.0,176.471037341,302.612436532,469.243145647,432.225705912,28.3233498048,8.69408993017
 09/06  07:00:00,1364.86508943,103.078169918,541.372950348,0.0,243.2593065,310.10971186,452.658606092,392.671476528,42.4850247072,17.502104857
 09/06  08:00:00,1399.45294247,103.924186051,533.542543275,0.0,243.2593065,310.10971186,455.703641312,372.70315666,56.6466996096,26.353785042
 09/06  09:00:00,1430.05207752,104.615967626,529.991125067,0.0,243.2593065,302.612436532,430.157569006,361.236458786,42.4850247072,26.4360855125
 09/06  10:00:00,1434.80373208,105.407979856,526.290209199,0.0,243.2593065,310.10971186,450.26953247,344.05065974,70.808374512,35.4104982174
 09/06  11:00:00,1428.77721463,106.159563921,517.951115694,0.0,243.2593065,310.10971186,436.921457891,330.652015081,70.808374512,35.4610682978
 09/06  12:00:00,1385.34617654,107.166858836,515.25081679,0.0,243.2593065,310.10971186,416.857349559,319.554305121,70.808374512,26.4946699265
 09/06  13:00:00,1411.80899519,108.228559138,506.869220577,0.0,243.2593065,302.612436532,400.645236848,308.532216549,56.6466996096,35.4663206889
 09/06  14:00:00,1410.86122706,109.242086168,504.887508482,0.0,243.2593065,302.612436532,370.886511927,300.982565499,42.4850247072,27.418921721
 09/06  15:00:00,1406.69966332,110.241936088,499.517808119,0.0,243.2593065,302.612436532,385.122584084,293.97333195,56.6466996096,34.5025525243
 09/06  16:00:00,1414.79749894,111.058493764,500.086624498,0.0,243.2593065,310.10971186,405.145046283,293.766071733,84.9700494144,26.408925135
 09/06  17:00:00,1422.59492283,111.696028365,507.692533585,0.0,243.2593065,310.10971186,402.924298608,300.492102514,84.9700494144,17.4621466795
 09/06  18:00:00,1171.51651099,98.2066240926,536.86124345,0.0,166.938926447,199.110933808,412.166245066,309.787320292,84.9700494144,17.4088753602
 09/06  19:00:00,1176.2393636,98.2066240926,544.782590446,0.0,166.938926447,191.61365848,386.279675077,320.917646509,56.6466996096,8.71532895907
 09/06  20:00:00,1052.998892,98.2066240926,543.790961257,0.0,100.150657288,124.558693486,438.636224526,364.578250619,56.6466996096,17.4112742978
 09/06  21:00:00,1014.04359773,98.2066240926,544.283058141,0.0,100.150657288,124.558693486,423.901189852,372.720207568,42.4850247072,8.69595757693
 09/06  22:00:00,947.685687272,98.2066240926,545.63032907,0.0,46.0930336215,124.558693486,437.230613102,391.53949727,28.3233498048,17.3677660276
 09/06  23:00:00,950.910612841,98.2066240926,548.151885211,0.0,46.0930336215,124.558693486,421.144783221,398.289073252,14.1616749024,8.69403506699
 09/06  24:00:00,944.035503438,98.2066240926,554.05546927,0.0,46.0930336215,113.312780494,418.670340634,404.311526078,5.66466996096,8.69414459541
 09/07  01:00:00,950.252596002,98.2066240926,560.776826308,0.0,46.0930336215,113.312780494,432.881270277,409.847811826,5.66466996096,17.3687884894
 09/07  02:00:00,954.112166197,98.2066240926,565.037407503,0.0,46.0930336215,113.312780494,428.796617681,414.437329022,5.66466996096,8.69461869883
 09/07  03:00:00,957.156480204,98.2066240926,568.377380859,0.0,46.0930336215,113.312780494,434.01135605,419.651944409,5.66466996096,8.6947416801
 09/07  04:00:00,1048.41624742,98.2066240926,569.337109876,0.0,100.150657288,148.969399434,426.68294108,403.648596967,5.66466996096,17.369674152
 09/07  05:00:00,1053.09141821,98.6510932381,572.646217621,0.0,100.150657288,149.894399434,608.393540444,585.536775435,14.1616749024,8.69509010588
 09/07  06:00:00,1274.89540012,102.504001663,561.349613658,0.0,176.471037341,302.612436532,466.874680432,429.856118964,28.3233498048,8.69521166345
 09/07  07:00:00,1377.78216486,105.424838529,553.100485236,0.0,243.2593065,310.10971186,459.615745229,390.885466119,42.4850247072,26.2452544028
 09/07  08:00:00,1408.30504206,106.530686385,540.673468195,0.0,243.2593065,310.10971186,441.844516479,367.619949636,56.6466996096,17.5778672334
 09/07  09:00:00,1436.64684285,107.405309008,534.630554117,0.0,243.2593065,302.612436532,427.253839184,349.522388039,42.4850247072,35.2464264372
 09/07  10:00:00,1448.14549841,108.029161532,538.544935952,0.0,243.2593065,310.10971186,436.711594676,339.3325084,70.808374512,26.5707117633
 09/07  11:00:00,1446.96042923,108.711653849,535.773129506,0.0,243.2593065,310.10971186,434.808505816,328.523543192,70.808374512,35.4765881118
 09/07  12:00:00,1394.34265795,109.861219166,523.138592127,0.0,243.2593065,310.10971186,411.335196528,314.037022064,70.808374512,26.4897999524
 09/07  13:00:00,1420.52438876,111.097968376,514.099526214,0.0,243.2593065,302.612436532,393.141739035,301.011271773,56.6466996096,35.483767652
 09/07  14:00:00,1417.57817369,112.21613219,509.694450825,0.0,243.2593065,302.612436532,370.264197767,292.359984554,42.4850247072,35.4191885059
 09/07  15:00:00,1413.53222873,113.335201448,504.159432261,0.0,243.2593065,302.612436532,365.53990695,278.521262836,56.6466996096,30.3719445042
 09/07  16:00:00,1416.43243385,115.019583897,498.403074961,0.0,243.2593065,310.10971186,375.228160516,266.288328825,84.9700494144,23.9697822772
 09/07  17:00:00,1418.08663429,116.400544015,498.709441794,0.0,243.2593065,310.10971186,368.214280728,267.169415983,84.9700494144,16.0748153303
 09/07  18:00:00,1170.88209857,98.2066240926,536.751320858,0.0,166.938926447,199.110933808,384.482312089,282.100963008,84.9700494144,17.4112996665
 09/07  19:00:00,1181.15765826,98.2066240926,550.452897358,0.0,166.938926447,191.61365848,378.445996853,304.390465043,56.6466996096,17.4088322009
 09/07  20:00:00,1066.83030381,98.2066240926,558.947324399,0.0,100.150657288,124.558693486,422.223021996,356.862355467,56.6466996096,8.71396691962
 09/07  21:00:00,1036.84798614,98.2066240926,569.064504877,0.0,100.150657288,124.558693486,430.050804798,370.190516279,42.4850247072,17.3752638124
 09/07  22:00:00,977.094073359,98.2066240926,577.448108212,0.0,46.0930336215,124.558693486,429.623987161,392.605054943,28.3233498048,8.69558241333
 09/07  23:00:00,978.683865397,98.2066240926,578.841886411,0.0,46.0930336215,124.558693486,424.350630657,401.493259637,14.1616749024,8.69569611787
 09/07  24:00:00,960.13337777,98.2066240926,573.409949731,0.0,46.0930336215,113.312780494,430.589161447,407.55263691,5.66466996096,17.3718545754
 09/08  01:00:00,954.899711668,98.2066240926,568.811106333,0.0,46.0930336215,113.312780494,427.087981619,412.729852242,5.66466996096,8.69345941537
 09/08  02:00:00,949.221256585,98.2066240926,563.796175138,0.0,46.0930336215,113.312780494,441.330770289,418.2980586,5.66466996096,17.3680417278
 09/08  03:00:00,940.682478337,98.2066240926,556.067994665,0.0,46.0930336215,113.312780494,439.497380296,425.138486561,5.66466996096,8.69422377457
 09/08  04:00:00,1023.67213322,98.2066240926,546.467132765,0.0,100.150657288,148.969399434,424.602419835,410.243388637,5.66466996096,8.69436123703
 09/08  05:00:00,1018.60292998,98.8533416219,539.881792357,0.0,100.150657288,149.894399434,612.559521434,581.028577433,14.1616749024,17.3692690981
 09/08  06:00:00,1246.65477952,103.393834447,535.396134167,0.0,176.471037341,302.612436532,469.772555884,432.754467012,28.3233498048,8.69473906722
 09/08  07:00:00,1355.34265024,106.759163482,533.75102898,0.0,243.2593065,310.10971186,449.498959367,389.511473282,42.4850247072,17.5024613778
 09/08  08:00:00,1405.22079514,108.00549888,540.506172578,0.0,243.2593065,310.10971186,440.205110489,357.20107665,56.6466996096,26.3573342289
 09/08  09:00:00,1445.19735848,108.806870893,544.688909061,0.0,243.2593065,302.612436532,408.72722596,339.802111734,42.4850247072,26.4400895188
 09/08  10:00:00,1446.05921556,109.448276124,536.371560555,0.0,243.2593065,310.10971186,428.108323869,321.883217302,70.808374512,35.4167320549
 09/08  11:00:00,1443.81989322,110.026073049,532.582049546,0.0,243.2593065,310.10971186,420.025611083,313.749377524,70.808374512,35.4678590463
 09/08  12:00:00,1392.68601288,110.929699949,521.944918289,0.0,243.2593065,310.10971186,403.049407053,305.746784315,70.808374512,26.4942482257
 09/08  13:00:00,1423.75006485,112.315668054,517.970164788,0.0,243.2593065,302.612436532,389.374680555,297.254158432,56.6466996096,35.4738225136
 09/08  14:00:00,1421.16922884,113.476972221,513.668736404,0.0,243.2593065,302.612436532,369.761727476,291.865160161,42.4850247072,35.4115426081
 09/08  15:00:00,1414.30074861,114.877457527,504.428397892,0.0,243.2593065,302.612436532,358.089363986,274.915764352,56.6466996096,26.5269000237
 09/08  16:00:00,1414.57235842,117.247308005,494.560796123,0.0,243.2593065,310.10971186,369.857128331,258.478085638,84.9700494144,26.4089932793
 09/08  17:00:00,1410.96822413,118.799360825,488.644294863,0.0,243.2593065,310.10971186,356.676557902,254.248061265,84.9700494144,17.4584472228
 09/08  18:00:00,1152.79508007,98.2066240926,517.245656893,0.0,166.938926447,199.110933808,377.004697642,274.622651852,84.9700494144,17.4119963756
 09/08  19:00:00,1160.51229889,98.2066240926,528.892968136,0.0,166.938926447,191.61365848,358.708149142,293.347247869,56.6466996096,8.71420166405
 09/08  20:00:00,1044.78577126,98.2066240926,535.892410324,0.0,100.150657288,124.558693486,414.744497951,340.68737682,56.6466996096,17.4104215209
 09/08  21:00:00,1001.10907885,98.2066240926,531.276026739,0.0,100.150657288,124.558693486,399.798865433,348.616232771,42.4850247072,8.69760795464
 09/08  22:00:00,933.509144358,98.2066240926,530.658929278,0.0,46.0930336215,124.558693486,413.371393352,367.676833942,28.3233498048,17.3712096054
 09/08  23:00:00,933.57761581,98.2066240926,529.709253886,0.0,46.0930336215,124.558693486,398.024086694,375.16661453,14.1616749024,8.69579726109
 09/08  24:00:00,919.3095189,98.2066240926,527.552266792,0.0,46.0930336215,113.312780494,394.479095774,380.118494138,5.66466996096,8.69593167547
 09/09  01:00:00,919.931426308,98.2066240926,528.179384058,0.0,46.0930336215,113.312780494,407.304337004,384.270024011,5.66466996096,17.3696430318
 09/09  02:00:00,920.295317385,98.2066240926,528.587708431,0.0,46.0930336215,113.312780494,402.216683541,387.857895708,5.66466996096,8.69411787211
 09/09  03:00:00,922.028426551,98.2066240926,530.449890683,0.0,46.0930336215,113.312780494,414.976436887,391.943095154,5.66466996096,17.3686717719
 09/09  04:00:00,929.120627542,98.2066240926,527.084332322,0.0,55.6251445156,113.312780494,396.674374692,382.315154561,5.66466996096,8.69455017003
 09/09  05:00:00,930.767062154,98.2066240926,528.896631896,0.0,55.6251445156,113.312780494,406.795420652,383.939053584,14.1616749024,8.69469216514
 09/09  06:00:00,1002.15346002,98.2066240926,527.104836442,0.0,65.1572554096,176.889270242,369.560499664,323.867340596,28.3233498048,17.3698092629
 09/09  07:00:00,1102.45181549,98.5042510404,520.75365208,0.0,109.682768182,220.96816451,509.396784091,458.216635662,42.4850247072,8.69512372179
 09/09  08:00:00,1111.59135154,98.5077181725,519.765787207,0.0,109.682768182,220.96816451,486.364947942,412.272414338,56.6466996096,17.4458339946
 09/09  09:00:00,1214.13682161,100.665139643,512.423051214,0.0,131.945524568,266.955817592,443.177902411,383.181115326,42.4850247072,17.511762378
 09/09  10:00:00,1219.6986702,100.909883111,510.156063005,0.0,131.945524568,274.45309292,465.288107126,368.125912461,70.808374512,26.3538201527
 09/09  11:00:00,1214.49882566,101.059043992,503.235025626,0.0,131.945524568,274.45309292,454.574127243,357.412067376,70.808374512,26.3536853548
 09/09  12:00:00,1177.2185199,101.183948384,497.460248835,0.0,131.945524568,274.45309292,435.23538582,346.852560949,70.808374512,17.5744503594
 09/09  13:00:00,1164.7066986,101.305564821,491.818297047,0.0,131.945524568,266.955817592,421.927707533,338.931213892,56.6466996096,26.3497940315
 09/09  14:00:00,1159.84220087,101.44941681,486.414222604,0.0,131.945524568,266.955817592,394.924204764,326.091413476,42.4850247072,26.3477665812
 09/09  15:00:00,1083.70476635,98.2066240926,490.478627076,0.0,109.682768182,212.545889182,338.201489483,255.203770768,56.6466996096,26.351019105
 09/09  16:00:00,1091.86224534,98.2066240926,491.339896843,0.0,109.682768182,220.04316451,360.858179507,258.314972839,84.9700494144,17.5731572541
 09/09  17:00:00,1046.15946432,98.2066240926,487.698758116,0.0,109.682768182,220.04316451,372.993447131,261.782110544,84.9700494144,26.2412871729
 09/09  18:00:00,1008.9160506,98.2066240926,489.460952357,0.0,100.150657288,199.110933808,393.135373024,299.470110301,84.9700494144,8.69521330943
 09/09  19:00:00,1012.61379714,98.2066240926,492.40060395,0.0,100.150657288,191.61365848,375.475393793,310.133334897,56.6466996096,8.69535928656
 09/09  20:00:00,911.072331017,98.2066240926,494.975151,0.0,55.6251445156,124.558693486,429.872111201,355.854121648,56.6466996096,17.3712899435
 09/09  21:00:00,916.310519963,98.2066240926,501.057111796,0.0,55.6251445156,124.558693486,415.519144187,364.338339204,42.4850247072,8.69578027611
 09/09  22:00:00,907.714435231,98.2066240926,502.699272344,0.0,46.0930336215,124.558693486,417.643298324,380.624024593,28.3233498048,8.69592392592
 09/09  23:00:00,909.30266865,98.2066240926,503.310891872,0.0,46.0930336215,124.558693486,417.402377571,385.868431223,14.1616749024,17.3722714457
 09/09  24:00:00,902.774089492,98.2066240926,509.605099153,0.0,46.0930336215,113.312780494,405.580521354,391.22047099,5.66466996096,8.69538040298
 09/10  01:00:00,894.677469895,98.2066240926,512.975974808,0.0,34.9616554283,113.312780494,419.256034227,396.222765886,5.66466996096,17.3685983798
 09/10  02:00:00,898.492655338,98.2066240926,517.129412101,0.0,34.9616554283,113.312780494,415.659157308,401.299905803,5.66466996096,8.69458154401
 09/10  03:00:00,900.893190663,98.2066240926,519.739493651,0.0,34.9616554283,113.312780494,419.817610439,405.458195303,5.66466996096,8.69474517486
 09/10  04:00:00,910.747111216,98.2066240926,519.355760745,0.0,44.4937663224,113.312780494,420.025738157,396.991103777,5.66466996096,17.3699644193
 09/10  05:00:00,910.586123251,98.2066240926,519.243356329,0.0,44.4937663224,113.312780494,420.374650953,397.517759597,14.1616749024,8.69521645395
 09/10  06:00:00,983.422148212,98.2066240926,519.015581558,0.0,54.0258772165,176.889270242,374.783165761,337.764444037,28.3233498048,8.69537191931
 09/10  07:00:00,975.04763216,98.2066240926,518.755147082,0.0,54.0258772165,184.38654557,391.902719728,332.04648578,42.4850247072,17.3712092415
 09/10  08:00:00,1050.27180412,98.2066240926,514.212265219,0.0,65.1572554096,220.04316451,391.021384685,316.942867076,56.6466996096,17.4318179995
 09/10  09:00:00,1035.35006419,98.2066240926,506.235859344,0.0,65.1572554096,212.545889182,360.806442738,300.825159192,42.4850247072,17.4962588387
 09/10  10:00:00,1031.01543993,98.2066240926,493.599687748,0.0,65.1572554096,220.04316451,368.117622637,279.746315766,70.808374512,17.5629323588
 09/10  11:00:00,1024.88788588,98.2066240926,485.892716044,0.0,65.1572554096,220.04316451,364.908556468,267.764568861,70.808374512,26.3356130949
 09/10  12:00:00,1019.4372101,98.2066240926,481.218058693,0.0,65.1572554096,220.04316451,355.592412287,258.451068585,70.808374512,26.3329691905
 09/10  13:00:00,1010.28154382,98.2066240926,479.40911049,0.0,65.1572554096,212.545889182,326.623927562,252.414455955,56.6466996096,17.5627719974
 09/10  14:00:00,1010.44856388,98.2066240926,479.556187217,0.0,65.1572554096,212.545889182,320.507449631,251.687097307,42.4850247072,26.3353276168
 09/10  15:00:00,1009.91604036,98.2066240926,479.025954316,0.0,65.1572554096,212.545889182,336.001857444,253.022437713,56.6466996096,26.3327201221
 09/10  16:00:00,977.472960105,98.2066240926,472.365094501,0.0,65.1572554096,220.04316451,347.858559647,245.325916781,84.9700494144,17.5625934515
 09/10  17:00:00,918.971691276,98.2066240926,461.981145199,0.0,54.0258772165,184.38654557,359.095394783,247.89107146,84.9700494144,26.2342739078
 09/10  18:00:00,885.543573655,98.2066240926,459.406522529,0.0,44.4937663224,163.454314868,378.094054077,284.428853471,84.9700494144,8.69515119113
 09/10  19:00:00,887.292855051,98.2066240926,460.091459089,0.0,44.4937663224,155.95703954,360.257460271,294.915446093,56.6466996096,8.69531456799
 09/10  20:00:00,867.712572063,98.2066240926,463.842671924,0.0,44.4937663224,124.558693486,409.648753966,335.630952655,56.6466996096,17.3711017012
 09/10  21:00:00,875.019109162,98.2066240926,470.691949554,0.0,44.4937663224,124.558693486,401.811608018,350.630799093,42.4850247072,8.69578421746
 09/10  22:00:00,871.572359711,98.2066240926,476.54633028,0.0,34.9616554283,124.558693486,409.146943652,372.127654776,28.3233498048,8.69593907187
 09/10  23:00:00,875.820758924,98.2066240926,479.49285939,0.0,34.9616554283,124.558693486,410.042959126,378.508942527,14.1616749024,17.3723416966
 09/10  24:00:00,867.756278894,98.2066240926,484.082902929,0.0,34.9616554283,113.312780494,399.546556764,385.18547921,5.66466996096,8.6964075925
 09/11  01:00:00,881.903516234,98.2066240926,487.258967449,0.0,46.0930336215,113.312780494,412.910617366,389.877326052,5.66466996096,17.3686213532
 09/11  02:00:00,881.831103015,98.2066240926,487.215780743,0.0,46.0930336215,113.312780494,406.6243397,392.264990393,5.66466996096,8.69467934546
 09/11  03:00:00,881.786425112,98.2066240926,487.188525153,0.0,46.0930336215,113.312780494,408.759543887,394.400018337,5.66466996096,8.69485558916
 09/11  04:00:00,975.022449235,98.2066240926,490.1506611,0.0,100.150657288,148.969399434,399.591161479,376.554946906,5.66466996096,17.3715446121
 09/11  05:00:00,973.430173068,98.2066240926,486.773241615,0.0,100.150657288,149.894399434,706.975012799,684.117965064,14.1616749024,8.69537283261
 09/11  06:00:00,1201.29791431,99.2186520229,484.631122391,0.0,176.471037341,302.612436532,475.52429016,438.505392522,28.3233498048,8.69554783317
 09/11  07:00:00,1308.02622671,100.553609893,481.983194186,0.0,243.2593065,310.10971186,458.425266316,389.689746747,42.4850247072,26.2504948625
 09/11  08:00:00,1348.37069824,101.319803732,480.265644603,0.0,243.2593065,310.10971186,441.270883313,367.043488474,56.6466996096,17.58069523
 09/11  09:00:00,1375.74981325,102.083855022,473.823888487,0.0,243.2593065,302.612436532,421.704169678,343.965459719,42.4850247072,35.2536852523
 09/11  10:00:00,1370.37027793,102.823210669,461.707049309,0.0,243.2593065,310.10971186,405.494324161,308.110754885,70.808374512,26.5751947638
 09/11  11:00:00,1360.53361131,103.541555605,451.629239982,0.0,243.2593065,310.10971186,385.71323567,279.417435118,70.808374512,35.4874260399
 09/11  12:00:00,1317.59544053,104.322133111,450.304860686,0.0,243.2593065,310.10971186,360.823671238,254.694310956,70.808374512,35.3209857701
 09/11  13:00:00,1353.73713488,105.385961287,450.297823211,0.0,243.2593065,302.612436532,307.552158803,224.29226854,56.6466996096,26.6131906534
 09/11  14:00:00,1360.41123485,106.935359969,452.123729259,0.0,243.2593065,302.612436532,266.080150821,188.163263836,42.4850247072,35.4318622775
 09/11  15:00:00,1369.44102362,109.004262582,457.00881047,0.0,243.2593065,302.612436532,254.820112622,162.808857283,56.6466996096,35.3645557291
 09/11  16:00:00,1380.34579421,110.868125056,458.521958314,0.0,243.2593065,310.10971186,261.847632202,150.462772311,84.9700494144,26.414810477
 09/11  17:00:00,1384.64101708,112.321348897,460.5369174,0.0,243.2593065,310.10971186,250.297759194,147.866502819,84.9700494144,17.4612069605
 09/11  18:00:00,1087.92976061,98.2066240926,450.227211634,0.0,166.938926447,199.110933808,269.590618047,175.906286161,84.9700494144,8.71428247229
 09/11  19:00:00,1087.50449542,98.2066240926,449.985174,0.0,166.938926447,191.61365848,277.80775738,203.750068983,56.6466996096,17.4109887872
 09/11  20:00:00,959.46859143,98.2066240926,449.490184892,0.0,100.150657288,124.558693486,342.98970596,268.931199795,56.6466996096,17.4118065554
 09/11  21:00:00,918.595259579,98.2066240926,448.669928739,0.0,100.150657288,124.558693486,346.99544686,295.812519405,42.4850247072,8.69790274799
 09/11  22:00:00,857.971457711,98.2066240926,454.355809813,0.0,46.0930336215,124.558693486,368.638375719,331.619232874,28.3233498048,8.69579304018
 09/11  23:00:00,875.221240269,98.2066240926,468.972256866,0.0,46.0930336215,124.558693486,386.001931834,354.468163408,14.1616749024,17.3720935236
 09/11  24:00:00,880.986567212,98.2066240926,486.167497871,0.0,46.0930336215,113.312780494,383.904264467,369.543288791,5.66466996096,8.69630571524
 09/12  01:00:00,890.190806761,98.2066240926,495.951409561,0.0,46.0930336215,113.312780494,390.620930516,376.25967661,5.66466996096,8.69658394531
 09/12  02:00:00,892.79225914,98.2066240926,498.819137554,0.0,46.0930336215,113.312780494,402.78868908,379.752557711,5.66466996096,17.3714614077
 09/12  03:00:00,888.127458424,98.2066240926,493.851566688,0.0,46.0930336215,113.312780494,394.593617843,380.234130604,5.66466996096,8.69481727787
 09/12  04:00:00,975.107497896,98.2066240926,486.79904668,0.0,100.150657288,148.969399434,381.21364114,358.17746796,5.66466996096,17.3715032194
 09/12  05:00:00,980.861019783,98.3682295312,492.195067941,0.0,100.150657288,149.894399434,545.911683344,523.05463609,14.1616749024,8.69537235202
 09/12  06:00:00,1210.59935919,101.998041375,490.591417119,0.0,176.471037341,302.612436532,413.764901767,376.745990826,28.3233498048,8.69556113669
 09/12  07:00:00,1308.74890996,104.497274804,478.787850232,0.0,243.2593065,310.10971186,405.876854484,337.138776568,42.4850247072,26.2530532084
 09/12  08:00:00,1344.63203369,105.667271543,472.344394466,0.0,243.2593065,310.10971186,390.224897863,315.996891365,56.6466996096,17.5813068882
 09/12  09:00:00,1367.79602678,107.083205996,461.989128319,0.0,243.2593065,302.612436532,357.990153984,280.24976582,42.4850247072,35.255363457
 09/12  10:00:00,1363.36618941,108.348938056,450.533251519,0.0,243.2593065,310.10971186,347.788534241,250.402939384,70.808374512,26.5772203456
 09/12  11:00:00,1366.52759187,109.718064208,450.382007364,0.0,243.2593065,310.10971186,322.009939362,215.711522057,70.808374512,35.4900427931
 09/12  12:00:00,1331.40233789,111.576119367,451.590501004,0.0,243.2593065,310.10971186,284.310868883,178.179126889,70.808374512,35.3233674817
 09/12  13:00:00,1372.67403692,114.160958209,455.241818625,0.0,243.2593065,302.612436532,238.809048243,155.553101345,56.6466996096,26.6092472884
 09/12  14:00:00,1380.46013916,116.437903615,459.116053308,0.0,243.2593065,302.612436532,218.202289361,140.282192452,42.4850247072,35.4350722021
 09/12  15:00:00,1385.42856674,119.814551482,460.389165408,0.0,243.2593065,302.612436532,211.557634535,119.543352691,56.6466996096,35.3675822342
 09/12  16:00:00,1394.53545823,123.300463007,459.37040787,0.0,243.2593065,310.10971186,216.639070365,105.251909802,84.9700494144,26.4171111483
 09/12  17:00:00,1396.53957808,124.87073091,459.798924881,0.0,243.2593065,310.10971186,208.289835645,105.857326278,84.9700494144,17.4624599521
 09/12  18:00:00,1096.35183061,98.2066240926,454.781820435,0.0,166.938926447,199.110933808,239.456859481,145.771659116,84.9700494144,8.71515095124
 09/12  19:00:00,1088.22940719,98.2066240926,450.236037594,0.0,166.938926447,191.61365848,253.796906679,179.737986187,56.6466996096,17.4122208825
 09/12  20:00:00,960.554641532,98.2066240926,450.127995784,0.0,100.150657288,124.558693486,310.410615491,236.35081576,56.6466996096,17.4131001211
 09/12  21:00:00,918.841214536,98.2066240926,448.922606189,0.0,100.150657288,124.558693486,314.104070605,262.92051567,42.4850247072,8.69853022816
 09/12  22:00:00,853.677643029,98.2066240926,450.675644087,0.0,46.0930336215,124.558693486,350.301775613,313.281993698,28.3233498048,8.69643211036
 09/12  23:00:00,873.498630636,98.2066240926,467.390530706,0.0,46.0930336215,124.558693486,372.794061299,341.258973802,14.1616749024,17.373412595
 09/12  24:00:00,874.640221419,98.2066240926,479.374652081,0.0,46.0930336215,113.312780494,367.203677128,352.84519506,5.66466996096,8.69381210758
 09/13  01:00:00,879.475790024,98.2066240926,484.452787394,0.0,46.0930336215,113.312780494,381.55346024,358.51881964,5.66466996096,17.3699706391
 09/13  02:00:00,882.48549536,98.2066240926,487.697089726,0.0,46.0930336215,113.312780494,378.616490629,364.256480181,5.66466996096,8.69534048767
 09/13  03:00:00,883.115323141,98.2066240926,488.392280384,0.0,46.0930336215,113.312780494,382.324977451,367.9647578,5.66466996096,8.69554969032
 09/13  04:00:00,978.346011087,98.2066240926,493.5407415,0.0,100.150657288,148.969399434,377.324243573,354.286545575,5.66466996096,17.3730280376
 09/13  05:00:00,987.245414257,99.0543969961,501.018864373,0.0,100.150657288,149.894399434,502.48969424,479.631863166,14.1616749024,8.69615617249
 09/13  06:00:00,1213.9368801,103.948644943,493.579523675,0.0,176.471037341,302.612436532,393.506596045,356.486883546,28.3233498048,8.69636269441
 09/13  07:00:00,1316.49311149,107.536204564,484.136174635,0.0,243.2593065,310.10971186,392.081071632,323.344163181,42.4850247072,26.2518837439
 09/13  08:00:00,1349.34637812,109.004369592,473.641066431,0.0,243.2593065,310.10971186,385.312455343,302.70419791,56.6466996096,25.9615578231
 09/13  09:00:00,1370.84834861,110.206484142,461.612664325,0.0,243.2593065,302.612436532,337.881077879,268.546332096,42.4850247072,26.8497210757
 09/13  10:00:00,1365.53647948,111.30879921,449.613767876,0.0,243.2593065,310.10971186,336.317690091,238.934495497,70.808374512,26.5748200821
 09/13  11:00:00,1370.96728142,112.822417379,450.473287192,0.0,243.2593065,310.10971186,300.083866773,193.779328821,70.808374512,35.4961634399
 09/13  12:00:00,1337.22974318,115.134897221,453.634110471,0.0,243.2593065,310.10971186,268.878004114,162.741248074,70.808374512,35.3283815284
 09/13  13:00:00,1377.46294463,118.306966677,456.02931351,0.0,243.2593065,302.612436532,236.171067899,144.047716979,56.6466996096,35.4766513096
 09/13  14:00:00,1389.01076936,123.744223741,459.964565368,0.0,243.2593065,302.612436532,182.987590416,113.923213775,42.4850247072,26.5793519337
 09/13  15:00:00,1395.87468083,130.685560894,459.871235176,0.0,243.2593065,302.612436532,177.632460523,85.6123341663,56.6466996096,35.373426747
 09/13  16:00:00,1407.82793406,137.080724943,458.76124109,0.0,243.2593065,310.10971186,179.546301895,68.1568977645,84.9700494144,26.4193547161
 09/13  17:00:00,1410.06357388,139.420620211,458.646505202,0.0,243.2593065,310.10971186,170.508699535,68.0732537911,84.9700494144,17.4653963292
 09/13  18:00:00,1102.85313613,98.2066240926,459.10511241,0.0,166.938926447,199.110933808,220.430530077,118.048692311,84.9700494144,17.4117883514
 09/13  19:00:00,1092.14784011,98.2066240926,451.744240643,0.0,166.938926447,191.61365848,220.717659944,155.354047194,56.6466996096,8.71691314061
 09/13  20:00:00,960.243811496,98.2066240926,449.226965419,0.0,100.150657288,124.558693486,302.903751168,228.842305682,56.6466996096,17.4147458761
 09/13  21:00:00,917.694178765,98.2066240926,447.612754103,0.0,100.150657288,124.558693486,318.190148034,267.007597421,42.4850247072,8.69752590577
 09/13  22:00:00,861.279417256,98.2066240926,457.328494237,0.0,46.0930336215,124.558693486,362.330604346,316.636096655,28.3233498048,17.3711578858
 09/13  23:00:00,891.812132464,98.2066240926,484.947575389,0.0,46.0930336215,124.558693486,369.425032314,346.567477859,14.1616749024,8.69587955239
 09/13  24:00:00,894.658251213,98.2066240926,500.650492296,0.0,46.0930336215,113.312780494,371.221328923,356.860571714,5.66466996096,8.69608724891
 09/14  01:00:00,901.508299722,98.2066240926,508.123003759,0.0,46.0930336215,113.312780494,387.591142051,364.553458757,5.66466996096,17.3730133331
 09/14  02:00:00,907.943747457,98.2066240926,515.110005306,0.0,46.0930336215,113.312780494,386.218847488,371.857282652,5.66466996096,8.69689487487
 09/14  03:00:00,910.069079549,98.2066240926,517.459282364,0.0,46.0930336215,113.312780494,391.562352625,377.200562263,5.66466996096,8.69712040087
 09/14  04:00:00,999.631314136,98.2066240926,516.588820524,0.0,100.150657288,148.969399434,384.272627787,361.235462676,5.66466996096,17.3724951502
 09/14  05:00:00,995.661487288,99.6218801732,509.687128343,0.0,100.150657288,149.894399434,500.641945769,477.78490392,14.1616749024,8.69536694594
 09/14  06:00:00,1226.33457392,104.749504588,506.286069453,0.0,176.471037341,302.612436532,404.809810566,359.1137805,28.3233498048,17.3726802615
 09/14  07:00:00,1333.39873821,108.217999543,497.712343938,0.0,243.2593065,310.10971186,384.429278069,324.434426113,42.4850247072,17.509827248
 09/14  08:00:00,1354.41454499,110.010847868,478.182558501,0.0,243.2593065,310.10971186,376.280393565,293.270389956,56.6466996096,26.3633039989
 09/14  09:00:00,1375.46335602,111.423359023,464.466454455,0.0,243.2593065,302.612436532,332.328400793,263.394910337,42.4850247072,26.4484657487
 09/14  10:00:00,1368.98035264,112.919443754,450.967434385,0.0,243.2593065,310.10971186,335.974696525,229.741553104,70.808374512,35.4247689093
 09/14  11:00:00,1373.95688798,114.5857907,451.184987088,0.0,243.2593065,310.10971186,291.138875642,184.853190419,70.808374512,35.4773107111
 09/14  12:00:00,1346.62183141,119.673363923,456.751265665,0.0,243.2593065,310.10971186,236.14196846,138.827518688,70.808374512,26.5060752601
 09/14  13:00:00,1394.58963662,128.501113529,460.718928507,0.0,243.2593065,302.612436532,189.629893844,97.4972638731,56.6466996096,35.4859303613
 09/14  14:00:00,1402.62534059,137.030186791,460.162842838,0.0,243.2593065,302.612436532,153.103468835,75.1944169138,42.4850247072,35.4240272139
 09/14  15:00:00,1408.86575522,144.359492527,459.085834614,0.0,243.2593065,302.612436532,142.602592515,59.4142396309,56.6466996096,26.5416532741
 09/14  16:00:00,1421.59290209,152.25046863,457.277189541,0.0,243.2593065,310.10971186,158.705757395,47.317092715,84.9700494144,26.4186152659
 09/14  17:00:00,1425.91566565,156.893325678,456.963477629,0.0,243.2593065,310.10971186,144.698709627,42.2659208761,84.9700494144,17.4627393368
 09/14  18:00:00,1105.76368401,98.2066240926,461.071265126,0.0,166.938926447,199.110933808,197.60661233,95.2207491998,84.9700494144,17.4158137161
 09/14  19:00:00,1095.83270646,98.2066240926,454.311905069,0.0,166.938926447,191.61365848,212.721755428,145.665722469,56.6466996096,10.4093333489
 09/14  20:00:00,957.751736731,98.2066240926,447.589770583,0.0,100.150657288,124.558693486,304.454584223,232.087619646,56.6466996096,15.7202649679
 09/14  21:00:00,918.782557205,98.2066240926,448.508073725,0.0,100.150657288,124.558693486,329.334120695,269.474332647,42.4850247072,17.3747633409
 09/14  22:00:00,867.053570251,98.2066240926,462.401156145,0.0,46.0930336215,124.558693486,348.9500288,311.931065465,28.3233498048,8.6956135302
 09/14  23:00:00,887.758263506,98.2066240926,480.744037345,0.0,46.0930336215,124.558693486,358.812147974,335.954645406,14.1616749024,8.69582766575
 09/14  24:00:00,889.334097464,98.2066240926,494.898589451,0.0,46.0930336215,113.312780494,371.116865059,348.078571414,5.66466996096,17.3736236838
 09/15  01:00:00,890.701362196,98.2066240926,496.453805246,0.0,46.0930336215,113.312780494,368.53661,354.175320093,5.66466996096,8.69661994518
 09/15  02:00:00,894.451070756,98.2066240926,500.557278035,0.0,46.0930336215,113.312780494,374.628655573,360.267089264,5.66466996096,8.69689634782
 09/15  03:00:00,901.555425378,98.2066240926,508.234706691,0.0,46.0930336215,113.312780494,390.647515897,367.608319128,5.66466996096,17.3745268086
 09/15  04:00:00,997.027761557,98.2066240926,510.491253814,0.0,100.150657288,148.969399434,368.034693369,353.675488896,5.66466996096,8.69453451224
 09/15  05:00:00,992.458943823,100.031035027,503.221251988,0.0,100.150657288,149.894399434,491.79155128,460.256478474,14.1616749024,17.3733979034
 09/15  06:00:00,1221.34059968,105.318664909,498.998826401,0.0,176.471037341,302.612436532,382.348057514,345.328820165,28.3233498048,8.69588754435
 09/15  07:00:00,1335.48552851,109.567256179,498.521571667,0.0,243.2593065,310.10971186,377.665823646,317.671432512,42.4850247072,17.5093664268
 09/15  08:00:00,1360.78084151,111.379666876,483.675829619,0.0,243.2593065,310.10971186,380.619550566,297.606004328,56.6466996096,26.3668466281
 09/15  09:00:00,1381.09825733,112.609725129,468.46588448,0.0,243.2593065,302.612436532,348.400879749,279.464017363,42.4850247072,26.4518376787
 09/15  10:00:00,1383.67529403,113.955656029,463.023236853,0.0,243.2593065,310.10971186,367.339529172,261.094821679,70.808374512,35.4363329807
 09/15  11:00:00,1390.9017821,115.463154858,467.792701101,0.0,243.2593065,310.10971186,363.165992632,256.867871093,70.808374512,35.4897470269
 09/15  12:00:00,1341.63975013,116.935959935,458.793447778,0.0,243.2593065,310.10971186,335.408412643,238.095196843,70.808374512,26.5048412884
 09/15  13:00:00,1361.63310259,118.548003459,446.433390428,0.0,243.2593065,302.612436532,310.886529097,218.740708039,56.6466996096,35.499121448
 09/15  14:00:00,1360.69496257,120.196227568,444.085312862,0.0,243.2593065,302.612436532,298.722251319,220.800824837,42.4850247072,35.4364017748
 09/15  15:00:00,1364.73916547,122.627165227,444.890039964,0.0,243.2593065,302.612436532,292.707214854,200.690692023,56.6466996096,35.3698232208
 09/15  16:00:00,1376.7825136,124.963081499,445.933017929,0.0,243.2593065,310.10971186,284.466805729,173.079211651,84.9700494144,26.4175446636
 09/15  17:00:00,1378.93474078,125.952438255,445.779802483,0.0,243.2593065,310.10971186,268.275325749,165.84329821,84.9700494144,17.461978125
 09/15  18:00:00,1091.64204591,98.2066240926,455.096812822,0.0,166.938926447,199.110933808,316.946864651,223.259202082,84.9700494144,8.71761315488
 09/15  19:00:00,1112.21844155,98.2066240926,473.601208694,0.0,166.938926447,191.61365848,332.310064352,258.24875456,56.6466996096,17.4146101831
 09/15  20:00:00,999.913996232,98.2066240926,486.953468578,0.0,100.150657288,124.558693486,380.235815835,306.176353583,56.6466996096,17.4127626423
 09/15  21:00:00,967.806648335,98.2066240926,494.798428076,0.0,100.150657288,124.558693486,369.149395116,317.966074024,42.4850247072,8.69829638488
 09/15  22:00:00,903.77026989,98.2066240926,498.1731452,0.0,46.0930336215,124.558693486,376.446018401,339.426444527,28.3233498048,8.69622406889
 09/15  23:00:00,906.37929219,98.2066240926,500.135532444,0.0,46.0930336215,124.558693486,379.685378431,348.150559208,14.1616749024,17.3731443203
 09/15  24:00:00,895.301773522,98.2066240926,501.561198649,0.0,46.0930336215,113.312780494,368.477540972,354.115945567,5.66466996096,8.69692544355
 09/16  01:00:00,895.714433611,98.2066240926,502.066810639,0.0,46.0930336215,113.312780494,373.219387309,358.85743907,5.66466996096,8.69727827858
 09/16  02:00:00,899.584654393,98.2066240926,506.273231303,0.0,46.0930336215,113.312780494,387.662696605,364.625591541,5.66466996096,17.3724351033
 09/16  03:00:00,907.79762971,98.2066240926,515.165755839,0.0,46.0930336215,113.312780494,385.58679146,371.226437114,5.66466996096,8.69568438525
 09/16  04:00:00,919.360057714,98.2066240926,516.630736113,0.0,55.6251445156,113.312780494,387.314840825,364.278073013,5.66466996096,17.3720978511
 09/16  05:00:00,921.374786896,98.2066240926,518.854264076,0.0,55.6251445156,113.312780494,389.142949704,366.284854447,14.1616749024,8.6964203544
 09/16  06:00:00,995.70661385,98.2066240926,520.274561162,0.0,65.1572554096,176.889270242,344.597138614,307.577119786,28.3233498048,8.69666902336
 09/16  07:00:00,1102.89537325,98.8700019043,516.926285498,0.0,109.682768182,220.96816451,467.102911029,407.242845497,42.4850247072,17.3750408252
 09/16  08:00:00,1110.29151398,98.9105199046,518.222884061,0.0,109.682768182,220.96816451,450.012926676,375.919689994,56.6466996096,17.4465370723
 09/16  09:00:00,1216.74735916,101.334204756,514.815454345,0.0,131.945524568,266.955817592,411.243927505,351.240779811,42.4850247072,17.5181229871
 09/16  10:00:00,1223.08317334,101.558751551,513.400299758,0.0,131.945524568,274.45309292,433.319641753,336.1468957,70.808374512,26.3643715407
 09/16  11:00:00,1220.44798589,101.70859764,509.289875278,0.0,131.945524568,274.45309292,423.277657967,326.108915818,70.808374512,26.3603676368
 09/16  12:00:00,1187.94842041,101.827444078,508.628308382,0.0,131.945524568,274.45309292,406.933319126,318.545679512,70.808374512,17.5792651019
 09/16  13:00:00,1181.58891381,101.923986303,509.634489163,0.0,131.945524568,266.955817592,397.267284501,314.25789783,56.6466996096,26.3626870615
 09/16  14:00:00,1181.48491149,102.047239083,509.405195238,0.0,131.945524568,266.955817592,378.456914153,309.615071874,42.4850247072,26.356817572
 09/16  15:00:00,1108.98391171,98.2066240926,517.899918329,0.0,109.682768182,212.545889182,336.782106073,253.774040697,56.6466996096,26.3613657665
 09/16  16:00:00,1117.73910236,98.2066240926,519.409041475,0.0,109.682768182,220.04316451,362.106796873,258.180018611,84.9700494144,18.9567288475
 09/16  17:00:00,1077.02865974,98.2066240926,521.15316854,0.0,109.682768182,220.04316451,377.147239701,267.298764614,84.9700494144,24.8784256722
 09/16  18:00:00,1037.20491422,98.2066240926,520.094643145,0.0,100.150657288,199.110933808,399.971220019,306.303487667,84.9700494144,8.69768293779
 09/16  19:00:00,1037.53988749,98.2066240926,519.413488656,0.0,100.150657288,191.61365848,389.025773629,315.007808675,56.6466996096,17.3712653444
 09/16  20:00:00,939.039659103,98.2066240926,525.220368275,0.0,55.6251445156,124.558693486,426.205922835,360.863241474,56.6466996096,8.6959817521
 09/16  21:00:00,942.238425341,98.2066240926,529.087461373,0.0,55.6251445156,124.558693486,420.237363536,369.056116107,42.4850247072,8.69622272176
 09/16  22:00:00,935.892230557,98.2066240926,533.137344436,0.0,46.0930336215,124.558693486,432.150468132,386.453932777,28.3233498048,17.3731855503
 09/16  23:00:00,936.87366712,98.2066240926,533.070015196,0.0,46.0930336215,124.558693486,415.588186922,392.729546977,14.1616749024,8.69696504347
 09/16  24:00:00,923.752694376,98.2066240926,532.281628761,0.0,46.0930336215,113.312780494,410.961239818,396.599348817,5.66466996096,8.69722104013
 09/17  01:00:00,918.059800409,98.2066240926,538.180011569,0.0,34.9616554283,113.312780494,425.133947929,402.093833145,5.66466996096,17.3754448238
 09/17  02:00:00,923.789177892,98.2066240926,544.362148864,0.0,34.9616554283,113.312780494,422.873568767,408.513127342,5.66466996096,8.69577146408
 09/17  03:00:00,924.641976204,98.2066240926,545.364849446,0.0,34.9616554283,113.312780494,435.857026128,412.820035854,5.66466996096,17.3723203127
 09/17  04:00:00,936.682845117,98.2066240926,547.332706661,0.0,44.4937663224,113.312780494,419.98829231,405.627065293,5.66466996096,8.6965570558
 09/17  05:00:00,942.183053759,98.2066240926,553.246761372,0.0,44.4937663224,113.312780494,432.228640031,409.370142194,14.1616749024,8.69682293412
 09/17  06:00:00,1016.99521543,98.2066240926,555.157626905,0.0,54.0258772165,176.889270242,396.19941009,350.50161686,28.3233498048,17.3744434254
 09/17  07:00:00,1011.78165022,98.2066240926,554.178614636,0.0,54.0258772165,184.38654557,396.71002309,345.527378314,42.4850247072,8.69762006853
 09/17  08:00:00,1086.95076003,98.2066240926,553.719851421,0.0,65.1572554096,220.04316451,407.710370642,333.627876705,56.6466996096,17.4357943271
 09/17  09:00:00,1079.44677033,98.2066240926,553.671145422,0.0,65.1572554096,212.545889182,389.583986074,329.599144205,42.4850247072,17.4998171624
 09/17  10:00:00,1082.72940247,98.2066240926,549.201291066,0.0,65.1572554096,220.04316451,420.586706626,323.437483065,70.808374512,26.3408490487
 09/17  11:00:00,1076.55776011,98.2066240926,541.43249491,0.0,65.1572554096,220.04316451,414.014503767,316.866650405,70.808374512,26.3394788495
 09/17  12:00:00,1068.2581335,98.2066240926,533.697333287,0.0,65.1572554096,220.04316451,399.84120795,311.465329819,70.808374512,17.5675036185
 09/17  13:00:00,1058.95776802,98.2066240926,531.62839107,0.0,65.1572554096,212.545889182,390.883529899,307.893633489,56.6466996096,26.3431968003
 09/17  14:00:00,1050.79605701,98.2066240926,522.852920213,0.0,65.1572554096,212.545889182,371.291249663,302.464609887,42.4850247072,26.3416150689
 09/17  15:00:00,1043.45925955,98.2066240926,515.023441254,0.0,65.1572554096,212.545889182,367.45443863,293.238703742,56.6466996096,17.5690352784
