Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  16:00:00,1016.86732653,98.2066240926,513.670153785,0.0,65.1572554096,220.04316451,404.002211813,292.686514753,84.9700494144,26.3456476458
 09/17  17:00:00,970.47699122,98.2066240926,514.0063601,0.0,54.0258772165,184.38654557,408.014892212,305.542548649,84.9700494144,17.5022941485
 09/17  18:00:00,945.296038184,98.2066240926,519.628036931,0.0,44.4937663224,163.454314868,446.838858156,344.49372138,84.9700494144,17.3750873616
 09/17  19:00:00,947.050224525,98.2066240926,520.502692405,0.0,44.4937663224,155.95703954,421.316690541,355.972042485,56.6466996096,8.69794844588
 09/17  20:00:00,922.170428683,98.2066240926,519.264376808,0.0,44.4937663224,124.558693486,466.58918463,392.570639702,56.6466996096,17.3718453184
 09/17  21:00:00,926.969288366,98.2066240926,524.799171355,0.0,44.4937663224,124.558693486,452.060416889,400.87909077,42.4850247072,8.69630141251
 09/17  22:00:00,920.214152251,98.2066240926,528.349601339,0.0,34.9616554283,124.558693486,455.762975413,418.743060962,28.3233498048,8.69656464647
 09/17  23:00:00,921.196276917,98.2066240926,528.289313122,0.0,34.9616554283,124.558693486,455.348811897,423.813211867,14.1616749024,17.3739251279
 09/17  24:00:00,904.041479571,98.2066240926,523.203107373,0.0,34.9616554283,113.312780494,441.317105148,426.955068652,5.66466996096,8.69736653566
 09/18  01:00:00,912.70076054,98.2066240926,520.52978208,0.0,46.0930336215,113.312780494,442.396760078,428.034331111,5.66466996096,8.69775900631
 09/18  02:00:00,915.661071763,98.2066240926,523.694681678,0.0,46.0930336215,113.312780494,455.309712483,432.270954298,5.66466996096,17.3740882247
 09/18  03:00:00,914.535243114,98.2066240926,522.502481876,0.0,46.0930336215,113.312780494,449.443367861,435.082445293,5.66466996096,8.69625260704
 09/18  04:00:00,1002.69803266,98.2066240926,520.077166918,0.0,100.150657288,148.969399434,432.765630882,409.726281587,5.66466996096,17.3746793331
 09/18  05:00:00,1004.72915409,98.2066240926,520.634728376,0.0,100.150657288,149.894399434,766.144849172,743.286076005,14.1616749024,8.69709826446
 09/18  06:00:00,1231.60131684,99.2242750539,517.475565703,0.0,176.471037341,302.612436532,518.99819741,481.977460903,28.3233498048,8.69738670256
 09/18  07:00:00,1335.79633337,100.542110098,508.032081996,0.0,243.2593065,310.10971186,497.124689982,428.382006643,42.4850247072,26.2576586318
 09/18  08:00:00,1373.1203827,100.99980266,507.520859398,0.0,243.2593065,310.10971186,487.235946745,404.218762033,56.6466996096,26.3704851015
 09/18  09:00:00,1402.9060041,101.721100132,503.054573284,0.0,243.2593065,302.612436532,455.776488548,386.834182873,42.4850247072,26.457280967
 09/18  10:00:00,1404.70652024,102.43238367,496.257128821,0.0,243.2593065,310.10971186,465.092597179,358.851851439,70.808374512,35.4323712276
 09/18  11:00:00,1400.6717444,103.087939154,490.085463953,0.0,243.2593065,310.10971186,439.230434292,340.562551722,70.808374512,27.8595080588
 09/18  12:00:00,1354.33822824,103.73218001,484.525057856,0.0,243.2593065,310.10971186,429.610128967,324.690659846,70.808374512,34.1110946093
 09/18  13:00:00,1384.85316654,104.319423873,480.867669436,0.0,243.2593065,302.612436532,404.73480568,312.591470696,56.6466996096,35.4966353748
 09/18  14:00:00,1386.86591281,105.077563785,482.275443733,0.0,243.2593065,302.612436532,382.922383055,305.002382053,42.4850247072,35.4349762942
 09/18  15:00:00,1385.06505641,106.161467744,479.254710907,0.0,243.2593065,302.612436532,382.204993843,299.014021457,56.6466996096,26.5442727764
 09/18  16:00:00,1389.38549349,107.285819675,475.515293226,0.0,243.2593065,310.10971186,407.531050008,296.139922126,84.9700494144,26.4210784682
 09/18  17:00:00,1387.91271355,108.240870517,472.995433329,0.0,243.2593065,310.10971186,398.464962315,296.028130028,84.9700494144,17.4667828727
 09/18  18:00:00,1126.24741348,98.2066240926,487.584202163,0.0,166.938926447,199.110933808,395.595876282,293.209812798,84.9700494144,17.4160140703
 09/18  19:00:00,1133.41064644,98.2066240926,494.059298485,0.0,166.938926447,191.61365848,379.338232205,305.275928879,56.6466996096,17.4156037166
 09/18  20:00:00,1006.23003017,98.2066240926,493.002830033,0.0,100.150657288,124.558693486,413.53742211,348.171653207,56.6466996096,8.7190692937
 09/18  21:00:00,968.049275202,98.2066240926,494.461112321,0.0,100.150657288,124.558693486,416.128286366,356.263972649,42.4850247072,17.3792890104
 09/18  22:00:00,902.497185924,98.2066240926,496.736500671,0.0,46.0930336215,124.558693486,411.621134299,374.599988365,28.3233498048,8.69779612897
 09/18  23:00:00,903.879665199,98.2066240926,497.354060314,0.0,46.0930336215,124.558693486,411.109142901,379.573429793,14.1616749024,17.3740382053
 09/18  24:00:00,891.806945687,98.2066240926,497.731746472,0.0,46.0930336215,113.312780494,397.31813154,382.957249157,5.66466996096,8.69621242149
 09/19  01:00:00,892.113559609,98.2066240926,498.114630017,0.0,46.0930336215,113.312780494,400.077977387,385.716694508,5.66466996096,8.69661291793
 09/19  02:00:00,892.296818913,98.2066240926,498.348241971,0.0,46.0930336215,113.312780494,411.30782146,388.268888102,5.66466996096,17.3742633967
 09/19  03:00:00,896.204914587,98.2066240926,502.57588873,0.0,46.0930336215,113.312780494,406.657009048,392.294736723,5.66466996096,8.69760236475
 09/19  04:00:00,991.356084127,98.2066240926,504.411011491,0.0,100.150657288,148.969399434,389.828275797,375.465691434,5.66466996096,8.6979144021
 09/19  05:00:00,986.900491278,98.3701190399,498.765935013,0.0,100.150657288,149.894399434,587.902968318,556.366399946,14.1616749024,17.3748934693
 09/19  06:00:00,1212.77564027,101.57814927,493.439947852,0.0,176.471037341,302.612436532,433.986071626,396.96634584,28.3233498048,8.69637598093
 09/19  07:00:00,1321.71470519,104.089305923,489.116182971,0.0,243.2593065,310.10971186,426.513296013,357.768911564,42.4850247072,26.2593597424
 09/19  08:00:00,1354.58856357,105.115118047,483.203855042,0.0,243.2593065,310.10971186,413.354002781,339.119825739,56.6466996096,17.5874774319
 09/19  09:00:00,1384.14888667,105.947267439,478.288658322,0.0,243.2593065,302.612436532,404.338017495,326.582096295,42.4850247072,35.2708964921
 09/19  10:00:00,1387.86473908,106.81996477,473.471156995,0.0,243.2593065,310.10971186,408.173137129,310.778251232,70.808374512,26.5865113846
 09/19  11:00:00,1382.73171845,107.786626541,467.00016752,0.0,243.2593065,310.10971186,403.011197232,296.689550349,70.808374512,35.5132723711
 09/19  12:00:00,1333.79732284,108.769416513,459.785339142,0.0,243.2593065,310.10971186,389.603342745,283.450799977,70.808374512,35.3441682558
 09/19  13:00:00,1360.67912772,109.907766307,453.028952854,0.0,243.2593065,302.612436532,356.597384668,264.454618296,56.6466996096,35.4960667621
 09/19  14:00:00,1356.45846286,111.127345315,448.419663537,0.0,243.2593065,302.612436532,317.066782277,239.147290745,42.4850247072,35.4344668248
 09/19  15:00:00,1361.55825607,112.227629922,449.994254076,0.0,243.2593065,302.612436532,279.30904704,196.112792249,56.6466996096,26.5495551809
 09/19  16:00:00,1372.61428768,113.289787143,450.997515336,0.0,243.2593065,310.10971186,291.282970878,179.884081298,84.9700494144,26.4288401658
 09/19  17:00:00,1376.70846327,114.734096485,452.757975704,0.0,243.2593065,310.10971186,274.616151395,172.17991129,84.9700494144,17.4661906902
 09/19  18:00:00,1085.22989651,98.2066240926,449.092272686,0.0,166.938926447,199.110933808,308.481106366,206.094066523,84.9700494144,17.4169904291
 09/19  19:00:00,1086.53727228,98.2066240926,447.583932168,0.0,166.938926447,191.61365848,320.254537461,246.192906444,56.6466996096,17.4149314083
 09/19  20:00:00,972.144060096,98.2066240926,461.074727716,0.0,100.150657288,124.558693486,385.989868548,320.624475975,56.6466996096,8.71869296312
 09/19  21:00:00,952.661592821,98.2066240926,479.202477119,0.0,100.150657288,124.558693486,400.621023917,340.757369473,42.4850247072,17.3786297369
 09/19  22:00:00,895.019265932,98.2066240926,488.586396471,0.0,46.0930336215,124.558693486,399.820946044,362.80013325,28.3233498048,8.69746298952
 09/19  23:00:00,900.748024899,98.2066240926,493.903099312,0.0,46.0930336215,124.558693486,392.684066145,369.824627575,14.1616749024,8.69776366739
 09/19  24:00:00,891.328458834,98.2066240926,497.143803606,0.0,46.0930336215,113.312780494,397.923871483,374.882640825,5.66466996096,17.3765606973
 09/20  01:00:00,895.2338688,98.2066240926,501.425371036,0.0,46.0930336215,113.312780494,394.345323947,379.984274719,5.66466996096,8.69637926662
 09/20  02:00:00,897.64894051,98.2066240926,504.069532476,0.0,46.0930336215,113.312780494,406.79108936,383.752623303,5.66466996096,17.3737960962
 09/20  03:00:00,897.57413029,98.2066240926,504.036823822,0.0,46.0930336215,113.312780494,400.735056563,386.372997194,5.66466996096,8.69738940713
 09/20  04:00:00,983.522310472,98.2066240926,499.218075846,0.0,100.150657288,148.969399434,382.418474483,368.056085269,5.66466996096,8.69771925327
 09/20  05:00:00,978.305744454,98.7400096386,491.730841593,0.0,100.150657288,149.894399434,542.178298057,510.639278113,14.1616749024,17.377345041
 09/20  06:00:00,1209.27753892,103.375783703,489.092645887,0.0,176.471037341,302.612436532,412.123632684,375.101609938,28.3233498048,8.69867294112
 09/20  07:00:00,1323.44019502,106.433491609,488.559904949,0.0,243.2593065,310.10971186,410.591035486,341.844100084,42.4850247072,26.2619106946
 09/20  08:00:00,1353.58858966,107.636687302,479.567674243,0.0,243.2593065,310.10971186,391.986729254,317.752151565,56.6466996096,17.5878780797
 09/20  09:00:00,1378.07177319,108.688910728,469.507565324,0.0,243.2593065,302.612436532,371.860813432,294.103485814,42.4850247072,35.2723029108
 09/20  10:00:00,1372.50092665,110.084675003,456.591858043,0.0,243.2593065,310.10971186,354.094696459,256.692467538,70.808374512,26.5938544084
 09/20  11:00:00,1368.0320259,111.417040515,450.245357264,0.0,243.2593065,310.10971186,321.159605427,214.835470889,70.808374512,35.5157600261
 09/20  12:00:00,1336.51725176,113.274222583,453.976954065,0.0,243.2593065,310.10971186,273.479486415,167.324554366,70.808374512,35.3465575364
 09/20  13:00:00,1382.43634001,116.93047845,460.440505928,0.0,243.2593065,302.612436532,228.516887288,136.371139599,56.6466996096,35.4990480796
 09/20  14:00:00,1389.7996387,123.505431488,461.013894515,0.0,243.2593065,302.612436532,178.855248324,100.932711409,42.4850247072,35.437512207
 09/20  15:00:00,1398.00264849,132.040905518,460.63196015,0.0,243.2593065,302.612436532,153.304026915,70.1052500515,56.6466996096,26.5520772542
 09/20  16:00:00,1410.47243736,138.821393487,459.648755518,0.0,243.2593065,310.10971186,168.206271979,56.8083263506,84.9700494144,26.4278962139
 09/20  17:00:00,1409.01764243,137.705607962,459.328110662,0.0,243.2593065,310.10971186,168.528277732,66.0909074607,84.9700494144,17.4673208569
 09/20  18:00:00,1106.43691398,98.2066240926,461.810436396,0.0,166.938926447,199.110933808,199.821896087,97.4345319562,84.9700494144,17.4173147162
 09/20  19:00:00,1113.43504442,98.2066240926,464.018467639,0.0,166.938926447,191.61365848,202.730775655,128.668010556,56.6466996096,17.4160654899
 09/20  20:00:00,965.896548569,98.2066240926,451.744777347,0.0,100.150657288,124.558693486,275.82139455,210.45536054,56.6466996096,8.71933440051
 09/20  21:00:00,918.052863453,98.2066240926,447.349346502,0.0,100.150657288,124.558693486,321.346298937,261.481480076,42.4850247072,17.3797941539
 09/20  22:00:00,864.366031197,98.2066240926,460.057736887,0.0,46.0930336215,124.558693486,367.215982807,330.194552731,28.3233498048,8.69808027079
 09/20  23:00:00,906.382852641,98.2066240926,500.153316501,0.0,46.0930336215,124.558693486,380.615628048,357.755553008,14.1616749024,8.6984001373
 09/20  24:00:00,912.915654948,98.2066240926,520.278060184,0.0,46.0930336215,113.312780494,392.743861902,369.703760425,5.66466996096,17.3754315158
 09/21  01:00:00,908.770744217,98.2066240926,515.993469166,0.0,46.0930336215,113.312780494,387.848841288,373.487139551,5.66466996096,8.69703177611
 09/21  02:00:00,906.943313909,98.2066240926,514.131364061,0.0,46.0930336215,113.312780494,400.243113597,377.203232189,5.66466996096,17.3752114475
 09/21  03:00:00,916.221958497,98.2066240926,524.105884743,0.0,46.0930336215,113.312780494,397.92084667,383.558044473,5.66466996096,8.69813223606
 09/21  04:00:00,1014.77515889,98.2066240926,532.944988869,0.0,100.150657288,148.969399434,384.447068559,370.083924731,5.66466996096,8.6984738675
 09/21  05:00:00,1015.13061408,99.366171327,531.109586412,0.0,100.150657288,149.894399434,524.870199567,493.332728318,14.1616749024,17.3757963468
 09/21  06:00:00,1246.3076516,104.447318852,528.450321781,0.0,176.471037341,302.612436532,410.086816064,373.066435567,28.3233498048,8.69703069217
 09/21  07:00:00,1356.16312379,107.783613592,523.098705728,0.0,243.2593065,310.10971186,408.005212766,339.257304726,42.4850247072,26.2628833328
 09/21  08:00:00,1381.42618542,109.352429439,508.596797474,0.0,243.2593065,310.10971186,383.439217374,309.2022918,56.6466996096,17.590225964
 09/21  09:00:00,1408.49135525,110.407559796,500.922384068,0.0,243.2593065,302.612436532,367.10311653,289.340743902,42.4850247072,35.2773479213
 09/21  10:00:00,1415.69870643,111.646304258,499.531974134,0.0,243.2593065,310.10971186,374.996329353,277.603138357,70.808374512,26.5848164845
 09/21  11:00:00,1412.01169886,113.114586771,493.122759339,0.0,243.2593065,310.10971186,376.424359279,270.093219927,70.808374512,35.5227648402
 09/21  12:00:00,1369.32124584,114.764762803,490.692954605,0.0,243.2593065,310.10971186,371.42974341,265.269215347,70.808374512,35.3521535507
 09/21  13:00:00,1399.5240034,116.517133896,485.797492993,0.0,243.2593065,302.612436532,349.307585007,257.15515576,56.6466996096,35.5057296372
 09/21  14:00:00,1402.8384356,118.018885909,488.145115469,0.0,243.2593065,302.612436532,330.713753093,252.784468753,42.4850247072,35.4442596322
 09/21  15:00:00,1404.84351677,120.6013353,488.192245887,0.0,243.2593065,302.612436532,324.481201775,241.282642777,56.6466996096,26.5518593881
 09/21  16:00:00,1410.39293602,122.937093362,484.860194687,0.0,243.2593065,310.10971186,342.691131094,231.293561156,84.9700494144,26.4275205237
 09/21  17:00:00,1413.09206012,124.192783783,486.442982799,0.0,243.2593065,310.10971186,334.328184846,231.887655192,84.9700494144,17.4704802395
 09/21  18:00:00,1158.34218386,98.2066240926,524.486607466,0.0,166.938926447,199.110933808,352.54456604,250.156003165,84.9700494144,17.4185134605
 09/21  19:00:00,1180.78314212,98.2066240926,542.523697892,0.0,166.938926447,191.61365848,352.874315213,278.811335717,56.6466996096,17.4162798865
 09/21  20:00:00,1064.0538941,98.2066240926,556.3927238,0.0,100.150657288,124.558693486,399.429117256,334.064457115,56.6466996096,8.71796053146
 09/21  21:00:00,1027.63164411,98.2066240926,559.523793196,0.0,100.150657288,124.558693486,407.414578345,347.549105027,42.4850247072,17.3804486106
 09/21  22:00:00,964.956627278,98.2066240926,564.745304742,0.0,46.0930336215,124.558693486,406.390250537,369.369696194,28.3233498048,8.69720453913
 09/21  23:00:00,970.823433928,98.2066240926,570.171618482,0.0,46.0930336215,124.558693486,410.479535396,378.942453232,14.1616749024,17.375407261
 09/21  24:00:00,966.238025709,98.2066240926,578.677346688,0.0,46.0930336215,113.312780494,401.285569929,386.922684662,5.66466996096,8.69821530608
 09/22  01:00:00,964.238263277,98.2066240926,577.306009104,0.0,46.0930336215,113.312780494,408.463687552,394.100325967,5.66466996096,8.69869162395
 09/22  02:00:00,958.897853414,98.2066240926,572.52732161,0.0,46.0930336215,113.312780494,424.22352038,401.182699106,5.66466996096,17.376151313
 09/22  03:00:00,951.424792152,98.2066240926,565.909217021,0.0,46.0930336215,113.312780494,421.829822685,407.467775516,5.66466996096,8.69737720845
 09/22  04:00:00,1035.86045999,98.2066240926,558.055961431,0.0,100.150657288,148.969399434,416.381077687,393.340593107,5.66466996096,17.3758146194
 09/22  05:00:00,1032.29259337,99.4222279745,552.462511558,0.0,100.150657288,149.894399434,552.780570295,529.920445103,14.1616749024,8.69845028913
 09/22  06:00:00,1261.15094475,104.587907207,548.243027444,0.0,176.471037341,302.612436532,440.283404895,403.261243978,28.3233498048,8.69881111204
 09/22  07:00:00,1370.57836705,107.855447894,543.668727591,0.0,243.2593065,310.10971186,435.959418906,367.209803736,42.4850247072,26.2645904624
 09/22  08:00:00,1416.04682682,109.204489037,549.734311477,0.0,243.2593065,310.10971186,418.34938245,335.328694542,56.6466996096,26.3739882985
 09/22  09:00:00,1445.82554537,110.105694369,543.814370153,0.0,243.2593065,302.612436532,387.647842784,318.699140487,42.4850247072,26.4636775889
 09/22  10:00:00,1436.43788709,111.294601074,524.073351142,0.0,243.2593065,310.10971186,406.625907888,300.369553428,70.808374512,35.4479799482
 09/22  11:00:00,1428.62316465,112.830834524,512.533621425,0.0,243.2593065,310.10971186,394.461986498,288.149947264,70.808374512,35.5036647222
 09/22  12:00:00,1376.47465215,114.652185758,499.634389999,0.0,243.2593065,310.10971186,374.726630363,277.398326875,70.808374512,26.5199289757
 09/22  13:00:00,1397.12754322,116.532985523,483.661485405,0.0,243.2593065,302.612436532,356.270064068,264.106794396,56.6466996096,35.5165700622
 09/22  14:00:00,1386.79679287,118.175082895,470.1398508,0.0,243.2593065,302.612436532,330.108438282,252.168516015,42.4850247072,35.4548975602
 09/22  15:00:00,1383.59700319,120.872844757,463.629597214,0.0,243.2593065,302.612436532,325.461075729,233.425769235,56.6466996096,35.3886068849
 09/22  16:00:00,1389.24174297,123.661147437,459.923560131,0.0,243.2593065,310.10971186,332.083019664,220.682137367,84.9700494144,26.4308328827
 09/22  17:00:00,1385.85953273,125.550444375,455.20947765,0.0,243.2593065,310.10971186,317.185130141,214.746453114,84.9700494144,17.468627612
 09/22  18:00:00,1116.54073628,98.2066240926,478.282795769,0.0,166.938926447,199.110933808,323.214775387,229.526883585,84.9700494144,8.71784238762
 09/22  19:00:00,1140.10872107,98.2066240926,498.287521806,0.0,166.938926447,191.61365848,334.272874964,260.208046878,56.6466996096,17.4181284763
 09/22  20:00:00,1026.50056136,98.2066240926,515.83427209,0.0,100.150657288,124.558693486,391.107561039,317.043672988,56.6466996096,17.4171884411
 09/22  21:00:00,992.278422461,98.2066240926,521.354391392,0.0,100.150657288,124.558693486,383.590390512,332.403717754,42.4850247072,8.70164805074
 09/22  22:00:00,927.75233014,98.2066240926,524.029206809,0.0,46.0930336215,124.558693486,400.720388953,355.022309392,28.3233498048,17.3747297567
 09/22  23:00:00,937.829285138,98.2066240926,533.953038402,0.0,46.0930336215,124.558693486,389.626881444,366.767323181,14.1616749024,8.69788336023
 09/22  24:00:00,940.18919604,98.2066240926,549.799752162,0.0,46.0930336215,113.312780494,392.436983222,378.074066456,5.66466996096,8.6982468053
 09/23  01:00:00,945.796228671,98.2066240926,555.918263752,0.0,46.0930336215,113.312780494,409.300409617,386.257881111,5.66466996096,17.3778585445
 09/23  02:00:00,951.816544201,98.2066240926,562.413684699,0.0,46.0930336215,113.312780494,408.590440561,394.22886701,5.66466996096,8.69690358948
 09/23  03:00:00,960.566501731,98.2066240926,571.790306682,0.0,46.0930336215,113.312780494,424.840528682,401.800532126,5.66466996096,17.3753265944
 09/23  04:00:00,977.157192098,98.2066240926,578.767740442,0.0,55.6251445156,113.312780494,409.924579329,395.561688255,5.66466996096,8.69822111321
 09/23  05:00:00,977.382076463,98.2066240926,579.219368912,0.0,55.6251445156,113.312780494,420.387531923,397.527259091,14.1616749024,8.69859792933
 09/23  06:00:00,1050.71911369,98.2066240926,579.665610435,0.0,65.1572554096,176.889270242,383.387772687,337.686094639,28.3233498048,17.3783282429
 09/23  07:00:00,1151.77138517,98.6237978403,570.041012297,0.0,109.682768182,220.96816451,517.252468786,466.070156237,42.4850247072,8.69728784214
 09/23  08:00:00,1134.32411966,98.7597767094,544.612841061,0.0,109.682768182,220.96816451,484.794838546,410.696704023,56.6466996096,17.4514349136
 09/23  09:00:00,1205.12688346,101.286824139,502.741846716,0.0,131.945524568,266.955817592,428.862319862,360.104596143,42.4850247072,26.2726990116
 09/23  10:00:00,1190.1627491,101.720078975,477.821545843,0.0,131.945524568,274.45309292,411.097281033,322.699508816,70.808374512,17.5893977047
 09/23  11:00:00,1176.64197409,102.060297139,463.75259349,0.0,131.945524568,274.45309292,380.296381634,283.113588159,70.808374512,26.3744189635
 09/23  12:00:00,1130.00346329,102.332927877,451.303431842,0.0,131.945524568,274.45309292,345.668249487,248.489207298,70.808374512,26.3706676775
 09/23  13:00:00,1123.26413643,102.544616428,451.169213598,0.0,131.945524568,266.955817592,305.867976079,222.849235033,56.6466996096,26.3720414372
 09/23  14:00:00,1125.01238126,102.916083185,450.838199657,0.0,131.945524568,266.955817592,267.253755251,198.401174332,42.4850247072,26.3675562122
 09/23  15:00:00,1043.97861012,98.2066240926,452.000781108,0.0,109.682768182,212.545889182,212.238464116,129.222464323,56.6466996096,26.3693001831
 09/23  16:00:00,1054.26595637,98.2066240926,453.179475925,0.0,109.682768182,220.04316451,218.815956938,116.260421851,84.9700494144,17.5854856728
 09/23  17:00:00,1022.10207902,98.2066240926,459.273418428,0.0,109.682768182,220.04316451,213.923289253,102.695695935,84.9700494144,26.2575439037
 09/23  18:00:00,989.453894398,98.2066240926,464.041981145,0.0,100.150657288,199.110933808,220.955640728,127.286715517,84.9700494144,8.69887579701
 09/23  19:00:00,994.06145304,98.2066240926,463.868964187,0.0,100.150657288,191.61365848,222.019941194,147.996797181,56.6466996096,17.3764444029
 09/23  20:00:00,872.822790123,98.2066240926,454.298621956,0.0,55.6251445156,124.558693486,278.303817481,212.959589335,56.6466996096,8.69752853653
 09/23  21:00:00,864.946059864,98.2066240926,450.322222198,0.0,55.6251445156,124.558693486,300.143243992,248.960333193,42.4850247072,8.69788609104
 09/23  22:00:00,850.080902182,98.2066240926,447.753636983,0.0,46.0930336215,124.558693486,353.238003154,307.537763958,28.3233498048,17.3768893908
 09/23  23:00:00,869.164424862,98.2066240926,463.617175414,0.0,46.0930336215,124.558693486,371.630911662,348.77022736,14.1616749024,8.69900939989
 09/23  24:00:00,883.464710189,98.2066240926,488.916140409,0.0,46.0930336215,113.312780494,390.286855197,367.245480402,5.66466996096,17.3767048348
 09/24  01:00:00,883.395428858,98.2066240926,500.723162625,0.0,34.9616554283,113.312780494,389.581961375,375.219457133,5.66466996096,8.69783428152
 09/24  02:00:00,895.52590916,98.2066240926,513.812802219,0.0,34.9616554283,113.312780494,398.650331842,384.287394037,5.66466996096,8.69826784436
 09/24  03:00:00,900.439142061,98.2066240926,519.166526087,0.0,34.9616554283,113.312780494,413.146798198,390.104366178,5.66466996096,17.3777620591
 09/24  04:00:00,909.763635015,98.2066240926,518.257093174,0.0,44.4937663224,113.312780494,395.588952047,381.224799632,5.66466996096,8.69948245459
 09/24  05:00:00,914.380603586,98.2066240926,523.274896651,0.0,44.4937663224,113.312780494,415.863771946,384.326873324,14.1616749024,17.3752237191
 09/24  06:00:00,999.023246878,98.2066240926,535.697316217,0.0,54.0258772165,176.889270242,365.49438974,328.47287389,28.3233498048,8.69816604523
 09/24  07:00:00,996.954107259,98.2066240926,538.128663473,0.0,54.0258772165,184.38654557,374.460860959,323.2772782,42.4850247072,8.69855805164
 09/24  08:00:00,1058.32790155,98.2066240926,522.982878552,0.0,65.1572554096,220.04316451,373.200100198,299.109791405,56.6466996096,17.443609184
 09/24  09:00:00,1028.24797743,98.2066240926,498.671421452,0.0,65.1572554096,212.545889182,346.412190997,277.674631962,42.4850247072,26.2525343279
 09/24  10:00:00,1018.61328397,98.2066240926,480.27710267,0.0,65.1572554096,220.04316451,344.787197967,256.405150929,70.808374512,17.5736725256
 09/24  11:00:00,1012.50288216,98.2066240926,473.414482652,0.0,65.1572554096,220.04316451,340.882536058,243.720744807,70.808374512,26.3534167392
 09/24  12:00:00,998.56179613,98.2066240926,461.845441018,0.0,65.1572554096,220.04316451,316.170842944,219.009526626,70.808374512,26.3529418059
 09/24  13:00:00,980.461599314,98.2066240926,453.377266526,0.0,65.1572554096,212.545889182,275.915446862,192.915952184,56.6466996096,26.3527950682
 09/24  14:00:00,981.194515107,98.2066240926,453.116047691,0.0,65.1572554096,212.545889182,236.435233557,176.376579968,42.4850247072,17.573628882
 09/24  15:00:00,983.963716299,98.2066240926,453.636885095,0.0,65.1572554096,212.545889182,231.051851244,148.051780846,56.6466996096,26.3533707884
 09/24  16:00:00,963.112254338,98.2066240926,455.292641753,0.0,65.1572554096,220.04316451,238.688870319,127.365917151,84.9700494144,26.3529037529
 09/24  17:00:00,911.354405887,98.2066240926,452.461757164,0.0,54.0258772165,184.38654557,261.37893591,158.901039691,84.9700494144,17.5078468046
 09/24  18:00:00,877.76816888,98.2066240926,451.250687483,0.0,44.4937663224,163.454314868,310.614036997,211.551800377,84.9700494144,14.092187205
 09/24  19:00:00,885.117224381,98.2066240926,452.774154031,0.0,44.4937663224,155.95703954,281.546326526,212.918092379,56.6466996096,11.9815345376
 09/24  20:00:00,856.13186749,98.2066240926,451.831306226,0.0,44.4937663224,124.558693486,319.293730919,253.948915034,56.6466996096,8.69811627598
 09/24  21:00:00,850.327496052,98.2066240926,448.834766042,0.0,44.4937663224,124.558693486,365.629035147,305.766594664,42.4850247072,17.3774157757
 09/24  22:00:00,866.030532186,98.2066240926,472.12813996,0.0,34.9616554283,124.558693486,405.573144325,368.550490868,28.3233498048,8.69930365252
 09/24  23:00:00,891.317120534,98.2066240926,495.992586775,0.0,34.9616554283,124.558693486,412.511702287,380.972701732,14.1616749024,17.3773256524
 09/24  24:00:00,886.035621821,98.2066240926,503.632398231,0.0,34.9616554283,113.312780494,402.599204989,388.236537714,5.66466996096,8.69799731426
 09/25  01:00:00,899.423908335,98.2066240926,506.079617284,0.0,46.0930336215,113.312780494,406.250773691,391.887573876,5.66466996096,8.6985298543
 09/25  02:00:00,899.109681458,98.2066240926,505.790378553,0.0,46.0930336215,113.312780494,417.449779691,394.406641675,5.66466996096,17.3784680551
 09/25  03:00:00,903.899931706,98.2066240926,510.956286321,0.0,46.0930336215,113.312780494,413.4804019,399.115849295,5.66466996096,8.69988264401
 09/25  04:00:00,996.361379333,98.2066240926,513.14848248,0.0,100.150657288,148.969399434,403.92587258,380.88379668,5.66466996096,17.3774059389
 09/25  05:00:00,991.463745762,98.2066240926,506.409437624,0.0,100.150657288,149.894399434,670.723248224,647.862948052,14.1616749024,8.69862526896
 09/25  06:00:00,1219.08579652,99.2370327918,503.957875055,0.0,176.471037341,302.612436532,467.278827689,430.256435446,28.3233498048,8.69904243813
 09/25  07:00:00,1324.78719989,101.07410932,495.546107301,0.0,243.2593065,310.10971186,449.662419259,380.910152521,42.4850247072,26.2672420314
 09/25  08:00:00,1358.46211037,102.000676925,490.623161271,0.0,243.2593065,310.10971186,441.640800937,358.614927178,56.6466996096,26.3791741496
 09/25  09:00:00,1384.32872954,102.792205721,481.746250236,0.0,243.2593065,302.612436532,410.350712671,341.392591216,42.4850247072,26.4730967472
 09/25  10:00:00,1381.89173996,103.766870147,470.947656112,0.0,243.2593065,310.10971186,410.294709832,304.028885633,70.808374512,35.4574496873
 09/25  11:00:00,1370.2882046,104.982687491,458.672186843,0.0,243.2593065,310.10971186,377.505342293,271.182520324,70.808374512,35.5144474571
 09/25  12:00:00,1319.28321151,106.131129522,449.851257127,0.0,243.2593065,310.10971186,347.087351915,249.757153443,70.808374512,26.5218239601
 09/25  13:00:00,1355.58642407,107.473367078,450.460571189,0.0,243.2593065,302.612436532,310.521913432,218.345875683,56.6466996096,35.5293381394
 09/25  14:00:00,1359.08604772,108.779935292,449.99066924,0.0,243.2593065,302.612436532,268.635380291,190.682621483,42.4850247072,35.4677341005
 09/25  15:00:00,1358.87298788,110.323146147,448.347244961,0.0,243.2593065,302.612436532,273.82805813,181.780168359,56.6466996096,35.4011901609
 09/25  16:00:00,1367.57693738,112.182702954,448.323073098,0.0,243.2593065,310.10971186,279.452054459,168.044197262,84.9700494144,26.4378077826
 09/25  17:00:00,1368.13223537,113.874826457,447.120706554,0.0,243.2593065,310.10971186,268.98542955,166.541418184,84.9700494144,17.4739619521
 09/25  18:00:00,1092.40810737,98.2066240926,456.072907985,0.0,166.938926447,199.110933808,321.094051809,218.704544995,84.9700494144,17.4194574003
 09/25  19:00:00,1132.07045628,98.2066240926,489.04539522,0.0,166.938926447,191.61365848,334.643090967,269.27523706,56.6466996096,8.72115429763
 09/25  20:00:00,1009.85283867,98.2066240926,496.991574019,0.0,100.150657288,124.558693486,395.77463836,321.708670547,56.6466996096,17.4192682028
 09/25  21:00:00,974.659816268,98.2066240926,501.664277345,0.0,100.150657288,124.558693486,386.253543277,335.066815173,42.4850247072,8.70170339674
 09/25  22:00:00,909.074849706,98.2066240926,503.885040729,0.0,46.0930336215,124.558693486,401.98158246,356.280599016,28.3233498048,17.3776336391
 09/25  23:00:00,911.149476623,98.2066240926,505.258905394,0.0,46.0930336215,124.558693486,387.430165604,364.570319772,14.1616749024,8.6981709293
 09/25  24:00:00,909.034447834,98.2066240926,516.293823909,0.0,46.0930336215,113.312780494,396.669160435,373.625568625,5.66466996096,17.3789218492
 09/26  01:00:00,914.299860326,98.2066240926,522.033766986,0.0,46.0930336215,113.312780494,394.770329569,380.406069499,5.66466996096,8.6995901088
 09/26  02:00:00,919.049128615,98.2066240926,527.181893196,0.0,46.0930336215,113.312780494,409.534822992,386.492006442,5.66466996096,17.3781465884
 09/26  03:00:00,921.852770466,98.2066240926,530.237572703,0.0,46.0930336215,113.312780494,405.300565666,390.93742691,5.66466996096,8.69846879484
 09/26  04:00:00,1020.22871177,98.2066240926,535.71460479,0.0,100.150657288,148.969399434,390.834669885,376.471095186,5.66466996096,8.69890473831
 09/26  05:00:00,1019.05634986,98.4103829839,533.648622433,0.0,100.150657288,149.894399434,562.476823359,530.935061696,14.1616749024,17.3800867608
 09/26  06:00:00,1238.37725647,102.407846429,520.5293966,0.0,176.471037341,302.612436532,422.816152615,385.792592636,28.3233498048,8.70021017418
 09/26  07:00:00,1343.37602339,104.942566259,511.913742053,0.0,243.2593065,310.10971186,420.228747307,351.473195853,42.4850247072,26.2705267467
 09/26  08:00:00,1378.81130707,106.03936798,508.73017054,0.0,243.2593065,310.10971186,409.761936104,335.519815129,56.6466996096,17.5954213653
 09/26  09:00:00,1405.90976609,107.401659222,500.756306275,0.0,243.2593065,302.612436532,387.696365656,309.920827115,42.4850247072,35.290513834
 09/26  10:00:00,1405.7260133,108.888055699,491.064285693,0.0,243.2593065,310.10971186,393.45634415,287.192319119,70.808374512,35.4556505184
 09/26  11:00:00,1401.04574904,110.336887155,483.377886123,0.0,243.2593065,310.10971186,381.651374852,275.330724161,70.808374512,35.5122761786
 09/26  12:00:00,1354.81584611,111.82532995,477.097077955,0.0,243.2593065,310.10971186,364.564339397,267.224174807,70.808374512,26.5317900779
 09/26  13:00:00,1390.90011162,113.324779793,478.668665101,0.0,243.2593065,302.612436532,352.514427388,260.339954464,56.6466996096,35.5277733148
 09/26  14:00:00,1389.38732925,114.925770161,475.572982575,0.0,243.2593065,302.612436532,331.298331673,253.34669316,42.4850247072,35.4666138051
 09/26  15:00:00,1394.08228021,117.499453664,478.194654617,0.0,243.2593065,302.612436532,333.257249333,241.209981082,56.6466996096,35.4005686412
 09/26  16:00:00,1398.47343485,119.987307921,473.341411638,0.0,243.2593065,310.10971186,341.608804685,230.199423685,84.9700494144,26.4393315847
 09/26  17:00:00,1401.54777364,121.59817014,474.863220573,0.0,243.2593065,310.10971186,330.582565451,228.139629623,84.9700494144,17.4728864137
 09/26  18:00:00,1163.81795098,98.2066240926,529.070007127,0.0,166.938926447,199.110933808,342.539163058,248.23183647,84.9700494144,9.33727717398
 09/26  19:00:00,1187.70076503,98.2066240926,550.160146145,0.0,166.938926447,191.61365848,356.9248217,283.47407094,56.6466996096,16.8040511498
 09/26  20:00:00,1044.95511979,98.2066240926,536.258885778,0.0,100.150657288,124.558693486,405.92662535,331.857110341,56.6466996096,17.422815399
 09/26  21:00:00,1003.81228275,98.2066240926,533.889088263,0.0,100.150657288,124.558693486,394.025897329,342.83969026,42.4850247072,8.7011823624
 09/26  22:00:00,947.539709224,98.2066240926,545.319940725,0.0,46.0930336215,124.558693486,412.990290884,367.28786132,28.3233498048,17.3790797594
 09/26  23:00:00,950.449170563,98.2066240926,547.561612623,0.0,46.0930336215,124.558693486,397.616208316,374.754331453,14.1616749024,8.70020196107
 09/26  24:00:00,942.2952658,98.2066240926,552.200139469,0.0,46.0930336215,113.312780494,404.837484457,381.794737954,5.66466996096,17.3780765419
 09/27  01:00:00,945.571517749,98.2066240926,555.758901239,0.0,46.0930336215,113.312780494,402.080903887,387.717057094,5.66466996096,8.69917683243
 09/27  02:00:00,945.241281177,98.2066240926,555.500228292,0.0,46.0930336215,113.312780494,406.759668231,392.395313026,5.66466996096,8.69968524451
 09/27  03:00:00,950.947551408,98.2066240926,561.583407383,0.0,46.0930336215,113.312780494,421.714506155,398.671455433,5.66466996096,17.3783807609
 09/27  04:00:00,1053.17509408,98.2066240926,574.270807389,0.0,100.150657288,148.969399434,401.411192902,387.047947289,5.66466996096,8.69857565231
 09/27  05:00:00,1058.1433951,99.0527494108,577.757251979,0.0,100.150657288,149.894399434,556.465181423,524.923344109,14.1616749024,17.3801624119
 09/27  06:00:00,1287.48832998,103.769817213,573.728354594,0.0,176.471037341,302.612436532,435.025781226,398.002505978,28.3233498048,8.69992544387
 09/27  07:00:00,1394.21528816,106.835853573,565.616336805,0.0,243.2593065,310.10971186,425.930115522,365.165414715,42.4850247072,18.2796761002
 09/27  08:00:00,1423.87025672,107.861499754,556.530912292,0.0,243.2593065,310.10971186,432.733266729,350.461224838,56.6466996096,25.6253422807
 09/27  09:00:00,1434.81802211,108.915772861,531.383549066,0.0,243.2593065,302.612436532,406.488078439,328.711532791,42.4850247072,35.2915209409
 09/27  10:00:00,1426.35655343,110.282580114,512.656536916,0.0,243.2593065,310.10971186,405.926446516,300.232489271,70.808374512,34.8855827328
 09/27  11:00:00,1422.5423412,111.877674759,505.744640341,0.0,243.2593065,310.10971186,392.873600528,285.977336666,70.808374512,36.0878893501
 09/27  12:00:00,1376.22376409,113.503836716,499.255710764,0.0,243.2593065,310.10971186,374.582513937,277.240960837,70.808374512,26.5331785882
 09/27  13:00:00,1405.03305315,115.124712743,492.769320616,0.0,243.2593065,302.612436532,361.536042323,269.358710177,56.6466996096,35.5306325354
 09/27  14:00:00,1405.67223431,116.748006668,491.835188955,0.0,243.2593065,302.612436532,340.000932717,262.046311931,42.4850247072,35.4695960788
 09/27  15:00:00,1405.4360934,118.898583054,489.517567231,0.0,243.2593065,302.612436532,342.880849557,250.830520147,56.6466996096,35.4036298009
 09/27  16:00:00,1410.25248469,120.746746075,485.702910823,0.0,243.2593065,310.10971186,356.433494797,245.021946106,84.9700494144,26.4414992764
 09/27  17:00:00,1412.18665457,121.633348013,486.906828715,0.0,243.2593065,310.10971186,351.311878467,248.867863183,84.9700494144,17.4739658697
 09/27  18:00:00,1156.76248129,98.2066240926,521.755427859,0.0,166.938926447,199.110933808,372.280559833,269.89104318,84.9700494144,17.4194672383
 09/27  19:00:00,1170.19972429,98.2066240926,530.317142928,0.0,166.938926447,191.61365848,355.156797709,289.788982834,56.6466996096,8.72111526501
 09/27  20:00:00,1049.42770835,98.2066240926,539.938521925,0.0,100.150657288,124.558693486,413.279843578,339.212189703,56.6466996096,17.4209542657
 09/27  21:00:00,1022.90546544,98.2066240926,553.707686828,0.0,100.150657288,124.558693486,406.157771287,354.971040329,42.4850247072,8.7017062502
 09/27  22:00:00,965.988135467,98.2066240926,565.135395915,0.0,46.0930336215,124.558693486,426.091021283,380.387466938,28.3233498048,17.3802045404
 09/27  23:00:00,976.136830152,98.2066240926,575.125351741,0.0,46.0930336215,124.558693486,413.238192935,390.378197089,14.1616749024,8.69832094369
 09/27  24:00:00,968.757145057,98.2066240926,580.969539453,0.0,46.0930336215,113.312780494,420.322486019,397.278539161,5.66466996096,17.3792768978
 09/28  01:00:00,963.365284278,98.2066240926,576.245735567,0.0,46.0930336215,113.312780494,417.514310577,403.149815655,5.66466996096,8.69982496064
 09/28  02:00:00,958.117094755,98.2066240926,571.622439302,0.0,46.0930336215,113.312780494,422.800054506,408.435024504,5.66466996096,8.70036004043
 09/28  03:00:00,952.750604337,98.2066240926,566.890850115,0.0,46.0930336215,113.312780494,436.418185368,413.373826171,5.66466996096,17.3796892355
 09/28  04:00:00,1039.2390737,98.2066240926,563.336744525,0.0,100.150657288,148.969399434,412.432135741,398.068180883,5.66466996096,8.69928489772
 09/28  05:00:00,1040.60874887,99.1849301132,562.189469753,0.0,100.150657288,149.894399434,579.62755695,548.084553878,14.1616749024,17.3813281696
 09/28  06:00:00,1274.55892333,104.244578326,561.901091341,0.0,176.471037341,302.612436532,448.014751294,410.990680758,28.3233498048,8.70072073178
 09/28  07:00:00,1389.62407268,107.355539576,561.892751334,0.0,243.2593065,310.10971186,445.343276455,376.587066259,42.4850247072,26.2711854889
 09/28  08:00:00,1429.3109871,108.394920299,562.79858086,0.0,243.2593065,310.10971186,431.452286261,357.207516095,56.6466996096,17.5980705573
 09/28  09:00:00,1453.07531304,109.295887844,551.288753408,0.0,243.2593065,302.612436532,417.461438423,339.679496835,42.4850247072,35.2969168814
 09/28  10:00:00,1436.29519217,110.400815573,523.83505841,0.0,243.2593065,310.10971186,418.245644632,311.973805687,70.808374512,35.4634644334
 09/28  11:00:00,1424.0803331,111.903614395,507.798966249,0.0,243.2593065,310.10971186,398.690738864,292.36112566,70.808374512,35.5212386917
 09/28  12:00:00,1381.29760391,113.691129716,505.10172088,0.0,243.2593065,310.10971186,379.302300349,281.961486334,70.808374512,26.5324395033
 09/28  13:00:00,1410.91990901,115.440646768,499.638736566,0.0,243.2593065,302.612436532,365.774046313,273.589216876,56.6466996096,35.5381298278
 09/28  14:00:00,1410.56921416,116.916080341,497.89133415,0.0,243.2593065,302.612436532,345.52021506,267.558173228,42.4850247072,35.4770171245
 09/28  15:00:00,1407.67099483,118.933416455,493.059089478,0.0,243.2593065,302.612436532,348.442097103,256.38471627,56.6466996096,35.410681224
 09/28  16:00:00,1410.06324234,120.634467345,486.578772032,0.0,243.2593065,310.10971186,361.676215305,250.261643895,84.9700494144,26.4445219955
 09/28  17:00:00,1410.96361487,121.553812256,486.157832228,0.0,243.2593065,310.10971186,355.693226954,253.245812349,84.9700494144,17.4773651906
 09/28  18:00:00,1162.05250208,98.2066240926,527.685748291,0.0,166.938926447,199.110933808,379.582247085,277.189703599,84.9700494144,17.4224940718
 09/28  19:00:00,1182.48784301,98.2066240926,543.852365924,0.0,166.938926447,191.61365848,363.150718258,297.784214903,56.6466996096,8.71980374529
 09/28  20:00:00,1060.71944936,98.2066240926,552.459261141,0.0,100.150657288,124.558693486,419.88277576,345.813408643,56.6466996096,17.4226675076
 09/28  21:00:00,1028.50266411,98.2066240926,560.071992974,0.0,100.150657288,124.558693486,418.921640733,359.052315581,42.4850247072,17.384300445
 09/28  22:00:00,965.000960562,98.2066240926,564.381834195,0.0,46.0930336215,124.558693486,418.681989997,381.659152765,28.3233498048,8.69948742796
 09/28  23:00:00,978.143692123,98.2066240926,577.464592065,0.0,46.0930336215,124.558693486,414.564636213,391.702997152,14.1616749024,8.69996415883
 09/28  24:00:00,966.077091139,98.2066240926,578.761931103,0.0,46.0930336215,113.312780494,421.902328195,398.859005704,5.66466996096,17.3786525301
 09/29  01:00:00,961.046273137,98.2066240926,574.147805174,0.0,46.0930336215,113.312780494,418.650103302,404.286395995,5.66466996096,8.69903734599
 09/29  02:00:00,958.078314908,98.2066240926,571.501741854,0.0,46.0930336215,113.312780494,432.088056461,409.043675993,5.66466996096,17.3797105069
 09/29  03:00:00,955.198626274,98.2066240926,568.99080641,0.0,46.0930336215,113.312780494,427.989044908,413.623744959,5.66466996096,8.70062998832
 09/29  04:00:00,1046.35618718,98.2066240926,567.330231955,0.0,100.150657288,148.969399434,420.510749784,397.465828764,5.66466996096,17.3802510591
 09/29  05:00:00,1050.08598048,99.3016809228,568.478440766,0.0,100.150657288,149.894399434,568.602273434,545.741003839,14.1616749024,8.69959469307
 09/29  06:00:00,1284.47152943,104.474662841,569.233550715,0.0,176.471037341,302.612436532,445.328172825,408.30473093,28.3233498048,8.70009209049
 09/29  07:00:00,1388.06730556,107.562250218,558.503339713,0.0,243.2593065,310.10971186,443.521366321,374.763038234,42.4850247072,26.2733033797
 09/29  08:00:00,1413.01565715,108.505582055,544.227207697,0.0,243.2593065,310.10971186,441.77847452,358.745525786,56.6466996096,26.3862491244
 09/29  09:00:00,1433.33390188,109.290738207,529.319569046,0.0,243.2593065,302.612436532,415.125231653,346.162814895,42.4850247072,26.4773920508
 09/29  10:00:00,1421.51729645,110.052543989,507.595660334,0.0,243.2593065,310.10971186,429.707458034,323.425555273,70.808374512,35.4735282486
 09/29  11:00:00,1405.14287486,111.02938876,487.458019396,0.0,243.2593065,310.10971186,410.663954913,304.322796601,70.808374512,35.5327837998
 09/29  12:00:00,1358.54665402,112.312983002,480.730694432,0.0,243.2593065,310.10971186,387.321392511,289.984268738,70.808374512,26.5287492609
 09/29  13:00:00,1393.66884548,113.561762642,481.312178479,0.0,243.2593065,302.612436532,384.462354367,283.399780035,56.6466996096,44.4158747226
 09/29  14:00:00,1391.64304118,114.974075092,477.719192765,0.0,243.2593065,302.612436532,342.924227949,273.824338791,42.4850247072,26.6148644505
 09/29  15:00:00,1391.25820072,116.178563619,476.106419795,0.0,243.2593065,302.612436532,358.830098341,266.761587743,56.6466996096,35.4218109883
 09/29  16:00:00,1397.48181763,117.308241899,474.398326837,0.0,243.2593065,310.10971186,373.818798393,262.400740085,84.9700494144,26.4480088935
 09/29  17:00:00,1399.07369752,118.421722343,474.909017561,0.0,243.2593065,310.10971186,364.055383197,261.610180659,84.9700494144,17.4751531235
 09/29  18:00:00,1140.48182023,98.2066240926,503.362337111,0.0,166.938926447,199.110933808,385.547133067,283.153830287,84.9700494144,17.4232533656
 09/29  19:00:00,1155.60388948,98.2066240926,510.777630481,0.0,166.938926447,191.61365848,372.084163019,298.013474953,56.6466996096,17.4239884563
 09/29  20:00:00,1024.44482244,98.2066240926,513.667637957,0.0,100.150657288,124.558693486,405.799255064,340.432004101,56.6466996096,8.72055135403
 09/29  21:00:00,984.967237435,98.2066240926,513.529129127,0.0,100.150657288,124.558693486,408.91309212,349.042816262,42.4850247072,17.3852511506
 09/29  22:00:00,921.166298857,98.2066240926,517.02358179,0.0,46.0930336215,124.558693486,406.313614898,369.290502788,28.3233498048,8.6997623055
 09/29  23:00:00,925.239902904,98.2066240926,520.445407872,0.0,46.0930336215,124.558693486,408.633396029,377.090697266,14.1616749024,17.3810238602
 09/29  24:00:00,913.10552966,98.2066240926,520.762932396,0.0,46.0930336215,113.312780494,395.757330118,381.39386056,5.66466996096,8.6987995972
 09/30  01:00:00,913.428447842,98.2066240926,521.176330687,0.0,46.0930336215,113.312780494,408.362205312,385.31824847,5.66466996096,17.3792868814
 09/30  02:00:00,917.666035077,98.2066240926,525.738985171,0.0,46.0930336215,113.312780494,404.590060398,390.224885872,5.66466996096,8.70050456524
 09/30  03:00:00,920.85857428,98.2066240926,529.204679114,0.0,46.0930336215,113.312780494,417.984175609,394.939374002,5.66466996096,17.3801316461
 09/30  04:00:00,935.274675914,98.2066240926,533.703372687,0.0,55.6251445156,113.312780494,401.996868699,387.632647565,5.66466996096,8.69955117271
 09/30  05:00:00,936.857247059,98.2066240926,535.513207478,0.0,55.6251445156,113.312780494,412.038072439,389.176341278,14.1616749024,8.70005625877
 09/30  06:00:00,1009.2093071,98.2066240926,534.799855646,0.0,65.1572554096,176.889270242,375.353890636,329.648863042,28.3233498048,17.3816777895
 09/30  07:00:00,1112.84295261,98.5324204803,527.855282895,0.0,109.682768182,220.96816451,522.778443754,471.59427339,42.4850247072,8.69914565653
 09/30  08:00:00,1114.48864284,98.5649393809,522.945495016,0.0,109.682768182,220.96816451,491.631978564,417.528204365,56.6466996096,17.4570745898
 09/30  09:00:00,1216.84897722,100.745594874,515.39149001,0.0,131.945524568,266.955817592,455.644363602,386.875078302,42.4850247072,26.2842605927
 09/30  10:00:00,1221.23765796,101.02135657,511.837503846,0.0,131.945524568,274.45309292,464.406852826,367.212138461,70.808374512,26.3863398537
 09/30  11:00:00,1218.82025511,101.239158779,507.910512638,0.0,131.945524568,274.45309292,439.427315945,351.021141053,70.808374512,17.5978003801
 09/30  12:00:00,1179.74802399,101.671225634,500.029546071,0.0,131.945524568,274.45309292,424.781028478,327.589933167,70.808374512,26.3827207983
 09/30  13:00:00,1168.36225927,101.774031759,495.715897389,0.0,131.945524568,266.955817592,404.802010352,321.770028296,56.6466996096,26.3852824458
 09/30  14:00:00,1167.02587052,102.014525086,494.03851393,0.0,131.945524568,266.955817592,378.326649536,309.460056447,42.4850247072,26.3815683812
 09/30  15:00:00,1088.99928585,98.2066240926,496.623258928,0.0,109.682768182,212.545889182,320.22748339,237.199058204,56.6466996096,26.3817255763
 09/30  16:00:00,1095.85865166,98.2066240926,496.059237467,0.0,109.682768182,220.04316451,344.274549461,232.92301072,84.9700494144,26.3814893265
 09/30  17:00:00,1057.38770376,98.2066240926,500.157280671,0.0,109.682768182,220.04316451,337.867842033,235.378215006,84.9700494144,17.5195776125
 09/30  18:00:00,1024.81025525,98.2066240926,506.866092092,0.0,100.150657288,199.110933808,382.939530508,280.590044932,84.9700494144,17.3794361617
 09/30  19:00:00,1042.72624979,98.2066240926,516.733954408,0.0,100.150657288,191.61365848,371.468476146,306.121285001,56.6466996096,8.70049153577
 09/30  20:00:00,938.175368269,98.2066240926,524.317336548,0.0,55.6251445156,124.558693486,429.951050731,357.292622717,56.6466996096,16.0117284046
 09/30  21:00:00,936.549189688,98.2066240926,523.004394999,0.0,55.6251445156,124.558693486,418.36354469,365.811205878,42.4850247072,10.0673141046
 09/30  22:00:00,926.16449132,98.2066240926,522.669977841,0.0,46.0930336215,124.558693486,419.67988653,382.65651394,28.3233498048,8.7000227853
 09/30  23:00:00,932.895040519,98.2066240926,528.701865698,0.0,46.0930336215,124.558693486,421.643942786,390.10065971,14.1616749024,17.381608174
 09/30  24:00:00,927.175756949,98.2066240926,535.874123378,0.0,46.0930336215,113.312780494,410.725159387,396.361376312,5.66466996096,8.69911311407
 10/01  01:00:00,922.361009888,98.2066240926,542.810069384,0.0,34.9616554283,113.312780494,424.944384229,401.89972771,5.66466996096,17.3799865571
 10/01  02:00:00,926.928168052,98.2066240926,547.781334116,0.0,34.9616554283,113.312780494,422.324949667,407.959389349,5.66466996096,8.70089035768
 10/01  03:00:00,933.277179182,98.2066240926,554.586991851,0.0,34.9616554283,113.312780494,436.802162787,413.756546817,5.66466996096,17.3809460087
 10/01  04:00:00,949.239544382,98.2066240926,560.78442053,0.0,44.4937663224,113.312780494,421.750104007,407.385445307,5.66466996096,8.69998873991
 10/01  05:00:00,946.006615322,98.2066240926,557.443441461,0.0,44.4937663224,113.312780494,431.039233864,408.177038781,14.1616749024,8.70052018059
 10/01  06:00:00,1015.27467206,98.2066240926,553.42502598,0.0,54.0258772165,176.889270242,393.409860182,347.703832954,28.3233498048,17.382677423
 10/01  07:00:00,1020.04056183,98.2066240926,563.006815333,0.0,54.0258772165,184.38654557,397.236502531,346.051849637,42.4850247072,8.69962818677
