Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  08:00:00,1096.63023203,98.2066240926,564.083943585,0.0,65.1572554096,220.04316451,406.940722966,332.84658522,56.6466996096,17.4474381363
 10/01  09:00:00,1071.89707613,98.2066240926,545.72809399,0.0,65.1572554096,212.545889182,387.91965923,319.633018056,42.4850247072,25.8016164659
 10/01  10:00:00,1056.58226559,98.2066240926,521.317032802,0.0,65.1572554096,220.04316451,380.631220491,291.779788125,70.808374512,18.0430578535
 10/01  11:00:00,1050.95503489,98.2066240926,514.022970253,0.0,65.1572554096,220.04316451,376.176260335,279.001401682,70.808374512,26.3664841413
 10/01  12:00:00,1041.51343524,98.2066240926,505.03320747,0.0,65.1572554096,220.04316451,368.066689999,270.896084685,70.808374512,26.3622308013
 10/01  13:00:00,1024.28816984,98.2066240926,494.532229351,0.0,65.1572554096,212.545889182,344.71147064,261.70174911,56.6466996096,26.3630219212
 10/01  14:00:00,1024.08542878,98.2066240926,494.294261192,0.0,65.1572554096,212.545889182,327.685485781,258.836375104,42.4850247072,26.3640859689
 10/01  15:00:00,1027.36234736,98.2066240926,497.74758687,0.0,65.1572554096,212.545889182,334.261480441,260.033044874,56.6466996096,17.5817359573
 10/01  16:00:00,997.277460374,98.2066240926,492.583748832,0.0,65.1572554096,220.04316451,358.75114597,247.414300137,84.9700494144,26.3667964185
 10/01  17:00:00,945.516533449,98.2066240926,487.200314424,0.0,54.0258772165,184.38654557,353.512714106,251.027548159,84.9700494144,17.515116533
 10/01  18:00:00,921.383367878,98.2066240926,493.904774723,0.0,44.4937663224,163.454314868,395.632229968,293.280815511,84.9700494144,17.3813650424
 10/01  19:00:00,935.847887957,98.2066240926,500.073584087,0.0,44.4937663224,155.95703954,384.727075659,319.380171296,56.6466996096,8.70020475376
 10/01  20:00:00,915.159315183,98.2066240926,511.59853857,0.0,44.4937663224,124.558693486,438.429326078,364.400591541,56.6466996096,17.3820349274
 10/01  21:00:00,930.131829943,98.2066240926,528.085099199,0.0,44.4937663224,124.558693486,429.226513937,378.042696398,42.4850247072,8.69879283192
 10/01  22:00:00,931.063635043,98.2066240926,539.897102702,0.0,34.9616554283,124.558693486,445.533044095,399.829512528,28.3233498048,17.3801817628
 10/01  23:00:00,943.444889058,98.2066240926,552.059526127,0.0,34.9616554283,124.558693486,433.695053423,410.832483247,14.1616749024,8.70089527329
 10/01  24:00:00,935.758865984,98.2066240926,557.184205648,0.0,34.9616554283,113.312780494,439.867652127,416.822044352,5.66466996096,17.3809378148
 10/02  01:00:00,951.118978893,98.2066240926,561.756120762,0.0,46.0930336215,113.312780494,435.428862849,421.0640104,5.66466996096,8.70018248787
 10/02  02:00:00,948.664425782,98.2066240926,559.207700957,0.0,46.0930336215,113.312780494,438.338477066,423.973017226,5.66466996096,8.70078987892
 10/02  03:00:00,945.344243619,98.2066240926,555.708501076,0.0,46.0930336215,113.312780494,450.339977783,427.291974808,5.66466996096,17.3833330141
 10/02  04:00:00,1040.3063292,98.2066240926,560.577103362,0.0,100.150657288,148.969399434,423.245808194,408.881150609,5.66466996096,8.69998762385
 10/02  05:00:00,1040.10808015,98.2066240926,558.840128504,0.0,100.150657288,149.894399434,769.891947256,738.346979289,14.1616749024,17.3832930642
 10/02  06:00:00,1269.36636986,98.461729906,559.023908996,0.0,176.471037341,302.612436532,519.439518168,482.414524884,28.3233498048,8.70164347918
 10/02  07:00:00,1378.88766339,98.8397861643,556.262555485,0.0,243.2593065,310.10971186,502.227820308,433.465792459,42.4850247072,26.277003141
 10/02  08:00:00,1405.94101897,99.2313766551,544.905112473,0.0,243.2593065,310.10971186,487.11625907,405.674651152,56.6466996096,24.7949083083
 10/02  09:00:00,1419.26037448,99.7237297311,523.0081075,0.0,243.2593065,302.612436532,452.931655036,382.358347931,42.4850247072,28.0882823981
 10/02  10:00:00,1412.45508546,100.114060651,507.179819815,0.0,243.2593065,310.10971186,466.289197924,360.001325248,70.808374512,35.4794981639
 10/02  11:00:00,1400.44904375,100.64957231,492.394965983,0.0,243.2593065,310.10971186,446.128874552,339.780855729,70.808374512,35.539644311
 10/02  12:00:00,1353.80642109,101.307771789,486.426177169,0.0,243.2593065,310.10971186,417.94238604,320.600093671,70.808374512,26.5339178577
 10/02  13:00:00,1385.0119282,101.937257111,483.47194516,0.0,243.2593065,302.612436532,400.499392935,306.220224321,56.6466996096,37.6324690044
 10/02  14:00:00,1395.46210136,102.59801447,494.143290243,0.0,243.2593065,302.612436532,379.18216534,303.268909773,42.4850247072,33.4282308604
 10/02  15:00:00,1403.73184126,103.574063179,502.238587437,0.0,243.2593065,302.612436532,383.823091188,291.744699607,56.6466996096,35.431691972
 10/02  16:00:00,1409.42959745,104.819450455,500.179974278,0.0,243.2593065,310.10971186,386.189045048,274.766736588,84.9700494144,26.4522590455
 10/02  17:00:00,1416.89094345,105.93268703,507.303939427,0.0,243.2593065,310.10971186,376.147228803,273.698755403,84.9700494144,17.4784239854
 10/02  18:00:00,1181.29060817,98.2066240926,547.326340238,0.0,166.938926447,199.110933808,386.090534246,283.696232678,84.9700494144,17.4242521534
 10/02  19:00:00,1209.55598201,98.2066240926,568.410922138,0.0,166.938926447,191.61365848,392.325422588,318.254410301,56.6466996096,17.4243126776
 10/02  20:00:00,1083.61072739,98.2066240926,577.308159918,0.0,100.150657288,124.558693486,443.469452434,369.399124394,56.6466996096,17.4236284307
 10/02  21:00:00,1045.44981181,98.2066240926,579.1569759,0.0,100.150657288,124.558693486,431.799646743,380.611282202,42.4850247072,8.70333983321
 10/02  22:00:00,973.620526731,98.2066240926,575.420948634,0.0,46.0930336215,124.558693486,438.288191701,401.263344721,28.3233498048,8.70149717482
 10/02  23:00:00,970.46353389,98.2066240926,571.840770566,0.0,46.0930336215,124.558693486,439.823886839,408.280070639,14.1616749024,17.3821412975
 10/02  24:00:00,956.066968096,98.2066240926,570.010542731,0.0,46.0930336215,113.312780494,427.974095991,413.608802211,5.66466996096,8.7006238189
 10/03  01:00:00,954.815926607,98.2066240926,568.937766713,0.0,46.0930336215,113.312780494,442.078272262,419.030314714,5.66466996096,17.3832875864
 10/03  02:00:00,955.299801609,98.2066240926,569.125285912,0.0,46.0930336215,113.312780494,434.888218514,420.52346043,5.66466996096,8.70008812316
 10/03  03:00:00,958.645044384,98.2066240926,572.195237195,0.0,46.0930336215,113.312780494,445.329143737,422.282596758,5.66466996096,17.3818770174
 10/03  04:00:00,1052.51165796,98.2066240926,572.989243851,0.0,100.150657288,148.969399434,420.513740991,406.147240683,5.66466996096,8.70183034728
 10/03  05:00:00,1051.69506036,98.3707835033,571.245555103,0.0,100.150657288,149.894399434,651.163081296,619.620385773,14.1616749024,17.3810206203
 10/03  06:00:00,1278.1020668,99.6244838323,568.553841309,0.0,176.471037341,302.612436532,482.594099663,445.569737356,28.3233498048,8.70101250194
 10/03  07:00:00,1391.81328368,100.893519082,569.675261637,0.0,243.2593065,310.10971186,463.302604674,403.292369748,42.4850247072,17.5252102189
 10/03  08:00:00,1422.59171648,101.943293008,561.066740941,0.0,243.2593065,310.10971186,459.370010452,376.325767801,56.6466996096,26.3975430422
 10/03  09:00:00,1446.53441832,102.778933485,550.151912433,0.0,243.2593065,302.612436532,434.401765476,356.607166006,42.4850247072,35.3095747631
 10/03  10:00:00,1446.90476674,103.647417661,541.80097812,0.0,243.2593065,310.10971186,437.959123642,331.670449237,70.808374512,35.4802998927
 10/03  11:00:00,1443.58768348,104.450432507,536.348937098,0.0,243.2593065,310.10971186,424.752352179,318.403478938,70.808374512,35.5404987291
 10/03  12:00:00,1398.61051853,105.496607214,531.949235348,0.0,243.2593065,310.10971186,405.426482515,308.077713982,70.808374512,26.5403940208
 10/03  13:00:00,1424.45184168,106.658211366,522.779761497,0.0,243.2593065,302.612436532,388.431603551,296.223568843,56.6466996096,35.5613350981
 10/03  14:00:00,1420.36502835,107.878973628,517.267368439,0.0,243.2593065,302.612436532,364.430505677,286.444976365,42.4850247072,35.5005046045
 10/03  15:00:00,1415.7993927,108.959236333,511.553770406,0.0,243.2593065,302.612436532,363.654437532,271.573868015,56.6466996096,35.4338699072
 10/03  16:00:00,1419.86750528,110.139133394,507.609612819,0.0,243.2593065,310.10971186,376.926201858,265.499939917,84.9700494144,26.4562125268
 10/03  17:00:00,1421.124234,111.027149297,507.861908627,0.0,243.2593065,310.10971186,373.13118648,270.682200763,84.9700494144,17.4789363019
 10/03  18:00:00,1169.53958705,98.2066240926,535.202381991,0.0,166.938926447,199.110933808,389.521020513,287.124409635,84.9700494144,17.4265614634
 10/03  19:00:00,1189.43776107,98.2066240926,547.444614067,0.0,166.938926447,191.61365848,383.783547362,309.712064003,56.6466996096,17.4247837497
 10/03  20:00:00,1068.97094854,98.2066240926,561.490111108,0.0,100.150657288,124.558693486,434.182287515,360.111400152,56.6466996096,17.4241877535
 10/03  21:00:00,1040.32695163,98.2066240926,572.962786983,0.0,100.150657288,124.558693486,424.115778686,372.927166841,42.4850247072,8.70358713801
 10/03  22:00:00,979.594044704,98.2066240926,580.425370801,0.0,46.0930336215,124.558693486,431.489136979,394.464027847,28.3233498048,8.70175932742
 10/03  23:00:00,974.316259912,98.2066240926,574.873203668,0.0,46.0930336215,124.558693486,434.279405966,402.735002843,14.1616749024,17.3827282212
 10/03  24:00:00,957.621095244,98.2066240926,571.093216499,0.0,46.0930336215,113.312780494,422.772600886,408.406984747,5.66466996096,8.7009461778
 10/04  01:00:00,952.575084735,98.2066240926,566.702974939,0.0,46.0930336215,113.312780494,436.932579826,413.883903769,5.66466996096,17.3840060956
 10/04  02:00:00,947.515996487,98.2066240926,562.20994516,0.0,46.0930336215,113.312780494,432.36107144,417.995937109,5.66466996096,8.70046436939
 10/04  03:00:00,945.268194067,98.2066240926,560.047148237,0.0,46.0930336215,113.312780494,443.699150426,420.651766587,5.66466996096,17.3827138774
 10/04  04:00:00,1035.51508075,98.2066240926,559.998971463,0.0,100.150657288,148.969399434,418.944841221,404.57788459,5.66466996096,8.7022866698
 10/04  05:00:00,1035.75601742,98.6329553523,558.350497787,0.0,100.150657288,149.894399434,618.05154408,586.506156446,14.1616749024,17.3837127319
 10/04  06:00:00,1267.7031547,100.857917253,558.812933348,0.0,176.471037341,302.612436532,466.883849854,429.858973862,28.3233498048,8.70152618728
 10/04  07:00:00,1387.496088,102.730174434,560.774861833,0.0,243.2593065,310.10971186,453.084555776,393.072781477,42.4850247072,17.5267495919
 10/04  08:00:00,1424.27709915,103.570842621,562.790474241,0.0,243.2593065,310.10971186,460.892101109,377.845071471,56.6466996096,26.4003300284
 10/04  09:00:00,1461.71961663,104.15392069,565.643132848,0.0,243.2593065,302.612436532,446.637392581,368.83836969,42.4850247072,35.3139981834
 10/04  10:00:00,1465.00165151,104.651444137,560.27260159,0.0,243.2593065,310.10971186,462.28454884,355.990711216,70.808374512,35.4854631123
 10/04  11:00:00,1436.70540152,105.287150567,527.803625565,0.0,243.2593065,310.10971186,444.168144296,337.813307417,70.808374512,35.5464623676
 10/04  12:00:00,1380.2765085,105.678492746,511.417564394,0.0,243.2593065,310.10971186,423.809749437,326.462892585,70.808374512,26.5384823397
 10/04  13:00:00,1412.61429591,106.103458193,509.645618363,0.0,243.2593065,302.612436532,422.737134108,321.640299319,56.6466996096,44.4501351793
 10/04  14:00:00,1417.95770091,106.690122544,514.555870168,0.0,243.2593065,302.612436532,389.810140622,320.699542264,42.4850247072,26.6255736507
 10/04  15:00:00,1420.58015707,107.224787303,516.84816038,0.0,243.2593065,302.612436532,413.22707994,321.139937596,56.6466996096,35.4404427342
 10/04  16:00:00,1426.15808908,107.711901747,515.225462992,0.0,243.2593065,310.10971186,432.481601,321.059446966,84.9700494144,26.452104619
 10/04  17:00:00,1425.44891149,108.130173854,514.021663657,0.0,243.2593065,310.10971186,425.124888312,322.291089007,84.9700494144,17.8637498906
 10/04  18:00:00,1168.77855162,98.2066240926,533.514627877,0.0,166.938926447,199.110933808,431.632720456,329.615493838,84.9700494144,17.0471772034
 10/04  19:00:00,1204.45073076,98.2066240926,562.269034724,0.0,166.938926447,191.61365848,419.328863879,345.257623808,56.6466996096,17.424540462
 10/04  20:00:00,1089.02256908,98.2066240926,582.827249432,0.0,100.150657288,124.558693486,465.061732191,390.987986171,56.6466996096,17.4270464101
 10/04  21:00:00,1040.40928079,98.2066240926,574.439480328,0.0,100.150657288,124.558693486,449.470309394,398.280240782,42.4850247072,8.705043905
 10/04  22:00:00,967.684574692,98.2066240926,569.880862879,0.0,46.0930336215,124.558693486,463.164006838,417.458746078,28.3233498048,17.3819109556
 10/04  23:00:00,962.559840197,98.2066240926,564.574261473,0.0,46.0930336215,124.558693486,447.684529572,424.821003673,14.1616749024,8.70185099613
 10/04  24:00:00,946.559264474,98.2066240926,561.186637604,0.0,46.0930336215,113.312780494,452.283664824,429.235984918,5.66466996096,17.3830099452
 10/05  01:00:00,945.154611714,98.2066240926,559.904518294,0.0,46.0930336215,113.312780494,449.030960517,434.664974671,5.66466996096,8.70131588457
 10/05  02:00:00,942.695780465,98.2066240926,557.583464192,0.0,46.0930336215,113.312780494,452.932655068,438.565984452,5.66466996096,8.70200065466
 10/05  03:00:00,939.976573606,98.2066240926,555.090450469,0.0,46.0930336215,113.312780494,467.323812841,444.275723737,5.66466996096,17.3834191427
 10/05  04:00:00,1026.61859122,98.2066240926,551.41818203,0.0,100.150657288,148.969399434,442.033130815,427.667108223,5.66466996096,8.70135263104
 10/05  05:00:00,1026.26424911,98.7065355859,548.924838314,0.0,100.150657288,149.894399434,662.266241209,630.718981938,14.1616749024,17.3855843693
 10/05  06:00:00,1254.6898167,100.897722336,545.879843183,0.0,176.471037341,302.612436532,496.309139755,459.285080944,28.3233498048,8.70070900624
 10/05  07:00:00,1369.39075348,102.914908,543.274867128,0.0,243.2593065,310.10971186,487.260080675,418.491026389,42.4850247072,26.2840295783
 10/05  08:00:00,1405.70719349,103.88237167,544.893979389,0.0,243.2593065,310.10971186,477.145442163,394.097594058,56.6466996096,26.4011484952
 10/05  09:00:00,1446.10070158,104.666748675,550.52208102,0.0,243.2593065,302.612436532,439.39102452,370.41350051,42.4850247072,26.4924993027
 10/05  10:00:00,1457.72196442,105.381563139,550.254547273,0.0,243.2593065,310.10971186,451.325730342,345.021982636,70.808374512,35.4953731936
 10/05  11:00:00,1461.36191026,105.996648246,542.507473659,0.0,243.2593065,310.10971186,439.633414041,333.267150053,70.808374512,35.5578894757
 10/05  12:00:00,1409.84237244,106.6030985,533.697297495,0.0,243.2593065,310.10971186,430.25058206,324.055552365,70.808374512,35.3866551827
 10/05  13:00:00,1458.54041581,106.78916727,536.460748781,0.0,243.2593065,302.612436532,419.885828653,327.689455915,56.6466996096,35.5496731285
 10/05  14:00:00,1449.70168483,107.385502818,530.476653027,0.0,243.2593065,302.612436532,400.734910728,322.760192988,42.4850247072,35.4896930323
 10/05  15:00:00,1442.2875671,108.383451007,524.252800223,0.0,243.2593065,302.612436532,388.742496668,304.919964781,56.6466996096,27.1758322779
 10/05  16:00:00,1437.07404171,108.914482983,521.407751824,0.0,243.2593065,310.10971186,417.712577221,298.071340534,84.9700494144,34.6711872725
 10/05  17:00:00,1436.4423965,109.412005771,528.083735693,0.0,243.2593065,310.10971186,398.495112893,296.044423315,84.9700494144,17.4806401641
 10/05  18:00:00,1192.94472314,98.2066240926,562.601950712,0.0,166.938926447,199.110933808,416.530365412,314.134852155,84.9700494144,17.4254638423
 10/05  19:00:00,1200.79537337,98.2066240926,562.577347212,0.0,166.938926447,191.61365848,402.195962629,336.824825271,56.6466996096,8.7244377478
 10/05  20:00:00,1059.3462539,98.2066240926,555.623654052,0.0,100.150657288,124.558693486,458.823740199,384.750641292,56.6466996096,17.4263992982
 10/05  21:00:00,1012.4795294,98.2066240926,548.608274181,0.0,100.150657288,124.558693486,455.404069915,395.530736416,42.4850247072,17.3883087913
 10/05  22:00:00,941.175558362,98.2066240926,545.076881815,0.0,46.0930336215,124.558693486,452.76511064,415.740400852,28.3233498048,8.70135998239
 10/05  23:00:00,941.758923894,98.2066240926,537.262574954,0.0,46.0930336215,124.558693486,448.010583941,425.146923663,14.1616749024,8.7019853754
 10/05  24:00:00,925.710275716,98.2066240926,525.216928691,0.0,46.0930336215,113.312780494,455.146005592,432.097865014,5.66466996096,17.3834706167
 10/06  01:00:00,923.298505473,98.2066240926,517.040672743,0.0,46.0930336215,113.312780494,453.01880369,438.652660894,5.66466996096,8.70147283502
 10/06  02:00:00,917.179140511,98.2066240926,502.40418769,0.0,46.0930336215,113.312780494,468.982800701,445.933030286,5.66466996096,17.3851004538
 10/06  03:00:00,887.239198647,98.2066240926,472.162052604,0.0,46.0930336215,113.312780494,465.739674479,451.373986026,5.66466996096,8.70101849221
 10/06  04:00:00,960.526722946,98.2066240926,453.359193889,0.0,100.150657288,148.969399434,458.804758529,435.754788762,5.66466996096,17.3852998065
 10/06  05:00:00,990.823116271,98.7444836524,479.883571898,0.0,100.150657288,149.894399434,680.433190665,657.568575205,14.1616749024,8.70294055838
 10/06  06:00:00,1231.66488574,101.010710097,492.525412468,0.0,176.471037341,302.612436532,523.984414137,478.276964138,28.3233498048,17.3841001939
 10/06  07:00:00,1349.17266921,103.068874824,493.618936806,0.0,243.2593065,310.10971186,497.455098772,437.438408833,42.4850247072,17.531665232
 10/06  08:00:00,1379.19261892,104.0182633,496.292227301,0.0,243.2593065,310.10971186,496.03485867,412.987327953,56.6466996096,26.400831107
 10/06  09:00:00,1407.90236326,104.688241076,507.022559881,0.0,243.2593065,302.612436532,462.305755674,393.331823554,42.4850247072,26.4889074128
 10/06  10:00:00,1429.49875029,105.35004984,526.932129127,0.0,243.2593065,310.10971186,472.547367553,366.227469693,70.808374512,35.5115233485
 10/06  11:00:00,1451.11700554,106.039558454,545.450700322,0.0,243.2593065,310.10971186,453.658622205,344.214730998,70.808374512,38.6355166944
 10/06  12:00:00,1403.79885096,106.679667875,538.514626555,0.0,243.2593065,310.10971186,434.117723371,330.9563396,70.808374512,32.3530092588
 10/06  13:00:00,1435.79743112,107.180056895,536.31768924,0.0,243.2593065,302.612436532,414.752661627,322.53945736,56.6466996096,35.5665046574
 10/06  14:00:00,1433.86072585,107.962144207,533.232650653,0.0,243.2593065,302.612436532,390.531837239,312.540260573,42.4850247072,35.5065519594
 10/06  15:00:00,1431.68354061,108.436713181,530.341678901,0.0,243.2593065,302.612436532,391.745680907,299.658287526,56.6466996096,35.4406937714
 10/06  16:00:00,1444.50860788,108.633168437,536.658221632,0.0,243.2593065,310.10971186,421.482153856,310.051507833,84.9700494144,26.460596608
 10/06  17:00:00,1447.56799642,109.05552756,539.499458364,0.0,243.2593065,310.10971186,419.647311865,317.196645086,84.9700494144,17.4806173645
 10/06  18:00:00,1191.25022002,98.2066240926,560.065940811,0.0,166.938926447,199.110933808,432.354116686,329.957562201,84.9700494144,17.4265050704
 10/06  19:00:00,1207.31240372,98.2066240926,568.394005117,0.0,166.938926447,191.61365848,412.563537345,338.487438508,56.6466996096,17.4293992279
 10/06  20:00:00,1080.10421373,98.2066240926,575.316214288,0.0,100.150657288,124.558693486,455.260339384,381.187605357,56.6466996096,17.4260344169
 10/06  21:00:00,1039.3680958,98.2066240926,574.199880769,0.0,100.150657288,124.558693486,441.23156006,390.042124027,42.4850247072,8.70441132568
 10/06  22:00:00,969.007340834,98.2066240926,571.291785067,0.0,46.0930336215,124.558693486,447.586786947,410.560807192,28.3233498048,8.7026299501
 10/06  23:00:00,965.583159944,98.2066240926,567.404354683,0.0,46.0930336215,124.558693486,450.719163688,419.172834871,14.1616749024,17.3846539147
 10/06  24:00:00,950.991181322,98.2066240926,565.198152022,0.0,46.0930336215,113.312780494,438.191858183,423.825188492,5.66466996096,8.70199973067
 10/07  01:00:00,954.05565465,98.2066240926,567.860083166,0.0,46.0930336215,113.312780494,451.171489427,428.122398971,5.66466996096,17.384420495
 10/07  02:00:00,952.209009525,98.2066240926,566.564505028,0.0,46.0930336215,113.312780494,448.595306071,434.228956708,5.66466996096,8.70167940209
 10/07  03:00:00,944.488908806,98.2066240926,559.090986936,0.0,46.0930336215,113.312780494,461.983436672,438.933348867,5.66466996096,17.3854178446
 10/07  04:00:00,944.841016566,98.2066240926,550.113101575,0.0,55.6251445156,113.312780494,448.502878996,434.137001584,5.66466996096,8.70120745137
 10/07  05:00:00,937.366085781,98.2066240926,541.21472655,0.0,55.6251445156,113.312780494,469.245901278,437.699924892,14.1616749024,17.3843014827
 10/07  06:00:00,1005.78870513,98.2066240926,534.894557423,0.0,65.1572554096,176.889270242,417.176285987,380.149765121,28.3233498048,8.70317106158
 10/07  07:00:00,1116.69933516,98.5267069048,529.898744699,0.0,109.682768182,220.96816451,650.892851521,591.022156968,42.4850247072,17.3856698458
 10/07  08:00:00,1120.63193242,98.5262552657,531.241075811,0.0,109.682768182,220.96816451,566.612675478,492.50421129,56.6466996096,17.4617645777
 10/07  09:00:00,1240.81478675,99.4667003081,541.907060671,0.0,131.945524568,266.955817592,505.570906291,445.550021779,42.4850247072,17.5358598056
 10/07  10:00:00,1281.71660298,99.8647076639,545.338893306,0.0,131.945524568,274.45309292,513.900366126,416.691695777,70.808374512,26.4002958374
 10/07  11:00:00,1281.76079436,100.102751003,532.721139924,0.0,131.945524568,274.45309292,495.832850803,398.624838605,70.808374512,26.3996376868
 10/07  12:00:00,1236.96605549,100.371588149,529.177635532,0.0,131.945524568,274.45309292,480.891194278,383.689369337,70.808374512,26.3934504296
 10/07  13:00:00,1222.54832227,100.603046063,525.162543999,0.0,131.945524568,266.955817592,455.658851731,372.614877827,56.6466996096,26.3972742949
 10/07  14:00:00,1219.28278559,100.754515294,522.891659811,0.0,131.945524568,266.955817592,428.995058794,360.114933988,42.4850247072,26.395100098
 10/07  15:00:00,1140.96861687,98.2066240926,533.304659309,0.0,109.682768182,212.545889182,350.014235541,266.969744215,56.6466996096,26.3977917169
 10/07  16:00:00,1157.67035316,98.2066240926,538.144399556,0.0,109.682768182,220.04316451,373.249263489,261.886704979,84.9700494144,26.3925090953
 10/07  17:00:00,1120.02396328,98.2066240926,543.479009987,0.0,109.682768182,220.04316451,369.311694665,266.815749832,84.9700494144,17.5258954179
 10/07  18:00:00,1090.55290176,98.2066240926,556.83396324,0.0,100.150657288,199.110933808,418.85393196,316.500690616,84.9700494144,17.3831919292
 10/07  19:00:00,1089.73436141,98.2066240926,555.711160929,0.0,100.150657288,191.61365848,405.811506213,340.46220829,56.6466996096,8.70259831397
 10/07  20:00:00,966.705728883,98.2066240926,551.13220876,0.0,55.6251445156,124.558693486,465.291202765,391.259791479,56.6466996096,17.3847116763
 10/07  21:00:00,959.337149531,98.2066240926,545.968890691,0.0,55.6251445156,124.558693486,453.541605051,402.354539865,42.4850247072,8.70204047836
 10/07  22:00:00,947.438069592,98.2066240926,542.414493807,0.0,46.0930336215,124.558693486,457.402544519,420.376481415,28.3233498048,8.70271329948
 10/07  23:00:00,946.223447931,98.2066240926,538.394398896,0.0,46.0930336215,124.558693486,460.887740743,429.341158188,14.1616749024,17.3849076522
 10/07  24:00:00,927.090111299,98.2066240926,532.648044137,0.0,46.0930336215,113.312780494,451.220773889,436.853950898,5.66466996096,8.70215302934
 10/08  01:00:00,915.002224282,98.2066240926,527.542727684,0.0,34.9616554283,113.312780494,468.180410029,445.129024947,5.66466996096,17.3867151209
 10/08  02:00:00,912.97044387,98.2066240926,518.242709864,0.0,34.9616554283,113.312780494,466.982918972,452.616342238,5.66466996096,8.70190677264
 10/08  03:00:00,909.012537753,98.2066240926,512.470269266,0.0,34.9616554283,113.312780494,482.258206605,459.20761558,5.66466996096,17.385921064
 10/08  04:00:00,914.997784214,98.2066240926,510.835443726,0.0,44.4937663224,113.312780494,468.111863407,453.745733465,5.66466996096,8.70145998108
 10/08  05:00:00,913.279940635,98.2066240926,505.157916587,0.0,44.4937663224,113.312780494,492.985933958,461.439330065,14.1616749024,17.3849289907
 10/08  06:00:00,964.406581459,98.2066240926,483.250186873,0.0,54.0258772165,176.889270242,441.075754887,404.048883757,28.3233498048,8.70352132503
 10/08  07:00:00,947.305690067,98.2066240926,467.044650476,0.0,54.0258772165,184.38654557,462.68896031,402.819958114,42.4850247072,17.3839774884
 10/08  08:00:00,1037.93087098,98.2066240926,503.780500258,0.0,65.1572554096,220.04316451,453.30731503,379.209199466,56.6466996096,17.4514159542
 10/08  09:00:00,1050.92458159,98.2066240926,530.632675536,0.0,65.1572554096,212.545889182,426.796674392,366.788375875,42.4850247072,17.5232738102
 10/08  10:00:00,1077.34652411,98.2066240926,548.807599304,0.0,65.1572554096,220.04316451,448.189671553,351.003351733,70.808374512,26.3779453077
 10/08  11:00:00,1094.97179515,98.2066240926,564.294915999,0.0,65.1572554096,220.04316451,432.76802349,335.584485405,70.808374512,26.3751635726
 10/08  12:00:00,1090.56144658,98.2066240926,559.984792871,0.0,65.1572554096,220.04316451,419.951917875,322.766165811,70.808374512,26.3773775512
 10/08  13:00:00,1071.365834,98.2066240926,547.134993453,0.0,65.1572554096,212.545889182,383.984910365,309.746876199,56.6466996096,17.5913345556
 10/08  14:00:00,1056.82420211,98.2066240926,531.314682014,0.0,65.1572554096,212.545889182,362.672968155,293.810432134,42.4850247072,26.3775113139
 10/08  15:00:00,1049.81939707,98.2066240926,523.39967009,0.0,65.1572554096,212.545889182,359.077507027,276.051407687,56.6466996096,26.3793997311
 10/08  16:00:00,1021.55981526,98.2066240926,519.954830838,0.0,65.1572554096,220.04316451,381.167999899,269.820238894,84.9700494144,26.3777115908
 10/08  17:00:00,978.748098691,98.2066240926,523.904601684,0.0,54.0258772165,184.38654557,392.250031184,289.759131624,84.9700494144,17.5208501453
 10/08  18:00:00,961.030422373,98.2066240926,537.257944961,0.0,44.4937663224,163.454314868,442.823824307,340.467895513,84.9700494144,17.3858793798
 10/08  19:00:00,977.045241713,98.2066240926,544.979289923,0.0,44.4937663224,155.95703954,422.386508563,357.037761122,56.6466996096,8.70204783141
 10/08  20:00:00,947.781894589,98.2066240926,547.341872725,0.0,44.4937663224,124.558693486,469.450846716,395.417967646,56.6466996096,17.3861794602
 10/08  21:00:00,951.842739356,98.2066240926,552.018359525,0.0,44.4937663224,124.558693486,455.806402965,404.619778234,42.4850247072,8.70160002384
 10/08  22:00:00,945.221878289,98.2066240926,555.684496967,0.0,34.9616554283,124.558693486,468.200155593,422.491634915,28.3233498048,17.3851708727
 10/08  23:00:00,945.338186199,98.2066240926,554.837047516,0.0,34.9616554283,124.558693486,451.076909687,428.211589499,14.1616749024,8.70364528614
 10/08  24:00:00,936.386725888,98.2066240926,558.698286067,0.0,34.9616554283,113.312780494,458.016868432,434.966585505,5.66466996096,17.3856129662
 10/09  01:00:00,940.631362328,98.2066240926,563.420615838,0.0,34.9616554283,113.312780494,456.87349781,442.505472763,5.66466996096,8.70335508661
 10/09  02:00:00,944.667313384,98.2066240926,567.835392012,0.0,34.9616554283,113.312780494,471.47711711,448.426003251,5.66466996096,17.386443899
 10/09  03:00:00,956.735399187,98.2066240926,581.138411443,0.0,34.9616554283,113.312780494,472.810904917,458.443235399,5.66466996096,8.70299955691
 10/09  04:00:00,959.61924137,98.2066240926,574.696318451,0.0,44.4937663224,113.312780494,479.293437295,456.24312025,5.66466996096,17.3856470836
 10/09  05:00:00,953.571012177,98.2066240926,569.053380339,0.0,44.4937663224,113.312780494,483.705056444,460.840810169,14.1616749024,8.7025713731
 10/09  06:00:00,1022.72723672,98.2066240926,565.381889795,0.0,54.0258772165,176.889270242,437.342363198,400.31572365,28.3233498048,8.70328974389
 10/09  07:00:00,1022.00173817,98.2066240926,564.905276368,0.0,54.0258772165,184.38654557,455.004470451,395.133254858,42.4850247072,17.3861908854
 10/09  08:00:00,1099.35689827,98.2066240926,568.847946,0.0,65.1572554096,220.04316451,438.066896443,363.963737463,56.6466996096,17.4564593704
 10/09  09:00:00,1074.672324,98.2066240926,549.436493787,0.0,65.1572554096,212.545889182,397.139988004,337.130454743,42.4850247072,17.5245085541
 10/09  10:00:00,1060.07242266,98.2066240926,525.691470164,0.0,65.1572554096,220.04316451,410.277241434,313.087245765,70.808374512,26.3816211572
 10/09  11:00:00,1050.47353425,98.2066240926,514.131985291,0.0,65.1572554096,220.04316451,399.053618249,301.866568104,70.808374512,26.3786756329
 10/09  12:00:00,1050.27187624,98.2066240926,515.005860881,0.0,65.1572554096,220.04316451,391.153067525,293.963692769,70.808374512,26.3810002439
 10/09  13:00:00,1036.23333206,98.2066240926,507.996836286,0.0,65.1572554096,212.545889182,364.778445347,281.753456044,56.6466996096,26.3782896934
 10/09  14:00:00,1027.15790894,98.2066240926,498.331353446,0.0,65.1572554096,212.545889182,337.913756653,269.048023682,42.4850247072,26.3807082633
 10/09  15:00:00,1031.61786614,98.2066240926,503.189072677,0.0,65.1572554096,212.545889182,335.886136513,260.228938687,56.6466996096,19.010498216
 10/09  16:00:00,1009.20391719,98.2066240926,506.421149677,0.0,65.1572554096,220.04316451,361.552686153,251.619886303,84.9700494144,24.962750435
 10/09  17:00:00,970.181747659,98.2066240926,514.649278698,0.0,54.0258772165,184.38654557,379.575118157,268.330638844,84.9700494144,26.2744298987
 10/09  18:00:00,945.630938497,98.2066240926,520.749025977,0.0,44.4937663224,163.454314868,416.739583868,323.068482254,84.9700494144,8.70105219986
 10/09  19:00:00,953.666707761,98.2066240926,519.815093707,0.0,44.4937663224,155.95703954,414.061031463,340.028746888,56.6466996096,17.3855849656
 10/09  20:00:00,921.739894195,98.2066240926,519.140353531,0.0,44.4937663224,124.558693486,442.992281803,377.641699571,56.6466996096,8.70388262213
 10/09  21:00:00,923.849183535,98.2066240926,521.710371852,0.0,44.4937663224,124.558693486,446.584555263,386.714785342,42.4850247072,17.3847452143
 10/09  22:00:00,916.347533573,98.2066240926,524.435112,0.0,34.9616554283,124.558693486,442.34186257,405.315080865,28.3233498048,8.70343190063
 10/09  23:00:00,951.454842938,98.2066240926,560.736312601,0.0,34.9616554283,124.558693486,457.100645018,425.552511468,14.1616749024,17.3864586478
 10/09  24:00:00,962.461353227,98.2066240926,586.920286551,0.0,34.9616554283,113.312780494,457.925107998,443.557446004,5.66466996096,8.70299203278
 10/10  01:00:00,958.462736603,98.2066240926,572.796285276,0.0,46.0930336215,113.312780494,472.129868664,449.079139177,5.66466996096,17.3860595253
 10/10  02:00:00,952.867560965,98.2066240926,567.473260573,0.0,46.0930336215,113.312780494,469.592104552,455.224550409,5.66466996096,8.70288418274
 10/10  03:00:00,948.620121567,98.2066240926,563.611003565,0.0,46.0930336215,113.312780494,477.339744356,462.971431016,5.66466996096,8.70364337911
 10/10  04:00:00,1036.89196779,98.2066240926,559.325705764,0.0,100.150657288,148.969399434,461.813106291,438.761347705,5.66466996096,17.3870886247
 10/10  05:00:00,1035.20504842,98.2066240926,556.176285626,0.0,100.150657288,149.894399434,876.785457812,853.920496834,14.1616749024,8.70328607602
 10/10  06:00:00,1259.46889648,98.2141708111,552.838388641,0.0,176.471037341,302.612436532,590.660053877,544.950252552,28.3233498048,17.3864515208
 10/10  07:00:00,1366.8121549,98.4415178802,545.676845914,0.0,243.2593065,310.10971186,552.297109096,492.280998423,42.4850247072,17.5310859656
 10/10  08:00:00,1395.13183342,98.5850778586,538.041135005,0.0,243.2593065,310.10971186,551.110810091,468.053672273,56.6466996096,26.4104382092
 10/10  09:00:00,1428.24065062,98.7004032252,534.954784539,0.0,243.2593065,302.612436532,519.555956044,441.739321047,42.4850247072,35.3316102893
 10/10  10:00:00,1439.47565974,98.9371551403,536.121287946,0.0,243.2593065,310.10971186,517.365862922,411.048967405,70.808374512,35.5085210045
 10/10  11:00:00,1441.78071043,99.277875049,537.38752763,0.0,243.2593065,310.10971186,502.491724355,396.110315321,70.808374512,35.5730345218
 10/10  12:00:00,1404.46805271,99.8412437549,540.715632991,0.0,243.2593065,310.10971186,485.266609297,379.056946769,70.808374512,35.4012880163
 10/10  13:00:00,1447.27836083,100.385791913,543.102745007,0.0,243.2593065,302.612436532,458.118511582,365.903353976,56.6466996096,35.568457997
 10/10  14:00:00,1448.16779766,101.002265467,545.384830264,0.0,243.2593065,302.612436532,432.734570559,354.740256223,42.4850247072,35.509289629
 10/10  15:00:00,1451.9578247,101.610934954,545.764687573,0.0,243.2593065,302.612436532,427.059663098,334.96788163,56.6466996096,35.4450818576
 10/10  16:00:00,1464.91147698,101.987741697,544.361581935,0.0,243.2593065,310.10971186,436.115879351,324.675469626,84.9700494144,26.4703603103
 10/10  17:00:00,1470.67159102,102.227741802,541.484223746,0.0,243.2593065,310.10971186,432.083469632,329.625190077,84.9700494144,17.4882301406
 10/10  18:00:00,1202.06082564,98.2066240926,532.852414949,0.0,166.938926447,199.110933808,432.99562365,330.593296869,84.9700494144,17.4322773673
 10/10  19:00:00,1189.64017149,98.2066240926,523.596085603,0.0,166.938926447,191.61365848,427.27514401,353.199262617,56.6466996096,17.4291817836
 10/10  20:00:00,1044.28433979,98.2066240926,519.811604361,0.0,100.150657288,124.558693486,465.430404408,400.057164283,56.6466996096,8.72654051586
 10/10  21:00:00,1004.37467828,98.2066240926,520.913747897,0.0,100.150657288,124.558693486,466.924973179,407.046904977,42.4850247072,17.3930434953
 10/10  22:00:00,941.398534949,98.2066240926,522.700765015,0.0,46.0930336215,124.558693486,462.740598087,425.714639977,28.3233498048,8.7026083054
 10/10  23:00:00,943.857561132,98.2066240926,523.909316726,0.0,46.0930336215,124.558693486,462.568643912,431.019551581,14.1616749024,17.3874174289
 10/10  24:00:00,925.932281496,98.2066240926,525.741345456,0.0,46.0930336215,113.312780494,449.696849315,435.329899443,5.66466996096,8.70227991066
 10/11  01:00:00,923.459005219,98.2066240926,526.639654401,0.0,46.0930336215,113.312780494,464.799368282,441.747645878,5.66466996096,17.3870524429
 10/11  02:00:00,923.14349331,98.2066240926,526.464815213,0.0,46.0930336215,113.312780494,460.295492282,445.926015869,5.66466996096,8.70480645177
 10/11  03:00:00,921.672869959,98.2066240926,527.529536225,0.0,46.0930336215,113.312780494,473.464007321,450.412654885,5.66466996096,17.3866824751
 10/11  04:00:00,1011.29012144,98.2066240926,527.926602534,0.0,100.150657288,148.969399434,447.380675857,433.011491899,5.66466996096,8.70451399787
 10/11  05:00:00,1014.28668457,98.2115422748,527.441739477,0.0,100.150657288,149.894399434,744.254462516,712.704204811,14.1616749024,17.3885828024
 10/11  06:00:00,1239.01921126,98.9584397467,526.644189463,0.0,176.471037341,302.612436532,531.30623972,494.278695655,28.3233498048,8.70419426093
 10/11  07:00:00,1356.21672158,99.7237472747,528.575074983,0.0,243.2593065,310.10971186,520.445986692,451.668952047,42.4850247072,26.2920099374
 10/11  08:00:00,1394.61195714,100.270552746,530.723128336,0.0,243.2593065,310.10971186,515.836791617,432.777503664,56.6466996096,26.4125883427
 10/11  09:00:00,1431.92027693,100.853713847,530.829018909,0.0,243.2593065,302.612436532,490.096498207,421.101184295,42.4850247072,26.510289205
 10/11  10:00:00,1449.13007945,101.486249338,530.35794783,0.0,243.2593065,310.10971186,510.811076263,404.482573836,70.808374512,35.5201279151
 10/11  11:00:00,1448.96414889,102.112043748,531.36204463,0.0,243.2593065,310.10971186,496.147634771,389.752824129,70.808374512,35.5864361309
 10/11  12:00:00,1406.10715746,102.688561448,536.871018139,0.0,243.2593065,310.10971186,483.837374874,377.61616626,70.808374512,35.4128341022
 10/11  13:00:00,1441.70621663,103.237268633,543.692942275,0.0,243.2593065,302.612436532,458.193389168,365.964559684,56.6466996096,35.5821298743
 10/11  14:00:00,1446.70731145,103.72541548,550.481279275,0.0,243.2593065,302.612436532,437.166471868,359.15842448,42.4850247072,35.5230226805
 10/11  15:00:00,1448.25087034,104.261095265,552.818364592,0.0,243.2593065,302.612436532,439.593647893,347.488980607,56.6466996096,35.4579676762
 10/11  16:00:00,1454.86584078,104.677819739,552.368690946,0.0,243.2593065,310.10971186,450.731898353,339.292403385,84.9700494144,26.4694455541
 10/11  17:00:00,1456.2821448,105.034128096,553.38876754,0.0,243.2593065,310.10971186,435.055471331,332.599128059,84.9700494144,17.4862938574
 10/11  18:00:00,1193.72048399,98.2066240926,560.115293213,0.0,166.938926447,199.110933808,447.23401778,344.830800753,84.9700494144,17.4331676123
 10/11  19:00:00,1192.95521444,98.2066240926,555.092638415,0.0,166.938926447,191.61365848,435.118421287,361.039650869,56.6466996096,17.4320708083
 10/11  20:00:00,1055.010364,98.2066240926,551.282129215,0.0,100.150657288,124.558693486,477.983559904,403.904815007,56.6466996096,17.4320452875
 10/11  21:00:00,1012.72426787,98.2066240926,548.763977559,0.0,100.150657288,124.558693486,463.928591236,412.736203297,42.4850247072,8.70736323124
 10/11  22:00:00,941.843912892,98.2066240926,545.699065873,0.0,46.0930336215,124.558693486,478.316148144,432.605995076,28.3233498048,17.3868032632
 10/11  23:00:00,939.655979499,98.2066240926,542.234423702,0.0,46.0930336215,124.558693486,463.232422724,440.366187781,14.1616749024,8.70456004129
 10/11  24:00:00,925.844042177,98.2066240926,535.679844908,0.0,46.0930336215,113.312780494,470.192879612,447.140583755,5.66466996096,17.3876258964
 10/12  01:00:00,923.486747792,98.2066240926,527.977123842,0.0,46.0930336215,113.312780494,467.349889587,452.980747734,5.66466996096,8.70447189256
 10/12  02:00:00,921.104672018,98.2066240926,521.047611414,0.0,46.0930336215,113.312780494,482.600262397,459.549325943,5.66466996096,17.3862664925
 10/12  03:00:00,914.987098946,98.2066240926,516.402895083,0.0,46.0930336215,113.312780494,478.467871612,464.098887733,5.66466996096,8.70431391861
 10/12  04:00:00,998.95024826,98.2066240926,504.065465746,0.0,100.150657288,148.969399434,470.753876094,447.700759583,5.66466996096,17.3884465499
 10/12  05:00:00,1000.38265057,98.5691401744,507.324212598,0.0,100.150657288,149.894399434,739.630284435,716.764527819,14.1616749024,8.7040817136
 10/12  06:00:00,1230.10933208,99.5887702646,512.163300795,0.0,176.471037341,302.612436532,551.604443203,505.893115011,28.3233498048,17.3879783866
 10/12  07:00:00,1351.43065789,101.309545303,510.674613736,0.0,243.2593065,310.10971186,523.708370016,463.685634699,42.4850247072,17.5377106092
 10/12  08:00:00,1377.62037243,102.477245104,515.258377894,0.0,243.2593065,310.10971186,515.43130873,432.371246383,56.6466996096,26.4133627376
 10/12  09:00:00,1429.23531003,103.300359771,535.978185337,0.0,243.2593065,302.612436532,477.89657686,405.483923248,42.4850247072,29.9276289056
 10/12  10:00:00,1453.8701281,104.09387571,550.71119811,0.0,243.2593065,310.10971186,484.227841952,372.46736715,70.808374512,40.9521002906
 10/12  11:00:00,1428.22605289,104.881147184,520.428785083,0.0,243.2593065,310.10971186,448.657194856,342.275485884,70.808374512,35.5733344604
 10/12  12:00:00,1372.40104804,105.618821586,504.184643554,0.0,243.2593065,310.10971186,416.475305349,319.106427625,70.808374512,26.5605032119
 10/12  13:00:00,1400.11549766,106.388475552,497.042601114,0.0,243.2593065,302.612436532,404.819392161,303.691474151,56.6466996096,44.4812184009
 10/12  14:00:00,1402.42196222,107.405176915,498.420762605,0.0,243.2593065,302.612436532,369.26080047,291.264075891,42.4850247072,35.5116998718
 10/12  15:00:00,1396.54286937,108.186077605,491.163915347,0.0,243.2593065,302.612436532,357.196816493,273.958567456,56.6466996096,26.5915494278
 10/12  16:00:00,1402.70951419,108.952504412,489.488550721,0.0,243.2593065,310.10971186,387.412026992,267.149640884,84.9700494144,35.2923366934
 10/12  17:00:00,1407.23351523,109.52514143,493.684787061,0.0,243.2593065,310.10971186,377.903339626,275.444642852,84.9700494144,17.4886473594
 10/12  18:00:00,1158.14770923,98.2066240926,518.676431228,0.0,166.938926447,199.110933808,399.904315663,297.501608945,84.9700494144,17.4326573029
 10/12  19:00:00,1172.8448537,98.2066240926,528.935344012,0.0,166.938926447,191.61365848,379.618390272,314.246461235,56.6466996096,8.72522942687
 10/12  20:00:00,1040.78764034,98.2066240926,530.888152737,0.0,100.150657288,124.558693486,429.818563851,355.737297588,56.6466996096,17.4345666536
 10/12  21:00:00,1003.1376684,98.2066240926,532.87697962,0.0,100.150657288,124.558693486,423.660211175,363.78163495,42.4850247072,17.3935515178
 10/12  22:00:00,939.036528133,98.2066240926,536.658931446,0.0,46.0930336215,124.558693486,420.056426945,383.030137628,28.3233498048,8.70293951297
 10/12  23:00:00,943.669961354,98.2066240926,540.739269696,0.0,46.0930336215,124.558693486,421.594752914,390.044935837,14.1616749024,17.3881421746
 10/12  24:00:00,932.495002896,98.2066240926,542.005483603,0.0,46.0930336215,113.312780494,411.440498205,397.07132265,5.66466996096,8.70450559456
 10/13  01:00:00,939.771729228,98.2066240926,549.641408936,0.0,46.0930336215,113.312780494,426.732756409,403.680041939,5.66466996096,17.3880445087
 10/13  02:00:00,942.687187686,98.2066240926,552.802924413,0.0,46.0930336215,113.312780494,422.025517557,407.655471852,5.66466996096,8.70537574408
 10/13  03:00:00,947.132616222,98.2066240926,557.603950178,0.0,46.0930336215,113.312780494,435.884082542,412.831461642,5.66466996096,17.3879509388
 10/13  04:00:00,1043.35363759,98.2066240926,560.867800867,0.0,100.150657288,148.969399434,412.1057266,397.735836487,5.66466996096,8.70522015255
 10/13  05:00:00,1054.96719033,98.7053973812,572.292506525,0.0,100.150657288,149.894399434,607.708922295,576.159099267,14.1616749024,17.3881481252
 10/13  06:00:00,1289.35015631,101.155245431,577.636022986,0.0,176.471037341,302.612436532,460.54924548,423.52086106,28.3233498048,8.70503461446
 10/13  07:00:00,1400.34279759,103.081940193,572.569572544,0.0,243.2593065,310.10971186,455.84509455,387.063858702,42.4850247072,26.2962111415
 10/13  08:00:00,1430.77739828,103.904178914,568.727895033,0.0,243.2593065,310.10971186,454.645577335,371.580885507,56.6466996096,26.4179922182
 10/13  09:00:00,1462.77686862,104.471388716,566.961786038,0.0,243.2593065,302.612436532,431.20569457,362.209701781,42.4850247072,26.5109680822
 10/13  10:00:00,1468.21896647,104.986689775,564.447031333,0.0,243.2593065,310.10971186,455.741854873,349.402676626,70.808374512,35.5308037345
 10/13  11:00:00,1468.90801166,105.444514083,563.54309605,0.0,243.2593065,310.10971186,448.703757479,342.296687974,70.808374512,35.5986949927
 10/13  12:00:00,1423.98961053,105.977566038,559.845958237,0.0,243.2593065,310.10971186,442.091428994,335.859154929,70.808374512,35.4238995533
 10/13  13:00:00,1458.51519785,106.578295766,560.419967777,0.0,243.2593065,302.612436532,423.806856176,331.564456181,56.6466996096,35.5957003855
 10/13  14:00:00,1463.67393502,107.112879569,565.453300205,0.0,243.2593065,302.612436532,406.545547515,328.523621093,42.4850247072,35.5369017152
 10/13  15:00:00,1459.51755061,107.597491612,561.251536381,0.0,243.2593065,302.612436532,418.494624149,326.376417253,56.6466996096,35.471507286
 10/13  16:00:00,1471.10607538,107.961285628,551.385840789,0.0,243.2593065,310.10971186,440.012260606,328.569227815,84.9700494144,26.4729833766
 10/13  17:00:00,1476.47918156,108.293089566,537.987017495,0.0,243.2593065,310.10971186,440.610709035,329.419415449,84.9700494144,26.2212441715
 10/13  18:00:00,1198.21910953,98.2066240926,529.193048558,0.0,166.938926447,199.110933808,430.618523358,336.923276282,84.9700494144,8.7251976616
 10/13  19:00:00,1195.41328886,98.2066240926,522.227823025,0.0,166.938926447,191.61365848,428.648485134,354.567400322,56.6466996096,17.4343852028
 10/13  20:00:00,1055.88451272,98.2066240926,516.75373284,0.0,100.150657288,124.558693486,473.743638796,399.663656373,56.6466996096,17.4332828133
 10/13  21:00:00,1011.84215917,98.2066240926,511.047945092,0.0,100.150657288,124.558693486,469.540710805,409.662410303,42.4850247072,17.3932757947
 10/13  22:00:00,947.416558493,98.2066240926,508.156288611,0.0,46.0930336215,124.558693486,466.890557048,429.863177015,28.3233498048,8.70403022816
 10/13  23:00:00,953.261136316,98.2066240926,505.192866646,0.0,46.0930336215,124.558693486,469.220229321,438.409257967,14.1616749024,16.6492964525
 10/13  24:00:00,937.757036426,98.2066240926,499.650196004,0.0,46.0930336215,113.312780494,461.508594446,446.401728804,5.66466996096,9.44219568143
 10/14  01:00:00,917.162331724,98.2066240926,479.109112978,0.0,46.0930336215,113.312780494,467.581506008,453.211974783,5.66466996096,8.70486126354
 10/14  02:00:00,894.939028287,98.2066240926,454.095668327,0.0,46.0930336215,113.312780494,482.116112099,459.061592501,5.66466996096,17.3898496372
 10/14  03:00:00,866.702025233,98.2066240926,424.278798437,0.0,46.0930336215,113.312780494,480.691794315,466.322247544,5.66466996096,8.70487681036
 10/14  04:00:00,866.077067911,98.2066240926,415.760044658,0.0,55.6251445156,113.312780494,483.721856395,460.667486017,5.66466996096,17.3897004166
 10/14  05:00:00,876.543890379,98.2066240926,423.536235818,0.0,55.6251445156,113.312780494,487.024919157,464.15847262,14.1616749024,8.70477163495
 10/14  06:00:00,949.383311189,98.2066240926,424.156109536,0.0,65.1572554096,176.889270242,453.237694033,407.524859797,28.3233498048,17.3894844311
 10/14  07:00:00,1095.68745604,98.5271910884,458.697226302,0.0,109.682768182,220.96816451,707.34244545,656.152750927,42.4850247072,8.70466981587
 10/14  08:00:00,1110.45256035,98.5267432143,475.705061796,0.0,109.682768182,220.96816451,608.067325454,533.947736473,56.6466996096,17.4728893717
 10/14  09:00:00,1229.87426559,99.2180939922,488.764670326,0.0,131.945524568,266.955817592,554.98541205,486.189912324,42.4850247072,26.3104750187
 10/14  10:00:00,1252.51326071,99.439315998,500.33037057,0.0,131.945524568,274.45309292,554.65848899,457.436354151,70.808374512,26.4137603265
 10/14  11:00:00,1264.62943037,99.6692001302,509.216222068,0.0,131.945524568,274.45309292,538.264725753,441.042002218,70.808374512,26.4143490225
 10/14  12:00:00,1243.56268278,99.898758159,519.732098065,0.0,131.945524568,274.45309292,522.188255313,424.970523375,70.808374512,26.4093574257
 10/14  13:00:00,1246.59602258,100.13729886,529.343044339,0.0,131.945524568,266.955817592,497.271922592,414.215773957,56.6466996096,26.4094490254
 10/14  14:00:00,1253.95353255,100.286852719,530.272884314,0.0,131.945524568,266.955817592,471.114707092,402.221075575,42.4850247072,26.4086068094
 10/14  15:00:00,1186.58689236,98.2066240926,532.423585382,0.0,109.682768182,212.545889182,371.070010921,288.00881819,56.6466996096,26.4144931206
 10/14  16:00:00,1195.48834746,98.2066240926,527.626091976,0.0,109.682768182,220.04316451,389.957722765,278.579074382,84.9700494144,26.4085989682
 10/14  17:00:00,1150.71264806,98.2066240926,532.856354673,0.0,109.682768182,220.04316451,392.452534371,281.192319007,84.9700494144,26.2901659498
 10/14  18:00:00,1110.30085153,98.2066240926,539.312167529,0.0,100.150657288,199.110933808,425.74539371,332.070713328,84.9700494144,8.70463096732
 10/14  19:00:00,1102.45338983,98.2066240926,531.682547911,0.0,100.150657288,191.61365848,433.376184608,359.340268287,56.6466996096,17.3892167116
 10/14  20:00:00,973.163254006,98.2066240926,524.438716853,0.0,55.6251445156,124.558693486,477.191346685,411.840124929,56.6466996096,8.70452214655
 10/14  21:00:00,955.856654072,98.2066240926,516.225124852,0.0,55.6251445156,124.558693486,483.043884614,423.169870306,42.4850247072,17.3889896006
 10/14  22:00:00,937.713488022,98.2066240926,504.576091361,0.0,46.0930336215,124.558693486,481.066578408,444.038827056,28.3233498048,8.70440154722
