Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  23:00:00,898.398274827,98.2066240926,458.792698039,0.0,46.0930336215,124.558693486,484.553275276,453.002833787,14.1616749024,17.3887665866
 10/14  24:00:00,840.396370093,98.2066240926,409.147876458,0.0,46.0930336215,113.312780494,475.515409382,461.146444784,5.66466996096,8.70429463613
 10/15  01:00:00,792.376648822,98.2066240926,373.747383753,0.0,34.9616554283,113.312780494,490.14227716,469.501894127,5.66466996096,14.9757130714
 10/15  02:00:00,773.399217698,98.2066240926,354.786940191,0.0,34.9616554283,113.312780494,494.332091314,477.55031809,5.66466996096,11.117103263
 10/15  03:00:00,747.379059563,98.2066240926,329.836373572,0.0,34.9616554283,113.312780494,505.077619737,489.493621743,5.66466996096,9.91932803289
 10/15  04:00:00,741.333277122,98.2066240926,316.100473835,0.0,44.4937663224,113.312780494,513.15368842,491.313353606,5.66466996096,16.1756648535
 10/15  05:00:00,727.418730695,98.2066240926,299.241377649,0.0,44.4937663224,113.312780494,534.400024714,511.532979422,14.1616749024,8.70537038957
 10/15  06:00:00,788.568293552,98.2066240926,289.958002158,0.0,54.0258772165,176.889270242,498.687526994,452.9734479,28.3233498048,17.3907292889
 10/15  07:00:00,785.765576345,98.2066240926,286.907097329,0.0,54.0258772165,184.38654557,501.026258726,449.835911097,42.4850247072,8.70532292273
 10/15  08:00:00,898.174127289,98.2066240926,321.032513653,0.0,65.1572554096,220.04316451,478.791542289,404.681766875,56.6466996096,17.4630758038
 10/15  09:00:00,993.689777217,98.2066240926,438.026683062,0.0,65.1572554096,212.545889182,447.83093937,379.05895224,42.4850247072,26.2869624233
 10/15  10:00:00,1043.26512296,98.2066240926,504.074002521,0.0,65.1572554096,220.04316451,458.205879349,361.005842294,70.808374512,26.3916625424
 10/15  11:00:00,1067.69003511,98.2066240926,527.852651333,0.0,65.1572554096,220.04316451,446.654333666,349.455810874,70.808374512,26.3901482794
 10/15  12:00:00,1086.55485232,98.2066240926,543.968212414,0.0,65.1572554096,220.04316451,434.828238442,337.626162655,70.808374512,26.3937012747
 10/15  13:00:00,1097.00988219,98.2066240926,549.141561642,0.0,65.1572554096,212.545889182,409.570199108,326.531380504,56.6466996096,26.3921189936
 10/15  14:00:00,1098.80215097,98.2066240926,539.230319164,0.0,65.1572554096,212.545889182,385.171496726,316.295893907,42.4850247072,26.3905781123
 10/15  15:00:00,1090.91280383,98.2066240926,534.1634575,0.0,65.1572554096,212.545889182,368.581953181,294.334387794,56.6466996096,17.6008657777
 10/15  16:00:00,1060.41420615,98.2066240926,532.942573674,0.0,65.1572554096,220.04316451,392.491454968,281.128322141,84.9700494144,26.3930834121
 10/15  17:00:00,1018.05010094,98.2066240926,536.985711873,0.0,54.0258772165,184.38654557,401.510714308,290.255412123,84.9700494144,26.2852527703
 10/15  18:00:00,989.567365729,98.2066240926,558.205832817,0.0,44.4937663224,163.454314868,434.862906004,341.188612154,84.9700494144,8.70424443557
 10/15  19:00:00,994.30127857,98.2066240926,566.636286876,0.0,44.4937663224,155.95703954,444.803484062,370.765770331,56.6466996096,17.3910141214
 10/15  20:00:00,955.851853819,98.2066240926,560.29519062,0.0,44.4937663224,124.558693486,480.597725847,415.246850075,56.6466996096,8.70417616258
 10/15  21:00:00,948.507848005,98.2066240926,553.725991898,0.0,44.4937663224,124.558693486,486.952037559,427.076119484,42.4850247072,17.3908933671
 10/15  22:00:00,932.187630981,98.2066240926,547.39085486,0.0,34.9616554283,124.558693486,486.486057374,449.458577278,28.3233498048,8.70413029168
 10/15  23:00:00,926.999457151,98.2066240926,540.212937814,0.0,34.9616554283,124.558693486,492.031244402,460.47877321,14.1616749024,17.3907962888
 10/15  24:00:00,911.632144553,98.2066240926,537.316513907,0.0,34.9616554283,113.312780494,481.139709482,466.770942763,5.66466996096,8.70409675844
 10/16  01:00:00,924.04216301,98.2066240926,536.430318155,0.0,46.0930336215,113.312780494,496.166124108,473.110343798,5.66466996096,17.391110349
 10/16  02:00:00,920.24074712,98.2066240926,531.431584397,0.0,46.0930336215,113.312780494,495.327402189,480.958356211,5.66466996096,8.70437601697
 10/16  03:00:00,918.112203664,98.2066240926,529.349558263,0.0,46.0930336215,113.312780494,512.484848154,489.428770921,5.66466996096,17.3914072719
 10/16  04:00:00,1007.5400718,98.2066240926,528.006949532,0.0,100.150657288,148.969399434,481.166922465,466.797813372,5.66466996096,8.70443913214
 10/16  05:00:00,1011.31454725,98.2066240926,523.424659851,0.0,100.150657288,149.894399434,903.729099051,872.174551805,14.1616749024,17.3928723433
 10/16  06:00:00,1237.20290122,98.4790467599,515.056317647,0.0,176.471037341,302.612436532,608.113489014,571.085687469,28.3233498048,8.70445174063
 10/16  07:00:00,1352.53460482,98.7890125532,508.679701287,0.0,243.2593065,310.10971186,585.838235857,517.052708482,42.4850247072,26.3005026675
 10/16  08:00:00,1373.90464537,98.922780559,511.95366205,0.0,243.2593065,310.10971186,561.762117937,478.692192429,56.6466996096,26.4232258987
 10/16  09:00:00,1420.21777462,99.2252721948,531.202775588,0.0,243.2593065,302.612436532,514.976382951,445.977285461,42.4850247072,26.5140727828
 10/16  10:00:00,1449.86445979,99.8653581455,551.708159695,0.0,243.2593065,310.10971186,517.085949079,410.72667575,70.808374512,35.5508988171
 10/16  11:00:00,1455.98262973,100.496462302,555.205729652,0.0,243.2593065,310.10971186,502.498862528,387.191655966,70.808374512,44.49883205
 10/16  12:00:00,1400.67566742,101.083153844,540.37514004,0.0,243.2593065,310.10971186,464.934770053,367.554037563,70.808374512,26.5723579777
 10/16  13:00:00,1425.44686645,101.658132417,530.505422145,0.0,243.2593065,302.612436532,452.96968614,351.820831074,56.6466996096,44.5021554564
 10/16  14:00:00,1433.66650599,102.617511315,518.361206605,0.0,243.2593065,302.612436532,413.474126111,335.459069573,42.4850247072,35.5300318307
 10/16  15:00:00,1428.10172654,103.357085283,514.928729776,0.0,243.2593065,302.612436532,410.409880213,318.296314234,56.6466996096,35.4668663686
 10/16  16:00:00,1429.00532857,104.087789727,521.727460286,0.0,243.2593065,310.10971186,418.030593971,306.574306783,84.9700494144,26.4862377737
 10/16  17:00:00,1430.12536261,104.753868469,525.445803269,0.0,243.2593065,310.10971186,415.005320348,312.543323903,84.9700494144,17.4919470307
 10/16  18:00:00,1185.8158173,98.2066240926,550.382809182,0.0,166.938926447,199.110933808,419.519576243,317.110776859,84.9700494144,17.4387499706
 10/16  19:00:00,1208.68008528,98.2066240926,569.359833371,0.0,166.938926447,191.61365848,409.634178425,335.550942314,56.6466996096,17.4365365015
 10/16  20:00:00,1074.47656863,98.2066240926,569.744579319,0.0,100.150657288,124.558693486,457.006073126,382.925358111,56.6466996096,17.4340154052
 10/16  21:00:00,1027.46796388,98.2066240926,562.867338775,0.0,100.150657288,124.558693486,445.555531031,394.362395341,42.4850247072,8.70811098361
 10/16  22:00:00,952.588950344,98.2066240926,556.041322997,0.0,46.0930336215,124.558693486,461.370121234,415.655526079,28.3233498048,17.3912453497
 10/16  23:00:00,949.156367648,98.2066240926,551.816895733,0.0,46.0930336215,124.558693486,444.898797009,422.031510682,14.1616749024,8.7056114251
 10/16  24:00:00,932.632328327,98.2066240926,548.112162922,0.0,46.0930336215,113.312780494,451.205180704,428.149215569,5.66466996096,17.3912951749
 10/17  01:00:00,926.043679596,98.2066240926,541.345877262,0.0,46.0930336215,113.312780494,449.460715385,435.090169616,5.66466996096,8.70587580828
 10/17  02:00:00,921.614057316,98.2066240926,535.958654458,0.0,46.0930336215,113.312780494,463.421475024,440.364779739,5.66466996096,17.3920253247
 10/17  03:00:00,920.619537993,98.2066240926,532.876683363,0.0,46.0930336215,113.312780494,459.475488697,445.104758254,5.66466996096,8.70606048142
 10/17  04:00:00,1010.85138996,98.2066240926,528.688174136,0.0,100.150657288,148.969399434,451.994969088,428.939005289,5.66466996096,17.3912938382
 10/17  05:00:00,1010.89676988,98.3839368361,523.560079788,0.0,100.150657288,149.894399434,715.239223491,692.371383591,14.1616749024,8.70616499723
 10/17  06:00:00,1235.0545476,99.2928294905,519.307534412,0.0,176.471037341,302.612436532,533.535322074,487.820714435,28.3233498048,17.3912578341
 10/17  07:00:00,1349.25320788,100.466124004,517.627360925,0.0,243.2593065,310.10971186,504.898800844,444.872931503,42.4850247072,17.5408446342
 10/17  08:00:00,1381.95955865,101.569150973,522.580609871,0.0,243.2593065,310.10971186,493.371681448,410.297414337,56.6466996096,26.4275675012
 10/17  09:00:00,1432.69342038,102.507370544,540.114285505,0.0,243.2593065,302.612436532,460.085132265,382.247852077,42.4850247072,35.3522554806
 10/17  10:00:00,1456.76864309,103.513639802,554.264719993,0.0,243.2593065,310.10971186,459.396731998,353.052310392,70.808374512,35.5360470932
 10/17  11:00:00,1442.18611397,104.345477244,535.785382006,0.0,243.2593065,310.10971186,441.565907562,335.152562453,70.808374512,35.604970597
 10/17  12:00:00,1394.17949058,105.336451018,527.765181784,0.0,243.2593065,310.10971186,427.731223292,321.491832584,70.808374512,35.4310161952
 10/17  13:00:00,1422.10888795,106.498456705,520.779625895,0.0,243.2593065,302.612436532,400.194222029,307.941786878,56.6466996096,35.6057355415
 10/17  14:00:00,1422.72697175,107.616225636,520.34891365,0.0,243.2593065,302.612436532,374.141778075,296.108915459,42.4850247072,35.5478379082
 10/17  15:00:00,1417.68370466,108.843008064,514.01586476,0.0,243.2593065,302.612436532,367.787303412,275.657060318,56.6466996096,35.4835434842
 10/17  16:00:00,1417.54378987,110.033000344,505.407481065,0.0,243.2593065,310.10971186,372.841160214,261.388337609,84.9700494144,26.4827731908
 10/17  17:00:00,1416.24340229,110.790231231,502.79899529,0.0,243.2593065,310.10971186,372.241006355,261.04483475,84.9700494144,26.2261221906
 10/17  18:00:00,1171.31976921,98.2066240926,532.918578637,0.0,166.938926447,199.110933808,375.628128257,281.931330651,84.9700494144,8.72674819097
 10/17  19:00:00,1191.90844692,98.2066240926,550.144395379,0.0,166.938926447,191.61365848,385.082868226,310.998382408,56.6466996096,17.4377862087
 10/17  20:00:00,1069.9990811,98.2066240926,562.880594872,0.0,100.150657288,124.558693486,435.195794713,361.112064041,56.6466996096,17.4370310621
 10/17  21:00:00,1044.40362319,98.2066240926,577.572835288,0.0,100.150657288,124.558693486,434.481791216,374.599905884,42.4850247072,17.3968606247
 10/17  22:00:00,978.781367206,98.2066240926,579.722881835,0.0,46.0930336215,124.558693486,432.747800862,395.718515797,28.3233498048,8.70593526052
 10/17  23:00:00,974.573171516,98.2066240926,575.216624008,0.0,46.0930336215,124.558693486,434.75073458,403.197062321,14.1616749024,17.3919973562
 10/17  24:00:00,954.825011127,98.2066240926,568.948142036,0.0,46.0930336215,113.312780494,424.601333657,410.230633674,5.66466996096,8.70603002205
 10/18  01:00:00,947.057780716,98.2066240926,561.873365546,0.0,46.0930336215,113.312780494,439.50724757,416.44992853,5.66466996096,17.3926490792
 10/18  02:00:00,943.900025061,98.2066240926,558.870417527,0.0,46.0930336215,113.312780494,435.34771163,420.976571737,5.66466996096,8.70646993216
 10/18  03:00:00,939.618335517,98.2066240926,554.986014159,0.0,46.0930336215,113.312780494,449.733522578,426.678326739,5.66466996096,17.3905258779
 10/18  04:00:00,1024.69924585,98.2066240926,549.810773668,0.0,100.150657288,148.969399434,425.053898384,410.682564717,5.66466996096,8.70666370567
 10/18  05:00:00,1024.79449888,98.6327740964,547.977648168,0.0,100.150657288,149.894399434,639.266192161,607.711147031,14.1616749024,17.3933702283
 10/18  06:00:00,1253.95503777,100.756164506,545.99949065,0.0,176.471037341,302.612436532,481.621171124,444.590992638,28.3233498048,8.70682868091
 10/18  07:00:00,1372.89423719,102.595464967,547.343612856,0.0,243.2593065,310.10971186,472.959680718,404.168629833,42.4850247072,26.3060261779
 10/18  08:00:00,1409.00172353,103.465724308,548.985309944,0.0,243.2593065,310.10971186,470.768756254,387.691117678,56.6466996096,26.4309389658
 10/18  09:00:00,1448.12368151,104.184100687,553.686617749,0.0,243.2593065,302.612436532,442.644970238,373.639243211,42.4850247072,26.5207023192
 10/18  10:00:00,1459.77977851,105.165234623,555.22670076,0.0,243.2593065,310.10971186,447.935026121,341.569434341,70.808374512,35.5572172687
 10/18  11:00:00,1442.1612623,106.052497518,533.290712155,0.0,243.2593065,310.10971186,438.546814521,323.224570048,70.808374512,44.5138699611
 10/18  12:00:00,1384.11468462,107.207357055,514.348242644,0.0,243.2593065,310.10971186,402.583466736,305.197208649,70.808374512,26.5778835756
 10/18  13:00:00,1411.57000894,108.457263319,506.675691709,0.0,243.2593065,302.612436532,391.805459026,290.649382523,56.6466996096,44.5093768934
 10/18  14:00:00,1410.26540558,109.739799113,504.138315111,0.0,243.2593065,302.612436532,357.927162137,279.902601832,42.4850247072,35.539535598
 10/18  15:00:00,1406.13414843,110.841903649,498.786766392,0.0,243.2593065,302.612436532,354.341511295,262.218252068,56.6466996096,35.4765596166
 10/18  16:00:00,1415.48317214,111.996934981,500.540177087,0.0,243.2593065,310.10971186,365.250459666,253.78997478,84.9700494144,26.4904354719
 10/18  17:00:00,1417.76370579,112.887898711,502.061727272,0.0,243.2593065,310.10971186,359.504972658,257.043325133,84.9700494144,17.4915981108
 10/18  18:00:00,1176.36383259,98.2066240926,538.493606614,0.0,166.938926447,199.110933808,385.008895286,282.600529143,84.9700494144,17.4383167294
 10/18  19:00:00,1198.13436463,98.2066240926,556.315906417,0.0,166.938926447,191.61365848,385.079170022,310.995354092,56.6466996096,17.4371163203
 10/18  20:00:00,1076.00661733,98.2066240926,568.813254609,0.0,100.150657288,124.558693486,434.439818363,360.35536956,56.6466996096,17.4377491934
 10/18  21:00:00,1047.19018669,98.2066240926,580.187158598,0.0,100.150657288,124.558693486,423.758671925,372.563630336,42.4850247072,8.71001688136
 10/18  22:00:00,975.10952248,98.2066240926,576.578653873,0.0,46.0930336215,124.558693486,439.764671359,394.048961773,28.3233498048,17.3923597809
 10/18  23:00:00,967.856249917,98.2066240926,569.32844103,0.0,46.0930336215,124.558693486,426.37874019,403.512087635,14.1616749024,8.70497765203
 10/18  24:00:00,947.051158566,98.2066240926,561.84453118,0.0,46.0930336215,113.312780494,433.932322746,410.873522754,5.66466996096,17.3941300311
 10/19  01:00:00,943.009878945,98.2066240926,557.889654815,0.0,46.0930336215,113.312780494,429.220988461,414.851012428,5.66466996096,8.70530607228
 10/19  02:00:00,945.676196328,98.2066240926,560.30840771,0.0,46.0930336215,113.312780494,440.888858207,417.830499607,5.66466996096,17.3936886388
 10/19  03:00:00,949.720200278,98.2066240926,563.823931056,0.0,46.0930336215,113.312780494,434.102066093,419.731735317,5.66466996096,8.70566081504
 10/19  04:00:00,1045.884611,98.2066240926,569.068742241,0.0,100.150657288,148.969399434,425.546028676,402.487133308,5.66466996096,17.3942254071
 10/19  05:00:00,1050.21242494,98.947751629,570.849220688,0.0,100.150657288,149.894399434,605.1035072,582.235943735,14.1616749024,8.70588856306
 10/19  06:00:00,1282.12414685,101.48321534,570.751879953,0.0,176.471037341,302.612436532,471.918452815,426.202918921,28.3233498048,17.3921840895
 10/19  07:00:00,1397.30961083,103.443782411,568.175589868,0.0,243.2593065,310.10971186,448.766155572,388.738855296,42.4850247072,17.5422755688
 10/19  08:00:00,1421.8978363,104.271798606,557.901288487,0.0,243.2593065,310.10971186,464.738220309,372.857902715,56.6466996096,35.2336179846
 10/19  09:00:00,1441.12443763,104.845588793,542.036244178,0.0,243.2593065,302.612436532,431.092406699,362.078022822,42.4850247072,26.5293591696
 10/19  10:00:00,1433.04386628,105.398596407,524.62550759,0.0,243.2593065,310.10971186,446.202595553,339.840500978,70.808374512,35.5537200633
 10/19  11:00:00,1417.58127425,106.007327357,506.034310872,0.0,243.2593065,310.10971186,427.42422967,320.990393576,70.808374512,35.625461581
 10/19  12:00:00,1361.8242461,107.22276492,489.649430305,0.0,243.2593065,310.10971186,402.028919858,295.771609883,70.808374512,35.4489354626
 10/19  13:00:00,1392.84213877,107.659178618,486.603516663,0.0,243.2593065,302.612436532,391.997257896,290.82040502,56.6466996096,44.5301532661
 10/19  14:00:00,1394.06024462,108.38653264,487.175508779,0.0,243.2593065,302.612436532,365.150495787,287.127286169,42.4850247072,35.5381849113
 10/19  15:00:00,1395.3236963,109.071846384,487.875451198,0.0,243.2593065,302.612436532,377.661558577,285.53976046,56.6466996096,35.475098507
 10/19  16:00:00,1405.4821395,109.837400927,490.906092389,0.0,243.2593065,310.10971186,391.809118212,280.347650851,84.9700494144,26.4914179464
 10/19  17:00:00,1405.40060027,110.141838903,490.485836195,0.0,243.2593065,310.10971186,389.910053758,287.445583125,84.9700494144,17.4944212184
 10/19  18:00:00,1132.57329252,98.2066240926,490.442015847,0.0,166.938926447,199.110933808,398.760929085,296.349642475,84.9700494144,17.4412371954
 10/19  19:00:00,1145.19338017,98.2066240926,498.462717273,0.0,166.938926447,191.61365848,381.373477878,307.287831186,56.6466996096,17.4389470816
 10/19  20:00:00,1035.34737642,98.2066240926,524.315161297,0.0,100.150657288,124.558693486,428.928168369,354.844810267,56.6466996096,17.4366584928
 10/19  21:00:00,1007.64871932,98.2066240926,537.195523143,0.0,100.150657288,124.558693486,419.068543919,367.874172622,42.4850247072,8.70934658957
 10/19  22:00:00,949.309775521,98.2066240926,547.192169967,0.0,46.0930336215,124.558693486,436.068071279,390.353622048,28.3233498048,17.3910994261
 10/19  23:00:00,955.167259957,98.2066240926,552.581624331,0.0,46.0930336215,124.558693486,422.778963352,399.910257349,14.1616749024,8.70703110056
 10/19  24:00:00,935.219114704,98.2066240926,544.659203214,0.0,46.0930336215,113.312780494,423.973099885,400.915327357,5.66466996096,17.3931025665
 10/20  01:00:00,929.330939981,98.2066240926,538.441832598,0.0,46.0930336215,113.312780494,415.710332611,401.338147267,5.66466996096,8.70751538286
 10/20  02:00:00,930.08902228,98.2066240926,539.170272316,0.0,46.0930336215,113.312780494,427.163394129,404.10594921,5.66466996096,17.3927749574
 10/20  03:00:00,928.466383224,98.2066240926,537.444335131,0.0,46.0930336215,113.312780494,420.754713455,406.38211965,5.66466996096,8.70792384331
 10/20  04:00:00,1017.25026449,98.2066240926,532.6287019,0.0,100.150657288,148.969399434,411.141079444,388.082996209,5.66466996096,17.393413274
 10/20  05:00:00,1009.50486996,98.8951245635,522.907479057,0.0,100.150657288,149.894399434,575.653809284,552.786546859,14.1616749024,8.70558752223
 10/20  06:00:00,1235.54281014,101.696634996,518.153140745,0.0,176.471037341,302.612436532,446.702849286,400.984027488,28.3233498048,17.3954719925
 10/20  07:00:00,1348.66902246,103.664102696,514.724405249,0.0,243.2593065,310.10971186,425.680606262,365.64878376,42.4850247072,17.5467977944
 10/20  08:00:00,1366.96609864,104.520526725,497.508645825,0.0,243.2593065,310.10971186,426.241040152,343.161386272,56.6466996096,26.4329542703
 10/20  09:00:00,1390.06050623,105.276747423,485.688926149,0.0,243.2593065,302.612436532,398.275921723,320.421479936,42.4850247072,35.3694170797
 10/20  10:00:00,1392.61796464,105.792273716,479.789629798,0.0,243.2593065,310.10971186,411.830935711,305.466441495,70.808374512,35.5561197045
 10/20  11:00:00,1394.42998213,106.904016464,479.471321492,0.0,243.2593065,310.10971186,394.737209629,288.300540679,70.808374512,35.6282944375
 10/20  12:00:00,1350.0428715,108.15770377,475.425788082,0.0,243.2593065,310.10971186,383.40196407,277.141700508,70.808374512,35.4518890494
 10/20  13:00:00,1382.05323127,109.175139429,473.120213599,0.0,243.2593065,302.612436532,366.360947172,268.439195585,56.6466996096,41.2750519779
 10/20  14:00:00,1381.22611843,110.214257686,471.323348631,0.0,243.2593065,302.612436532,341.348746852,260.066473582,42.4850247072,38.7972485629
 10/20  15:00:00,1375.90323151,111.502549276,465.276819437,0.0,243.2593065,302.612436532,338.68428658,246.558455432,56.6466996096,35.4791315384
 10/20  16:00:00,1380.11188399,113.314322901,461.527462969,0.0,243.2593065,310.10971186,347.233098334,235.768693845,84.9700494144,26.4943550748
 10/20  17:00:00,1385.19003708,113.792686633,465.644433826,0.0,243.2593065,310.10971186,348.482780668,246.01690665,84.9700494144,17.4958246035
 10/20  18:00:00,1140.86807001,98.2066240926,499.446211069,0.0,166.938926447,199.110933808,374.565191462,272.157054463,84.9700494144,17.438087585
 10/20  19:00:00,1155.28839437,98.2066240926,510.258235251,0.0,166.938926447,191.61365848,367.969951629,293.882886648,56.6466996096,17.4403653715
 10/20  20:00:00,1026.2396845,98.2066240926,515.416489021,0.0,100.150657288,124.558693486,413.240719609,339.155893424,56.6466996096,17.4381265755
 10/20  21:00:00,994.532965965,98.2066240926,523.619972378,0.0,100.150657288,124.558693486,402.449477954,351.254367586,42.4850247072,8.71008566078
 10/20  22:00:00,935.260842899,98.2066240926,532.046456393,0.0,46.0930336215,124.558693486,419.456723314,373.740691311,28.3233498048,17.3926821988
 10/20  23:00:00,936.075579314,98.2066240926,532.069347483,0.0,46.0930336215,124.558693486,404.164527119,381.295017122,14.1616749024,8.70783509434
 10/20  24:00:00,936.119712595,98.2066240926,545.40886818,0.0,46.0930336215,113.312780494,413.67365163,390.614278315,5.66466996096,17.3947033538
 10/21  01:00:00,944.692582178,98.2066240926,554.650333353,0.0,46.0930336215,113.312780494,411.271909735,396.902129595,5.66466996096,8.70511017888
 10/21  02:00:00,943.518150023,98.2066240926,553.540460935,0.0,46.0930336215,113.312780494,423.315052695,400.255867996,5.66466996096,17.3945147384
 10/21  03:00:00,939.367543483,98.2066240926,549.176894156,0.0,46.0930336215,113.312780494,416.713208278,402.342376341,5.66466996096,8.7061619757
 10/21  04:00:00,951.180639666,98.2066240926,550.893821123,0.0,55.6251445156,113.312780494,416.888240661,393.828232541,5.66466996096,17.3953381585
 10/21  05:00:00,944.901905858,98.2066240926,544.223718573,0.0,55.6251445156,113.312780494,416.321463198,393.453281475,14.1616749024,8.70650682083
 10/21  06:00:00,1017.33543149,98.2066240926,543.544076009,0.0,65.1572554096,176.889270242,380.49843991,334.781664168,28.3233498048,17.3934259371
 10/21  07:00:00,1144.52414364,98.5333925602,553.458955817,0.0,109.682768182,220.96816451,550.265221295,499.073331657,42.4850247072,8.70686493163
 10/21  08:00:00,1132.2004738,98.579503623,541.954520594,0.0,109.682768182,220.96816451,514.502491482,431.649310655,56.6466996096,26.2064812166
 10/21  09:00:00,1211.93991774,99.9827126888,511.023474208,0.0,131.945524568,266.955817592,441.180728941,381.140125376,42.4850247072,17.5555788587
 10/21  10:00:00,1196.48720484,100.397468285,485.7896604,0.0,131.945524568,274.45309292,440.550255765,343.309780005,70.808374512,26.4321012483
 10/21  11:00:00,1189.28224957,100.747140527,476.507185612,0.0,131.945524568,274.45309292,415.595733404,318.358668109,70.808374512,26.4286907823
 10/21  12:00:00,1160.68436751,101.009293623,480.026731886,0.0,131.945524568,274.45309292,403.894242727,306.66097887,70.808374512,26.4248893452
 10/21  13:00:00,1153.25579141,101.165934201,479.839818751,0.0,131.945524568,266.955817592,381.42893612,298.35577625,56.6466996096,26.4264602603
 10/21  14:00:00,1154.90795162,101.335904288,481.596926642,0.0,131.945524568,266.955817592,366.623952609,288.912422517,42.4850247072,35.2265053848
 10/21  15:00:00,1081.57279731,98.2066240926,488.700732831,0.0,109.682768182,212.545889182,303.472578284,220.402074868,56.6466996096,26.4238038065
 10/21  16:00:00,1091.05484545,98.2066240926,491.060908539,0.0,109.682768182,220.04316451,333.941482792,222.546445246,84.9700494144,26.4249881313
 10/21  17:00:00,1050.8792784,98.2066240926,493.274509229,0.0,109.682768182,220.04316451,336.546104249,234.034208925,84.9700494144,17.5418459103
 10/21  18:00:00,1025.23405575,98.2066240926,499.120933526,0.0,100.150657288,199.110933808,385.674233773,283.310624223,84.9700494144,17.3935601358
 10/21  19:00:00,1034.18872968,98.2066240926,507.59354214,0.0,100.150657288,191.61365848,365.733794084,300.378743675,56.6466996096,8.70835079904
 10/21  20:00:00,926.514475128,98.2066240926,511.826446582,0.0,55.6251445156,124.558693486,421.451832691,347.409350762,56.6466996096,17.3957823194
 10/21  21:00:00,934.17544927,98.2066240926,520.490372263,0.0,55.6251445156,124.558693486,410.061007674,358.869943917,42.4850247072,8.70603904973
 10/21  22:00:00,931.433554156,98.2066240926,528.324021277,0.0,46.0930336215,124.558693486,425.407829734,379.689427933,28.3233498048,17.3950519966
 10/21  23:00:00,952.899967208,98.2066240926,550.115892844,0.0,46.0930336215,124.558693486,416.342017678,393.473964032,14.1616749024,8.70637874371
 10/21  24:00:00,947.665726869,98.2066240926,557.857909118,0.0,46.0930336215,113.312780494,424.85003216,401.789408842,5.66466996096,17.3959533573
 10/22  01:00:00,938.293033309,98.2066240926,559.935158997,0.0,34.9616554283,113.312780494,422.043351917,407.671776244,5.66466996096,8.70690571265
 10/22  02:00:00,941.061568828,98.2066240926,562.959932658,0.0,34.9616554283,113.312780494,435.652816397,412.593606589,5.66466996096,17.3945398467
 10/22  03:00:00,954.056114011,98.2066240926,576.854418453,0.0,34.9616554283,113.312780494,435.656736419,421.284575439,5.66466996096,8.70749101855
 10/22  04:00:00,969.980272713,98.2066240926,583.248208246,0.0,44.4937663224,113.312780494,437.487735935,414.427589146,5.66466996096,17.3954768281
 10/22  05:00:00,965.954741982,98.2066240926,579.661938254,0.0,44.4937663224,113.312780494,448.13784057,416.581879236,14.1616749024,17.3942864314
 10/22  06:00:00,1034.44705841,98.2066240926,575.626607385,0.0,54.0258772165,176.889270242,396.503657271,359.472984998,28.3233498048,8.7073224682
 10/22  07:00:00,1036.11130931,98.2066240926,573.754842193,0.0,54.0258772165,184.38654557,415.314033862,355.433875253,42.4850247072,17.3951339017
 10/22  08:00:00,1105.78372794,98.2066240926,574.635187536,0.0,65.1572554096,220.04316451,403.537733015,329.426661721,56.6466996096,17.4643716847
 10/22  09:00:00,1065.54256082,98.2066240926,539.278094258,0.0,65.1572554096,212.545889182,359.752324304,299.727973945,42.4850247072,17.5393256516
 10/22  10:00:00,1048.65937479,98.2066240926,513.015205701,0.0,65.1572554096,220.04316451,373.330521289,276.115388052,70.808374512,26.4067587248
 10/22  11:00:00,1048.34776609,98.2066240926,511.486246461,0.0,65.1572554096,220.04316451,366.639122757,269.424098422,70.808374512,26.4066498233
 10/22  12:00:00,1053.04687069,98.2066240926,517.922503754,0.0,65.1572554096,220.04316451,363.511581178,266.296757836,70.808374512,26.4064488301
 10/22  13:00:00,1056.16368938,98.2066240926,529.61968985,0.0,65.1572554096,212.545889182,347.900887628,264.847945874,56.6466996096,26.4062421437
 10/22  14:00:00,1054.73605269,98.2080619454,528.598371764,0.0,65.1572554096,212.545889182,329.401532664,260.510472314,42.4850247072,26.4060356426
 10/22  15:00:00,1045.26332889,98.2236488234,518.450881923,0.0,65.1572554096,212.545889182,326.929952502,243.877423168,56.6466996096,26.4058297239
 10/22  16:00:00,1025.89197678,98.2170144534,524.70975622,0.0,65.1572554096,220.04316451,348.07943936,236.703765533,84.9700494144,26.405624413
 10/22  17:00:00,984.789900476,98.2066240926,530.744425712,0.0,54.0258772165,184.38654557,363.692179962,252.426102355,84.9700494144,26.2960281934
 10/22  18:00:00,967.752506622,98.2066240926,536.458011554,0.0,44.4937663224,163.454314868,402.597001961,308.91942307,84.9700494144,8.70752947642
 10/22  19:00:00,970.311684177,98.2066240926,537.787946827,0.0,44.4937663224,155.95703954,403.411258995,329.369024345,56.6466996096,17.3955350404
 10/22  20:00:00,935.499680703,98.2066240926,534.042838007,0.0,44.4937663224,124.558693486,432.063830499,366.709160667,56.6466996096,8.70797022301
 10/22  21:00:00,936.203231468,98.2066240926,535.058465997,0.0,44.4937663224,124.558693486,434.926166167,375.04742474,42.4850247072,17.3937167193
 10/22  22:00:00,919.177263182,98.2066240926,527.577731003,0.0,34.9616554283,124.558693486,426.7342247,389.702454356,28.3233498048,8.70842053856
 10/22  23:00:00,914.056583957,98.2066240926,520.926951281,0.0,34.9616554283,124.558693486,423.776427328,392.220197355,14.1616749024,17.3945550704
 10/22  24:00:00,902.23659041,98.2066240926,521.512758019,0.0,34.9616554283,113.312780494,410.46256844,396.092232776,5.66466996096,8.70566570266
 10/23  01:00:00,912.221352179,98.2066240926,520.202090862,0.0,46.0930336215,113.312780494,422.390835579,399.330332919,5.66466996096,17.3958326992
 10/23  02:00:00,910.664580195,98.2066240926,518.51563401,0.0,46.0930336215,113.312780494,416.370812936,401.999194083,5.66466996096,8.70694889257
 10/23  03:00:00,910.052454989,98.2066240926,517.802352476,0.0,46.0930336215,113.312780494,428.829315835,405.767501405,5.66466996096,17.3971444682
 10/23  04:00:00,997.324482266,98.2066240926,514.323571943,0.0,100.150657288,148.969399434,399.844884231,385.472753281,5.66466996096,8.70746098957
 10/23  05:00:00,990.822478101,98.2559195159,505.643537289,0.0,100.150657288,149.894399434,738.624961345,707.06716244,14.1616749024,17.3961240024
 10/23  06:00:00,1219.24052961,98.6315885967,504.726074412,0.0,176.471037341,302.612436532,486.81925137,449.787934541,28.3233498048,8.70796702436
 10/23  07:00:00,1337.40525909,99.336643244,502.581208646,0.0,243.2593065,310.10971186,470.672584145,401.869771798,42.4850247072,26.3177876405
 10/23  08:00:00,1368.55831158,99.7961903109,503.743836566,0.0,243.2593065,310.10971186,464.454641198,381.36849389,56.6466996096,26.4394476978
 10/23  09:00:00,1419.47554113,100.21928849,522.278829637,0.0,243.2593065,302.612436532,454.508625212,376.650848494,42.4850247072,35.3727520111
 10/23  10:00:00,1452.14302717,100.610289476,548.983205987,0.0,243.2593065,310.10971186,475.575787398,369.204853117,70.808374512,35.5625597693
 10/23  11:00:00,1470.68920161,101.108964206,567.491070886,0.0,243.2593065,310.10971186,468.371383912,361.927092656,70.808374512,35.6359167441
 10/23  12:00:00,1425.05326771,102.06224665,563.105202057,0.0,243.2593065,310.10971186,448.360718616,342.0925572,70.808374512,35.4597869036
 10/23  13:00:00,1442.74037695,103.03610794,545.751362789,0.0,243.2593065,302.612436532,418.504860709,326.216366506,56.6466996096,35.6417945927
 10/23  14:00:00,1441.46209608,103.882961954,543.592875532,0.0,243.2593065,302.612436532,401.659363139,314.714186502,42.4850247072,44.4601519302
 10/23  15:00:00,1446.92950139,104.768701809,549.238173999,0.0,243.2593065,302.612436532,387.652888473,295.515516241,56.6466996096,35.4906726219
 10/23  16:00:00,1445.50648662,105.714232389,537.273037696,0.0,243.2593065,310.10971186,394.521166966,283.048463143,84.9700494144,26.5026544089
 10/23  17:00:00,1450.60741283,106.34460477,535.136490828,0.0,243.2593065,310.10971186,387.533917167,285.068238762,84.9700494144,17.4956289907
 10/23  18:00:00,1207.43805139,98.2066240926,558.288230124,0.0,166.938926447,199.110933808,403.006749197,300.592698539,84.9700494144,17.4440012437
 10/23  19:00:00,1203.0251525,98.2066240926,554.319440897,0.0,166.938926447,191.61365848,401.449708337,327.362374699,56.6466996096,17.4406340288
 10/23  20:00:00,1062.37830447,98.2066240926,547.870112277,0.0,100.150657288,124.558693486,450.886941264,376.797943043,56.6466996096,17.442298612
 10/23  21:00:00,1017.26284244,98.2066240926,542.243546836,0.0,100.150657288,124.558693486,439.706567084,388.512152277,42.4850247072,8.70939009886
 10/23  22:00:00,947.934653911,98.2066240926,538.893544975,0.0,46.0930336215,124.558693486,454.978228253,409.258033904,28.3233498048,17.3968445436
 10/23  23:00:00,949.131524463,98.2066240926,536.117123168,0.0,46.0930336215,124.558693486,439.915162303,417.046175661,14.1616749024,8.70731173955
 10/23  24:00:00,936.705560935,98.2066240926,534.151814256,0.0,46.0930336215,113.312780494,445.145508701,422.085533226,5.66466996096,17.3953055146
 10/24  01:00:00,931.491643864,98.2066240926,532.868881289,0.0,46.0930336215,113.312780494,442.896016802,428.52334424,5.66466996096,8.70800260081
 10/24  02:00:00,928.223257331,98.2066240926,531.406168958,0.0,46.0930336215,113.312780494,457.584232146,434.52270491,5.66466996096,17.3968572753
 10/24  03:00:00,938.616908889,98.2066240926,527.398858851,0.0,46.0930336215,113.312780494,464.342204175,441.281631203,5.66466996096,17.3959030108
 10/24  04:00:00,1020.92694018,98.2066240926,521.715978389,0.0,100.150657288,148.969399434,439.643363964,425.270474685,5.66466996096,8.70821931791
 10/24  05:00:00,1018.29147138,98.382838871,521.177549253,0.0,100.150657288,149.894399434,692.446546015,660.887802697,14.1616749024,17.3970684156
 10/24  06:00:00,1245.62830032,99.7502818105,519.383291359,0.0,176.471037341,302.612436532,510.152174976,473.120015063,28.3233498048,8.708810108
 10/24  07:00:00,1363.96115129,100.91552234,517.840331283,0.0,243.2593065,310.10971186,501.542791107,432.740210538,42.4850247072,26.3175558625
 10/24  08:00:00,1393.61483144,101.981012834,517.269406354,0.0,243.2593065,310.10971186,486.269785551,403.18222281,56.6466996096,26.4408631313
 10/24  09:00:00,1432.47014982,102.979364084,521.67541848,0.0,243.2593065,302.612436532,446.154009002,377.136095515,42.4850247072,26.5328887803
 10/24  10:00:00,1448.6001175,103.975242093,528.591768353,0.0,243.2593065,310.10971186,465.934183479,350.665457853,70.808374512,44.4603511139
 10/24  11:00:00,1457.05970369,104.768020646,535.127566023,0.0,243.2593065,310.10971186,443.769189214,337.329622543,70.808374512,35.6311921592
 10/24  12:00:00,1419.82190227,105.643580264,538.877083105,0.0,243.2593065,310.10971186,434.155315676,327.890587135,70.808374512,35.4563540293
 10/24  13:00:00,1448.45543889,106.642429719,529.140933663,0.0,243.2593065,302.612436532,409.442104905,317.156993961,56.6466996096,35.6384113345
 10/24  14:00:00,1448.38245552,107.521844288,520.794105089,0.0,243.2593065,302.612436532,384.151561202,306.084358062,42.4850247072,35.5821784327
 10/24  15:00:00,1454.83340015,108.442084631,516.88073458,0.0,243.2593065,302.612436532,380.129809226,287.964455664,56.6466996096,35.5186539526
 10/24  16:00:00,1466.44693883,109.102015864,515.22330306,0.0,243.2593065,310.10971186,399.077981649,278.777175393,84.9700494144,35.3307568409
 10/24  17:00:00,1472.40936746,109.443894389,518.733097801,0.0,243.2593065,310.10971186,386.51316108,284.040897712,84.9700494144,17.5022139536
 10/24  18:00:00,1217.98506659,98.2066240926,544.338173564,0.0,166.938926447,199.110933808,413.347738939,310.932773826,84.9700494144,17.4449156987
 10/24  19:00:00,1205.87513151,98.2066240926,539.909925666,0.0,166.938926447,191.61365848,408.627613859,334.538094225,56.6466996096,17.4428200244
 10/24  20:00:00,1062.58366637,98.2066240926,535.506616168,0.0,100.150657288,124.558693486,454.391916847,380.304298373,56.6466996096,17.4409188648
 10/24  21:00:00,1029.54398453,98.2066240926,530.165727521,0.0,100.150657288,124.558693486,442.884937353,391.688597723,42.4850247072,8.71131492254
 10/24  22:00:00,956.925334409,98.2066240926,522.345794609,0.0,46.0930336215,124.558693486,458.715846352,412.997148862,28.3233498048,17.3953476847
 10/24  23:00:00,953.040497831,98.2066240926,518.317662941,0.0,46.0930336215,124.558693486,445.204091976,422.333092323,14.1616749024,8.70932475012
 10/24  24:00:00,934.708183978,98.2066240926,513.42721211,0.0,46.0930336215,113.312780494,452.791108054,429.728497988,5.66466996096,17.3979401047
 10/25  01:00:00,930.602151865,98.2066240926,510.958835713,0.0,46.0930336215,113.312780494,451.188751422,436.816687758,5.66466996096,8.7073937031
 10/25  02:00:00,928.382169686,98.2066240926,509.41584215,0.0,46.0930336215,113.312780494,466.507303367,443.444292048,5.66466996096,17.3983413578
 10/25  03:00:00,928.106942696,98.2066240926,506.689264014,0.0,46.0930336215,113.312780494,464.281158879,449.908347983,5.66466996096,8.70814093513
 10/25  04:00:00,1014.46601516,98.2066240926,502.868108313,0.0,100.150657288,148.969399434,457.426567307,434.364778733,5.66466996096,17.397118613
 10/25  05:00:00,1013.91363972,98.6384993017,499.793618304,0.0,100.150657288,149.894399434,687.612440502,658.208404012,14.1616749024,15.2423615877
 10/25  06:00:00,1240.74229733,100.556247443,497.868257404,0.0,176.471037341,302.612436532,519.386145178,480.201393178,28.3233498048,10.8614021949
 10/25  07:00:00,1362.05045684,102.431151754,494.664587131,0.0,243.2593065,310.10971186,509.965036853,441.162895353,42.4850247072,26.3171167929
 10/25  08:00:00,1387.33766663,103.577766619,494.276328554,0.0,243.2593065,310.10971186,496.743227015,413.649942779,56.6466996096,26.4465846259
 10/25  09:00:00,1423.06739319,104.418893108,502.979065869,0.0,243.2593065,302.612436532,456.019690625,386.994421623,42.4850247072,26.5402442953
 10/25  10:00:00,1443.64902834,105.288897146,514.186724861,0.0,243.2593065,310.10971186,473.843253434,358.558171701,70.808374512,44.4767072215
 10/25  11:00:00,1455.87979724,106.028475319,525.856882216,0.0,243.2593065,310.10971186,448.971399581,342.529496643,70.808374512,35.6335284254
 10/25  12:00:00,1425.26129624,106.707211875,531.193965763,0.0,243.2593065,310.10971186,437.949446589,331.68238765,70.808374512,35.4586844269
 10/25  13:00:00,1454.24460853,107.484701212,521.676216475,0.0,243.2593065,302.612436532,414.206818477,321.918484502,56.6466996096,35.6416343652
 10/25  14:00:00,1463.89597086,108.156138611,514.986702875,0.0,243.2593065,302.612436532,390.03110784,311.960393617,42.4850247072,35.585689515
 10/25  15:00:00,1478.55177393,108.494446412,511.174944738,0.0,243.2593065,302.612436532,395.438208743,303.269067547,56.6466996096,35.5224415864
 10/25  16:00:00,1479.6774131,108.846881932,507.014689239,0.0,243.2593065,310.10971186,423.723811474,303.419519911,84.9700494144,35.3342421482
 10/25  17:00:00,1482.14239878,109.151448723,512.903674591,0.0,243.2593065,310.10971186,409.369173086,306.895644747,84.9700494144,17.5034789242
 10/25  18:00:00,1237.43688211,98.2066240926,535.197855723,0.0,166.938926447,199.110933808,431.639902731,329.223812684,84.9700494144,17.446040632
 10/25  19:00:00,1223.36117833,98.2066240926,525.975145847,0.0,166.938926447,191.61365848,420.955955842,346.865234881,56.6466996096,17.444021351
 10/25  20:00:00,1073.14342696,98.2066240926,519.452299184,0.0,100.150657288,124.558693486,465.394421339,391.305518309,56.6466996096,17.4422034199
 10/25  21:00:00,1023.27429787,98.2066240926,515.677183609,0.0,100.150657288,124.558693486,453.08923513,401.892259301,42.4850247072,8.71195112117
 10/25  22:00:00,949.313671341,98.2066240926,511.415710289,0.0,46.0930336215,124.558693486,469.819241002,424.099264647,28.3233498048,17.396626551
 10/25  23:00:00,944.360494328,98.2066240926,506.808100777,0.0,46.0930336215,124.558693486,456.36832274,433.499323115,14.1616749024,8.70732472306
 10/25  24:00:00,930.002491735,98.2066240926,503.145143455,0.0,46.0930336215,113.312780494,464.472751344,441.408702929,5.66466996096,17.3993784541
 10/26  01:00:00,894.576193016,98.2066240926,466.42172655,0.0,46.0930336215,113.312780494,464.460790236,450.088011659,5.66466996096,8.70810861599
 10/26  02:00:00,868.424297904,98.2066240926,440.249506076,0.0,46.0930336215,113.312780494,477.802113286,454.740242331,5.66466996096,17.3972009936
 10/26  03:00:00,896.032692441,98.2066240926,467.828362001,0.0,46.0930336215,113.312780494,471.864047446,457.49041726,5.66466996096,8.70896022459
 10/26  04:00:00,1000.93184415,98.2066240926,484.832036715,0.0,100.150657288,148.969399434,463.884847164,440.821367404,5.66466996096,17.398809799
 10/26  05:00:00,1011.14540586,98.726263014,492.101836242,0.0,100.150657288,149.894399434,713.813582527,682.254043715,14.1616749024,17.3978639086
 10/26  06:00:00,1238.88258659,100.911667069,491.00518113,0.0,176.471037341,302.612436532,529.323516271,492.290895813,28.3233498048,8.70927065329
 10/26  07:00:00,1361.16278748,102.943436047,492.436216389,0.0,243.2593065,310.10971186,518.525743257,449.719856891,42.4850247072,26.3208616581
 10/26  08:00:00,1387.94691913,104.103752412,498.820813191,0.0,243.2593065,310.10971186,501.986612357,418.894425342,56.6466996096,26.4454874054
 10/26  09:00:00,1427.15477727,104.866024219,512.847149005,0.0,243.2593065,302.612436532,460.923259063,391.899730058,42.4850247072,26.5385042984
 10/26  10:00:00,1444.81471225,105.714382435,527.633908218,0.0,243.2593065,310.10971186,476.386192963,361.10767785,70.808374512,44.4701406017
 10/26  11:00:00,1461.65292383,106.418503733,538.068023976,0.0,243.2593065,310.10971186,451.888881346,345.437925842,70.808374512,35.6425809916
 10/26  12:00:00,1421.72085389,107.07879796,533.634988505,0.0,243.2593065,310.10971186,440.081076758,333.805778141,70.808374512,35.466924105
 10/26  13:00:00,1453.46496922,107.87403699,524.554641085,0.0,243.2593065,302.612436532,416.0240553,323.72571847,56.6466996096,35.6516372201
 10/26  14:00:00,1461.98371056,108.696009489,514.988963612,0.0,243.2593065,302.612436532,400.074684742,313.105577661,42.4850247072,44.4840823738
 10/26  15:00:00,1469.02932841,109.33057287,508.620044928,0.0,243.2593065,302.612436532,386.970412058,294.821908541,56.6466996096,35.501803907
 10/26  16:00:00,1477.18497357,109.823737188,505.348462172,0.0,243.2593065,310.10971186,395.882295285,284.401496835,84.9700494144,26.5107490358
 10/26  17:00:00,1487.53659694,110.073231666,507.194283525,0.0,243.2593065,310.10971186,391.048733335,288.57918356,84.9700494144,17.4995003609
 10/26  18:00:00,1246.86872438,98.2066240926,533.249004744,0.0,166.938926447,199.110933808,421.15520618,318.738022276,84.9700494144,17.4471344896
 10/26  19:00:00,1230.89311996,98.2066240926,525.133986665,0.0,166.938926447,191.61365848,415.657065041,341.569364644,56.6466996096,17.4410007873
 10/26  20:00:00,1075.51856832,98.2066240926,514.593346809,0.0,100.150657288,124.558693486,463.58572525,389.492787722,56.6466996096,17.4462379183
 10/26  21:00:00,1020.66176961,98.2066240926,504.236844752,0.0,100.150657288,124.558693486,453.67724361,402.481049776,42.4850247072,8.7111691262
 10/26  22:00:00,949.065710722,98.2066240926,498.706104701,0.0,46.0930336215,124.558693486,467.963884987,422.242539953,28.3233498048,17.3979952284
 10/26  23:00:00,943.877082203,98.2066240926,490.075720549,0.0,46.0930336215,124.558693486,462.738409943,431.179587278,14.1616749024,17.3971477627
 10/26  24:00:00,880.105746879,98.2066240926,440.991170625,0.0,46.0930336215,113.312780494,454.292352056,439.918780166,5.66466996096,8.70890192899
 10/27  01:00:00,837.644660079,98.2066240926,402.950430611,0.0,46.0930336215,113.312780494,469.666320635,446.602591245,5.66466996096,17.3990594286
 10/27  02:00:00,805.989758644,98.2066240926,370.922452506,0.0,46.0930336215,113.312780494,467.538850355,453.164172354,5.66466996096,8.71000804052
 10/27  03:00:00,766.862075364,98.2066240926,332.108669783,0.0,46.0930336215,113.312780494,486.65792064,463.595146621,5.66466996096,17.3981040586
 10/27  04:00:00,833.641729872,98.2066240926,307.928988075,0.0,100.150657288,148.969399434,467.557077716,453.184269912,5.66466996096,8.70813784371
 10/27  05:00:00,856.027341285,98.7572803147,328.28059563,0.0,100.150657288,149.894399434,724.91037502,693.347556869,14.1616749024,17.4011432487
 10/27  06:00:00,1096.74419005,101.046341389,338.462221799,0.0,176.471037341,302.612436532,536.733230107,499.701020981,28.3233498048,8.7088593214
 10/27  07:00:00,1226.96095003,103.071599524,345.200597135,0.0,243.2593065,310.10971186,529.185994965,460.376705334,42.4850247072,26.3242649243
 10/27  08:00:00,1299.01632775,104.135696114,390.881722871,0.0,243.2593065,310.10971186,517.12508513,434.029745321,56.6466996096,26.4486401999
 10/27  09:00:00,1412.57941563,104.940422573,475.910103684,0.0,243.2593065,302.612436532,483.82634386,405.953338425,42.4850247072,35.387980728
 10/27  10:00:00,1438.99949122,105.77000828,495.04346596,0.0,243.2593065,310.10971186,479.777773395,373.387222028,70.808374512,35.5821768554
 10/27  11:00:00,1459.19540891,106.518995515,513.260010882,0.0,243.2593065,310.10971186,459.524737111,353.057462681,70.808374512,35.6588999188
 10/27  12:00:00,1427.44981557,107.161457908,518.433978015,0.0,243.2593065,310.10971186,442.937944319,336.648485183,70.808374512,35.4810846238
 10/27  13:00:00,1456.65093884,107.52611371,509.651423274,0.0,243.2593065,302.612436532,430.317358034,329.104535754,56.6466996096,44.5661226695
 10/27  14:00:00,1444.67641874,108.565116479,504.305144866,0.0,243.2593065,302.612436532,391.133457294,313.06954398,42.4850247072,35.5788886071
 10/27  15:00:00,1441.94831292,109.265061542,505.694274719,0.0,243.2593065,302.612436532,386.852819057,294.688793047,56.6466996096,35.5173264009
 10/27  16:00:00,1449.97972024,109.76608205,509.261608713,0.0,243.2593065,310.10971186,397.888994337,286.411152857,84.9700494144,26.507792066
 10/27  17:00:00,1455.42239059,110.051021361,515.526923244,0.0,243.2593065,310.10971186,404.198412046,292.986083129,84.9700494144,26.2422795026
 10/27  18:00:00,1218.04000191,98.2066240926,549.773012212,0.0,166.938926447,199.110933808,424.850035946,322.437355806,84.9700494144,17.4426307259
 10/27  19:00:00,1216.05742294,98.2066240926,547.668258515,0.0,166.938926447,191.61365848,406.246545036,340.865906937,56.6466996096,8.73393848876
 10/27  20:00:00,1075.702355,98.2066240926,541.734259977,0.0,100.150657288,124.558693486,457.801150537,383.707793653,56.6466996096,17.4466572742
 10/27  21:00:00,1030.89481611,98.2066240926,537.930361863,0.0,100.150657288,124.558693486,453.255255654,393.365267786,42.4850247072,17.40496316
 10/27  22:00:00,960.716300488,98.2066240926,533.796092696,0.0,46.0930336215,124.558693486,451.16215976,414.1299078,28.3233498048,8.70890215582
 10/27  23:00:00,957.788801148,98.2066240926,531.084073348,0.0,46.0930336215,124.558693486,452.402218244,420.841911212,14.1616749024,17.39863213
 10/27  24:00:00,942.72848001,98.2066240926,529.566857629,0.0,46.0930336215,113.312780494,450.935571449,427.873013341,5.66466996096,17.3978881471
 10/28  01:00:00,936.069554071,98.2066240926,522.858909671,0.0,46.0930336215,113.312780494,451.875227217,437.501002227,5.66466996096,8.7095550289
 10/28  02:00:00,926.914667283,98.2066240926,514.035021824,0.0,46.0930336215,113.312780494,467.664080595,444.59923476,5.66466996096,17.4001758742
 10/28  03:00:00,916.293996817,98.2066240926,500.120349632,0.0,46.0930336215,113.312780494,465.940570569,451.565357705,5.66466996096,8.71054290332
 10/28  04:00:00,896.026339512,98.2066240926,469.76872056,0.0,55.6251445156,113.312780494,468.686051001,445.622189066,5.66466996096,17.3991919731
 10/28  05:00:00,895.520808558,98.2066240926,472.019952643,0.0,55.6251445156,113.312780494,471.686840796,448.816481169,14.1616749024,8.7086847245
 10/28  06:00:00,979.638575158,98.2066240926,494.602074541,0.0,65.1572554096,176.889270242,436.600875922,390.879775555,28.3233498048,17.3977505617
 10/28  07:00:00,1107.51240355,98.5399263906,508.149265659,0.0,109.682768182,220.96816451,674.536847862,623.342320703,42.4850247072,8.70950245236
 10/28  08:00:00,1107.87958612,98.5357652731,515.682876785,0.0,109.682768182,220.96816451,596.049435751,513.188095689,56.6466996096,26.2146404532
 10/28  09:00:00,1226.55858169,99.4852412359,532.531538653,0.0,131.945524568,266.955817592,518.921715678,458.875074873,42.4850247072,17.5616160982
 10/28  10:00:00,1254.10286555,99.9562873877,549.391320303,0.0,131.945524568,274.45309292,522.551465166,425.29652857,70.808374512,26.4465620837
 10/28  11:00:00,1244.97577641,100.283135004,539.611935963,0.0,131.945524568,274.45309292,511.940541523,405.87484857,70.808374512,35.2573184402
 10/28  12:00:00,1206.90748365,100.59926799,533.262171112,0.0,131.945524568,274.45309292,484.308963764,387.057440206,70.808374512,26.4431490462
 10/28  13:00:00,1195.85038839,100.860577986,528.799591403,0.0,131.945524568,266.955817592,456.313301886,373.225782577,56.6466996096,26.4408196995
 10/28  14:00:00,1192.74165185,101.040451467,525.188024014,0.0,131.945524568,266.955817592,427.685577376,358.7576156,42.4850247072,26.4429370683
