Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  15:00:00,1118.80012771,98.2066240926,531.143414182,0.0,109.682768182,212.545889182,343.390442816,260.299528654,56.6466996096,26.4442145529
 10/28  16:00:00,1126.87577963,98.2066240926,531.925924551,0.0,109.682768182,220.04316451,367.952799666,256.545012613,84.9700494144,26.4377376382
 10/28  17:00:00,1086.78455492,98.2066240926,533.968005199,0.0,109.682768182,220.04316451,371.544045783,260.257201236,84.9700494144,26.316795133
 10/28  18:00:00,1066.99362871,98.2066240926,545.441064389,0.0,100.150657288,199.110933808,408.821786178,315.14223266,84.9700494144,8.70950410357
 10/28  19:00:00,1079.33239344,98.2066240926,557.103961713,0.0,100.150657288,191.61365848,410.580447473,336.533875399,56.6466996096,17.3998724643
 10/28  20:00:00,975.003733498,98.2066240926,564.664082237,0.0,55.6251445156,124.558693486,459.209737292,385.163840832,56.6466996096,17.3991968503
 10/28  21:00:00,980.230595918,98.2066240926,570.525598402,0.0,55.6251445156,124.558693486,445.072909789,393.877883626,42.4850247072,8.71000145586
 10/28  22:00:00,978.425290204,98.2066240926,579.437025781,0.0,46.0930336215,124.558693486,458.099543289,412.378034699,28.3233498048,17.398158785
 10/28  23:00:00,976.667289865,98.2066240926,577.469308167,0.0,46.0930336215,124.558693486,443.427125267,420.554555432,14.1616749024,8.71089493236
 10/28  24:00:00,959.585093919,98.2066240926,573.032815807,0.0,46.0930336215,113.312780494,448.351320682,425.285311344,5.66466996096,17.4013393765
 10/29  01:00:00,945.991089515,98.2066240926,570.977518109,0.0,34.9616554283,113.312780494,444.633347976,430.259495256,5.66466996096,8.70918275999
 10/29  02:00:00,941.622121647,98.2066240926,567.162878371,0.0,34.9616554283,113.312780494,458.311221327,435.246999163,5.66466996096,17.3995522035
 10/29  03:00:00,939.916448597,98.2066240926,565.493453693,0.0,34.9616554283,113.312780494,461.939862473,438.876147661,5.66466996096,17.3990448518
 10/29  04:00:00,949.344930903,98.2066240926,564.888101802,0.0,44.4937663224,113.312780494,445.831709785,431.457086962,5.66466996096,8.70995286298
 10/29  05:00:00,947.552508731,98.2066240926,563.251849811,0.0,44.4937663224,113.312780494,465.17314012,433.610573078,14.1616749024,17.4008921394
 10/29  06:00:00,1020.93624761,98.2066240926,563.51888377,0.0,54.0258772165,176.889270242,412.079165761,375.044899932,28.3233498048,8.71091602422
 10/29  07:00:00,1022.67057333,98.2066240926,562.105436832,0.0,54.0258772165,184.38654557,434.030164252,374.14514713,42.4850247072,17.3999924143
 10/29  08:00:00,1090.66489885,98.2066240926,561.881727595,0.0,65.1572554096,220.04316451,434.730219892,360.609178948,56.6466996096,17.4743413348
 10/29  09:00:00,1091.72683449,98.2066240926,569.195035703,0.0,65.1572554096,212.545889182,412.615887159,352.582364878,42.4850247072,17.5484975739
 10/29  10:00:00,1101.98110458,98.2066240926,570.700479565,0.0,65.1572554096,220.04316451,443.808050156,346.575559856,70.808374512,26.4241157879
 10/29  11:00:00,1091.46384871,98.2066240926,558.095113615,0.0,65.1572554096,220.04316451,432.250990545,326.218538073,70.808374512,35.2240779604
 10/29  12:00:00,1095.59125675,98.2066240926,563.618431813,0.0,65.1572554096,220.04316451,431.189609042,333.959731467,70.808374512,26.4215030633
 10/29  13:00:00,1076.96613584,98.2066240926,551.62867715,0.0,65.1572554096,212.545889182,414.789251866,331.719779055,56.6466996096,26.4227732018
 10/29  14:00:00,1067.93353529,98.2066240926,541.712922158,0.0,65.1572554096,212.545889182,393.684950199,324.775877262,42.4850247072,26.4240482298
 10/29  15:00:00,1073.7055053,98.2066240926,547.740961983,0.0,65.1572554096,212.545889182,410.000926771,326.928907249,56.6466996096,26.4253199121
 10/29  16:00:00,1052.67734551,98.2066240926,552.24601436,0.0,65.1572554096,220.04316451,443.743810895,332.352556277,84.9700494144,26.421205204
 10/29  17:00:00,1008.33526172,98.2066240926,554.695555906,0.0,54.0258772165,184.38654557,451.120758624,348.601876325,84.9700494144,17.5488328845
 10/29  18:00:00,990.814116408,98.2066240926,560.261542639,0.0,44.4937663224,163.454314868,490.18882186,387.819017454,84.9700494144,17.3997549918
 10/29  19:00:00,994.824053909,98.2066240926,563.631504369,0.0,44.4937663224,155.95703954,470.907315647,396.861422731,56.6466996096,17.3991933055
 10/29  20:00:00,967.210692213,98.2066240926,567.760057228,0.0,44.4937663224,124.558693486,499.657306233,434.300580449,56.6466996096,8.71002617367
 10/29  21:00:00,969.064596066,98.2066240926,570.137388174,0.0,44.4937663224,124.558693486,501.819660625,441.933603016,42.4850247072,17.401032902
 10/29  22:00:00,959.143073705,98.2066240926,570.284695888,0.0,34.9616554283,124.558693486,495.405163049,458.37082504,28.3233498048,8.71098820452
 10/29  23:00:00,956.349404157,98.2066240926,566.168513747,0.0,34.9616554283,124.558693486,494.262857342,462.701054209,14.1616749024,17.4001282309
 10/29  24:00:00,941.799543931,98.2066240926,563.878532771,0.0,34.9616554283,113.312780494,479.812517829,465.43866471,5.66466996096,8.70918315808
 10/30  01:00:00,957.899196615,98.2066240926,569.110177462,0.0,46.0930336215,113.312780494,491.705531776,468.641194148,5.66466996096,17.3996676675
 10/30  02:00:00,960.400435235,98.2066240926,571.790060178,0.0,46.0930336215,113.312780494,488.237219133,472.672717684,5.66466996096,9.89983148762
 10/30  03:00:00,960.023261393,98.2066240926,571.421504822,0.0,46.0930336215,113.312780494,498.599895101,476.72390397,5.66466996096,16.2113211696
 10/30  04:00:00,1049.34988802,98.2066240926,570.331304276,0.0,100.150657288,148.969399434,474.286225527,451.220074067,5.66466996096,17.4014814991
 10/30  05:00:00,1041.22459218,98.2066240926,560.04584053,0.0,100.150657288,149.894399434,855.760450961,832.887525432,14.1616749024,8.71125062604
 10/30  06:00:00,1269.02867345,98.4647540965,558.651703839,0.0,176.471037341,302.612436532,584.478607506,538.753032289,28.3233498048,17.4022254124
 10/30  07:00:00,1386.97300329,98.7727283823,556.686658828,0.0,243.2593065,310.10971186,544.849675544,484.804796812,42.4850247072,17.5598540252
 10/30  08:00:00,1411.57152929,98.9034129048,551.176883126,0.0,243.2593065,310.10971186,550.602855008,458.687215241,56.6466996096,35.2689401574
 10/30  09:00:00,1442.5289998,99.0333869573,548.53615783,0.0,243.2593065,302.612436532,511.847001631,442.805047662,42.4850247072,26.5569292626
 10/30  10:00:00,1445.07791719,99.4122930967,542.883903729,0.0,243.2593065,310.10971186,530.654490306,417.228626873,70.808374512,42.617488921
 10/30  11:00:00,1443.197796,99.8151589767,539.298372533,0.0,243.2593065,310.10971186,505.243681078,396.883567887,70.808374512,37.5517386783
 10/30  12:00:00,1404.72342593,100.173803862,542.569442087,0.0,243.2593065,310.10971186,490.187248004,383.899092001,70.808374512,35.4797814908
 10/30  13:00:00,1436.2532685,100.517255731,540.348482315,0.0,243.2593065,302.612436532,465.062938403,372.747553301,56.6466996096,35.6686854917
 10/30  14:00:00,1433.92044986,101.004671872,537.351885361,0.0,243.2593065,302.612436532,450.672645349,363.683131451,42.4850247072,44.5044891903
 10/30  15:00:00,1433.4207932,101.59411477,536.256493284,0.0,243.2593065,302.612436532,449.440123205,357.273384748,56.6466996096,35.5200388474
 10/30  16:00:00,1439.03160002,102.1160277,534.598835002,0.0,243.2593065,310.10971186,466.187111989,354.696584322,84.9700494144,26.5204782524
 10/30  17:00:00,1438.02561012,102.704878924,532.919861244,0.0,243.2593065,310.10971186,455.789968945,353.314037881,84.9700494144,17.5058816497
 10/30  18:00:00,1187.40917803,98.2066240926,545.181687367,0.0,166.938926447,199.110933808,445.33659655,342.91620479,84.9700494144,17.4503423455
 10/30  19:00:00,1192.2352202,98.2066240926,549.292932132,0.0,166.938926447,191.61365848,425.869943016,351.775243369,56.6466996096,17.4480000379
 10/30  20:00:00,1059.2799467,98.2066240926,550.34223187,0.0,100.150657288,124.558693486,467.26162865,393.166526029,56.6466996096,17.4484030113
 10/30  21:00:00,1016.94088644,98.2066240926,547.339024617,0.0,100.150657288,124.558693486,457.558498975,397.665885374,42.4850247072,17.4075888938
 10/30  22:00:00,951.46149079,98.2066240926,549.652689127,0.0,46.0930336215,124.558693486,451.848268885,414.813239871,28.3233498048,8.71167920991
 10/30  23:00:00,957.903680964,98.2066240926,555.657307484,0.0,46.0930336215,124.558693486,452.517543468,420.954334679,14.1616749024,17.4015338865
 10/30  24:00:00,949.489629233,98.2066240926,560.026424061,0.0,46.0930336215,113.312780494,439.920926383,425.546362023,5.66466996096,8.70989439995
 10/31  01:00:00,952.205877293,98.2066240926,563.023064616,0.0,46.0930336215,113.312780494,452.899271468,429.833402943,5.66466996096,17.4011985631
 10/31  02:00:00,953.035309813,98.2066240926,563.946702758,0.0,46.0930336215,113.312780494,456.02644591,432.960713227,5.66466996096,17.4010627216
 10/31  03:00:00,951.997060907,98.2066240926,562.841333153,0.0,46.0930336215,113.312780494,450.133368846,435.757629804,5.66466996096,8.71106908107
 10/31  04:00:00,1044.17030303,98.2066240926,561.754846255,0.0,100.150657288,148.969399434,440.592971156,417.52629045,5.66466996096,17.4020107456
 10/31  05:00:00,1037.70910022,98.3716271428,553.876868652,0.0,100.150657288,149.894399434,685.624147708,662.753674009,14.1616749024,8.70879879729
 10/31  06:00:00,1263.71615867,99.2152268308,551.081429114,0.0,176.471037341,302.612436532,508.083586949,462.356088642,28.3233498048,17.4041485026
 10/31  07:00:00,1383.65529548,100.29517952,551.661893068,0.0,243.2593065,310.10971186,491.013724206,422.203192153,42.4850247072,26.325507346
 10/31  08:00:00,1409.72631264,101.046346042,547.148719307,0.0,243.2593065,310.10971186,485.930164451,402.824659393,56.6466996096,26.4588054483
 10/31  09:00:00,1439.49687248,101.801713338,542.666915581,0.0,243.2593065,302.612436532,460.343614132,391.302613457,42.4850247072,26.5559759686
 10/31  10:00:00,1450.13509956,102.409687167,545.444174889,0.0,243.2593065,310.10971186,494.663638267,379.35226184,70.808374512,44.5030019149
 10/31  11:00:00,1448.84194978,102.962541833,542.365004917,0.0,243.2593065,310.10971186,476.73213883,370.258491634,70.808374512,35.6652726841
 10/31  12:00:00,1407.72231631,103.469155516,542.694487499,0.0,243.2593065,310.10971186,468.738926009,362.442004752,70.808374512,35.4885467448
 10/31  13:00:00,1443.05207857,103.98661828,544.353653691,0.0,243.2593065,302.612436532,451.127309164,351.372059735,56.6466996096,43.1085498198
 10/31  14:00:00,1442.27275349,104.373040089,543.185669766,0.0,243.2593065,302.612436532,428.963337892,349.402150428,42.4850247072,37.0761627566
 10/31  15:00:00,1441.38815741,104.866645505,541.803621069,0.0,243.2593065,302.612436532,439.709138401,347.532280224,56.6466996096,35.5301585675
 10/31  16:00:00,1447.23851993,105.410411555,540.39109063,0.0,243.2593065,310.10971186,457.807785231,346.318168715,84.9700494144,26.5195671018
 10/31  17:00:00,1446.58119357,105.928998873,539.156868401,0.0,243.2593065,310.10971186,458.253975014,347.031364879,84.9700494144,26.2525607206
 10/31  18:00:00,1198.3185708,98.2066240926,557.049195775,0.0,166.938926447,199.110933808,452.840865792,350.424555025,84.9700494144,17.4462613527
 10/31  19:00:00,1203.02811408,98.2066240926,561.701680222,0.0,166.938926447,191.61365848,421.246739673,355.864088801,56.6466996096,8.73595126276
 10/31  20:00:00,1070.35114386,98.2066240926,562.994253919,0.0,100.150657288,124.558693486,469.477929368,395.380327657,56.6466996096,17.4509021013
 10/31  21:00:00,1033.80275383,98.2066240926,566.036895416,0.0,100.150657288,124.558693486,462.315400577,402.42421965,42.4850247072,17.4061562194
 10/31  22:00:00,974.941620936,98.2066240926,574.953108979,0.0,46.0930336215,124.558693486,467.629531581,421.905599317,28.3233498048,17.4005824592
 10/31  23:00:00,981.179662559,98.2066240926,581.221443044,0.0,46.0930336215,124.558693486,451.742106234,428.869638005,14.1616749024,8.71079332605
 10/31  24:00:00,962.721943681,98.2066240926,575.882818501,0.0,46.0930336215,113.312780494,457.689563959,434.622165697,5.66466996096,17.4027283014
 11/01  01:00:00,954.923303668,98.2066240926,569.185533615,0.0,46.0930336215,113.312780494,455.637234276,441.260390463,5.66466996096,8.71217385214
 11/01  02:00:00,945.728069153,98.2066240926,560.719595837,0.0,46.0930336215,113.312780494,469.685161572,446.617674735,5.66466996096,17.4028168758
 11/01  03:00:00,939.870116275,98.2066240926,555.138769856,0.0,46.0930336215,113.312780494,465.419665252,451.044378638,5.66466996096,8.71061665294
 11/01  04:00:00,1024.27671729,98.2066240926,549.427333414,0.0,100.150657288,148.969399434,458.226379782,435.159167524,5.66466996096,17.402542297
 11/01  05:00:00,1019.82045878,98.623396658,543.0031421,0.0,100.150657288,149.894399434,704.577379464,673.013584458,14.1616749024,17.4021201039
 11/01  06:00:00,1245.87954394,99.9353500177,538.637893398,0.0,176.471037341,302.612436532,519.609443686,482.574473623,28.3233498048,8.7116202584
 11/01  07:00:00,1364.2727684,101.636354342,534.580050502,0.0,243.2593065,310.10971186,511.093164587,442.274435352,42.4850247072,26.3337045274
 11/01  08:00:00,1394.9246968,102.433479379,532.417057114,0.0,243.2593065,310.10971186,502.755637557,419.646600063,56.6466996096,26.4623378845
 11/01  09:00:00,1430.02218338,102.983979112,534.40778956,0.0,243.2593065,302.612436532,482.209654841,404.321588307,42.4850247072,35.4030418265
 11/01  10:00:00,1443.43534632,103.482962835,538.700091875,0.0,243.2593065,310.10971186,490.250405418,383.839912728,70.808374512,35.6021181783
 11/01  11:00:00,1455.06760818,104.210380328,541.980685245,0.0,243.2593065,310.10971186,466.949701117,360.458851049,70.808374512,35.6824755561
 11/01  12:00:00,1415.94797957,104.880665686,543.180186781,0.0,243.2593065,310.10971186,451.02798822,344.716040505,70.808374512,35.5035732026
 11/01  13:00:00,1437.9533537,105.561575915,532.088784656,0.0,243.2593065,302.612436532,429.818242872,328.583966792,56.6466996096,44.5875764702
 11/01  14:00:00,1435.45724347,105.717820642,527.161359865,0.0,243.2593065,302.612436532,404.085615985,325.992696926,42.4850247072,35.607894352
 11/01  15:00:00,1452.70440536,105.917094551,528.558342893,0.0,243.2593065,302.612436532,419.867396787,327.673757289,56.6466996096,35.5469398877
 11/01  16:00:00,1476.09115804,106.44704915,525.668520692,0.0,243.2593065,310.10971186,449.988434237,329.661129608,84.9700494144,35.3572552156
 11/01  17:00:00,1472.48965327,106.95763375,523.332862876,0.0,243.2593065,310.10971186,434.508879051,332.027490066,84.9700494144,17.5113395712
 11/01  18:00:00,1220.4016902,98.2066240926,545.826281076,0.0,166.938926447,199.110933808,446.776445061,344.353504839,84.9700494144,17.4528908074
 11/01  19:00:00,1208.45250143,98.2066240926,541.754987829,0.0,166.938926447,191.61365848,430.309760308,356.211341271,56.6466996096,17.4517194273
 11/01  20:00:00,1056.95510477,98.2066240926,535.285087271,0.0,100.150657288,124.558693486,473.152943922,399.055802859,56.6466996096,17.4504414533
 11/01  21:00:00,1006.72773144,98.2066240926,531.311978031,0.0,100.150657288,124.558693486,460.458721895,409.260643118,42.4850247072,8.7130540703
 11/01  22:00:00,938.750272067,98.2066240926,526.975533283,0.0,46.0930336215,124.558693486,475.170785599,429.44542401,28.3233498048,17.4020117839
 11/01  23:00:00,940.900806315,98.2066240926,522.614231311,0.0,46.0930336215,124.558693486,469.976134236,438.41277032,14.1616749024,17.4016890144
 11/01  24:00:00,922.086979029,98.2066240926,517.647500189,0.0,46.0930336215,113.312780494,459.228873157,444.852804553,5.66466996096,8.71139864346
 11/02  01:00:00,922.423230272,98.2066240926,513.739486168,0.0,46.0930336215,113.312780494,473.718875095,450.652559447,5.66466996096,17.401645687
 11/02  02:00:00,919.45027651,98.2066240926,510.027630035,0.0,46.0930336215,113.312780494,469.951732426,455.576873121,5.66466996096,8.71018934445
 11/02  03:00:00,919.282594059,98.2066240926,508.795901786,0.0,46.0930336215,113.312780494,483.25695594,460.187930026,5.66466996096,17.4043559534
 11/02  04:00:00,1005.52152053,98.2066240926,504.489175777,0.0,100.150657288,148.969399434,457.107817129,442.731768494,5.66466996096,8.7113786746
 11/02  05:00:00,1007.81954836,98.7203697811,503.953085559,0.0,100.150657288,149.894399434,728.801459477,697.235504762,14.1616749024,17.4042798126
 11/02  06:00:00,1238.9741367,100.522631603,503.563445777,0.0,176.471037341,302.612436532,541.405103632,495.677945406,28.3233498048,17.4038084213
 11/02  07:00:00,1354.40957671,102.299722716,505.933918411,0.0,243.2593065,310.10971186,512.39466757,452.34751865,42.4850247072,17.5621242124
 11/02  08:00:00,1381.66157457,102.930569672,512.898087785,0.0,243.2593065,310.10971186,525.691685289,433.768751554,56.6466996096,35.2762341258
 11/02  09:00:00,1420.26284427,103.405353415,521.148041623,0.0,243.2593065,302.612436532,491.689945473,422.634539969,42.4850247072,26.5703807975
 11/02  10:00:00,1431.18483723,103.808885465,527.884712593,0.0,243.2593065,310.10971186,519.428902195,404.704814507,70.808374512,43.915713176
 11/02  11:00:00,1436.93045646,104.190879799,533.185408985,0.0,243.2593065,310.10971186,495.177757192,388.087622603,70.808374512,36.2817600766
 11/02  12:00:00,1400.83083048,104.525261399,539.459216328,0.0,243.2593065,310.10971186,482.274729449,375.972584715,70.808374512,35.4937702226
 11/02  13:00:00,1440.19861234,104.837991627,544.607428238,0.0,243.2593065,302.612436532,460.714762469,368.381526188,56.6466996096,35.6865366713
 11/02  14:00:00,1443.5436638,105.186752492,546.471158592,0.0,243.2593065,302.612436532,448.255740229,361.26129312,42.4850247072,44.5094224024
 11/02  15:00:00,1444.32398949,105.48196824,548.238540998,0.0,243.2593065,302.612436532,447.602806052,355.417849576,56.6466996096,35.5382568659
 11/02  16:00:00,1453.73929185,105.730757432,550.790548091,0.0,243.2593065,310.10971186,464.795642547,353.300310274,84.9700494144,26.5252828584
 11/02  17:00:00,1455.49910111,105.928803566,552.311576941,0.0,243.2593065,310.10971186,466.407668256,355.185050248,84.9700494144,26.2525685936
 11/02  18:00:00,1190.14805373,98.2066240926,553.017226114,0.0,166.938926447,199.110933808,464.43183309,362.012962425,84.9700494144,17.4488212515
 11/02  19:00:00,1188.81898833,98.2066240926,551.301930578,0.0,166.938926447,191.61365848,440.727761142,370.105467261,56.6466996096,13.9755942713
 11/02  20:00:00,1050.64523711,98.2066240926,546.604376367,0.0,100.150657288,124.558693486,480.417419929,411.562297223,56.6466996096,12.2084230966
 11/02  21:00:00,1006.65461819,98.2066240926,542.874290898,0.0,100.150657288,124.558693486,477.086047349,417.192142013,42.4850247072,17.4088806294
 11/02  22:00:00,939.097172072,98.2066240926,543.090414833,0.0,46.0930336215,124.558693486,482.807173559,437.080337545,28.3233498048,17.4034862093
 11/02  23:00:00,947.127549149,98.2066240926,537.518043818,0.0,46.0930336215,124.558693486,468.156223127,445.282189192,14.1616749024,8.71235903255
 11/02  24:00:00,923.013268241,98.2066240926,531.165277339,0.0,46.0930336215,113.312780494,473.212946448,450.143613225,5.66466996096,17.404663262
 11/03  01:00:00,920.003200998,98.2066240926,529.696829513,0.0,46.0930336215,113.312780494,469.523787329,455.148122291,5.66466996096,8.71099507691
 11/03  02:00:00,919.373392109,98.2066240926,524.043673835,0.0,46.0930336215,113.312780494,483.98323938,460.915050183,5.66466996096,17.403519236
 11/03  03:00:00,916.822334083,98.2066240926,520.159057626,0.0,46.0930336215,113.312780494,490.148313105,467.080189876,5.66466996096,17.4034532676
 11/03  04:00:00,1021.87460713,98.2066240926,514.632785166,0.0,100.150657288,148.969399434,465.894030147,451.516988701,5.66466996096,8.71237148525
 11/03  05:00:00,1019.90177754,98.7445615665,505.290756381,0.0,100.150657288,149.894399434,743.642494797,712.075301641,14.1616749024,17.4055182532
 11/03  06:00:00,1245.0328497,100.481455625,503.667498715,0.0,176.471037341,302.612436532,544.613886348,507.579632149,28.3233498048,8.71090439431
 11/03  07:00:00,1359.75200975,102.237966137,502.734658705,0.0,243.2593065,310.10971186,534.97535824,466.153225477,42.4850247072,26.3371080566
 11/03  08:00:00,1390.04028393,103.055290876,503.597958627,0.0,243.2593065,310.10971186,524.354053404,441.241126563,56.6466996096,26.466227231
 11/03  09:00:00,1426.28845116,103.581772945,508.072125751,0.0,243.2593065,302.612436532,500.887003731,422.985174624,42.4850247072,35.4168043995
 11/03  10:00:00,1441.68686471,104.036544417,514.573602245,0.0,243.2593065,310.10971186,508.572556787,402.144900595,70.808374512,35.6192816809
 11/03  11:00:00,1452.41318274,104.634577549,518.275338731,0.0,243.2593065,310.10971186,493.816847292,378.40363139,70.808374512,44.6048413903
 11/03  12:00:00,1421.43336018,105.130537694,522.034563329,0.0,243.2593065,310.10971186,468.034115236,361.735342917,70.808374512,35.4903978068
 11/03  13:00:00,1467.11483234,105.75174721,525.171457946,0.0,243.2593065,302.612436532,441.692677591,349.362881763,56.6466996096,35.683096218
 11/03  14:00:00,1472.77325105,106.243230362,526.734544308,0.0,243.2593065,302.612436532,425.713592552,338.696325207,42.4850247072,44.5322426384
 11/03  15:00:00,1481.4048438,106.729609382,527.251296771,0.0,243.2593065,302.612436532,412.633415346,320.450261732,56.6466996096,35.536454005
 11/03  16:00:00,1494.99529204,106.969032057,524.815073805,0.0,243.2593065,310.10971186,423.225758087,311.726331386,84.9700494144,26.5293772861
 11/03  17:00:00,1494.62468253,106.906019041,521.321799022,0.0,243.2593065,310.10971186,423.11600099,317.343281086,84.9700494144,20.8026704894
 11/03  18:00:00,1217.03491255,98.2066240926,514.401304341,0.0,166.938926447,199.110933808,444.442760577,345.301072825,84.9700494144,14.1716383373
 11/03  19:00:00,1203.19214167,98.2066240926,505.252197982,0.0,166.938926447,191.61365848,438.338405938,364.238224731,56.6466996096,17.4534815973
 11/03  20:00:00,1060.86090277,98.2066240926,498.353592703,0.0,100.150657288,124.558693486,482.778082434,408.678882069,56.6466996096,17.4525007557
 11/03  21:00:00,1010.57553563,98.2066240926,487.453579621,0.0,100.150657288,124.558693486,478.604363673,418.708937761,42.4850247072,17.4104012054
 11/03  22:00:00,923.944386478,98.2066240926,465.688281175,0.0,46.0930336215,124.558693486,475.25710377,438.221993226,28.3233498048,8.71176074
 11/03  23:00:00,889.185421343,98.2066240926,433.100499268,0.0,46.0930336215,124.558693486,479.024986727,447.458448196,14.1616749024,17.4048636283
 11/03  24:00:00,820.713263117,98.2066240926,378.237397423,0.0,46.0930336215,113.312780494,478.402086589,455.332683453,5.66466996096,17.4047331754
 11/04  01:00:00,792.668575986,98.2066240926,355.018483429,0.0,46.0930336215,113.312780494,475.316303142,460.938343409,5.66466996096,8.71328977168
 11/04  02:00:00,763.678881633,98.2066240926,327.918451249,0.0,46.0930336215,113.312780494,495.619443645,472.549527736,5.66466996096,17.4052459478
 11/04  03:00:00,739.632039401,98.2066240926,304.695155095,0.0,46.0930336215,113.312780494,500.945753645,486.569169704,5.66466996096,8.71191397957
 11/04  04:00:00,750.968089877,98.2066240926,307.792477,0.0,55.6251445156,113.312780494,500.719107139,477.649193649,5.66466996096,17.4052435289
 11/04  05:00:00,755.004340391,98.2066240926,307.594155051,0.0,55.6251445156,113.312780494,518.506045391,486.93917329,14.1616749024,17.405197199
 11/04  06:00:00,829.048954487,98.2066240926,308.29780843,0.0,65.1572554096,176.889270242,463.318364334,426.281719591,28.3233498048,8.71329493856
 11/04  07:00:00,976.151407065,98.5454532843,335.986735601,0.0,109.682768182,220.96816451,762.070866709,702.178843722,42.4850247072,17.4069982802
 11/04  08:00:00,964.164240251,98.5409443463,328.221710016,0.0,109.682768182,220.96816451,646.269740096,572.128748257,56.6466996096,17.4942922297
 11/04  09:00:00,1152.67668361,99.0421298245,406.066204282,0.0,131.945524568,266.955817592,582.845804882,514.010211942,42.4850247072,26.3505682323
 11/04  10:00:00,1239.46149962,99.3654260033,478.138701497,0.0,131.945524568,274.45309292,576.604325006,479.331199538,70.808374512,26.4647509561
 11/04  11:00:00,1254.0326349,99.6288019595,492.307915882,0.0,131.945524568,274.45309292,557.270609798,459.997852963,70.808374512,26.4643823224
 11/04  12:00:00,1231.64992151,99.9142452251,506.57740245,0.0,131.945524568,274.45309292,539.057061462,441.791356053,70.808374512,26.4573308976
 11/04  13:00:00,1233.43316423,100.161674283,517.667024402,0.0,131.945524568,266.955817592,521.100066369,429.180031469,56.6466996096,35.2733352905
 11/04  14:00:00,1242.29533382,100.349019387,526.21885593,0.0,131.945524568,266.955817592,483.525095106,414.578670392,42.4850247072,26.4614000069
 11/04  15:00:00,1167.99604565,98.2066240926,531.940640158,0.0,109.682768182,212.545889182,379.035088044,295.922917248,56.6466996096,26.4654711861
 11/04  16:00:00,1177.08020251,98.2066240926,535.191090079,0.0,109.682768182,220.04316451,401.606534862,290.181621718,84.9700494144,26.4548637292
 11/04  17:00:00,1136.7189216,98.2066240926,535.770705338,0.0,109.682768182,220.04316451,409.031487718,297.730487593,84.9700494144,26.3309507114
 11/04  18:00:00,1108.49316248,98.2066240926,530.333764021,0.0,100.150657288,199.110933808,456.164425395,353.790307986,84.9700494144,17.4040679946
 11/04  19:00:00,1097.78138959,98.2066240926,523.195113081,0.0,100.150657288,191.61365848,437.630854116,372.271542603,56.6466996096,8.71261190333
 11/04  20:00:00,975.850351748,98.2066240926,516.650734252,0.0,55.6251445156,124.558693486,493.58742591,419.535363054,56.6466996096,17.4053632466
 11/04  21:00:00,969.645974654,98.2066240926,511.852560818,0.0,55.6251445156,124.558693486,480.292931642,429.09668757,42.4850247072,8.71121936519
 11/04  22:00:00,957.540767105,98.2066240926,507.248520813,0.0,46.0930336215,124.558693486,493.723613377,447.996501891,28.3233498048,17.4037616806
 11/04  23:00:00,951.942862926,98.2066240926,501.066711701,0.0,46.0930336215,124.558693486,488.208511738,456.643122718,14.1616749024,17.403714117
 11/04  24:00:00,895.291246489,98.2066240926,458.082623602,0.0,46.0930336215,113.312780494,480.622165198,466.244974204,5.66466996096,8.71252103341
 11/05  01:00:00,813.937920679,98.2066240926,385.088562139,0.0,34.9616554283,113.312780494,498.677049404,475.608293523,5.66466996096,17.4040859203
 11/05  02:00:00,763.084589098,98.2066240926,335.986654893,0.0,34.9616554283,113.312780494,501.031598926,486.655436435,5.66466996096,8.71149253076
 11/05  03:00:00,733.613361365,98.2066240926,309.455560694,0.0,34.9616554283,113.312780494,528.473159991,505.404059514,5.66466996096,17.4044305161
 11/05  04:00:00,723.448614662,98.2066240926,291.05424497,0.0,44.4937663224,113.312780494,536.424367784,513.355206421,5.66466996096,17.4044914023
 11/05  05:00:00,709.201387342,98.2066240926,274.424151136,0.0,44.4937663224,113.312780494,554.0283206,531.15370197,14.1616749024,8.71294372688
 11/05  06:00:00,770.317713081,98.2066240926,264.220078277,0.0,54.0258772165,176.889270242,521.411912768,475.684002344,28.3233498048,17.4045606194
 11/05  07:00:00,771.082220734,98.2066240926,261.713199525,0.0,54.0258772165,184.38654557,523.944491654,472.747852583,42.4850247072,8.71161436328
 11/05  08:00:00,848.906779874,98.2066240926,275.175538472,0.0,65.1572554096,220.04316451,511.984638626,437.85550667,56.6466996096,17.4824323458
 11/05  09:00:00,920.565375577,98.2066240926,352.819337864,0.0,65.1572554096,212.545889182,461.097251601,392.284335921,42.4850247072,26.3278909728
 11/05  10:00:00,1049.13789757,98.2066240926,478.931945232,0.0,65.1572554096,220.04316451,467.363632258,370.115730025,70.808374512,26.4395277208
 11/05  11:00:00,1069.74769421,98.2066240926,511.364649494,0.0,65.1572554096,220.04316451,454.113265277,356.86825311,70.808374512,26.4366376549
 11/05  12:00:00,1092.33039401,98.2066240926,535.883151068,0.0,65.1572554096,220.04316451,441.148639162,343.90103707,70.808374512,26.4392275804
 11/05  13:00:00,1094.10962014,98.2066240926,541.99210272,0.0,65.1572554096,212.545889182,424.416006686,332.522728697,56.6466996096,35.2465783787
 11/05  14:00:00,1106.30382596,98.2066240926,536.070561276,0.0,65.1572554096,212.545889182,392.194943831,323.269789824,42.4850247072,26.4401292992
 11/05  15:00:00,1101.11403551,98.2066240926,534.024811903,0.0,65.1572554096,212.545889182,389.191629575,306.107417977,56.6466996096,26.437511988
 11/05  16:00:00,1077.81257117,98.2066240926,542.300136225,0.0,65.1572554096,220.04316451,409.587351533,298.173993418,84.9700494144,26.4433087001
 11/05  17:00:00,1033.66969911,98.2066240926,550.129413372,0.0,54.0258772165,184.38654557,427.676762003,316.38423393,84.9700494144,26.3224786586
 11/05  18:00:00,1011.03184855,98.2066240926,556.271677037,0.0,44.4937663224,163.454314868,467.906326467,374.222799408,84.9700494144,8.71347764504
 11/05  19:00:00,999.813613227,98.2066240926,551.482939902,0.0,44.4937663224,155.95703954,467.263754669,393.211504051,56.6466996096,17.4055510093
 11/05  20:00:00,967.479556676,98.2066240926,550.64156136,0.0,44.4937663224,124.558693486,497.534569931,432.175792355,56.6466996096,8.71207796641
 11/05  21:00:00,966.416823424,98.2066240926,549.829382621,0.0,44.4937663224,124.558693486,501.185822903,441.295198081,42.4850247072,17.4056001147
 11/05  22:00:00,953.887940054,98.2066240926,548.492526955,0.0,34.9616554283,124.558693486,505.328173863,459.599183937,28.3233498048,17.4056401216
 11/05  23:00:00,944.507394093,98.2066240926,548.971526027,0.0,34.9616554283,124.558693486,489.931460695,467.056239284,14.1616749024,8.71354650856
 11/05  24:00:00,929.689615016,98.2066240926,550.80297877,0.0,34.9616554283,113.312780494,497.702349722,474.630439152,5.66466996096,17.4072406091
 11/06  01:00:00,940.369412635,98.2066240926,552.617199252,0.0,46.0930336215,113.312780494,492.217017075,477.839991732,5.66466996096,8.71235538163
 11/06  02:00:00,940.586337865,98.2066240926,554.564989446,0.0,46.0930336215,113.312780494,507.416180078,484.345026446,5.66466996096,17.406483671
 11/06  03:00:00,940.748795656,98.2066240926,555.540439916,0.0,46.0930336215,113.312780494,513.000158009,489.928798182,5.66466996096,17.4066898654
 11/06  04:00:00,942.985127527,98.2066240926,557.700955247,0.0,46.0930336215,113.312780494,509.083318853,494.704523998,5.66466996096,8.71412489391
 11/06  05:00:00,1035.18958238,98.2066240926,559.434301714,0.0,100.150657288,148.969399434,491.089121327,468.016001348,5.66466996096,17.4084500187
 11/06  06:00:00,1040.22371285,98.2066240926,562.173336012,0.0,100.150657288,149.894399434,900.252704725,877.378252126,14.1616749024,8.71277769722
 11/06  07:00:00,1271.09528825,98.4597318591,563.89684112,0.0,176.471037341,302.612436532,606.193917445,560.463353493,28.3233498048,17.4072141473
 11/06  08:00:00,1379.57121174,98.768932587,564.526189531,0.0,243.2593065,310.10971186,572.415940037,503.588637241,42.4850247072,26.3422780883
 11/06  09:00:00,1418.71270253,98.8988581805,562.735906028,0.0,243.2593065,310.10971186,566.186071515,483.065002204,56.6466996096,26.4743697017
 11/06  10:00:00,1448.49934769,99.0162985975,559.27340534,0.0,243.2593065,302.612436532,548.431371062,470.523541888,42.4850247072,35.4228044665
 11/06  11:00:00,1457.8158184,99.2268333113,560.404542863,0.0,243.2593065,310.10971186,556.217514115,449.781366475,70.808374512,35.6277731278
 11/06  12:00:00,1464.73470229,99.4972101744,565.221207348,0.0,243.2593065,310.10971186,549.8818035,434.446084373,70.808374512,44.6273446148
 11/06  13:00:00,1427.23520398,99.8435432373,568.787503877,0.0,243.2593065,310.10971186,528.043655999,421.734801533,70.808374512,35.5004799538
 11/06  14:00:00,1461.9679236,100.173347523,569.20853388,0.0,243.2593065,302.612436532,504.538625281,412.195714985,56.6466996096,35.6962106865
 11/06  15:00:00,1456.09742986,100.530605436,562.326430872,0.0,243.2593065,302.612436532,488.849977965,401.822538007,42.4850247072,44.5424152506
 11/06  16:00:00,1454.25106036,100.960545464,559.782725261,0.0,243.2593065,302.612436532,486.621268446,394.423953302,56.6466996096,35.5506155341
 11/06  17:00:00,1461.2278488,101.353275995,559.646778452,0.0,243.2593065,310.10971186,501.996860632,390.493258977,84.9700494144,26.5335522406
 11/06  18:00:00,1473.17930861,101.714778838,559.651740316,0.0,243.2593065,310.10971186,502.74212665,391.509666326,84.9700494144,26.2624109092
 11/06  19:00:00,1223.69060417,98.2066240926,576.551123366,0.0,166.938926447,199.110933808,474.446608581,372.024379647,84.9700494144,17.4521795194
 11/06  20:00:00,1214.73518712,98.2066240926,574.802998269,0.0,166.938926447,191.61365848,451.565413991,377.467372186,56.6466996096,17.4513421959
 11/06  21:00:00,1079.84963958,98.2066240926,574.044495827,0.0,100.150657288,124.558693486,483.049412743,417.663946246,56.6466996096,8.73876688766
 11/06  22:00:00,1036.65946218,98.2066240926,570.992723652,0.0,100.150657288,124.558693486,483.669611969,423.772005445,42.4850247072,17.412581817
 11/06  23:00:00,967.251149285,98.2066240926,569.211544173,0.0,46.0930336215,124.558693486,486.83715878,441.109598687,28.3233498048,17.4042102876
 11/06  24:00:00,968.135183203,98.2066240926,569.375786266,0.0,46.0930336215,124.558693486,469.256666981,446.383271036,14.1616749024,8.71172104228
 11/07  01:00:00,953.468970665,98.2066240926,567.459303202,0.0,46.0930336215,113.312780494,472.757210617,449.687141238,5.66466996096,17.4053994183
 11/07  02:00:00,951.16354018,98.2066240926,565.544540005,0.0,46.0930336215,113.312780494,476.318065415,453.247625319,5.66466996096,17.4057701344
 11/07  03:00:00,948.224251181,98.2066240926,562.919121288,0.0,46.0930336215,113.312780494,471.325619634,456.947264975,5.66466996096,8.713684698
 11/07  04:00:00,947.239962633,98.2066240926,562.00817723,0.0,46.0930336215,113.312780494,483.218458222,460.147602625,5.66466996096,17.4061856365
 11/07  05:00:00,1038.65570437,98.2066240926,560.703934441,0.0,100.150657288,148.969399434,455.60757635,441.230411137,5.66466996096,8.71249525186
 11/07  06:00:00,1037.87422915,98.3677879328,558.567359514,0.0,100.150657288,149.894399434,764.622363523,733.053087493,14.1616749024,17.4076011275
 11/07  07:00:00,1265.76609059,99.0888958306,557.807658579,0.0,176.471037341,302.612436532,550.576980882,504.846874496,28.3233498048,17.4067565814
 11/07  08:00:00,1374.57806405,99.869097983,558.657776243,0.0,243.2593065,310.10971186,519.919551402,459.866202273,42.4850247072,17.5683244215
 11/07  09:00:00,1418.76806929,100.531529904,560.721291597,0.0,243.2593065,310.10971186,531.482127627,439.542433797,56.6466996096,35.292994221
 11/07  10:00:00,1455.09061002,101.1508072,562.749459454,0.0,243.2593065,302.612436532,495.2590732,426.194046486,42.4850247072,26.5800020074
 11/07  11:00:00,1465.95015439,101.777799395,564.414790002,0.0,243.2593065,310.10971186,515.636623503,400.286316544,70.808374512,44.541932447
 11/07  12:00:00,1449.18726929,102.273522487,544.325657506,0.0,243.2593065,310.10971186,488.664294944,382.154481468,70.808374512,35.7014389631
 11/07  13:00:00,1392.63568316,102.756970432,527.910732227,0.0,243.2593065,310.10971186,472.306283392,365.975084922,70.808374512,35.5228239579
 11/07  14:00:00,1419.69458989,103.161446688,520.398176618,0.0,243.2593065,302.612436532,455.304800839,354.028864804,56.6466996096,44.6292364249
 11/07  15:00:00,1416.47069477,103.424102621,516.438935547,0.0,243.2593065,302.612436532,430.081954929,351.962295028,42.4850247072,35.6346351936
 11/07  16:00:00,1420.20735,103.741100821,520.046767144,0.0,243.2593065,302.612436532,440.979799072,348.757995379,56.6466996096,35.5751040834
 11/07  17:00:00,1430.17797009,104.049505005,523.263989367,0.0,243.2593065,310.10971186,469.231904741,348.879210365,84.9700494144,35.3826449616
 11/07  18:00:00,1443.48972252,104.466973852,524.693734849,0.0,243.2593065,310.10971186,452.713260418,350.23022936,84.9700494144,17.5129816437
 11/07  19:00:00,1195.65026553,98.2066240926,545.751195428,0.0,166.938926447,199.110933808,455.012059246,352.586365439,84.9700494144,17.4556443931
 11/07  20:00:00,1197.18882158,98.2066240926,555.308133583,0.0,166.938926447,191.61365848,433.964169815,359.862787156,56.6466996096,17.4546830495
 11/07  21:00:00,1065.32131613,98.2066240926,557.51127554,0.0,100.150657288,124.558693486,472.884163724,398.781641099,56.6466996096,17.4558230145
 11/07  22:00:00,1026.68019216,98.2066240926,558.327782135,0.0,100.150657288,124.558693486,464.159792739,404.263032619,42.4850247072,17.4117354136
 11/07  23:00:00,960.488875111,98.2066240926,559.34483475,0.0,46.0930336215,124.558693486,458.816959273,421.781042492,28.3233498048,8.71256697576
 11/07  24:00:00,962.259528887,98.2066240926,560.327014329,0.0,46.0930336215,124.558693486,458.635983608,427.067607829,14.1616749024,17.4067008764
 11/08  01:00:00,954.416943019,98.2066240926,565.23215147,0.0,46.0930336215,113.312780494,455.659421508,432.587293501,5.66466996096,17.4074580454
 11/08  02:00:00,962.081658477,98.2066240926,573.455252,0.0,46.0930336215,113.312780494,452.473432593,438.094108557,5.66466996096,8.71465407494
 11/08  03:00:00,953.293134815,98.2066240926,564.211087472,0.0,46.0930336215,113.312780494,461.131254849,438.05843399,5.66466996096,17.4081508981
 11/08  04:00:00,948.45930955,98.2066240926,559.102318679,0.0,46.0930336215,113.312780494,453.299549849,438.921411108,5.66466996096,8.71346877997
 11/08  05:00:00,1035.67578998,98.2066240926,555.644201943,0.0,100.150657288,148.969399434,442.677358199,419.603941657,5.66466996096,17.4087465808
 11/08  06:00:00,1031.87571047,98.6163336549,549.72082357,0.0,100.150657288,149.894399434,691.753007189,660.182359363,14.1616749024,17.4089729236
 11/08  07:00:00,1257.19321621,99.9720353775,544.497064138,0.0,176.471037341,302.612436532,498.85108594,461.815222303,28.3233498048,8.71251383235
 11/08  08:00:00,1355.33481544,101.702807329,532.324751353,0.0,243.2593065,310.10971186,483.739931773,414.908074958,42.4850247072,26.3468321085
 11/08  09:00:00,1386.00903897,102.435417341,520.304681211,0.0,243.2593065,310.10971186,470.857552374,387.737340076,56.6466996096,26.4735126883
 11/08  10:00:00,1413.45871679,102.946455901,513.494643944,0.0,243.2593065,302.612436532,452.134463416,374.210978024,42.4850247072,35.438460684
 11/08  11:00:00,1421.86315696,103.408378095,514.027493488,0.0,243.2593065,310.10971186,463.033888318,356.578381027,70.808374512,35.647132779
 11/08  12:00:00,1421.11756476,103.819019906,511.7427261,0.0,243.2593065,310.10971186,460.341081925,344.900122705,70.808374512,44.6325847083
 11/08  13:00:00,1380.74163157,104.193461322,513.020952255,0.0,243.2593065,310.10971186,442.758242821,336.430074185,70.808374512,35.5197941247
 11/08  14:00:00,1414.48651816,104.51165625,513.136209693,0.0,243.2593065,302.612436532,430.809546962,329.523950239,56.6466996096,44.6388971129
 11/08  15:00:00,1412.28850085,104.809725433,510.388552603,0.0,243.2593065,302.612436532,404.103651422,325.986032739,42.4850247072,35.632593976
 11/08  16:00:00,1413.87824992,105.210241437,511.673656146,0.0,243.2593065,302.612436532,419.424520432,327.204413262,56.6466996096,35.5734075596
 11/08  17:00:00,1423.03429477,105.708693803,513.865535418,0.0,243.2593065,310.10971186,448.102916179,327.751003942,84.9700494144,35.3818628224
 11/08  18:00:00,1436.18109877,106.136470236,515.117872026,0.0,243.2593065,310.10971186,433.499972419,331.013869072,84.9700494144,17.5160539324
 11/08  19:00:00,1184.30622529,98.2066240926,533.638284956,0.0,166.938926447,199.110933808,440.619086919,338.192182192,84.9700494144,17.4568553122
 11/08  20:00:00,1182.52641168,98.2066240926,538.936547515,0.0,166.938926447,191.61365848,417.353682772,343.253410703,56.6466996096,17.4535724595
 11/08  21:00:00,1050.30175871,98.2066240926,540.77012404,0.0,100.150657288,124.558693486,456.57339035,382.471948038,56.6466996096,17.4547427024
 11/08  22:00:00,1014.50567032,98.2066240926,544.798283219,0.0,100.150657288,124.558693486,449.905330543,390.006837257,42.4850247072,17.4134685791
 11/08  23:00:00,948.374190372,98.2066240926,546.440854585,0.0,46.0930336215,124.558693486,445.675211936,408.636977312,28.3233498048,8.71488481937
 11/08  24:00:00,954.77228116,98.2066240926,552.332596738,0.0,46.0930336215,124.558693486,447.30358781,415.733350928,14.1616749024,17.4085619794
 11/09  01:00:00,940.747007361,98.2066240926,550.661246372,0.0,46.0930336215,113.312780494,438.666789386,419.550005887,5.66466996096,13.4521135374
 11/09  02:00:00,939.235923556,98.2066240926,549.093326996,0.0,46.0930336215,113.312780494,440.620828088,422.287988589,5.66466996096,12.6681695377
 11/09  03:00:00,939.623808969,98.2066240926,549.502056519,0.0,46.0930336215,113.312780494,447.748353639,424.676296562,5.66466996096,17.4073871155
 11/09  04:00:00,943.56619041,98.2066240926,553.755907785,0.0,46.0930336215,113.312780494,443.847033171,429.469205818,5.66466996096,8.71315739178
 11/09  05:00:00,1041.25319677,98.2066240926,561.592581082,0.0,100.150657288,148.969399434,437.188309464,414.115498945,5.66466996096,17.4081405584
 11/09  06:00:00,1042.93111536,98.6998471087,561.662167277,0.0,100.150657288,149.894399434,659.699878739,628.129770346,14.1616749024,17.4084334911
 11/09  07:00:00,1278.5086226,100.712495922,566.926607387,0.0,176.471037341,302.612436532,491.280914719,454.242467904,28.3233498048,8.71509700967
 11/09  08:00:00,1393.82258372,102.596022436,573.463309482,0.0,243.2593065,310.10971186,476.314781227,407.482634404,42.4850247072,26.3471221152
 11/09  09:00:00,1432.68297511,103.462291873,571.132412433,0.0,243.2593065,310.10971186,459.365602218,376.238571225,56.6466996096,26.4803313838
 11/09  10:00:00,1458.77509881,104.129146961,563.620363136,0.0,243.2593065,302.612436532,436.596995417,358.671486159,42.4850247072,35.4404845499
 11/09  11:00:00,1465.75377085,104.827066233,554.162077825,0.0,243.2593065,310.10971186,446.016723548,339.558185062,70.808374512,35.6501639736
 11/09  12:00:00,1469.58898258,105.657887956,548.099644916,0.0,243.2593065,310.10971186,443.353270841,327.90720573,70.808374512,44.6376905997
 11/09  13:00:00,1425.26357818,106.502881171,539.749754563,0.0,243.2593065,310.10971186,425.010209801,318.678518798,70.808374512,35.5233164912
 11/09  14:00:00,1459.36920551,107.229680714,534.003658103,0.0,243.2593065,302.612436532,411.095909189,309.804726353,56.6466996096,44.6444832259
 11/09  15:00:00,1458.82754336,107.901084443,529.87030379,0.0,243.2593065,302.612436532,371.896314313,293.773849647,42.4850247072,35.6374399585
 11/09  16:00:00,1469.53289249,108.268462662,525.104716173,0.0,243.2593065,302.612436532,378.733880892,286.508691958,56.6466996096,35.5784893241
 11/09  17:00:00,1503.5348954,108.253257884,522.962332042,0.0,243.2593065,310.10971186,415.003730406,294.647242369,84.9700494144,35.3864386227
 11/09  18:00:00,1521.73768918,108.109398768,521.388694121,0.0,243.2593065,310.10971186,420.126568669,317.638676129,84.9700494144,17.5178431258
 11/09  19:00:00,1237.17083614,98.2066240926,511.44232053,0.0,166.938926447,199.110933808,441.25157009,338.823539395,84.9700494144,17.4579812813
 11/09  20:00:00,1215.88913229,98.2066240926,502.776571322,0.0,166.938926447,191.61365848,423.384402414,349.282374534,56.6466996096,17.4553282708
 11/09  21:00:00,1063.58167925,98.2066240926,495.56783305,0.0,100.150657288,124.558693486,467.70612052,393.602763227,56.6466996096,17.4566576836
 11/09  22:00:00,1016.60967308,98.2066240926,489.243448223,0.0,100.150657288,124.558693486,463.97348903,404.07313496,42.4850247072,17.4153293631
 11/09  23:00:00,910.468284146,98.2066240926,447.408912152,0.0,46.0930336215,124.558693486,464.334651003,427.298316834,28.3233498048,8.71298436489
 11/09  24:00:00,831.195280348,98.2066240926,374.866902752,0.0,46.0930336215,124.558693486,469.572022885,438.002710062,14.1616749024,17.40763792
 11/10  01:00:00,773.676130227,98.2066240926,336.511664958,0.0,46.0930336215,113.312780494,472.035540594,448.962290822,5.66466996096,17.4085798105
 11/10  02:00:00,744.050610289,98.2066240926,308.015340502,0.0,46.0930336215,113.312780494,474.845916758,460.465962869,5.66466996096,8.71528392768
 11/10  03:00:00,746.149529951,98.2066240926,309.883277905,0.0,46.0930336215,113.312780494,483.437898258,460.36367123,5.66466996096,17.409557067
 11/10  04:00:00,742.432713045,98.2066240926,302.58587255,0.0,46.0930336215,113.312780494,489.300058842,474.921153548,5.66466996096,8.71423533317
 11/10  05:00:00,823.590967962,98.2066240926,290.102528444,0.0,100.150657288,148.969399434,488.358498433,465.283403074,5.66466996096,17.4104253976
 11/10  06:00:00,857.976437253,98.7549831457,318.003106888,0.0,100.150657288,149.894399434,742.217317148,710.644964932,14.1616749024,17.4106773133
 11/10  07:00:00,1101.35213579,100.825576258,335.120881058,0.0,176.471037341,302.612436532,544.157150896,507.120317626,28.3233498048,8.7134834651
 11/10  08:00:00,1255.89660032,102.748835016,383.014820691,0.0,243.2593065,310.10971186,526.552910398,457.716013105,42.4850247072,26.351872586
 11/10  09:00:00,1385.37769039,103.650084523,462.15134855,0.0,243.2593065,310.10971186,505.281870206,422.155628865,56.6466996096,26.4795417315
 11/10  10:00:00,1438.2016598,104.367444907,483.237650629,0.0,243.2593065,302.612436532,472.672499028,394.738553296,42.4850247072,35.4489210247
 11/10  11:00:00,1457.51876987,105.038234244,507.919082131,0.0,243.2593065,310.10971186,481.156619677,365.777635721,70.808374512,44.5706094443
 11/10  12:00:00,1463.12860554,105.585344159,509.436800729,0.0,243.2593065,310.10971186,451.719048082,345.198191321,70.808374512,35.7124822486
 11/10  13:00:00,1425.92101376,105.950371368,510.381293251,0.0,243.2593065,310.10971186,439.660964564,333.319189719,70.808374512,35.533400333
 11/10  14:00:00,1459.49989398,106.004700037,515.378417488,0.0,243.2593065,302.612436532,433.049618319,331.756150676,56.6466996096,44.646768034
 11/10  15:00:00,1465.47612033,106.042817588,519.796533907,0.0,243.2593065,302.612436532,410.927910389,332.793666196,42.4850247072,35.6492194862
 11/10  16:00:00,1465.02915643,106.420047248,521.188604084,0.0,243.2593065,302.612436532,419.339335972,327.10223899,56.6466996096,35.5903973722
 11/10  17:00:00,1473.63515419,106.655536739,523.94451251,0.0,243.2593065,310.10971186,447.897528544,327.531062783,84.9700494144,35.3964163466
 11/10  18:00:00,1494.07586213,106.874571681,529.085802007,0.0,243.2593065,310.10971186,440.952618192,338.464400359,84.9700494144,17.5181684189
 11/10  19:00:00,1235.21904237,98.2066240926,538.756836373,0.0,166.938926447,199.110933808,452.419852583,349.98889394,84.9700494144,17.4609092291
 11/10  20:00:00,1219.90700539,98.2066240926,531.365347006,0.0,166.938926447,191.61365848,433.177428397,359.070724724,56.6466996096,17.4600040634
 11/10  21:00:00,1081.66025888,98.2066240926,521.780356358,0.0,100.150657288,124.558693486,475.539830786,401.433492073,56.6466996096,17.4596391036
 11/10  22:00:00,1030.11833032,98.2066240926,515.059752533,0.0,100.150657288,124.558693486,470.701251372,410.802026829,42.4850247072,17.4141998353
 11/10  23:00:00,952.528238502,98.2066240926,509.711539329,0.0,46.0930336215,124.558693486,480.18058495,434.447895457,28.3233498048,17.4093396876
 11/10  24:00:00,954.388921588,98.2066240926,504.181279968,0.0,46.0930336215,124.558693486,465.751389831,442.874123805,14.1616749024,8.71559112377
 11/11  01:00:00,931.24831358,98.2066240926,497.602161219,0.0,34.9616554283,113.312780494,474.069108584,450.992302931,5.66466996096,17.4121356925
 11/11  02:00:00,916.991730998,98.2066240926,486.637181557,0.0,34.9616554283,113.312780494,479.238950317,456.165785117,5.66466996096,17.4084952388
 11/11  03:00:00,870.499187481,98.2066240926,441.210424759,0.0,34.9616554283,113.312780494,477.890587676,463.510731997,5.66466996096,8.71518571793
 11/11  04:00:00,812.415153137,98.2066240926,384.003439077,0.0,34.9616554283,113.312780494,493.699234732,470.62511435,5.66466996096,17.4094504212
 11/11  05:00:00,785.09751711,98.2066240926,350.18234511,0.0,44.4937663224,113.312780494,482.696950274,468.318049538,5.66466996096,8.71423077465
 11/11  06:00:00,748.2466909,98.2066240926,315.245545192,0.0,44.4937663224,113.312780494,516.376937202,484.804927251,14.1616749024,17.4103350489
