Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  07:00:00,806.099714811,98.2066240926,301.354267465,0.0,54.0258772165,176.889270242,476.830855685,431.096574156,28.3233498048,17.4109317241
 11/11  08:00:00,799.973547667,98.2066240926,306.050505625,0.0,54.0258772165,184.38654557,463.309542917,412.110937774,42.4850247072,8.71358043521
 11/11  09:00:00,983.670666929,98.2066240926,405.334390176,0.0,65.1572554096,220.04316451,444.371541503,370.236486056,56.6466996096,17.4883558374
 11/11  10:00:00,1056.67087757,98.2066240926,491.400649442,0.0,65.1572554096,212.545889182,418.629021741,349.803656166,42.4850247072,26.3403408676
 11/11  11:00:00,1082.51399912,98.2066240926,517.080626152,0.0,65.1572554096,220.04316451,435.300199598,338.042039376,70.808374512,26.44978571
 11/11  12:00:00,1092.40719753,98.2066240926,538.750196535,0.0,65.1572554096,220.04316451,432.844370776,326.773705808,70.808374512,35.2622904557
 11/11  13:00:00,1085.56401512,98.2066240926,530.279020057,0.0,65.1572554096,220.04316451,412.825236272,315.563566009,70.808374512,26.4532957516
 11/11  14:00:00,1079.8921111,98.2066240926,521.233187156,0.0,65.1572554096,212.545889182,386.199979088,303.101278931,56.6466996096,26.4520005469
 11/11  15:00:00,1083.1222522,98.2066240926,520.392808284,0.0,65.1572554096,212.545889182,351.797214987,282.861703527,42.4850247072,26.4504867522
 11/11  16:00:00,1082.02155256,98.2066240926,520.356675021,0.0,65.1572554096,212.545889182,353.595492117,270.49841423,56.6466996096,26.4503782774
 11/11  17:00:00,1059.71444418,98.2066240926,522.505910823,0.0,65.1572554096,220.04316451,385.189862803,273.767326756,84.9700494144,26.4524866324
 11/11  18:00:00,1031.1489773,98.2066240926,529.543913518,0.0,54.0258772165,184.38654557,418.754015708,307.444412336,84.9700494144,26.3395539571
 11/11  19:00:00,1012.77824606,98.2066240926,535.175851687,0.0,44.4937663224,163.454314868,458.243127649,355.863639613,84.9700494144,17.4094386212
 11/11  20:00:00,1007.16285458,98.2066240926,538.811309346,0.0,44.4937663224,155.95703954,431.467657133,366.106688408,56.6466996096,8.71426911538
 11/11  21:00:00,978.442863608,98.2066240926,548.234086817,0.0,44.4937663224,124.558693486,478.524592405,404.467449798,56.6466996096,17.4104429967
 11/11  22:00:00,976.944381606,98.2066240926,557.905652574,0.0,44.4937663224,124.558693486,477.80723561,417.911163908,42.4850247072,17.4110469952
 11/11  23:00:00,953.307780289,98.2066240926,548.76975933,0.0,34.9616554283,124.558693486,477.656504289,440.619522141,28.3233498048,8.71363234276
 11/11  24:00:00,949.376340126,98.2066240926,542.314312198,0.0,34.9616554283,124.558693486,482.637645821,451.066918652,14.1616749024,17.4090522664
 11/12  01:00:00,930.294601223,98.2066240926,533.98794471,0.0,34.9616554283,113.312780494,483.067089134,459.992242754,5.66466996096,17.4101764189
 11/12  02:00:00,923.492528709,98.2066240926,527.727368248,0.0,34.9616554283,113.312780494,482.520355944,468.139522057,5.66466996096,8.71616392697
 11/12  03:00:00,919.44760352,98.2066240926,524.043385084,0.0,34.9616554283,113.312780494,497.625081245,474.548972621,5.66466996096,17.4114386625
 11/12  04:00:00,920.087781169,98.2066240926,520.616785239,0.0,34.9616554283,113.312780494,508.252083188,485.178160524,5.66466996096,17.4092527026
 11/12  05:00:00,922.389645729,98.2066240926,513.216506107,0.0,44.4937663224,113.312780494,498.170688545,483.790448108,5.66466996096,8.71557047597
 11/12  06:00:00,919.211457439,98.2066240926,506.595156263,0.0,44.4937663224,113.312780494,521.285002053,489.713052801,14.1616749024,17.4102743491
 11/12  07:00:00,990.843481953,98.2066240926,508.917749616,0.0,54.0258772165,176.889270242,462.898864998,425.860846063,28.3233498048,8.71466913016
 11/12  08:00:00,984.111125373,98.2066240926,515.885385241,0.0,54.0258772165,184.38654557,466.393326874,406.497010987,42.4850247072,17.4112911799
 11/12  09:00:00,1060.60575647,98.2066240926,527.946084643,0.0,65.1572554096,220.04316451,441.777633269,367.64505238,56.6466996096,17.4858812797
 11/12  10:00:00,1072.07234007,98.2066240926,545.372835921,0.0,65.1572554096,212.545889182,410.041510614,341.216849381,42.4850247072,26.3396365253
 11/12  11:00:00,1072.96410976,98.2066240926,533.885171777,0.0,65.1572554096,220.04316451,424.898569398,327.637048634,70.808374512,26.4531462518
 11/12  12:00:00,1068.58052972,98.2066240926,533.276195409,0.0,65.1572554096,220.04316451,414.922632227,317.662556041,70.808374512,26.4517016738
 11/12  13:00:00,1067.48240852,98.2066240926,533.074408121,0.0,65.1572554096,220.04316451,416.327042169,310.253694688,70.808374512,35.2649729692
 11/12  14:00:00,1059.54434858,98.2076093034,531.412235197,0.0,65.1572554096,212.545889182,385.472803693,302.370559494,56.6466996096,26.455544589
 11/12  15:00:00,1059.10660558,98.2245760991,530.836495033,0.0,65.1572554096,212.545889182,350.852588062,281.913089084,42.4850247072,26.4544742707
 11/12  16:00:00,1062.35586533,98.2241049694,530.261009347,0.0,65.1572554096,212.545889182,351.288901551,268.188942871,56.6466996096,26.4532590705
 11/12  17:00:00,1037.50044957,98.2067463397,534.1477381,0.0,65.1572554096,220.04316451,384.748798305,273.326993636,84.9700494144,26.4517552543
 11/12  18:00:00,1016.32572838,98.2066240926,552.774594857,0.0,54.0258772165,184.38654557,421.54777081,310.236229238,84.9700494144,26.3414921572
 11/12  19:00:00,1007.0317094,98.2066240926,571.232530243,0.0,44.4937663224,163.454314868,466.539557496,364.158418522,84.9700494144,17.4110895599
 11/12  20:00:00,994.314730849,98.2066240926,566.692849435,0.0,44.4937663224,155.95703954,443.596620477,378.233364126,56.6466996096,8.7165567413
 11/12  21:00:00,957.65808431,98.2066240926,561.857367527,0.0,44.4937663224,124.558693486,493.307266989,419.251305692,56.6466996096,17.4092616878
 11/12  22:00:00,950.462165817,98.2066240926,554.199493053,0.0,44.4937663224,124.558693486,491.776815767,431.881870491,42.4850247072,17.4099205683
 11/12  23:00:00,936.138683389,98.2066240926,546.276972002,0.0,34.9616554283,124.558693486,490.863064818,453.823779994,28.3233498048,8.71593501934
 11/12  24:00:00,933.104550093,98.2066240926,540.089613014,0.0,34.9616554283,124.558693486,496.58134485,465.008699148,14.1616749024,17.4109707994
 11/13  01:00:00,928.023061914,98.2066240926,532.883766299,0.0,46.0930336215,113.312780494,487.255700388,472.875812398,5.66466996096,8.71521802953
 11/13  02:00:00,925.646393173,98.2066240926,526.339823572,0.0,46.0930336215,113.312780494,504.753949705,481.676557924,5.66466996096,17.4127218195
 11/13  03:00:00,921.902886457,98.2066240926,520.973994522,0.0,46.0930336215,113.312780494,513.061416089,489.986075637,5.66466996096,17.4106704907
 11/13  04:00:00,922.254425074,98.2066240926,517.558206981,0.0,46.0930336215,113.312780494,513.665614042,499.28603326,5.66466996096,8.71491082173
 11/13  05:00:00,1001.7334883,98.2066240926,502.948668916,0.0,100.150657288,148.969399434,499.549711271,476.473083323,5.66466996096,17.4119579874
 11/13  06:00:00,1007.51109282,98.2066240926,504.164158049,0.0,100.150657288,149.894399434,952.681407977,921.107092271,14.1616749024,17.4126408036
 11/13  07:00:00,1235.76584501,98.3192421471,502.859534935,0.0,176.471037341,302.612436532,627.580231387,590.542399002,28.3233498048,8.71448258056
 11/13  08:00:00,1341.91112954,98.6174304439,502.21142602,0.0,243.2593065,310.10971186,586.342769002,517.499919623,42.4850247072,26.3578246718
 11/13  09:00:00,1379.99353108,98.9645282,511.230860367,0.0,243.2593065,310.10971186,551.184958686,468.050908795,56.6466996096,26.4873502817
 11/13  10:00:00,1421.23542625,99.5586372723,529.60480065,0.0,243.2593065,302.612436532,513.282250373,435.334901601,42.4850247072,35.4623240639
 11/13  11:00:00,1445.93479132,100.094932415,547.02573907,0.0,243.2593065,310.10971186,520.476246229,405.085527947,70.808374512,44.5823437693
 11/13  12:00:00,1433.11680134,100.637597251,531.021244054,0.0,243.2593065,310.10971186,485.066493956,378.526442913,70.808374512,35.7316765312
 11/13  13:00:00,1383.77159834,101.332099252,520.804604235,0.0,243.2593065,310.10971186,463.391824998,357.031748841,70.808374512,35.5517016445
 11/13  14:00:00,1423.97903957,102.165167274,515.690210924,0.0,243.2593065,302.612436532,442.379771645,341.070712986,56.6466996096,44.6623590502
 11/13  15:00:00,1425.59179718,102.841527748,513.33578969,0.0,243.2593065,302.612436532,403.746613238,316.675191878,42.4850247072,44.586396652
 11/13  16:00:00,1425.17824861,103.238213042,514.83252484,0.0,243.2593065,302.612436532,392.537565014,300.310357742,56.6466996096,35.5805076623
 11/13  17:00:00,1439.0921861,103.517201914,518.840936058,0.0,243.2593065,310.10971186,414.485930199,302.96453315,84.9700494144,26.5513476346
 11/13  18:00:00,1460.86083128,103.6239674,528.478729433,0.0,243.2593065,310.10971186,436.833755921,325.590272086,84.9700494144,26.2734344205
 11/13  19:00:00,1211.00473445,98.2066240926,552.789268164,0.0,166.938926447,199.110933808,426.56106135,324.129252307,84.9700494144,17.4617596283
 11/13  20:00:00,1212.04896467,98.2066240926,562.956521627,0.0,166.938926447,191.61365848,410.722526316,336.614330006,56.6466996096,17.4614967006
 11/13  21:00:00,1070.45348572,98.2066240926,556.121914567,0.0,100.150657288,124.558693486,457.285022494,383.177044794,56.6466996096,17.4612780907
 11/13  22:00:00,1022.94359439,98.2066240926,547.841470963,0.0,100.150657288,124.558693486,445.279239591,394.0762861,42.4850247072,8.71792878335
 11/13  23:00:00,948.306558579,98.2066240926,541.802954252,0.0,46.0930336215,124.558693486,461.507843242,415.772061564,28.3233498048,17.4124318731
 11/13  24:00:00,944.692942966,98.2066240926,536.785719102,0.0,46.0930336215,124.558693486,454.483311671,422.911314046,14.1616749024,17.4103227233
 11/14  01:00:00,928.77802939,98.2066240926,532.370407481,0.0,46.0930336215,113.312780494,442.797668049,428.418045901,5.66466996096,8.71495218638
 11/14  02:00:00,926.589836254,98.2066240926,527.464945068,0.0,46.0930336215,113.312780494,458.919729743,435.842871378,5.66466996096,17.4121884043
 11/14  03:00:00,920.297164463,98.2066240926,522.741308065,0.0,46.0930336215,113.312780494,463.939674725,440.861871426,5.66466996096,17.4131333387
 11/14  04:00:00,919.757052597,98.2066240926,523.394715143,0.0,46.0930336215,113.312780494,458.873638382,444.494204095,5.66466996096,8.71476432624
 11/14  05:00:00,1010.68429016,98.2066240926,523.30271267,0.0,100.150657288,148.969399434,451.261357997,428.185019894,5.66466996096,17.4116681412
 11/14  06:00:00,1011.315079,98.2990444692,522.419841771,0.0,100.150657288,149.894399434,742.387909338,710.813817534,14.1616749024,17.4124169017
 11/14  07:00:00,1240.13996914,99.3302683853,524.054951422,0.0,176.471037341,302.612436532,524.329049916,487.288405683,28.3233498048,8.71729442782
 11/14  08:00:00,1347.48711153,100.313401036,527.855258083,0.0,243.2593065,310.10971186,512.074118212,443.23055365,42.4850247072,26.3585398555
 11/14  09:00:00,1393.59848625,100.846030945,534.90428323,0.0,243.2593065,310.10971186,504.944327611,421.808694804,56.6466996096,26.4889331981
 11/14  10:00:00,1434.15748609,101.415288346,542.47401568,0.0,243.2593065,302.612436532,486.057223336,408.107337743,42.4850247072,35.4648608859
 11/14  11:00:00,1454.65100996,101.997107154,554.386841251,0.0,243.2593065,310.10971186,500.60623313,385.210480988,70.808374512,44.5873776306
 11/14  12:00:00,1457.88975995,102.536413039,555.04546212,0.0,243.2593065,310.10971186,474.626505109,368.08198744,70.808374512,35.7361431572
 11/14  13:00:00,1402.76903587,103.092288144,539.967154632,0.0,243.2593065,310.10971186,459.971094951,353.606720697,70.808374512,35.5559997422
 11/14  14:00:00,1428.98150412,103.521193996,531.413390805,0.0,243.2593065,302.612436532,442.541467921,341.225902096,56.6466996096,44.6688662149
 11/14  15:00:00,1432.50836374,103.8108651,534.507417401,0.0,243.2593065,302.612436532,424.629543395,337.554812074,42.4850247072,44.5897066134
 11/14  16:00:00,1438.66619354,104.04899802,540.672027378,0.0,243.2593065,302.612436532,432.930081545,340.697400531,56.6466996096,35.585981405
 11/14  17:00:00,1443.37197055,104.497794438,537.881471673,0.0,243.2593065,310.10971186,456.851246038,342.088166243,84.9700494144,29.7930303805
 11/14  18:00:00,1452.04730843,104.958375887,534.03470007,0.0,243.2593065,310.10971186,450.437416858,342.401523389,84.9700494144,23.0658440551
 11/14  19:00:00,1201.52370205,98.2066240926,552.473337536,0.0,166.938926447,199.110933808,447.450274586,345.016450077,84.9700494144,17.4637750945
 11/14  20:00:00,1198.4776824,98.2066240926,557.013833469,0.0,166.938926447,191.61365848,424.812256188,350.701985254,56.6466996096,17.4635713235
 11/14  21:00:00,1064.38308589,98.2066240926,556.687329183,0.0,100.150657288,124.558693486,464.02601576,389.915882887,56.6466996096,17.4634332633
 11/14  22:00:00,1027.4289534,98.2066240926,559.215744865,0.0,100.150657288,124.558693486,456.503955229,396.602128441,42.4850247072,17.4168020802
 11/14  23:00:00,961.485798824,98.2066240926,560.542571896,0.0,46.0930336215,124.558693486,451.691926757,414.651934835,28.3233498048,8.71664211688
 11/14  24:00:00,963.160325124,98.2066240926,561.428051959,0.0,46.0930336215,124.558693486,452.087141432,420.512950256,14.1616749024,17.4125162734
 11/15  01:00:00,951.24214394,98.2066240926,561.990227119,0.0,46.0930336215,113.312780494,446.809046356,424.656951853,5.66466996096,16.4874245419
 11/15  02:00:00,956.397698529,98.2066240926,567.525152008,0.0,46.0930336215,113.312780494,445.841528131,430.536991882,5.66466996096,9.63986628809
 11/15  03:00:00,950.710577649,98.2066240926,561.5289524,0.0,46.0930336215,113.312780494,454.917400728,431.840080078,5.66466996096,17.4126506885
 11/15  04:00:00,945.2848371,98.2066240926,555.766202047,0.0,46.0930336215,113.312780494,447.034708229,432.654086518,5.66466996096,8.71595175024
 11/15  05:00:00,1035.82750362,98.2066240926,555.874916554,0.0,100.150657288,148.969399434,437.752218779,414.67333758,5.66466996096,17.4142112385
 11/15  06:00:00,1027.98275619,98.5899673938,545.707439756,0.0,100.150657288,149.894399434,675.686588384,644.1099977,14.1616749024,17.4149157813
 11/15  07:00:00,1257.94545441,100.210930489,545.204105245,0.0,176.471037341,302.612436532,489.841204137,452.802135882,28.3233498048,8.71571844992
 11/15  08:00:00,1366.03824639,101.840615885,543.745737375,0.0,243.2593065,310.10971186,479.833498622,410.989597032,42.4850247072,26.3588768831
 11/15  09:00:00,1399.86213986,102.518896781,535.166325036,0.0,243.2593065,310.10971186,481.562659893,389.598881203,56.6466996096,35.3170790804
 11/15  10:00:00,1423.30439268,103.075366148,524.073040475,0.0,243.2593065,302.612436532,442.247863478,373.163116048,42.4850247072,26.5997227227
 11/15  11:00:00,1424.62609039,103.573921498,516.956861261,0.0,243.2593065,310.10971186,466.698918197,351.309206347,70.808374512,44.5813373383
 11/15  12:00:00,1423.45849785,103.902945223,514.15531723,0.0,243.2593065,310.10971186,460.323637194,344.833179966,70.808374512,44.6820827158
 11/15  13:00:00,1384.3022044,104.318539096,516.55359595,0.0,243.2593065,310.10971186,440.892300587,334.548756679,70.808374512,35.5351693959
 11/15  14:00:00,1418.806095,104.606177516,517.567656611,0.0,243.2593065,302.612436532,423.142852812,330.755406203,56.6466996096,35.740746999
 11/15  15:00:00,1419.29061566,104.93146465,517.765099286,0.0,243.2593065,302.612436532,418.387344258,331.317157486,42.4850247072,44.5851620647
 11/15  16:00:00,1420.74381225,105.388317301,518.880154751,0.0,243.2593065,302.612436532,423.549539803,331.304488719,56.6466996096,35.5983514747
 11/15  17:00:00,1426.21461972,105.840968695,517.151752201,0.0,243.2593065,310.10971186,451.814240923,331.438718154,84.9700494144,35.4054733543
 11/15  18:00:00,1432.67857475,106.286659416,511.239752602,0.0,243.2593065,310.10971186,432.865353512,330.371105742,84.9700494144,17.5241983551
 11/15  19:00:00,1173.01276977,98.2066240926,521.492224408,0.0,166.938926447,199.110933808,436.14026123,333.706567009,84.9700494144,17.4636448068
 11/15  20:00:00,1167.25556249,98.2066240926,522.418997473,0.0,166.938926447,191.61365848,410.862666423,336.754487688,56.6466996096,17.4614791249
 11/15  21:00:00,1033.67358225,98.2066240926,522.796648264,0.0,100.150657288,124.558693486,448.802387747,374.692322428,56.6466996096,17.4633657094
 11/15  22:00:00,1010.16922789,98.2066240926,539.939352298,0.0,100.150657288,124.558693486,446.833840917,386.929983671,42.4850247072,17.418832539
 11/15  23:00:00,944.815025821,98.2066240926,542.453759547,0.0,46.0930336215,124.558693486,450.932340432,405.197616872,28.3233498048,17.4113737549
 11/15  24:00:00,941.594900874,98.2066240926,538.253828956,0.0,46.0930336215,124.558693486,432.017306239,409.138896952,14.1616749024,8.71673438444
 11/16  01:00:00,941.150109067,98.2066240926,551.031876104,0.0,46.0930336215,113.312780494,440.107646275,417.028132243,5.66466996096,17.4148440707
 11/16  02:00:00,946.359044576,98.2066240926,556.717609732,0.0,46.0930336215,113.312780494,437.499311521,423.118266001,5.66466996096,8.71637555828
 11/16  03:00:00,945.251410098,98.2066240926,555.585020584,0.0,46.0930336215,113.312780494,449.183951944,426.104189468,5.66466996096,17.4150925153
 11/16  04:00:00,965.619730795,98.2066240926,579.298026858,0.0,46.0930336215,113.312780494,464.984847722,441.906934578,5.66466996096,17.4132431828
 11/16  05:00:00,1034.4819714,98.2066240926,554.631387347,0.0,100.150657288,148.969399434,444.7561326,430.375176237,5.66466996096,8.71628640236
 11/16  06:00:00,1041.67065193,98.6933209483,532.161231899,0.0,100.150657288,149.894399434,676.30336963,644.726618586,14.1616749024,17.4150761411
 11/16  07:00:00,1271.6647406,100.589296041,512.037368748,0.0,176.471037341,302.612436532,518.561829427,472.823929625,28.3233498048,17.4145499971
 11/16  08:00:00,1374.48561244,102.512255365,499.31532786,0.0,243.2593065,310.10971186,494.767886683,425.920998092,42.4850247072,26.3618638837
 11/16  09:00:00,1416.91616637,103.425976125,492.857953072,0.0,243.2593065,310.10971186,477.255064649,394.106994813,56.6466996096,26.5013702264
 11/16  10:00:00,1458.17966949,104.128322068,488.055374743,0.0,243.2593065,302.612436532,452.539901913,374.595731819,42.4850247072,35.4591453867
 11/16  11:00:00,1468.21623062,104.771630821,484.831691004,0.0,243.2593065,310.10971186,463.046862803,356.56311179,70.808374512,35.6753765006
 11/16  12:00:00,1479.19238853,105.379586852,484.411781297,0.0,243.2593065,310.10971186,461.004683608,345.511259718,70.808374512,44.6850493773
 11/16  13:00:00,1442.39731828,106.044717726,480.930578545,0.0,243.2593065,310.10971186,445.090447075,338.730090703,70.808374512,35.55198186
 11/16  14:00:00,1475.22382775,106.60789239,478.543044753,0.0,243.2593065,302.612436532,433.175876118,331.841328731,56.6466996096,44.6878477777
 11/16  15:00:00,1472.30305735,106.968627951,478.830037285,0.0,243.2593065,302.612436532,395.425933179,317.265116472,42.4850247072,35.6757920001
 11/16  16:00:00,1473.01467184,107.044759422,479.497406526,0.0,243.2593065,302.612436532,417.100550648,315.943532783,56.6466996096,44.5103182556
 11/16  17:00:00,1455.78868987,107.05906847,476.3459647,0.0,243.2593065,310.10971186,436.255483479,324.720386777,84.9700494144,26.5650472879
 11/16  18:00:00,1456.46382218,106.966499125,471.465906529,0.0,243.2593065,310.10971186,458.462900134,347.213453198,84.9700494144,26.2793975215
 11/16  19:00:00,1160.50667039,98.2066240926,443.391480493,0.0,166.938926447,199.110933808,464.641627409,362.209191265,84.9700494144,17.4623867301
 11/16  20:00:00,1087.16130692,98.2066240926,379.603791162,0.0,166.938926447,191.61365848,446.20279005,372.093688315,56.6466996096,17.4624021252
 11/16  21:00:00,898.185572431,98.2066240926,328.694010788,0.0,100.150657288,124.558693486,492.166761548,418.057607109,56.6466996096,17.4624548286
 11/16  22:00:00,818.192841686,98.2066240926,290.378287751,0.0,100.150657288,124.558693486,491.5044593,440.301008701,42.4850247072,8.71842589161
 11/16  23:00:00,730.557215635,98.2066240926,269.649386223,0.0,46.0930336215,124.558693486,520.801623643,475.064774646,28.3233498048,17.4134991917
 11/16  24:00:00,722.144027169,98.2066240926,259.112675258,0.0,46.0930336215,124.558693486,520.405834851,488.829597158,14.1616749024,17.4145627903
 11/17  01:00:00,707.540164345,98.2066240926,256.358102253,0.0,46.0930336215,113.312780494,510.72098836,496.340571905,5.66466996096,8.715746494
 11/17  02:00:00,700.960953777,98.2066240926,248.14424423,0.0,46.0930336215,113.312780494,535.86413339,512.785533209,5.66466996096,17.4139302201
 11/17  03:00:00,695.213380783,98.2066240926,239.675317187,0.0,46.0930336215,113.312780494,549.225895018,526.146073676,5.66466996096,17.4151513809
 11/17  04:00:00,681.732728116,98.2066240926,224.351192176,0.0,46.0930336215,113.312780494,563.793853105,549.413321451,5.66466996096,8.71586169309
 11/17  05:00:00,752.674927672,98.2066240926,204.896358378,0.0,100.150657288,148.969399434,572.617452005,549.538713226,5.66466996096,17.4140688175
 11/17  06:00:00,769.415296991,98.757053289,218.088952152,0.0,100.150657288,149.894399434,821.197296766,789.620520354,14.1616749024,17.41510151
 11/17  07:00:00,1001.71289371,100.441684921,221.799918057,0.0,176.471037341,302.612436532,605.945534027,568.9063411,28.3233498048,8.71584312266
 11/17  08:00:00,1133.60544777,102.456243852,243.782968144,0.0,243.2593065,310.10971186,572.562616729,503.711727755,42.4850247072,26.3658642668
 11/17  09:00:00,1216.53637824,103.409108704,278.620425935,0.0,243.2593065,310.10971186,544.103468532,452.134718503,56.6466996096,35.3220504186
 11/17  10:00:00,1312.47111281,104.126517611,336.481724521,0.0,243.2593065,302.612436532,491.32612449,422.230065202,42.4850247072,26.6110345802
 11/17  11:00:00,1398.90866931,104.646562432,411.480121166,0.0,243.2593065,310.10971186,518.870162276,403.467123009,70.808374512,44.5946647556
 11/17  12:00:00,1459.4432721,105.118917323,465.365564452,0.0,243.2593065,310.10971186,504.734078663,389.231348996,70.808374512,44.6943551547
 11/17  13:00:00,1423.76490821,105.635725328,468.276330283,0.0,243.2593065,310.10971186,481.461255998,375.108622781,70.808374512,35.5442587046
 11/17  14:00:00,1458.70212749,105.96670366,468.276368277,0.0,243.2593065,302.612436532,458.394486652,365.99506422,56.6466996096,35.7527228219
 11/17  15:00:00,1463.35515076,106.169408668,469.938122702,0.0,243.2593065,302.612436532,435.852159703,348.771371415,42.4850247072,44.595763581
 11/17  16:00:00,1465.06657264,106.051896417,473.763684993,0.0,243.2593065,302.612436532,448.986380875,356.728707876,56.6466996096,35.6109733887
 11/17  17:00:00,1468.7758572,106.159814106,474.916309216,0.0,243.2593065,310.10971186,478.047633395,357.660915062,84.9700494144,35.4166689194
 11/17  18:00:00,1472.85399712,106.180807782,471.594727232,0.0,243.2593065,310.10971186,473.995233467,371.500604943,84.9700494144,17.52457911
 11/17  19:00:00,1178.10542594,98.2066240926,451.088192061,0.0,166.938926447,199.110933808,484.119938664,381.68456853,84.9700494144,17.46532072
 11/17  20:00:00,1106.27510907,98.2066240926,392.321425162,0.0,166.938926447,191.61365848,461.511136802,387.39834543,56.6466996096,17.4660917627
 11/17  21:00:00,904.049165611,98.2066240926,331.901397989,0.0,100.150657288,124.558693486,511.170666688,437.057599399,56.6466996096,17.4663676803
 11/17  22:00:00,806.078128301,98.2066240926,277.494053827,0.0,100.150657288,124.558693486,526.745631578,466.84017066,42.4850247072,17.4204362108
 11/17  23:00:00,716.165403954,98.2066240926,253.844434074,0.0,46.0930336215,124.558693486,547.5193307,501.783243349,28.3233498048,17.4127375464
 11/17  24:00:00,703.671405797,98.2066240926,241.233967822,0.0,46.0930336215,124.558693486,538.903654457,516.025683328,14.1616749024,8.71629622652
 11/18  01:00:00,692.694043393,98.2066240926,244.954181089,0.0,46.0930336215,113.312780494,539.635216635,516.555170423,5.66466996096,17.415376251
 11/18  02:00:00,693.378366339,98.2066240926,244.705190229,0.0,46.0930336215,113.312780494,551.615056938,528.536738022,5.66466996096,17.4136489553
 11/18  03:00:00,713.450541453,98.2066240926,259.119428721,0.0,46.0930336215,113.312780494,533.380818201,518.99946192,5.66466996096,8.71668632047
 11/18  04:00:00,712.568046692,98.2066240926,259.665487445,0.0,46.0930336215,113.312780494,561.915798432,538.835371253,5.66466996096,17.4157572182
 11/18  05:00:00,697.633923677,98.2066240926,240.207387081,0.0,55.6251445156,113.312780494,573.691073493,550.612313104,5.66466996096,17.4140904283
 11/18  06:00:00,721.562350117,98.2066240926,257.544147896,0.0,55.6251445156,113.312780494,558.097636116,535.21919542,14.1616749024,8.71676579392
 11/18  07:00:00,830.946946045,98.2066240926,287.015602347,0.0,65.1572554096,176.889270242,504.51164487,458.772385521,28.3233498048,17.4159095445
 11/18  08:00:00,1000.34693517,98.5507451449,344.937776195,0.0,109.682768182,220.96816451,792.11177914,732.209745492,42.4850247072,17.4170089411
 11/18  09:00:00,1081.99701538,98.5453213126,410.008458143,0.0,109.682768182,220.96816451,662.489761326,588.334017476,56.6466996096,17.5090442404
 11/18  10:00:00,1255.65438185,98.9486785003,468.190223692,0.0,131.945524568,266.955817592,600.875756348,532.010351576,42.4850247072,26.3803800646
 11/18  11:00:00,1268.0993927,99.110655534,471.533179143,0.0,131.945524568,274.45309292,598.673944119,501.367596733,70.808374512,26.497972874
 11/18  12:00:00,1275.32639871,99.4116513694,484.572304948,0.0,131.945524568,274.45309292,585.08373292,478.951259723,70.808374512,35.3240986843
 11/18  13:00:00,1251.51070242,99.5886524994,500.776196182,0.0,131.945524568,274.45309292,560.436527945,463.135452832,70.808374512,26.4927006007
 11/18  14:00:00,1251.7194498,99.8021570267,512.750479762,0.0,131.945524568,266.955817592,532.917502327,449.7822854,56.6466996096,26.488517317
 11/18  15:00:00,1265.84045759,99.7342636112,518.649613353,0.0,131.945524568,266.955817592,519.484586696,441.682119156,42.4850247072,35.3174428329
 11/18  16:00:00,1188.86701925,98.2066240926,517.648715423,0.0,109.682768182,212.545889182,413.384679999,330.238547705,56.6466996096,26.4994326846
 11/18  17:00:00,1192.17341928,98.2066240926,513.8409464,0.0,109.682768182,220.04316451,453.627549942,342.168645679,84.9700494144,26.4888548482
 11/18  18:00:00,1152.82001661,98.2066240926,506.87911447,0.0,109.682768182,220.04316451,466.607945671,355.279242161,84.9700494144,26.3586540964
 11/18  19:00:00,1109.36511064,98.2066240926,499.865933275,0.0,100.150657288,199.110933808,498.520331263,396.136842125,84.9700494144,17.4134397238
 11/18  20:00:00,1093.001595,98.2066240926,492.166499897,0.0,100.150657288,191.61365848,477.563489673,403.502102803,56.6466996096,17.4146872598
 11/18  21:00:00,975.515221686,98.2066240926,486.577518508,0.0,55.6251445156,124.558693486,514.152479942,448.78720334,56.6466996096,8.7185769916
 11/18  22:00:00,962.430600247,98.2066240926,476.015123328,0.0,55.6251445156,124.558693486,519.586766909,459.688078998,42.4850247072,17.4136632047
 11/18  23:00:00,929.812707057,98.2066240926,449.993587995,0.0,46.0930336215,124.558693486,524.916642174,479.178445423,28.3233498048,17.4148469469
 11/18  24:00:00,920.500616859,98.2066240926,440.225964588,0.0,46.0930336215,124.558693486,510.583089122,487.702766532,14.1616749024,8.7186476874
 11/19  01:00:00,881.962624926,98.2066240926,424.550267815,0.0,34.9616554283,113.312780494,518.896096139,495.815623589,5.66466996096,17.415802589
 11/19  02:00:00,880.866613986,98.2066240926,420.401979355,0.0,34.9616554283,113.312780494,525.744880401,502.66447327,5.66466996096,17.4157371703
 11/19  03:00:00,880.075866067,98.2066240926,418.973878703,0.0,34.9616554283,113.312780494,525.385339118,511.001500769,5.66466996096,8.7191683877
 11/19  04:00:00,870.401659949,98.2066240926,408.485642104,0.0,34.9616554283,113.312780494,542.047409637,518.967879803,5.66466996096,17.4148598726
 11/19  05:00:00,852.208117414,98.2066240926,384.057761043,0.0,44.4937663224,113.312780494,538.808873968,515.728029387,5.66466996096,17.4161746199
 11/19  06:00:00,821.463245815,98.2066240926,356.982389631,0.0,44.4937663224,113.312780494,545.184735144,522.303690472,14.1616749024,8.71936977041
 11/19  07:00:00,873.787572327,98.2066240926,340.605151909,0.0,54.0258772165,176.889270242,507.636122246,461.897567493,28.3233498048,17.4152049481
 11/19  08:00:00,855.146238465,98.2066240926,336.028020047,0.0,54.0258772165,184.38654557,514.886248908,454.984687214,42.4850247072,17.4165369868
 11/19  09:00:00,960.545181152,98.2066240926,356.430089678,0.0,65.1572554096,220.04316451,510.660234363,436.518099369,56.6466996096,17.4954353847
 11/19  10:00:00,1019.89912286,98.2066240926,416.170906584,0.0,65.1572554096,212.545889182,488.714634302,419.881036145,42.4850247072,26.3485734493
 11/19  11:00:00,1083.61591093,98.2066240926,471.537435583,0.0,65.1572554096,220.04316451,498.357708915,401.074011481,70.808374512,26.4753229219
 11/19  12:00:00,1099.2113384,98.2066240926,482.764808178,0.0,65.1572554096,220.04316451,488.847173574,391.568903754,70.808374512,26.4698953076
 11/19  13:00:00,1108.330895,98.2066240926,495.497829058,0.0,65.1572554096,220.04316451,471.713567182,374.432611845,70.808374512,26.4725808253
 11/19  14:00:00,1107.02196467,98.2066240926,508.699077868,0.0,65.1572554096,212.545889182,456.210612432,364.272876894,56.6466996096,35.2910359283
 11/19  15:00:00,1115.68651498,98.2066240926,520.519580776,0.0,65.1572554096,212.545889182,412.659829802,343.703323184,42.4850247072,26.4714819104
 11/19  16:00:00,1125.79126648,98.2066240926,529.212549442,0.0,65.1572554096,212.545889182,413.359721245,330.241364577,56.6466996096,26.4716570589
 11/19  17:00:00,1101.49105713,98.2066240926,532.73914999,0.0,65.1572554096,220.04316451,455.696404729,335.440478262,84.9700494144,35.2858770531
 11/19  18:00:00,1048.09417767,98.2066240926,529.39157131,0.0,54.0258772165,184.38654557,478.751959639,376.208981539,84.9700494144,17.5729286855
 11/19  19:00:00,1013.77492141,98.2066240926,521.756422136,0.0,44.4937663224,163.454314868,529.363382102,426.978869127,84.9700494144,17.4144635598
 11/19  20:00:00,1000.96784749,98.2066240926,514.495130418,0.0,44.4937663224,155.95703954,513.025124666,438.962611966,56.6466996096,17.4158130902
 11/19  21:00:00,959.574912763,98.2066240926,507.816014942,0.0,44.4937663224,124.558693486,544.533154918,479.167272226,56.6466996096,8.71918308314
 11/19  22:00:00,954.876374796,98.2066240926,502.664482486,0.0,44.4937663224,124.558693486,547.197433793,487.297530706,42.4850247072,17.4148783799
 11/19  23:00:00,934.601767887,98.2066240926,488.741075568,0.0,34.9616554283,124.558693486,554.355359927,508.615820758,28.3233498048,17.416189364
 11/19  24:00:00,854.48933214,98.2066240926,406.709736101,0.0,34.9616554283,124.558693486,542.625874694,519.744822614,14.1616749024,8.71937717778
 11/20  01:00:00,777.005073282,98.2066240926,334.186443118,0.0,46.0930336215,113.312780494,561.018247838,537.937969713,5.66466996096,17.4156081635
 11/20  02:00:00,742.761717289,98.2066240926,306.118715028,0.0,46.0930336215,113.312780494,573.751728477,550.669745911,5.66466996096,17.4173126053
 11/20  03:00:00,742.685692029,98.2066240926,307.174173795,0.0,46.0930336215,113.312780494,568.808867194,554.427162087,5.66466996096,8.71703514524
 11/20  04:00:00,736.418539583,98.2066240926,299.324787022,0.0,46.0930336215,113.312780494,591.710965281,568.629776118,5.66466996096,17.4165192025
 11/20  05:00:00,815.465863158,98.2066240926,292.007210997,0.0,100.150657288,148.969399434,569.550688721,546.468040057,5.66466996096,17.4179787035
 11/20  06:00:00,866.966093219,98.2066240926,339.907871725,0.0,100.150657288,149.894399434,1006.11575905,983.236756537,14.1616749024,8.71732760588
 11/20  07:00:00,1105.07653366,98.4983595063,347.909403982,0.0,176.471037341,302.612436532,684.547468044,638.806879919,28.3233498048,17.41723832
 11/20  08:00:00,1226.63215149,98.8082434888,363.250625586,0.0,243.2593065,310.10971186,634.171598369,565.319066929,42.4850247072,26.3675067324
 11/20  09:00:00,1364.79555298,98.9385943909,465.945753424,0.0,243.2593065,310.10971186,593.522883516,510.369045543,56.6466996096,26.5071383635
 11/20  10:00:00,1426.51463656,99.0526257846,505.485738096,0.0,243.2593065,302.612436532,553.069806759,475.099379494,42.4850247072,35.4854025571
 11/20  11:00:00,1448.89955205,99.4737836061,530.299089403,0.0,243.2593065,310.10971186,559.091092969,443.66239947,70.808374512,44.6203189877
 11/20  12:00:00,1452.0942946,99.9492468879,530.535423645,0.0,243.2593065,310.10971186,533.382713196,417.866283301,70.808374512,44.7080553825
 11/20  13:00:00,1408.88115826,100.456583423,525.928292195,0.0,243.2593065,310.10971186,504.120257703,397.75714392,70.808374512,35.5547392714
 11/20  14:00:00,1438.84729926,100.93284695,521.533832289,0.0,243.2593065,302.612436532,473.238516874,380.825835436,56.6466996096,35.7659818283
 11/20  15:00:00,1440.0023434,101.67879434,515.213082116,0.0,243.2593065,302.612436532,439.811411695,352.713294887,42.4850247072,44.6130921007
 11/20  16:00:00,1450.51579068,102.307553696,509.141619443,0.0,243.2593065,302.612436532,423.1704884,330.898029279,56.6466996096,35.6257595114
 11/20  17:00:00,1466.99011422,102.566454223,506.994264536,0.0,243.2593065,310.10971186,449.160028616,328.759805824,84.9700494144,35.4301733778
 11/20  18:00:00,1482.27296538,102.606353412,519.591733418,0.0,243.2593065,310.10971186,455.838625533,350.507995656,84.9700494144,20.3605804629
 11/20  19:00:00,1230.9075959,98.2066240926,541.608382273,0.0,166.938926447,199.110933808,454.458041137,346.122186286,84.9700494144,23.3658054373
 11/20  20:00:00,1223.5753414,98.2066240926,541.637072251,0.0,166.938926447,191.61365848,427.501883304,353.390987974,56.6466996096,17.4641957201
 11/20  21:00:00,1086.80574661,98.2066240926,541.865826413,0.0,100.150657288,124.558693486,468.205815964,394.094524975,56.6466996096,17.4645913794
 11/20  22:00:00,1044.70237531,98.2066240926,545.358864597,0.0,100.150657288,124.558693486,451.47037275,400.263036916,42.4850247072,8.72231112762
 11/20  23:00:00,980.854395998,98.2066240926,548.701448829,0.0,46.0930336215,124.558693486,463.856664447,418.11775191,28.3233498048,17.4155627322
 11/20  24:00:00,988.199318768,98.2066240926,551.714641034,0.0,46.0930336215,124.558693486,455.355263015,423.776623357,14.1616749024,17.4169647554
 11/21  01:00:00,981.655041381,98.2066240926,552.891485674,0.0,46.0930336215,113.312780494,442.522932107,428.141165159,5.66466996096,8.71709698665
 11/21  02:00:00,984.747718249,98.2066240926,549.686388966,0.0,46.0930336215,113.312780494,455.69510534,432.613598531,5.66466996096,17.4168368486
 11/21  03:00:00,984.471788236,98.2066240926,544.335330886,0.0,46.0930336215,113.312780494,461.247987993,438.164888569,5.66466996096,17.4184294632
 11/21  04:00:00,975.543891991,98.2066240926,537.680886924,0.0,46.0930336215,113.312780494,458.704729028,444.322471562,5.66466996096,8.71758750473
 11/21  05:00:00,1065.6187708,98.2066240926,530.606369733,0.0,100.150657288,148.969399434,452.003318694,428.920806391,5.66466996096,17.4178423424
 11/21  06:00:00,1054.67042626,98.3986855495,523.366874983,0.0,100.150657288,149.894399434,725.387618434,693.808276982,14.1616749024,17.4176665493
 11/21  07:00:00,1278.64723786,99.1417225981,517.216434175,0.0,176.471037341,302.612436532,526.168986693,489.127664509,28.3233498048,8.71797237944
 11/21  08:00:00,1387.86848138,100.129856898,509.513445926,0.0,243.2593065,310.10971186,513.877398505,445.020973769,42.4850247072,26.371400029
 11/21  09:00:00,1425.63163159,101.131393015,504.943033744,0.0,243.2593065,310.10971186,502.29382694,410.307862085,56.6466996096,35.3392652451
 11/21  10:00:00,1464.27509198,102.017830032,503.117516009,0.0,243.2593065,302.612436532,466.837517119,388.880593762,42.4850247072,35.4718986502
 11/21  11:00:00,1488.5581134,102.781412585,501.085465971,0.0,243.2593065,310.10971186,476.036797543,369.53629603,70.808374512,35.6921270012
 11/21  12:00:00,1500.72322955,103.58129514,498.866343321,0.0,243.2593065,310.10971186,471.950530646,356.430427707,70.808374512,44.7117284263
 11/21  13:00:00,1464.5957199,104.492593873,500.832563437,0.0,243.2593065,310.10971186,452.336600767,345.956637578,70.808374512,35.5715886774
 11/21  14:00:00,1501.25183279,105.206881034,504.106732129,0.0,243.2593065,302.612436532,437.865273396,336.508179485,56.6466996096,44.7103943015
 11/21  15:00:00,1505.15881912,105.720442888,504.045603328,0.0,243.2593065,302.612436532,396.672826277,318.48523067,42.4850247072,35.7025709004
 11/21  16:00:00,1503.87466465,105.917907521,502.763546934,0.0,243.2593065,302.612436532,410.159141839,308.98633185,56.6466996096,44.5261103801
 11/21  17:00:00,1510.58643952,105.872387152,503.38275502,0.0,243.2593065,310.10971186,437.408652691,317.019616079,84.9700494144,35.4189871977
 11/21  18:00:00,1513.01252098,105.770212886,495.357924913,0.0,243.2593065,310.10971186,442.265361849,339.763467836,84.9700494144,17.5318445986
 11/21  19:00:00,1234.57778859,98.2066240926,485.186270235,0.0,166.938926447,199.110933808,455.444814812,353.007809879,84.9700494144,17.4669555187
 11/21  20:00:00,1216.97410182,98.2066240926,477.525862742,0.0,166.938926447,191.61365848,437.09772163,362.986030835,56.6466996096,17.4649911849
 11/21  21:00:00,1077.67436675,98.2066240926,470.275832711,0.0,100.150657288,124.558693486,479.679405621,405.565312784,56.6466996096,17.4673932283
 11/21  22:00:00,1030.30183413,98.2066240926,468.288100914,0.0,100.150657288,124.558693486,474.795457296,414.887929716,42.4850247072,17.4225028737
 11/21  23:00:00,939.94718579,98.2066240926,450.561489961,0.0,46.0930336215,124.558693486,476.886178368,437.172680923,28.3233498048,11.3901476403
 11/21  24:00:00,893.501869219,98.2066240926,407.741712139,0.0,46.0930336215,124.558693486,476.223220965,447.316724215,14.1616749024,14.7448218469
 11/22  01:00:00,808.681026938,98.2066240926,343.173906126,0.0,46.0930336215,113.312780494,481.779900322,458.695448523,5.66466996096,17.4197818374
 11/22  02:00:00,767.997171533,98.2066240926,310.106464678,0.0,46.0930336215,113.312780494,493.43364036,470.351989001,5.66466996096,17.4169813986
 11/22  03:00:00,766.567892914,98.2066240926,310.9100695,0.0,46.0930336215,113.312780494,485.703803396,471.319277183,5.66466996096,8.71985625135
 11/22  04:00:00,776.992331247,98.2066240926,326.144526731,0.0,46.0930336215,113.312780494,495.423158051,472.342000806,5.66466996096,17.4164872838
 11/22  05:00:00,904.681186738,98.2066240926,362.014447965,0.0,100.150657288,148.969399434,476.710708788,453.627993705,5.66466996096,17.4180451224
 11/22  06:00:00,1020.13715118,98.6530388638,457.41160926,0.0,100.150657288,149.894399434,763.00572452,740.123633504,14.1616749024,8.72041611359
 11/22  07:00:00,1266.59576646,99.955705314,468.276308146,0.0,176.471037341,302.612436532,560.450447294,514.709498433,28.3233498048,17.4175990555
 11/22  08:00:00,1382.67675119,101.705525788,468.276326913,0.0,243.2593065,310.10971186,538.700034206,469.841080694,42.4850247072,26.3739288046
 11/22  09:00:00,1421.94860202,102.361905401,468.276336535,0.0,243.2593065,310.10971186,534.103386845,450.945719976,56.6466996096,26.5109672595
 11/22  10:00:00,1454.11175471,102.811848967,468.276341054,0.0,243.2593065,302.612436532,522.131393278,444.154307785,42.4850247072,35.4920607856
 11/22  11:00:00,1453.81814296,103.212491282,468.290268753,0.0,243.2593065,310.10971186,545.002866525,429.56376609,70.808374512,44.6307259224
 11/22  12:00:00,1446.55729638,103.556746681,468.530024437,0.0,243.2593065,310.10971186,535.976860058,420.4477318,70.808374512,44.7207537467
 11/22  13:00:00,1396.34988145,103.848694921,468.406439223,0.0,243.2593065,310.10971186,521.107761453,414.735249099,70.808374512,35.5641378424
 11/22  14:00:00,1423.62112788,104.112780172,468.276739231,0.0,243.2593065,302.612436532,514.361719097,412.994636728,56.6466996096,44.7203827594
 11/22  15:00:00,1418.19699718,104.364104073,468.390099236,0.0,243.2593065,302.612436532,488.311432949,410.131276454,42.4850247072,35.6951317878
 11/22  16:00:00,1418.28384335,104.571387193,468.811463316,0.0,243.2593065,302.612436532,502.36816184,408.996828259,56.6466996096,36.7246339709
 11/22  17:00:00,1424.34358467,104.827622975,468.760641715,0.0,243.2593065,310.10971186,524.435014969,405.103876158,84.9700494144,34.3610893965
 11/22  18:00:00,1436.31357051,105.07681744,470.188409774,0.0,243.2593065,310.10971186,516.989383949,405.729913344,84.9700494144,26.2894211908
 11/22  19:00:00,1136.00579726,98.2066240926,436.71638844,0.0,166.938926447,199.110933808,501.060992042,398.62256188,84.9700494144,17.4683807481
 11/22  20:00:00,1095.13412448,98.2066240926,400.751630843,0.0,166.938926447,191.61365848,476.880563822,402.76494615,56.6466996096,17.4689180625
 11/22  21:00:00,941.681813198,98.2066240926,388.025768691,0.0,100.150657288,124.558693486,518.091180772,443.974976482,56.6466996096,17.4695046802
 11/22  22:00:00,888.70798083,98.2066240926,381.113968737,0.0,100.150657288,124.558693486,510.66852652,450.761116818,42.4850247072,17.4223849944
 11/22  23:00:00,818.364785095,98.2066240926,377.596163193,0.0,46.0930336215,124.558693486,508.452067614,471.409092708,28.3233498048,8.71962510039
 11/22  24:00:00,815.732044567,98.2066240926,374.021367007,0.0,46.0930336215,124.558693486,509.636613058,478.055923103,14.1616749024,17.419015052
 11/23  01:00:00,803.481386439,98.2066240926,391.984153601,0.0,34.9616554283,113.312780494,509.478770429,486.396011057,5.66466996096,17.4180894109
 11/23  02:00:00,847.594433239,98.2066240926,440.212555783,0.0,34.9616554283,113.312780494,506.302304811,491.91709571,5.66466996096,8.72053913972
 11/23  03:00:00,880.605782151,98.2066240926,473.406048617,0.0,34.9616554283,113.312780494,522.0126186,498.930096652,5.66466996096,17.4178519873
 11/23  04:00:00,878.976147958,98.2066240926,468.903581026,0.0,34.9616554283,113.312780494,531.704431869,508.620220739,5.66466996096,17.4195411693
 11/23  05:00:00,860.325375274,98.2066240926,433.692694431,0.0,44.4937663224,113.312780494,521.148260524,506.765382743,5.66466996096,8.71820782056
 11/23  06:00:00,822.970821724,98.2066240926,381.371327479,0.0,44.4937663224,113.312780494,546.39119845,514.810448491,14.1616749024,17.4190750564
 11/23  07:00:00,849.833308161,98.2066240926,336.936746259,0.0,54.0258772165,176.889270242,501.35913859,455.618575728,28.3233498048,17.4172130575
 11/23  08:00:00,816.371523678,98.2066240926,304.571125234,0.0,54.0258772165,184.38654557,515.068780993,463.864977902,42.4850247072,8.71877838323
 11/23  09:00:00,878.849460482,98.2066240926,287.438231097,0.0,65.1572554096,220.04316451,536.864708747,453.980221825,56.6466996096,26.2377873125
 11/23  10:00:00,878.792541482,98.2066240926,291.382416274,0.0,65.1572554096,212.545889182,500.941532513,440.876052118,42.4850247072,17.5804556875
 11/23  11:00:00,903.80962598,98.2066240926,305.535767305,0.0,65.1572554096,220.04316451,529.299576229,423.186231282,70.808374512,35.3049704348
 11/23  12:00:00,916.050954068,98.2066240926,315.052255545,0.0,65.1572554096,220.04316451,513.723773197,416.432559333,70.808374512,26.4828393521
 11/23  13:00:00,916.413541674,98.2066240926,316.581842182,0.0,65.1572554096,220.04316451,505.300700811,408.0148341,70.808374512,26.4774921992
 11/23  14:00:00,908.916275166,98.2066240926,316.58792462,0.0,65.1572554096,212.545889182,492.47129441,400.521795563,56.6466996096,35.3027992373
 11/23  15:00:00,913.058615076,98.2066240926,316.881013382,0.0,65.1572554096,212.545889182,455.27677354,386.310493489,42.4850247072,26.4812553438
 11/23  16:00:00,909.039347359,98.2066240926,309.616284282,0.0,65.1572554096,212.545889182,468.398825927,385.27583659,56.6466996096,26.4762897281
 11/23  17:00:00,870.387344826,98.2066240926,295.222801349,0.0,65.1572554096,220.04316451,524.221360405,403.950533901,84.9700494144,35.3007770895
 11/23  18:00:00,803.022621776,98.2066240926,264.221017122,0.0,54.0258772165,184.38654557,569.187399547,466.637630711,84.9700494144,17.5797194217
 11/23  19:00:00,753.539235992,98.2066240926,238.832301364,0.0,44.4937663224,163.454314868,630.263943014,527.874079093,84.9700494144,17.4198145063
 11/23  20:00:00,727.866427624,98.2066240926,220.554575535,0.0,44.4937663224,155.95703954,631.25256577,557.187311071,56.6466996096,17.418555089
 11/23  21:00:00,677.908193423,98.2066240926,203.34096695,0.0,44.4937663224,124.558693486,692.990361399,618.926401627,56.6466996096,17.4172601619
 11/23  22:00:00,669.765193164,98.2066240926,197.326157231,0.0,44.4937663224,124.558693486,682.526019111,631.321018483,42.4850247072,8.71997592126
 11/23  23:00:00,654.156269115,98.2066240926,190.379389001,0.0,34.9616554283,124.558693486,707.213122946,661.46998188,28.3233498048,17.419791261
 11/23  24:00:00,655.818733476,98.2066240926,191.115527551,0.0,34.9616554283,124.558693486,692.88163693,661.301537954,14.1616749024,17.4184240728
 11/24  01:00:00,652.692464823,98.2066240926,189.314303097,0.0,46.0930336215,113.312780494,689.220432502,674.834876715,5.66466996096,8.72088582596
 11/24  02:00:00,648.247594619,98.2066240926,185.024206085,0.0,46.0930336215,113.312780494,709.204050874,686.120692951,5.66466996096,17.4186879625
 11/24  03:00:00,637.8459961,98.2066240926,173.866151797,0.0,46.0930336215,113.312780494,742.523344872,719.438142369,5.66466996096,17.4205325411
 11/24  04:00:00,632.894063643,98.2066240926,169.900161131,0.0,46.0930336215,113.312780494,739.335141215,724.951751468,5.66466996096,8.71871978603
 11/24  05:00:00,727.498450585,98.2066240926,172.846242952,0.0,100.150657288,148.969399434,710.940139309,687.855146377,5.66466996096,17.4203229709
 11/24  06:00:00,740.305100487,98.2066240926,182.558574912,0.0,100.150657288,149.894399434,1118.38294408,1086.7994221,14.1616749024,17.4218470802
 11/24  07:00:00,944.8634427,98.7731307718,161.626824769,0.0,176.471037341,302.612436532,797.042334595,751.301171414,28.3233498048,17.4178133762
 11/24  08:00:00,1047.71898224,99.0371871839,155.890980887,0.0,243.2593065,310.10971186,744.499404797,684.424111649,42.4850247072,17.5902684412
 11/24  09:00:00,1107.45113375,99.15327412,181.914519304,0.0,243.2593065,310.10971186,687.212465396,595.213779864,56.6466996096,35.3519859228
 11/24  10:00:00,1216.04692571,99.2387305619,254.594787484,0.0,243.2593065,302.612436532,602.138232986,524.166582969,42.4850247072,35.4866253107
 11/24  11:00:00,1323.56877349,99.3114208465,346.34442654,0.0,243.2593065,310.10971186,603.312336473,496.792402755,70.808374512,35.711559206
 11/24  12:00:00,1439.74081658,99.4619394221,443.249029791,0.0,243.2593065,310.10971186,600.219148849,484.68325955,70.808374512,44.7275147866
 11/24  13:00:00,1437.29464099,99.9130273208,468.276317502,0.0,243.2593065,310.10971186,573.617979772,467.21739569,70.808374512,35.5922095704
 11/24  14:00:00,1476.10809989,100.601685581,468.276351701,0.0,243.2593065,302.612436532,548.359325085,446.98442048,56.6466996096,44.7282049956
 11/24  15:00:00,1474.38904013,101.103977218,468.276368041,0.0,243.2593065,302.612436532,510.888579961,423.766570896,42.4850247072,44.6369843582
 11/24  16:00:00,1467.81843659,101.521420591,468.802604851,0.0,243.2593065,302.612436532,496.359965155,404.076276627,56.6466996096,35.6369889183
 11/24  17:00:00,1465.86644126,101.772020177,471.405047332,0.0,243.2593065,310.10971186,515.92924331,395.517998108,84.9700494144,35.441195788
 11/24  18:00:00,1470.86377906,101.983273601,470.35385004,0.0,243.2593065,310.10971186,519.552897181,417.049693563,84.9700494144,17.5331542037
 11/24  19:00:00,1175.27460924,98.2066240926,449.01784121,0.0,166.938926447,199.110933808,508.060658822,402.449494343,84.9700494144,20.6411150646
 11/24  20:00:00,1082.15360567,98.2066240926,371.158724974,0.0,166.938926447,191.61365848,490.963695128,411.291948882,56.6466996096,23.0250466363
 11/24  21:00:00,893.823185971,98.2066240926,318.787617971,0.0,100.150657288,124.558693486,535.529431539,461.414370104,56.6466996096,17.4683618259
 11/24  22:00:00,817.774069881,98.2066240926,284.751354826,0.0,100.150657288,124.558693486,535.76559397,484.556471999,42.4850247072,8.72409726319
