Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  23:00:00,735.044502684,98.2066240926,270.748655813,0.0,46.0930336215,124.558693486,555.637691413,509.895136359,28.3233498048,17.4192052485
 11/24  24:00:00,738.773088211,98.2066240926,274.315078899,0.0,46.0930336215,124.558693486,543.061933354,511.479246135,14.1616749024,17.4210123163
 11/25  01:00:00,714.687279458,98.2066240926,259.91664544,0.0,46.0930336215,113.312780494,551.578898165,537.195083483,5.66466996096,8.71914472085
 11/25  02:00:00,699.204031529,98.2066240926,245.560032225,0.0,46.0930336215,113.312780494,573.249630216,550.163581193,5.66466996096,17.4213790626
 11/25  03:00:00,687.304222312,98.2066240926,235.23451059,0.0,46.0930336215,113.312780494,592.422461048,569.337461893,5.66466996096,17.420329194
 11/25  04:00:00,700.669327988,98.2066240926,247.800211266,0.0,46.0930336215,113.312780494,580.701859261,557.618011351,5.66466996096,17.4191779491
 11/25  05:00:00,714.398403141,98.2066240926,253.096556171,0.0,55.6251445156,113.312780494,575.159562809,560.773853752,5.66466996096,8.72103909629
 11/25  06:00:00,682.178658887,98.2066240926,222.421930825,0.0,55.6251445156,113.312780494,629.65538165,598.074727674,14.1616749024,17.4189790736
 11/25  07:00:00,743.233028518,98.2066240926,213.322065143,0.0,65.1572554096,176.889270242,582.343822364,536.59966691,28.3233498048,17.4208056498
 11/25  08:00:00,879.264239379,98.313604665,239.573011659,0.0,109.682768182,220.96816451,883.702963762,832.499026073,42.4850247072,8.71891298205
 11/25  09:00:00,932.110025739,98.3573818387,288.992849138,0.0,109.682768182,220.96816451,709.543891046,626.638190872,56.6466996096,26.2590005644
 11/25  10:00:00,1182.495597,98.7694301569,425.61485896,0.0,131.945524568,266.955817592,631.205298327,562.329281199,42.4850247072,26.3909924201
 11/25  11:00:00,1238.60621912,98.8149869119,480.614180079,0.0,131.945524568,274.45309292,629.319931171,531.995545641,70.808374512,26.5160110184
 11/25  12:00:00,1256.32274562,98.8406072375,502.467912287,0.0,131.945524568,274.45309292,616.719123462,510.568700808,70.808374512,35.3420481421
 11/25  13:00:00,1249.55463749,98.8597657715,520.459349506,0.0,131.945524568,274.45309292,587.677986942,490.356676561,70.808374512,26.5129358694
 11/25  14:00:00,1254.997273,98.8768033203,528.083834436,0.0,131.945524568,266.955817592,561.662397738,478.511280916,56.6466996096,26.5044172125
 11/25  15:00:00,1263.62225302,98.8918780258,530.75912793,0.0,131.945524568,266.955817592,548.82676161,471.001066614,42.4850247072,35.3406702894
 11/25  16:00:00,1181.32139362,98.2066240926,531.759654111,0.0,109.682768182,212.545889182,416.53935347,333.377812871,56.6466996096,26.5148409895
 11/25  17:00:00,1187.85731478,98.2066240926,532.173279023,0.0,109.682768182,220.04316451,464.694275124,344.387665736,84.9700494144,35.3365599734
 11/25  18:00:00,1153.1239473,98.2066240926,527.203719258,0.0,109.682768182,220.04316451,469.415144193,358.073907935,84.9700494144,26.3711868437
 11/25  19:00:00,1110.93285295,98.2066240926,522.006413329,0.0,100.150657288,199.110933808,491.046627377,397.35578164,84.9700494144,8.7207963228
 11/25  20:00:00,1097.64755034,98.2066240926,515.01971595,0.0,100.150657288,191.61365848,478.812837866,404.747587084,56.6466996096,17.4185511725
 11/25  21:00:00,973.102577199,98.2066240926,510.71220965,0.0,55.6251445156,124.558693486,524.217006012,450.149940266,56.6466996096,17.4203661365
 11/25  22:00:00,946.26437564,98.2066240926,514.950859774,0.0,55.6251445156,124.558693486,507.112344713,455.908815264,42.4850247072,8.71850474256
 11/25  23:00:00,928.273073982,98.2066240926,529.441944381,0.0,46.0930336215,124.558693486,515.442617955,469.699133299,28.3233498048,17.4201348504
 11/25  24:00:00,941.249557723,98.2066240926,544.084395379,0.0,46.0930336215,124.558693486,506.093857364,474.510142576,14.1616749024,17.4220398863
 11/26  01:00:00,926.755089311,98.2066240926,552.994036363,0.0,34.9616554283,113.312780494,493.981534306,479.597195722,5.66466996096,8.71966862309
 11/26  02:00:00,933.712131742,98.2066240926,559.666964486,0.0,34.9616554283,113.312780494,506.111155687,483.023957303,5.66466996096,17.4225284222
 11/26  03:00:00,936.573902806,98.2066240926,562.583037345,0.0,34.9616554283,113.312780494,513.648326109,490.562106483,5.66466996096,17.4215496649
 11/26  04:00:00,935.885313043,98.2066240926,561.991582315,0.0,34.9616554283,113.312780494,520.558412042,497.473293763,5.66466996096,17.4204483176
 11/26  05:00:00,946.56911106,98.2066240926,562.369800439,0.0,44.4937663224,113.312780494,506.036505829,491.650091176,5.66466996096,8.72174469179
 11/26  06:00:00,941.256608434,98.2066240926,557.81685415,0.0,44.4937663224,113.312780494,529.401769043,497.819728756,14.1616749024,17.4203653844
 11/26  07:00:00,1002.59663607,98.2066240926,546.527568567,0.0,54.0258772165,176.889270242,482.379221878,436.633543467,28.3233498048,17.4223286065
 11/26  08:00:00,996.4420637,98.2066240926,544.467734139,0.0,54.0258772165,184.38654557,480.155193404,428.950520714,42.4850247072,8.7196479825
 11/26  09:00:00,1075.44053061,98.2066240926,547.756290368,0.0,65.1572554096,220.04316451,495.830427422,412.941848512,56.6466996096,26.2418793011
 11/26  10:00:00,1072.68536577,98.2066240926,552.095782539,0.0,65.1572554096,212.545889182,472.507306109,405.746904509,42.4850247072,24.2753768932
 11/26  11:00:00,1089.48202974,98.2066240926,560.655887757,0.0,65.1572554096,220.04316451,496.262423693,396.866823779,70.808374512,28.587225402
 11/26  12:00:00,1100.68468776,98.2066240926,569.858125711,0.0,65.1572554096,220.04316451,486.744434033,389.450771598,70.808374512,26.4852879233
 11/26  13:00:00,1105.44374617,98.2066240926,574.964875114,0.0,65.1572554096,220.04316451,489.594608495,383.48019025,70.808374512,35.3060437336
 11/26  14:00:00,1096.85732747,98.2066240926,573.319473794,0.0,65.1572554096,212.545889182,463.338758314,380.202465373,56.6466996096,26.489593331
 11/26  15:00:00,1098.12823647,98.2066240926,574.362824525,0.0,65.1572554096,212.545889182,440.475148403,371.504418131,42.4850247072,26.485705564
 11/26  16:00:00,1094.40192422,98.2066240926,570.304009738,0.0,65.1572554096,212.545889182,453.232875881,361.279630237,56.6466996096,35.3065460347
 11/26  17:00:00,1073.15963253,98.2066240926,574.559576473,0.0,65.1572554096,220.04316451,483.878095611,372.417979024,84.9700494144,26.4900671728
 11/26  18:00:00,1048.51834988,98.2066240926,581.756921113,0.0,54.0258772165,184.38654557,507.418798896,396.086413192,84.9700494144,26.3623362903
 11/26  19:00:00,1016.23616378,98.2066240926,580.085889814,0.0,44.4937663224,163.454314868,527.316206545,433.626819771,84.9700494144,8.71933736013
 11/26  20:00:00,1008.44395759,98.2066240926,579.191895431,0.0,44.4937663224,155.95703954,513.427389834,439.359170244,56.6466996096,17.4215199799
 11/26  21:00:00,974.585465891,98.2066240926,577.259968615,0.0,44.4937663224,124.558693486,551.502604572,477.435404825,56.6466996096,17.4205001372
 11/26  22:00:00,970.288040907,98.2066240926,573.681988518,0.0,44.4937663224,124.558693486,543.824723647,483.920264458,42.4850247072,17.4194344817
 11/26  23:00:00,956.952021374,98.2066240926,570.757901328,0.0,34.9616554283,124.558693486,537.550329706,500.505805094,28.3233498048,8.72117480743
 11/26  24:00:00,952.09500596,98.2066240926,565.602226879,0.0,34.9616554283,124.558693486,539.784595648,508.203569754,14.1616749024,17.4193509916
 11/27  01:00:00,944.949649785,98.2066240926,560.171627913,0.0,46.0930336215,113.312780494,533.591699662,510.50529468,5.66466996096,17.4217350214
 11/27  02:00:00,941.546429334,98.2066240926,557.044393355,0.0,46.0930336215,113.312780494,530.333051418,515.948877847,5.66466996096,8.71950361042
 11/27  03:00:00,937.206420689,98.2066240926,552.947779547,0.0,46.0930336215,113.312780494,544.660683782,521.574028806,5.66466996096,17.4219850149
 11/27  04:00:00,933.929275227,98.2066240926,549.759979683,0.0,46.0930336215,113.312780494,549.727120237,526.641373534,5.66466996096,17.4210767415
 11/27  05:00:00,1023.14698709,98.2066240926,548.64030805,0.0,100.150657288,148.969399434,521.761442809,498.676658749,5.66466996096,17.4201140998
 11/27  06:00:00,1026.18886808,98.2066240926,549.353084769,0.0,100.150657288,149.894399434,971.215818332,948.332590685,14.1616749024,8.72155274473
 11/27  07:00:00,1257.34261259,98.4082119917,551.376153864,0.0,176.471037341,302.612436532,655.415584092,609.670884966,28.3233498048,17.4213493212
 11/27  08:00:00,1370.17026697,98.7197498227,552.123592342,0.0,243.2593065,310.10971186,612.596405198,543.72863904,42.4850247072,26.3827414507
 11/27  09:00:00,1409.23580283,98.8534520411,553.615495487,0.0,243.2593065,310.10971186,597.776811948,514.607031079,56.6466996096,26.5230812594
 11/27  10:00:00,1448.88820387,98.9551669352,559.142973528,0.0,243.2593065,302.612436532,571.855743921,493.85838163,42.4850247072,35.512337584
 11/27  11:00:00,1466.077355,99.0420598095,567.596045548,0.0,243.2593065,310.10971186,588.176609968,472.712996787,70.808374512,44.6552386687
 11/27  12:00:00,1467.60400282,99.1201705747,566.916046307,0.0,243.2593065,310.10971186,570.810874224,455.254595388,70.808374512,44.7479043236
 11/27  13:00:00,1430.05494349,99.1921215576,571.195098703,0.0,243.2593065,310.10971186,549.611051196,443.21138499,70.808374512,35.591291694
 11/27  14:00:00,1466.78743905,99.2588357046,574.729110618,0.0,243.2593065,302.612436532,537.589836298,436.192544371,56.6466996096,44.7505923175
 11/27  15:00:00,1467.00863812,99.4136200668,575.03149757,0.0,243.2593065,302.612436532,516.112531627,428.967811442,42.4850247072,44.6596954783
 11/27  16:00:00,1465.41868231,99.6235354561,573.450617089,0.0,243.2593065,302.612436532,514.35371026,422.065853919,56.6466996096,35.6411567311
 11/27  17:00:00,1471.56242932,99.9289241699,572.642686557,0.0,243.2593065,310.10971186,537.575823478,417.160690094,84.9700494144,35.44508397
 11/27  18:00:00,1486.68162615,100.328310181,571.931939443,0.0,243.2593065,310.10971186,517.293529178,414.785485737,84.9700494144,17.5379940271
 11/27  19:00:00,1216.52502228,98.2066240926,570.273631425,0.0,166.938926447,199.110933808,487.05083961,384.60489237,84.9700494144,17.4758978258
 11/27  20:00:00,1208.31448964,98.2066240926,569.052166621,0.0,166.938926447,191.61365848,462.202106307,388.080418739,56.6466996096,17.4749879586
 11/27  21:00:00,1079.16893969,98.2066240926,572.988654921,0.0,100.150657288,124.558693486,500.978859359,426.855998972,56.6466996096,17.4761607774
 11/27  22:00:00,1040.49085586,98.2066240926,573.08276539,0.0,100.150657288,124.558693486,490.637124026,430.722535962,42.4850247072,17.4295633571
 11/27  23:00:00,973.140199853,98.2066240926,573.172798087,0.0,46.0930336215,124.558693486,493.690832162,447.947534382,28.3233498048,17.4199479751
 11/27  24:00:00,967.908157581,98.2066240926,566.61865209,0.0,46.0930336215,124.558693486,481.018327725,449.434732114,14.1616749024,17.4219207081
 11/28  01:00:00,953.775564625,98.2066240926,564.842149042,0.0,46.0930336215,113.312780494,466.126404417,451.74200457,5.66466996096,8.71972988641
 11/28  02:00:00,956.595613444,98.2066240926,567.864602493,0.0,46.0930336215,113.312780494,478.696433016,455.609104297,5.66466996096,17.4226587579
 11/28  03:00:00,956.763190566,98.2066240926,568.078847233,0.0,46.0930336215,113.312780494,481.203176948,458.116632432,5.66466996096,17.4218745543
 11/28  04:00:00,956.858633274,98.2066240926,568.194418936,0.0,46.0930336215,113.312780494,484.071512973,460.985868403,5.66466996096,17.4209746084
 11/28  05:00:00,1046.60294507,98.2066240926,564.529418908,0.0,100.150657288,148.969399434,454.368870009,439.98216439,5.66466996096,8.72203565807
 11/28  06:00:00,1042.4337424,98.3430528431,559.021092783,0.0,100.150657288,149.894399434,775.368449581,743.78483561,14.1616749024,17.4219390683
 11/28  07:00:00,1272.18049699,99.0669646183,560.376473584,0.0,176.471037341,302.612436532,552.876188994,507.129612036,28.3233498048,17.4232271541
 11/28  08:00:00,1380.45168506,99.4161368081,557.464602638,0.0,243.2593065,310.10971186,527.77837002,458.90867756,42.4850247072,26.3846677533
 11/28  09:00:00,1410.92185611,99.9291943844,549.686311061,0.0,243.2593065,310.10971186,506.011829793,422.832742211,56.6466996096,26.5323879721
 11/28  10:00:00,1433.07355242,100.638116974,537.097459252,0.0,243.2593065,302.612436532,474.009974707,396.01592388,42.4850247072,35.5090261196
 11/28  11:00:00,1430.51983917,101.083574324,525.903521469,0.0,243.2593065,310.10971186,494.483297924,379.012272918,70.808374512,44.6626504939
 11/28  12:00:00,1433.40118884,101.558050613,527.29806267,0.0,243.2593065,310.10971186,484.453192595,368.889965185,70.808374512,44.7548528976
 11/28  13:00:00,1403.2526746,101.951198666,539.456814362,0.0,243.2593065,310.10971186,475.171592448,368.773631112,70.808374512,35.5895868247
 11/28  14:00:00,1455.51138134,102.362696006,559.654685729,0.0,243.2593065,302.612436532,468.817602778,367.419195953,56.6466996096,44.7517072157
 11/28  15:00:00,1458.92313887,102.817869109,563.651328341,0.0,243.2593065,302.612436532,434.761775288,356.547984262,42.4850247072,35.7287663185
 11/28  16:00:00,1461.67530386,103.111364786,566.839092694,0.0,243.2593065,302.612436532,457.095617356,355.887545176,56.6466996096,44.561372571
 11/28  17:00:00,1468.05390963,103.447395289,567.06068842,0.0,243.2593065,310.10971186,479.174828585,358.760215031,84.9700494144,35.4445641397
 11/28  18:00:00,1476.24904249,103.851682093,555.892417321,0.0,243.2593065,310.10971186,467.407187046,364.899917325,84.9700494144,17.5372203071
 11/28  19:00:00,1200.16119356,98.2066240926,546.288573234,0.0,166.938926447,199.110933808,465.318767595,362.872849938,84.9700494144,17.4758682429
 11/28  20:00:00,1195.12600556,98.2066240926,538.26907699,0.0,166.938926447,191.61365848,444.229126336,370.108227872,56.6466996096,17.4741988538
 11/28  21:00:00,1060.59428379,98.2066240926,529.232570631,0.0,100.150657288,124.558693486,486.017681381,411.895475607,56.6466996096,17.4755061648
 11/28  22:00:00,1021.38827222,98.2066240926,519.898035679,0.0,100.150657288,124.558693486,482.05114449,422.137245136,42.4850247072,17.4288746467
 11/28  23:00:00,956.553454379,98.2066240926,512.453012448,0.0,46.0930336215,124.558693486,486.152952518,440.407260657,28.3233498048,17.4223420558
 11/28  24:00:00,956.732925091,98.2066240926,507.50860901,0.0,46.0930336215,124.558693486,481.423170275,449.840093852,14.1616749024,17.4214015207
 11/29  01:00:00,938.304773731,98.2066240926,497.203257168,0.0,46.0930336215,113.312780494,471.860712751,457.473518712,5.66466996096,8.72252407858
 11/29  02:00:00,921.923506274,98.2066240926,479.448882346,0.0,46.0930336215,113.312780494,486.36909739,463.282182987,5.66466996096,17.422244442
 11/29  03:00:00,906.590355255,98.2066240926,461.719749234,0.0,46.0930336215,113.312780494,490.48972385,467.400530386,5.66466996096,17.4245235031
 11/29  04:00:00,908.35119416,98.2066240926,456.680068943,0.0,46.0930336215,113.312780494,486.463118602,472.077625863,5.66466996096,8.72082277815
 11/29  05:00:00,999.073482867,98.2066240926,456.192383569,0.0,100.150657288,148.969399434,477.115553816,454.025955435,5.66466996096,17.4249284202
 11/29  06:00:00,1021.00287001,98.6307234591,475.873285791,0.0,100.150657288,149.894399434,762.555087294,730.968748846,14.1616749024,17.4246635461
 11/29  07:00:00,1248.19056006,99.5251048184,477.984413206,0.0,176.471037341,302.612436532,561.978066342,516.231589493,28.3233498048,17.4231270437
 11/29  08:00:00,1362.78569164,100.889527755,478.810134908,0.0,243.2593065,310.10971186,542.690344002,473.819778977,42.4850247072,26.3855403178
 11/29  09:00:00,1401.49240964,101.611524364,478.347508678,0.0,243.2593065,310.10971186,537.293250229,454.112829264,56.6466996096,26.5337213548
 11/29  10:00:00,1431.89281199,102.123249425,477.769067497,0.0,243.2593065,302.612436532,524.749069234,446.752296961,42.4850247072,35.5117475655
 11/29  11:00:00,1443.82965665,102.661303193,478.304586535,0.0,243.2593065,310.10971186,541.414407837,425.938613285,70.808374512,44.6674200395
 11/29  12:00:00,1454.17014411,103.287079874,479.202049362,0.0,243.2593065,310.10971186,519.471946496,403.903266954,70.808374512,44.76030503
 11/29  13:00:00,1419.74301809,103.966108572,477.215466416,0.0,243.2593065,310.10971186,490.479848793,384.07779924,70.808374512,35.5936750411
 11/29  14:00:00,1465.06408833,104.568544165,474.810306568,0.0,243.2593065,302.612436532,474.360421084,372.955688409,56.6466996096,44.7580330647
 11/29  15:00:00,1461.07690879,104.902496282,471.002702553,0.0,243.2593065,302.612436532,433.361703631,355.142360718,42.4850247072,35.7343182057
 11/29  16:00:00,1456.24178157,105.094850818,469.150559115,0.0,243.2593065,302.612436532,441.927088435,340.712676461,56.6466996096,44.5677123644
 11/29  17:00:00,1462.31987658,105.101244453,468.282172976,0.0,243.2593065,310.10971186,467.088505652,346.66881411,84.9700494144,35.4496421272
 11/29  18:00:00,1472.92009236,105.103408708,468.2763225,0.0,243.2593065,310.10971186,478.411337682,375.901988131,84.9700494144,17.5393001372
 11/29  19:00:00,1133.59991598,98.2066240926,405.927642526,0.0,166.938926447,199.110933808,488.094110911,385.647053628,84.9700494144,17.4770078682
 11/29  20:00:00,1040.86789393,98.2066240926,324.4236307,0.0,166.938926447,191.61365848,469.814213499,395.691254173,56.6466996096,17.4762597162
 11/29  21:00:00,868.331811845,98.2066240926,289.970924917,0.0,100.150657288,124.558693486,524.815033388,450.690709503,56.6466996096,17.4776242751
 11/29  22:00:00,813.422526874,98.2066240926,276.033371602,0.0,100.150657288,124.558693486,526.525288419,466.609354237,42.4850247072,17.4309094746
 11/29  23:00:00,746.803742846,98.2066240926,273.004085271,0.0,46.0930336215,124.558693486,534.079347068,488.334601166,28.3233498048,17.4213960966
 11/29  24:00:00,738.537135606,98.2066240926,265.041144696,0.0,46.0930336215,124.558693486,535.20273063,503.617514368,14.1616749024,17.4235413595
 11/30  01:00:00,708.375193608,98.2066240926,249.553816452,0.0,46.0930336215,113.312780494,538.630921456,524.245672702,5.66466996096,8.72057879317
 11/30  02:00:00,705.392462814,98.2066240926,246.833999815,0.0,46.0930336215,113.312780494,551.73374894,528.644556914,5.66466996096,17.4245220656
 11/30  03:00:00,703.488853294,98.2066240926,244.952267993,0.0,46.0930336215,113.312780494,563.963682342,540.875123247,5.66466996096,17.4238891346
 11/30  04:00:00,697.677340875,98.2066240926,237.83776716,0.0,46.0930336215,113.312780494,579.008834602,555.921056606,5.66466996096,17.4231080346
 11/30  05:00:00,786.043472615,98.2066240926,237.222529461,0.0,100.150657288,148.969399434,552.079480503,537.691591163,5.66466996096,8.72321937847
 11/30  06:00:00,824.962421271,98.7333660336,269.148991867,0.0,100.150657288,149.894399434,832.594163188,801.007840792,14.1616749024,17.4246474942
 11/30  07:00:00,1071.73561927,99.8710126196,282.348120787,0.0,176.471037341,302.612436532,608.604391772,562.855202794,28.3233498048,17.4258391739
 11/30  08:00:00,1215.83327663,101.576666256,308.88858672,0.0,243.2593065,310.10971186,579.06117303,510.191000819,42.4850247072,26.3851475038
 11/30  09:00:00,1336.83809439,102.656613735,383.300600621,0.0,243.2593065,310.10971186,552.997844989,469.817703399,56.6466996096,26.5334419803
 11/30  10:00:00,1462.29692392,103.379599794,464.271147439,0.0,243.2593065,302.612436532,521.263792954,443.258743114,42.4850247072,35.5200251331
 11/30  11:00:00,1478.4666373,103.965665452,468.276334629,0.0,243.2593065,310.10971186,535.996479758,420.518554605,70.808374512,44.6695506404
 11/30  12:00:00,1482.11382208,104.635528308,469.131359877,0.0,243.2593065,310.10971186,515.754960156,400.182609192,70.808374512,44.763976452
 11/30  13:00:00,1444.92486131,105.198243552,476.124988674,0.0,243.2593065,310.10971186,490.254163278,383.842364746,70.808374512,35.6034240191
 11/30  14:00:00,1482.91585188,105.609058727,484.931295602,0.0,243.2593065,302.612436532,474.818192053,373.40934038,56.6466996096,44.7621520634
 11/30  15:00:00,1488.34962155,105.88540178,492.456255109,0.0,243.2593065,302.612436532,439.673904714,352.517309865,42.4850247072,44.6715701418
 11/30  16:00:00,1489.35422588,106.026745715,494.385343696,0.0,243.2593065,302.612436532,432.667029102,340.363054269,56.6466996096,35.6572752228
 11/30  17:00:00,1492.41066378,105.917714458,492.279924805,0.0,243.2593065,310.10971186,471.292008418,350.861662608,84.9700494144,35.4602963963
 11/30  18:00:00,1502.76800175,105.881653568,487.192231469,0.0,243.2593065,310.10971186,474.697639748,372.187888421,84.9700494144,17.5397019133
 11/30  19:00:00,1219.22852319,98.2066240926,477.940252681,0.0,166.938926447,199.110933808,490.900359946,379.72716168,84.9700494144,26.2031488515
 11/30  20:00:00,1197.36948995,98.2066240926,467.0344668,0.0,166.938926447,191.61365848,462.428766971,388.307912413,56.6466996096,17.4741549483
 11/30  21:00:00,1025.97619853,98.2066240926,434.166442575,0.0,100.150657288,124.558693486,504.289435926,430.167293923,56.6466996096,17.4754423925
 11/30  22:00:00,965.297015464,98.2066240926,409.08990446,0.0,100.150657288,124.558693486,499.30402386,439.391133008,42.4850247072,17.427866145
 11/30  23:00:00,872.867083312,98.2066240926,380.882677102,0.0,46.0930336215,124.558693486,497.291574412,460.245656365,28.3233498048,8.7225682418
 11/30  24:00:00,841.53217489,98.2066240926,350.819524642,0.0,46.0930336215,124.558693486,499.572679332,467.988660192,14.1616749024,17.4223442372
 12/01  01:00:00,793.206844514,98.2066240926,323.566139368,0.0,46.0930336215,113.312780494,501.039487314,477.949719533,5.66466996096,17.42509782
 12/01  02:00:00,772.358960767,98.2066240926,304.369643898,0.0,46.0930336215,113.312780494,509.371026122,494.985101633,5.66466996096,8.72125452779
 12/01  03:00:00,755.709719593,98.2066240926,287.350027818,0.0,46.0930336215,113.312780494,535.492507067,512.402009352,5.66466996096,17.4258277536
 12/01  04:00:00,733.387370868,98.2066240926,269.072963763,0.0,46.0930336215,113.312780494,557.710728058,534.620838865,5.66466996096,17.4252192313
 12/01  05:00:00,798.125316556,98.2066240926,244.673230722,0.0,100.150657288,148.969399434,560.650801914,537.561642851,5.66466996096,17.4244891013
 12/01  06:00:00,808.658027441,98.765541979,252.352296236,0.0,100.150657288,149.894399434,834.172761849,811.290166912,14.1616749024,8.72092003515
 12/01  07:00:00,1023.30063991,100.157711588,240.113529146,0.0,176.471037341,302.612436532,632.892864414,587.144392453,28.3233498048,17.4251221559
 12/01  08:00:00,1125.88351105,102.070146625,231.0702848,0.0,243.2593065,310.10971186,611.463411883,542.589420326,42.4850247072,26.3889668494
 12/01  09:00:00,1217.88892074,103.162562234,284.393953044,0.0,243.2593065,310.10971186,563.084927945,471.072965136,56.6466996096,35.3652631992
 12/01  10:00:00,1394.45859187,103.891914861,420.622442623,0.0,243.2593065,302.612436532,515.091075982,437.10105108,42.4850247072,35.505000195
 12/01  11:00:00,1458.32352877,104.536056418,468.65735111,0.0,243.2593065,310.10971186,520.33189321,413.787539167,70.808374512,35.735979531
 12/01  12:00:00,1473.30668417,105.000520494,473.490184899,0.0,243.2593065,310.10971186,513.179140202,397.603539161,70.808374512,44.7672265288
 12/01  13:00:00,1444.43330133,105.129203485,479.293676111,0.0,243.2593065,310.10971186,497.972679451,389.387982247,70.808374512,37.7763226921
 12/01  14:00:00,1480.72558692,105.470053678,482.73698885,0.0,243.2593065,302.612436532,478.363733966,379.11589275,56.6466996096,42.6011416057
 12/01  15:00:00,1472.89424803,105.39172271,484.965473739,0.0,243.2593065,302.612436532,468.35030046,381.192159761,42.4850247072,44.6731159922
 12/01  16:00:00,1454.41463288,105.626238614,487.505761004,0.0,243.2593065,302.612436532,472.515583278,371.277139845,56.6466996096,44.5917438231
 12/01  17:00:00,1454.95292936,105.712743168,488.40793927,0.0,243.2593065,310.10971186,477.110974137,365.538061607,84.9700494144,26.6028631164
 12/01  18:00:00,1467.6949757,105.650048107,482.417915936,0.0,243.2593065,310.10971186,495.930626852,384.656717091,84.9700494144,26.3038603462
 12/01  19:00:00,1175.92168978,98.2066240926,463.577197179,0.0,166.938926447,199.110933808,491.22375305,388.777312718,84.9700494144,17.4763909177
 12/01  20:00:00,1114.43881024,98.2066240926,411.315029158,0.0,166.938926447,191.61365848,469.788149718,395.667213502,56.6466996096,17.4742366061
 12/01  21:00:00,964.772562013,98.2066240926,393.410546836,0.0,100.150657288,124.558693486,511.769286866,437.645040032,56.6466996096,17.4775472246
 12/01  22:00:00,900.347052945,98.2066240926,366.065384985,0.0,100.150657288,124.558693486,507.880268503,447.966232569,42.4850247072,17.429011227
 12/01  23:00:00,797.92374916,98.2066240926,326.35328954,0.0,46.0930336215,124.558693486,517.111638984,471.362655499,28.3233498048,17.4256336803
 12/01  24:00:00,774.00534002,98.2066240926,301.43813116,0.0,46.0930336215,124.558693486,510.996235486,488.113120905,14.1616749024,8.72143967805
 12/02  01:00:00,750.853827636,98.2066240926,290.476562925,0.0,46.0930336215,113.312780494,522.907074267,499.815772721,5.66466996096,17.4266315853
 12/02  02:00:00,751.39204907,98.2066240926,288.288213679,0.0,46.0930336215,113.312780494,530.093699871,507.006417606,5.66466996096,17.4226123043
 12/02  03:00:00,748.332871497,98.2066240926,280.217047266,0.0,46.0930336215,113.312780494,544.826714447,521.736426107,5.66466996096,17.4256183795
 12/02  04:00:00,740.386597044,98.2066240926,271.918186181,0.0,46.0930336215,113.312780494,550.829429566,536.443269133,5.66466996096,8.72149047248
 12/02  05:00:00,734.76578982,98.2066240926,263.13238502,0.0,55.6251445156,113.312780494,563.786812968,540.695850929,5.66466996096,17.4262920782
 12/02  06:00:00,733.452385887,98.2066240926,261.656175433,0.0,55.6251445156,113.312780494,575.573747898,543.986315888,14.1616749024,17.4257571075
 12/02  07:00:00,801.668861717,98.2066240926,260.018092051,0.0,65.1572554096,176.889270242,533.433896914,487.685458819,28.3233498048,17.4250882903
 12/02  08:00:00,930.222081117,98.5536777437,278.47427973,0.0,109.682768182,220.96816451,805.13929052,753.933015245,42.4850247072,8.72125056756
 12/02  09:00:00,945.936027413,98.5473106372,288.998904946,0.0,109.682768182,220.96816451,672.673805399,589.757221203,56.6466996096,26.2698845861
 12/02  10:00:00,1114.50369338,98.950089185,346.302645579,0.0,131.945524568,266.955817592,601.965392919,533.077582685,42.4850247072,26.4027855262
 12/02  11:00:00,1204.12038442,99.1427248218,420.884702903,0.0,131.945524568,274.45309292,609.639936632,512.302528987,70.808374512,26.5290331333
 12/02  12:00:00,1259.43007891,99.4408828057,468.212586368,0.0,131.945524568,274.45309292,601.136578463,494.959402213,70.808374512,35.3688017379
 12/02  13:00:00,1233.65117755,99.7536129495,471.917952838,0.0,131.945524568,274.45309292,574.565956818,477.234217567,70.808374512,26.5233647386
 12/02  14:00:00,1238.90168729,99.9577274423,480.405592544,0.0,131.945524568,266.955817592,558.947589657,466.94005949,56.6466996096,35.3608305573
 12/02  15:00:00,1256.03622827,100.074408456,485.296046369,0.0,131.945524568,266.955817592,512.050457746,443.043133194,42.4850247072,26.5222998452
 12/02  16:00:00,1178.35672468,98.2066240926,484.707060927,0.0,109.682768182,212.545889182,405.181995314,313.174481471,56.6466996096,35.3608142334
 12/02  17:00:00,1181.65449654,98.2066240926,483.175037274,0.0,109.682768182,220.04316451,433.561428676,322.069279119,84.9700494144,26.5221001426
 12/02  18:00:00,1141.03365949,98.2066240926,476.412708995,0.0,109.682768182,220.04316451,464.322441161,352.962584779,84.9700494144,26.3898069674
 12/02  19:00:00,1091.49074219,98.2066240926,468.916741983,0.0,100.150657288,199.110933808,502.06914846,399.673139827,84.9700494144,17.425959219
 12/02  20:00:00,1067.32633946,98.2066240926,457.05503514,0.0,100.150657288,191.61365848,483.248574359,409.176507224,56.6466996096,17.4253675249
 12/02  21:00:00,906.289217629,98.2066240926,413.142250304,0.0,55.6251445156,124.558693486,522.364780174,456.996693748,56.6466996096,8.72138681558
 12/02  22:00:00,869.831909728,98.2066240926,379.866065525,0.0,55.6251445156,124.558693486,527.00398757,467.092919222,42.4850247072,17.4260436405
 12/02  23:00:00,843.63771813,98.2066240926,362.776505325,0.0,46.0930336215,124.558693486,533.37404009,487.625180524,28.3233498048,17.4255097612
 12/02  24:00:00,831.074404904,98.2066240926,348.274161268,0.0,46.0930336215,124.558693486,527.700357454,496.113830947,14.1616749024,17.4248516043
 12/03  01:00:00,789.541185573,98.2066240926,332.569571075,0.0,34.9616554283,113.312780494,519.837520987,505.448857217,5.66466996096,8.72399380918
 12/03  02:00:00,768.831780509,98.2066240926,311.464401066,0.0,34.9616554283,113.312780494,546.193192271,523.102376285,5.66466996096,17.426146025
 12/03  03:00:00,743.699300646,98.2066240926,286.523360153,0.0,34.9616554283,113.312780494,571.09740701,548.006979309,5.66466996096,17.42575774
 12/03  04:00:00,700.457690976,98.2066240926,248.846524825,0.0,34.9616554283,113.312780494,609.693482356,586.603606781,5.66466996096,17.4252056142
 12/03  05:00:00,674.061307766,98.2066240926,217.842836025,0.0,44.4937663224,113.312780494,623.431012746,609.041971974,5.66466996096,8.72437081067
 12/03  06:00:00,674.991346369,98.2066240926,218.722533022,0.0,44.4937663224,113.312780494,630.55951335,598.971896563,14.1616749024,17.4259418852
 12/03  07:00:00,764.606222067,98.2066240926,235.238850435,0.0,54.0258772165,176.889270242,565.163136652,519.414298733,28.3233498048,17.4254881144
 12/03  08:00:00,803.023915981,98.2066240926,272.931541491,0.0,54.0258772165,184.38654557,539.28248598,479.372528518,42.4850247072,17.424932755
 12/03  09:00:00,982.110153035,98.2066240926,364.921444118,0.0,65.1572554096,220.04316451,496.4865718,422.331391085,56.6466996096,17.5084811053
 12/03  10:00:00,1090.33355364,98.2066240926,465.556095021,0.0,65.1572554096,212.545889182,470.037767259,401.177193008,42.4850247072,26.3755495432
 12/03  11:00:00,1117.19992403,98.2066240926,475.908994928,0.0,65.1572554096,220.04316451,483.405110417,386.091671735,70.808374512,26.5050641706
 12/03  12:00:00,1136.65360353,98.2066240926,486.630065048,0.0,65.1572554096,220.04316451,481.346947731,375.212075959,70.808374512,35.3264972598
 12/03  13:00:00,1144.96798537,98.2066240926,496.882563968,0.0,65.1572554096,220.04316451,462.397522146,365.082485475,70.808374512,26.5066621593
 12/03  14:00:00,1144.35646236,98.2066240926,507.227585644,0.0,65.1572554096,212.545889182,440.315363664,357.170849214,56.6466996096,26.4978148405
 12/03  15:00:00,1142.98243547,98.2066240926,515.408180236,0.0,65.1572554096,212.545889182,418.825601296,341.008308679,42.4850247072,35.33226791
 12/03  16:00:00,1137.52687911,98.2066240926,523.287569873,0.0,65.1572554096,212.545889182,412.114744966,328.962152953,56.6466996096,26.5058924028
 12/03  17:00:00,1103.5953068,98.2066240926,526.518385323,0.0,65.1572554096,220.04316451,457.162612047,336.865307743,84.9700494144,35.3272548889
 12/03  18:00:00,1062.91290633,98.2066240926,522.423819474,0.0,54.0258772165,184.38654557,483.292384091,380.730640385,84.9700494144,17.5916942915
 12/03  19:00:00,1025.25570363,98.2066240926,511.731348742,0.0,44.4937663224,163.454314868,533.015237319,430.617757592,84.9700494144,17.4274303119
 12/03  20:00:00,1009.27322234,98.2066240926,502.403239707,0.0,44.4937663224,155.95703954,516.255360005,442.18535512,56.6466996096,17.4233052754
 12/03  21:00:00,966.831235463,98.2066240926,494.754603122,0.0,44.4937663224,124.558693486,558.400323195,484.3272544,56.6466996096,17.4263691856
 12/03  22:00:00,960.586554771,98.2066240926,490.671190165,0.0,44.4937663224,124.558693486,540.49065045,489.283741779,42.4850247072,8.72188396388
 12/03  23:00:00,954.306515138,98.2066240926,496.792021846,0.0,34.9616554283,124.558693486,552.60403805,506.853534098,28.3233498048,17.4271541471
 12/03  24:00:00,954.947494988,98.2066240926,495.914252047,0.0,34.9616554283,124.558693486,547.289022983,515.700653221,14.1616749024,17.4266948593
 12/04  01:00:00,953.86727112,98.2066240926,494.308075694,0.0,46.0930336215,113.312780494,544.85912981,521.767900628,5.66466996096,17.4265592205
 12/04  02:00:00,952.782544089,98.2066240926,496.127293036,0.0,46.0930336215,113.312780494,541.263894701,526.87713984,5.66466996096,8.72208489966
 12/04  03:00:00,954.780963472,98.2066240926,502.410055788,0.0,46.0930336215,113.312780494,553.933431363,530.841105811,5.66466996096,17.4276555911
 12/04  04:00:00,953.384052481,98.2066240926,507.158773521,0.0,46.0930336215,113.312780494,559.793228645,536.701264039,5.66466996096,17.4272946449
 12/04  05:00:00,1037.60856055,98.2066240926,509.698660805,0.0,100.150657288,148.969399434,533.707888757,510.616433876,5.66466996096,17.4267849206
 12/04  06:00:00,1038.98485433,98.2066240926,511.051733945,0.0,100.150657288,149.894399434,978.622309064,955.738501769,14.1616749024,8.72213239239
 12/04  07:00:00,1265.30739015,98.5005384154,509.761985686,0.0,176.471037341,302.612436532,664.187632652,618.436500484,28.3233498048,17.4277823627
 12/04  08:00:00,1375.38566069,98.8097091237,507.765973069,0.0,243.2593065,310.10971186,619.670321935,550.789529521,42.4850247072,26.3957677064
 12/04  09:00:00,1412.20109726,98.9396169899,508.359808272,0.0,243.2593065,310.10971186,601.42178313,509.39855927,56.6466996096,35.376524251
 12/04  10:00:00,1450.73209462,99.1191180085,510.524389994,0.0,243.2593065,302.612436532,555.838416994,477.834807656,42.4850247072,35.5185846309
 12/04  11:00:00,1472.39170421,99.6420176063,509.828066251,0.0,243.2593065,310.10971186,554.52918002,447.966790557,70.808374512,35.7540149512
 12/04  12:00:00,1491.56368311,100.135516896,507.530731415,0.0,243.2593065,310.10971186,541.798944669,426.20234357,70.808374512,44.7882265864
 12/04  13:00:00,1455.60592656,100.625256898,505.328872988,0.0,243.2593065,310.10971186,525.634421708,410.30167131,70.808374512,44.524375886
 12/04  14:00:00,1494.80082526,101.073969574,504.025694924,0.0,243.2593065,302.612436532,500.623680776,399.186989821,56.6466996096,44.7899913457
 12/04  15:00:00,1502.14176489,101.63065827,501.130236913,0.0,243.2593065,302.612436532,454.926410356,376.687847421,42.4850247072,35.7535382278
 12/04  16:00:00,1503.9784939,102.088715273,495.707181934,0.0,243.2593065,302.612436532,459.556365203,358.316890876,56.6466996096,44.5927747169
 12/04  17:00:00,1505.33239191,102.140106456,488.15212259,0.0,243.2593065,310.10971186,481.713705243,361.275437492,84.9700494144,35.4682183356
 12/04  18:00:00,1505.50451797,102.044881805,476.381683692,0.0,243.2593065,310.10971186,492.837937333,390.32153823,84.9700494144,17.5463496889
 12/04  19:00:00,1222.51317173,98.2066240926,468.489403183,0.0,166.938926447,199.110933808,480.571508944,378.120579086,84.9700494144,17.4808804438
 12/04  20:00:00,1204.91335575,98.2066240926,460.065374227,0.0,166.938926447,191.61365848,471.068514813,388.214079356,56.6466996096,26.2077358474
 12/04  21:00:00,1037.65508904,98.2066240926,426.314841487,0.0,100.150657288,124.558693486,505.910450009,431.785890697,56.6466996096,17.477859702
 12/04  22:00:00,976.076680098,98.2066240926,403.76823807,0.0,100.150657288,124.558693486,492.001229992,440.790821328,42.4850247072,8.72538395746
 12/04  23:00:00,837.488146181,98.2066240926,336.444257728,0.0,46.0930336215,124.558693486,519.730958513,473.979135558,28.3233498048,17.4284731507
 12/04  24:00:00,772.701706046,98.2066240926,276.536917311,0.0,46.0930336215,124.558693486,536.946736161,505.360093087,14.1616749024,17.4249681716
 12/05  01:00:00,729.880378345,98.2066240926,251.40461733,0.0,46.0930336215,113.312780494,547.567749791,524.475040262,5.66466996096,17.428039569
 12/05  02:00:00,700.283782378,98.2066240926,225.711777345,0.0,46.0930336215,113.312780494,568.675418652,554.287934653,5.66466996096,8.72281403878
 12/05  03:00:00,714.326800404,98.2066240926,235.32773558,0.0,46.0930336215,113.312780494,560.150900442,537.056973053,5.66466996096,17.4292574284
 12/05  04:00:00,726.661134271,98.2066240926,241.505504437,0.0,46.0930336215,113.312780494,572.636472867,549.545989794,5.66466996096,17.4258131124
 12/05  05:00:00,789.143027944,98.2066240926,219.084428951,0.0,100.150657288,148.969399434,576.259136133,553.165946836,5.66466996096,17.4285193365
 12/05  06:00:00,785.883344342,98.4135471289,225.084919836,0.0,100.150657288,149.894399434,882.809554233,859.609418722,14.1616749024,9.03846060866
 12/05  07:00:00,1007.06857179,99.1357894282,221.389893611,0.0,176.471037341,302.612436532,646.493385081,601.056237237,28.3233498048,17.1137980394
 12/05  08:00:00,1126.65505153,99.5854509141,226.768676454,0.0,243.2593065,310.10971186,624.713997965,555.829458997,42.4850247072,26.3995142612
 12/05  09:00:00,1213.3935337,100.65779244,272.816760782,0.0,243.2593065,310.10971186,578.338345138,486.309649118,56.6466996096,35.3819964104
 12/05  10:00:00,1398.50849108,101.513748015,411.706132928,0.0,243.2593065,302.612436532,526.439052716,448.429056567,42.4850247072,35.5249714415
 12/05  11:00:00,1484.41335276,102.321642445,468.276345012,0.0,243.2593065,310.10971186,538.764755895,423.256290309,70.808374512,44.700091074
 12/05  12:00:00,1494.56055821,103.082181188,469.235526394,0.0,243.2593065,310.10971186,518.142785782,402.545162762,70.808374512,44.7892485081
 12/05  13:00:00,1456.17790436,103.742792068,477.068600622,0.0,243.2593065,310.10971186,491.24015418,384.816668356,70.808374512,35.6151113124
 12/05  14:00:00,1494.45964966,104.253749125,488.11188188,0.0,243.2593065,302.612436532,474.611976617,373.173243157,56.6466996096,44.7920338504
 12/05  15:00:00,1500.97897466,104.775172312,495.225094181,0.0,243.2593065,302.612436532,438.623647624,351.437372845,42.4850247072,44.7012500725
 12/05  16:00:00,1505.62104504,105.12304308,496.656566744,0.0,243.2593065,302.612436532,426.255256652,333.933017622,56.6466996096,35.6755394205
 12/05  17:00:00,1516.22757865,105.01698197,498.852301617,0.0,243.2593065,310.10971186,459.251418299,338.804324246,84.9700494144,35.4770446384
 12/05  18:00:00,1513.57360266,104.751306414,486.496288319,0.0,243.2593065,310.10971186,479.627678507,368.348250998,84.9700494144,26.3093780947
 12/05  19:00:00,1223.89140374,98.2066240926,471.224576478,0.0,166.938926447,199.110933808,477.137597319,374.689064938,84.9700494144,17.4784829663
 12/05  20:00:00,1209.92921736,98.2066240926,468.287692271,0.0,166.938926447,191.61365848,456.432943111,382.306164521,56.6466996096,17.4800789795
 12/05  21:00:00,1045.94863069,98.2066240926,444.165445837,0.0,100.150657288,124.558693486,498.679383876,424.550867045,56.6466996096,17.4818172213
 12/05  22:00:00,931.469306012,98.2066240926,376.765742672,0.0,100.150657288,124.558693486,494.282033504,434.36323953,42.4850247072,17.4337692665
 12/05  23:00:00,783.118003394,98.2066240926,299.309497945,0.0,46.0930336215,124.558693486,519.263014117,482.217022635,28.3233498048,8.72264167684
 12/05  24:00:00,745.214309749,98.2066240926,264.378879362,0.0,46.0930336215,124.558693486,529.262434293,497.671959191,14.1616749024,17.428800199
 12/06  01:00:00,713.306723422,98.2066240926,248.801758546,0.0,46.0930336215,113.312780494,542.178914066,519.086807257,5.66466996096,17.4274368484
 12/06  02:00:00,682.554180277,98.2066240926,220.255462829,0.0,46.0930336215,113.312780494,571.874237601,548.780852411,5.66466996096,17.4287152295
 12/06  03:00:00,679.565262874,98.2066240926,214.773944599,0.0,46.0930336215,113.312780494,565.775662021,551.387856945,5.66466996096,8.72313511545
 12/06  04:00:00,684.700782942,98.2066240926,219.441433416,0.0,46.0930336215,113.312780494,578.891991346,555.797396244,5.66466996096,17.4299251406
 12/06  05:00:00,775.302585209,98.2066240926,221.360836987,0.0,100.150657288,148.969399434,560.354310239,537.261422853,5.66466996096,17.4282174253
 12/06  06:00:00,781.999514541,98.6592248661,225.916794431,0.0,100.150657288,149.894399434,864.800298187,833.209301006,14.1616749024,17.4293222788
 12/06  07:00:00,988.850351701,99.5207099504,205.4757692,0.0,176.471037341,302.612436532,654.345361487,608.59601171,28.3233498048,17.4259999713
 12/06  08:00:00,1122.1390666,101.294974068,225.615482346,0.0,243.2593065,310.10971186,597.186047825,537.095289861,42.4850247072,17.605733256
 12/06  09:00:00,1243.23133914,102.401407564,310.073478388,0.0,243.2593065,310.10971186,560.262455369,468.222376549,56.6466996096,35.3933792106
 12/06  10:00:00,1436.0818366,103.206922317,456.364702933,0.0,243.2593065,302.612436532,515.087200094,437.065456836,42.4850247072,35.5367185506
 12/06  11:00:00,1476.64957367,103.995113562,477.734133161,0.0,243.2593065,310.10971186,524.098306355,408.584995631,70.808374512,44.7049362115
 12/06  12:00:00,1499.49008728,104.726287768,490.321950763,0.0,243.2593065,310.10971186,501.120635281,385.515469763,70.808374512,44.7967910061
 12/06  13:00:00,1456.40225804,105.351319157,486.713159716,0.0,243.2593065,310.10971186,472.390311676,365.95339338,70.808374512,35.6285437842
 12/06  14:00:00,1486.76490603,105.870590458,485.516452229,0.0,243.2593065,302.612436532,453.656885025,352.210018361,56.6466996096,44.8001670546
 12/06  15:00:00,1488.62242151,106.464173912,486.911830324,0.0,243.2593065,302.612436532,416.790958566,329.604752669,42.4850247072,44.7011811898
 12/06  16:00:00,1487.59169192,106.776403334,488.361756257,0.0,243.2593065,302.612436532,404.571473678,312.112888309,56.6466996096,35.8118857596
 12/06  17:00:00,1504.26160038,106.622903753,498.076386237,0.0,243.2593065,310.10971186,438.450574311,318.108718924,84.9700494144,35.3718059719
 12/06  18:00:00,1530.28526885,106.272807978,516.516428905,0.0,243.2593065,310.10971186,455.643118981,344.36175734,84.9700494144,26.3113122264
 12/06  19:00:00,1244.96684575,98.2066240926,513.972007683,0.0,166.938926447,199.110933808,461.257175478,358.805917979,84.9700494144,17.4812080841
 12/06  20:00:00,1227.8711519,98.2066240926,507.651191266,0.0,166.938926447,191.61365848,439.384456991,365.258806838,56.6466996096,17.4789505426
 12/06  21:00:00,1084.5676222,98.2066240926,499.312316633,0.0,100.150657288,124.558693486,483.461445969,409.33202055,56.6466996096,17.4827258098
 12/06  22:00:00,1003.74958177,98.2066240926,458.043184008,0.0,100.150657288,124.558693486,483.070532656,423.151683405,42.4850247072,17.4338245443
 12/06  23:00:00,828.548896224,98.2066240926,357.16208537,0.0,46.0930336215,124.558693486,494.530611837,448.779489414,28.3233498048,17.4277726173
 12/06  24:00:00,774.90316061,98.2066240926,307.167292997,0.0,46.0930336215,124.558693486,497.994506892,466.405413209,14.1616749024,17.4274187809
 12/07  01:00:00,718.552793681,98.2066240926,263.46140422,0.0,46.0930336215,113.312780494,519.512525986,505.12394481,5.66466996096,8.72391121412
 12/07  02:00:00,684.158679532,98.2066240926,230.64304443,0.0,46.0930336215,113.312780494,551.572488967,528.47866359,5.66466996096,17.4291554169
 12/07  03:00:00,681.429170212,98.2066240926,229.157559916,0.0,46.0930336215,113.312780494,549.410928962,526.317182506,5.66466996096,17.4290764948
 12/07  04:00:00,706.525749418,98.2066240926,254.618938304,0.0,46.0930336215,113.312780494,530.139339397,507.045883422,5.66466996096,17.4287860133
 12/07  05:00:00,812.555930272,98.2066240926,272.561106439,0.0,100.150657288,148.969399434,501.563680837,487.175805475,5.66466996096,8.72320540032
 12/07  06:00:00,849.359433702,98.7383010288,305.233235183,0.0,100.150657288,149.894399434,788.779901616,757.188333371,14.1616749024,17.4298933432
 12/07  07:00:00,1090.70966632,100.299607722,317.588012618,0.0,176.471037341,302.612436532,577.940182384,532.188391857,28.3233498048,17.4284407221
 12/07  08:00:00,1225.76830833,102.093482027,340.466278779,0.0,243.2593065,310.10971186,557.282423375,488.395301492,42.4850247072,26.4020971762
 12/07  09:00:00,1340.82301874,102.857015504,412.159074859,0.0,243.2593065,310.10971186,554.873838906,462.846029268,56.6466996096,35.381110028
 12/07  10:00:00,1439.62319681,103.472219151,471.364785201,0.0,243.2593065,302.612436532,520.14527513,442.135466965,42.4850247072,35.5247834577
 12/07  11:00:00,1464.91140025,103.834409418,486.174824237,0.0,243.2593065,310.10971186,530.553299842,423.982542178,70.808374512,35.7623831522
 12/07  12:00:00,1484.08710448,104.618812992,502.094649632,0.0,243.2593065,310.10971186,508.818008252,393.207371602,70.808374512,44.8022621379
 12/07  13:00:00,1451.70800984,105.440426079,499.736407992,0.0,243.2593065,310.10971186,483.217253744,367.868285319,70.808374512,44.5405939129
 12/07  14:00:00,1491.68062342,105.980603838,492.098111612,0.0,243.2593065,302.612436532,455.0637702,353.613282936,56.6466996096,44.8037876544
 12/07  15:00:00,1490.70312179,106.344389468,490.799074468,0.0,243.2593065,302.612436532,417.666740244,333.066037802,42.4850247072,42.1156777351
 12/07  16:00:00,1491.5648827,106.549413942,494.310295773,0.0,243.2593065,302.612436532,415.095804895,320.181598614,56.6466996096,38.2675066712
 12/07  17:00:00,1507.03056149,106.394299654,504.553679721,0.0,243.2593065,310.10971186,447.331919441,326.88032946,84.9700494144,35.4815405671
 12/07  18:00:00,1527.22128012,106.146933982,517.493866099,0.0,243.2593065,310.10971186,461.880608844,351.637637572,84.9700494144,25.2729218585
 12/07  19:00:00,1240.89454186,98.2066240926,507.000242325,0.0,166.938926447,199.110933808,468.790813275,365.304670678,84.9700494144,18.5160931832
 12/07  20:00:00,1217.91304594,98.2066240926,493.700480752,0.0,166.938926447,191.61365848,449.467489231,375.339357947,56.6466996096,17.4814316744
 12/07  21:00:00,1071.26806685,98.2066240926,484.225010994,0.0,100.150657288,124.558693486,490.15198101,416.021939028,56.6466996096,17.4833423723
 12/07  22:00:00,1027.48447385,98.2066240926,483.340736246,0.0,100.150657288,124.558693486,484.29822762,424.378019148,42.4850247072,17.435183765
 12/07  23:00:00,952.831456068,98.2066240926,479.571761948,0.0,46.0930336215,124.558693486,482.982584508,445.935857284,28.3233498048,8.72337741923
 12/07  24:00:00,946.846023299,98.2066240926,477.818973722,0.0,46.0930336215,124.558693486,485.619375287,454.027281098,14.1616749024,17.4304192863
 12/08  01:00:00,855.328476712,98.2066240926,399.288852246,0.0,46.0930336215,113.312780494,487.99452693,464.900699242,5.66466996096,17.4291577267
 12/08  02:00:00,764.561911178,98.2066240926,313.854702634,0.0,46.0930336215,113.312780494,506.726780762,483.631485413,5.66466996096,17.4306253871
 12/08  03:00:00,728.687312333,98.2066240926,277.772923703,0.0,46.0930336215,113.312780494,532.009514995,508.917381637,5.66466996096,17.4274633969
 12/08  04:00:00,706.562709771,98.2066240926,258.023784202,0.0,46.0930336215,113.312780494,538.003669288,523.613394778,5.66466996096,8.7256045491
 12/08  05:00:00,792.213331816,98.2066240926,254.694727004,0.0,100.150657288,148.969399434,529.171517791,506.077947799,5.66466996096,17.4289000307
 12/08  06:00:00,811.589836031,98.7639717052,271.161965587,0.0,100.150657288,149.894399434,804.074636462,772.482913498,14.1616749024,17.430048062
 12/08  07:00:00,1042.64142274,100.409913221,276.254912028,0.0,176.471037341,302.612436532,588.240314594,542.48848067,28.3233498048,17.4284841193
 12/08  08:00:00,1184.82344371,102.315808117,302.185130529,0.0,243.2593065,310.10971186,559.332674195,490.445897996,42.4850247072,26.4017514921
 12/08  09:00:00,1300.51638196,103.394310028,384.161007098,0.0,243.2593065,310.10971186,533.357678981,450.155129491,56.6466996096,26.5558498797
 12/08  10:00:00,1426.2923437,103.976852463,477.472408708,0.0,243.2593065,302.612436532,503.820859853,425.788317212,42.4850247072,35.5475179333
 12/08  11:00:00,1456.01452452,104.471456871,500.693437824,0.0,243.2593065,310.10971186,519.525761986,404.004041005,70.808374512,44.7133464688
 12/08  12:00:00,1470.87365056,105.157854146,515.391297519,0.0,243.2593065,310.10971186,495.600472294,379.987093399,70.808374512,44.8050043823
 12/08  13:00:00,1426.43487443,105.699364969,513.290190742,0.0,243.2593065,310.10971186,467.962714689,361.511353189,70.808374512,35.6429869886
 12/08  14:00:00,1462.9211897,105.802323599,516.207478112,0.0,243.2593065,302.612436532,456.832498533,355.376182281,56.6466996096,44.8096166422
