Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  15:00:00,1463.75671569,105.843891603,517.657392447,0.0,243.2593065,302.612436532,437.928469087,350.732299335,42.4850247072,44.7111450447
 12/08  16:00:00,1472.69158656,105.863316444,524.534330953,0.0,243.2593065,302.612436532,454.321794596,353.058630875,56.6466996096,44.6164641109
 12/08  17:00:00,1474.9051656,105.944117587,534.749984856,0.0,243.2593065,310.10971186,475.85139802,355.404723346,84.9700494144,35.4766252598
 12/08  18:00:00,1490.84899237,106.001313904,541.26775697,0.0,243.2593065,310.10971186,464.47392061,361.955250986,84.9700494144,17.5486202094
 12/08  19:00:00,1216.91335657,98.2066240926,536.592813495,0.0,166.938926447,199.110933808,469.004071566,366.548571506,84.9700494144,17.4854506457
 12/08  20:00:00,1201.57633706,98.2066240926,531.574797065,0.0,166.938926447,191.61365848,455.044499546,372.182651771,56.6466996096,26.2151481654
 12/08  21:00:00,1055.86162347,98.2066240926,528.987371605,0.0,100.150657288,124.558693486,486.989508616,412.86218724,56.6466996096,17.4806217659
 12/08  22:00:00,1011.96740576,98.2066240926,528.229725775,0.0,100.150657288,124.558693486,471.690315908,420.478687093,42.4850247072,8.72660410796
 12/08  23:00:00,945.111834879,98.2066240926,526.405611513,0.0,46.0930336215,124.558693486,486.994447461,441.23999478,28.3233498048,17.4311028763
 12/08  24:00:00,944.136600486,98.2066240926,524.833889767,0.0,46.0930336215,124.558693486,479.344018677,447.754480874,14.1616749024,17.4278629001
 12/09  01:00:00,930.384157893,98.2066240926,523.503516769,0.0,46.0930336215,113.312780494,475.550571501,452.454626547,5.66466996096,17.4312749937
 12/09  02:00:00,926.11188983,98.2066240926,522.281049115,0.0,46.0930336215,113.312780494,479.70221459,456.609281682,5.66466996096,17.4282629468
 12/09  03:00:00,923.855649819,98.2066240926,522.086326954,0.0,46.0930336215,113.312780494,475.778913098,461.388178843,5.66466996096,8.72606429374
 12/09  04:00:00,919.288091928,98.2066240926,520.965929045,0.0,46.0930336215,113.312780494,489.261530947,466.167161738,5.66466996096,17.4296992477
 12/09  05:00:00,924.990388145,98.2066240926,520.205761483,0.0,55.6251445156,113.312780494,483.564001276,460.469639886,5.66466996096,17.429691429
 12/09  06:00:00,926.9257711,98.2066240926,519.436748565,0.0,55.6251445156,113.312780494,497.698322939,466.10709426,14.1616749024,17.4295537765
 12/09  07:00:00,1002.32336721,98.2066240926,508.721568771,0.0,65.1572554096,176.889270242,449.434079003,412.387094939,28.3233498048,8.72363425889
 12/09  08:00:00,1105.22847422,98.5390842331,479.594030892,0.0,109.682768182,220.96816451,747.424607229,687.507882102,42.4850247072,17.4317004197
 12/09  09:00:00,1067.88780834,98.5365010102,434.505021985,0.0,109.682768182,220.96816451,652.338609127,569.411500778,56.6466996096,26.2804087394
 12/09  10:00:00,1169.51352171,98.9392419439,428.881370035,0.0,131.945524568,266.955817592,592.518462766,523.617267445,42.4850247072,26.4161706135
 12/09  11:00:00,1208.48914454,99.1863561803,454.853192187,0.0,131.945524568,274.45309292,588.892929599,491.535751527,70.808374512,26.5488035595
 12/09  12:00:00,1236.97584666,99.5088727359,478.331802304,0.0,131.945524568,274.45309292,578.544236215,472.346543372,70.808374512,35.3893183312
 12/09  13:00:00,1214.04330962,99.7130958312,484.170104905,0.0,131.945524568,274.45309292,558.753723997,461.410820938,70.808374512,26.5345285469
 12/09  14:00:00,1210.5619578,99.7489173602,486.555596739,0.0,131.945524568,266.955817592,553.460208252,461.428694922,56.6466996096,35.3848137208
 12/09  15:00:00,1212.16027487,99.6378882191,486.203520599,0.0,131.945524568,266.955817592,540.016411873,462.15943361,42.4850247072,35.3719535563
 12/09  16:00:00,1130.81259389,98.2066240926,481.147477792,0.0,109.682768182,212.545889182,416.271461199,333.080242762,56.6466996096,26.5445188273
 12/09  17:00:00,1087.45375798,98.2066240926,427.271867775,0.0,109.682768182,220.04316451,460.06700166,339.721857143,84.9700494144,35.3750951028
 12/09  18:00:00,983.980855968,98.2066240926,357.723304503,0.0,109.682768182,220.04316451,476.044496079,364.677670416,84.9700494144,26.3967762491
 12/09  19:00:00,903.457759756,98.2066240926,314.849073877,0.0,100.150657288,199.110933808,510.006913495,416.310441282,84.9700494144,8.72642279849
 12/09  20:00:00,867.436928264,98.2066240926,284.821354376,0.0,100.150657288,191.61365848,513.312147559,439.235116721,56.6466996096,17.4303312283
 12/09  21:00:00,735.051819917,98.2066240926,264.430554798,0.0,55.6251445156,124.558693486,573.999195851,499.920466367,56.6466996096,17.4320298746
 12/09  22:00:00,725.299828525,98.2066240926,253.984644603,0.0,55.6251445156,124.558693486,574.202932058,514.287735377,42.4850247072,17.4301719742
 12/09  23:00:00,711.04802563,98.2066240926,244.61902818,0.0,46.0930336215,124.558693486,579.768292841,542.721013239,28.3233498048,8.72392979641
 12/09  24:00:00,697.37904784,98.2066240926,229.683968319,0.0,46.0930336215,124.558693486,594.313189018,562.719861812,14.1616749024,17.4316523038
 12/10  01:00:00,662.898182257,98.2066240926,220.01605256,0.0,34.9616554283,113.312780494,598.877731466,575.782531497,5.66466996096,17.4305300089
 12/10  02:00:00,655.655025087,98.2066240926,211.275867101,0.0,34.9616554283,113.312780494,618.374706866,595.27788197,5.66466996096,17.4321549347
 12/10  03:00:00,650.668722665,98.2066240926,205.545551155,0.0,34.9616554283,113.312780494,633.728352619,610.634587352,5.66466996096,17.4290953058
 12/10  04:00:00,646.391753686,98.2066240926,199.965535899,0.0,34.9616554283,113.312780494,642.226208228,627.835025952,5.66466996096,8.72651231535
 12/10  05:00:00,650.65038779,98.2066240926,195.676855286,0.0,44.4937663224,113.312780494,651.174735838,628.079451258,5.66466996096,17.4306146192
 12/10  06:00:00,638.798298614,98.2066240926,183.729139472,0.0,44.4937663224,113.312780494,690.511488464,658.919127133,14.1616749024,17.4306864292
 12/10  07:00:00,692.100791491,98.2066240926,163.726385299,0.0,54.0258772165,176.889270242,688.660358212,642.906402739,28.3233498048,17.4306056682
 12/10  08:00:00,681.664973664,98.2066240926,153.8361409,0.0,54.0258772165,184.38654557,698.582204659,647.373006553,42.4850247072,8.72417339837
 12/10  09:00:00,772.431694401,98.2066240926,178.198451537,0.0,65.1572554096,220.04316451,619.643175651,536.734332477,56.6466996096,26.2621435645
 12/10  10:00:00,800.910410993,98.2066240926,217.481940137,0.0,65.1572554096,212.545889182,528.725726701,459.85468165,42.4850247072,26.3860203432
 12/10  11:00:00,867.73967195,98.2066240926,276.356716126,0.0,65.1572554096,220.04316451,505.758051232,408.430315539,70.808374512,26.5193611811
 12/10  12:00:00,988.345058329,98.2066240926,386.65839165,0.0,65.1572554096,220.04316451,494.311015295,388.155506337,70.808374512,35.3471344458
 12/10  13:00:00,1080.02400926,98.2066240926,474.655524887,0.0,65.1572554096,220.04316451,478.663613415,381.336619302,70.808374512,26.5186196007
 12/10  14:00:00,1083.16524799,98.2066240926,484.666089972,0.0,65.1572554096,212.545889182,470.299416363,378.307118109,56.6466996096,35.3455986448
 12/10  15:00:00,1095.76817851,98.2066240926,489.168213111,0.0,65.1572554096,212.545889182,449.357044011,380.349432619,42.4850247072,26.5225866847
 12/10  16:00:00,1099.88273713,98.2066240926,486.201964889,0.0,65.1572554096,212.545889182,472.80416026,381.47482216,56.6466996096,34.682638491
 12/10  17:00:00,1066.2599751,98.2066240926,481.36848483,0.0,65.1572554096,220.04316451,500.114971325,387.96246916,84.9700494144,27.1824527503
 12/10  18:00:00,1007.33670362,98.2066240926,457.159719432,0.0,54.0258772165,184.38654557,532.531079919,421.170680481,84.9700494144,26.3903500243
 12/10  19:00:00,901.527216336,98.2066240926,382.108990967,0.0,44.4937663224,163.454314868,569.506794273,467.105979489,84.9700494144,17.4307653696
 12/10  20:00:00,825.228332226,98.2066240926,319.104382137,0.0,44.4937663224,155.95703954,557.894778642,492.523846853,56.6466996096,8.72423217983
 12/10  21:00:00,739.427079633,98.2066240926,271.939830771,0.0,44.4937663224,124.558693486,631.742047116,557.663047137,56.6466996096,17.4323003688
 12/10  22:00:00,745.114062354,98.2066240926,278.944806375,0.0,44.4937663224,124.558693486,605.736443322,545.822236323,42.4850247072,17.4291822919
 12/10  23:00:00,786.433888633,98.2066240926,320.928130659,0.0,34.9616554283,124.558693486,587.734328199,541.97869399,28.3233498048,17.4322844039
 12/10  24:00:00,810.932905477,98.2066240926,338.771754896,0.0,34.9616554283,124.558693486,582.316927264,550.726081478,14.1616749024,17.4291708841
 12/11  01:00:00,801.531385797,98.2066240926,332.246243257,0.0,46.0930336215,113.312780494,575.635845501,561.24439856,5.66466996096,8.72677697971
 12/11  02:00:00,789.195356726,98.2066240926,321.774997059,0.0,46.0930336215,113.312780494,596.555430762,573.459455825,5.66466996096,17.4313049757
 12/11  03:00:00,779.584901924,98.2066240926,312.739706417,0.0,46.0930336215,113.312780494,606.788273908,583.692093542,5.66466996096,17.4315104049
 12/11  04:00:00,775.614307579,98.2066240926,310.765030864,0.0,46.0930336215,113.312780494,613.15372558,590.057550656,5.66466996096,17.4315049631
 12/11  05:00:00,852.621658715,98.2066240926,302.978630827,0.0,100.150657288,148.969399434,583.186045185,568.79672265,5.66466996096,8.72465257405
 12/11  06:00:00,886.200452334,98.2066240926,333.998271428,0.0,100.150657288,149.894399434,1065.28431722,1033.68916678,14.1616749024,17.4334755358
 12/11  07:00:00,1108.02213751,98.5025264907,327.607203177,0.0,176.471037341,302.612436532,717.869281121,672.114086286,28.3233498048,17.4318450303
 12/11  08:00:00,1213.94997502,98.812744135,319.546746117,0.0,243.2593065,310.10971186,669.336551452,600.445947145,42.4850247072,26.4055795997
 12/11  09:00:00,1258.33259917,98.9431190313,329.716993804,0.0,243.2593065,310.10971186,662.010016721,569.967924737,56.6466996096,35.395392374
 12/11  10:00:00,1318.24545754,99.0419641593,355.713760885,0.0,243.2593065,302.612436532,624.901506719,546.874259223,42.4850247072,35.5422227882
 12/11  11:00:00,1360.37212081,99.1267954015,387.053896295,0.0,243.2593065,310.10971186,634.191444511,518.653968243,70.808374512,44.7291017556
 12/11  12:00:00,1419.63014954,99.2032254398,439.392662356,0.0,243.2593065,310.10971186,611.231499565,495.60027725,70.808374512,44.8228478025
 12/11  13:00:00,1413.36137892,99.419256826,468.276298252,0.0,243.2593065,310.10971186,576.947932145,470.499187399,70.808374512,35.6403702337
 12/11  14:00:00,1458.09849692,99.687970872,468.276301556,0.0,243.2593065,302.612436532,560.399132724,458.93085155,56.6466996096,44.8215815644
 12/11  15:00:00,1468.50547751,100.124794466,468.276331161,0.0,243.2593065,302.612436532,524.771681395,437.562223644,42.4850247072,44.7244330445
 12/11  16:00:00,1472.30332078,100.538737404,468.276353462,0.0,243.2593065,302.612436532,517.46152445,420.116294055,56.6466996096,40.698530786
 12/11  17:00:00,1472.13914446,100.756522277,468.276330593,0.0,243.2593065,310.10971186,538.565604492,423.049297497,84.9700494144,30.5462575811
 12/11  18:00:00,1473.79962034,101.014720855,463.021421237,0.0,243.2593065,310.10971186,551.902243164,440.611727361,84.9700494144,26.3204663893
 12/11  19:00:00,1094.96203289,98.2066240926,357.836814842,0.0,166.938926447,199.110933808,518.4890323,416.033259721,84.9700494144,17.4857231645
 12/11  20:00:00,1015.20123572,98.2066240926,288.888975212,0.0,166.938926447,191.61365848,515.810403657,441.678712123,56.6466996096,17.4849919236
 12/11  21:00:00,862.343387026,98.2066240926,268.62045832,0.0,100.150657288,124.558693486,564.342329373,490.208248729,56.6466996096,17.4873810341
 12/11  22:00:00,826.375010791,98.2066240926,269.838024575,0.0,100.150657288,124.558693486,553.541843621,493.616829925,42.4850247072,17.4399889893
 12/11  23:00:00,755.506001386,98.2066240926,263.295668782,0.0,46.0930336215,124.558693486,566.660795842,520.906468208,28.3233498048,17.4309778288
 12/11  24:00:00,741.178203157,98.2066240926,248.106004626,0.0,46.0930336215,124.558693486,573.880069163,542.287279886,14.1616749024,17.4311143746
 12/12  01:00:00,710.817702826,98.2066240926,231.590436056,0.0,46.0930336215,113.312780494,584.60390264,561.507666756,5.66466996096,17.4315659237
 12/12  02:00:00,689.172085343,98.2066240926,211.187202352,0.0,46.0930336215,113.312780494,608.985610827,594.596176103,5.66466996096,8.72476476321
 12/12  03:00:00,665.17754211,98.2066240926,188.321964051,0.0,46.0930336215,113.312780494,666.465471319,643.36726123,5.66466996096,17.4335401284
 12/12  04:00:00,648.186838141,98.2066240926,172.292209215,0.0,46.0930336215,113.312780494,698.502407969,675.407175337,5.66466996096,17.4305626713
 12/12  05:00:00,726.015034977,98.2066240926,156.837798918,0.0,100.150657288,148.969399434,708.510871302,685.412342465,5.66466996096,17.4338588759
 12/12  06:00:00,734.722131923,98.4120491505,165.095204505,0.0,100.150657288,149.894399434,996.429303719,964.836777066,14.1616749024,17.4308517509
 12/12  07:00:00,947.035293011,99.1353722416,147.818009307,0.0,176.471037341,302.612436532,745.653140583,708.602310541,28.3233498048,8.72748023758
 12/12  08:00:00,1058.30859415,99.3807128605,139.027573003,0.0,243.2593065,310.10971186,734.985363989,666.090953,42.4850247072,26.4093862819
 12/12  09:00:00,1094.14901379,99.7885302811,141.617670323,0.0,243.2593065,310.10971186,710.239356716,618.184435496,56.6466996096,35.4082216108
 12/12  10:00:00,1157.15554614,100.409946001,170.173337981,0.0,243.2593065,302.612436532,626.023640337,547.982539506,42.4850247072,35.556076124
 12/12  11:00:00,1211.40554653,101.058075705,214.534407828,0.0,243.2593065,310.10971186,616.826312722,501.288421385,70.808374512,44.7295168249
 12/12  12:00:00,1247.73464874,101.355631532,248.07977949,0.0,243.2593065,310.10971186,598.64415967,483.006539287,70.808374512,44.8292458711
 12/12  13:00:00,1233.49241152,101.703207898,276.099468434,0.0,243.2593065,310.10971186,572.707284715,466.242228991,70.808374512,35.6566812117
 12/12  14:00:00,1289.17640742,102.150380509,299.188032905,0.0,243.2593065,302.612436532,559.824903184,453.567446859,56.6466996096,49.6107567153
 12/12  15:00:00,1320.56889782,102.661171233,329.009708842,0.0,243.2593065,302.612436532,518.356365656,435.913588687,42.4850247072,39.9577522615
 12/12  16:00:00,1344.35321315,103.077863237,350.932234094,0.0,243.2593065,302.612436532,515.308921341,414.026393669,56.6466996096,44.6358280624
 12/12  17:00:00,1350.27463095,103.279797504,349.123458086,0.0,243.2593065,310.10971186,525.601645192,405.137487915,84.9700494144,35.4941078622
 12/12  18:00:00,1318.7720301,103.358227887,303.697825669,0.0,243.2593065,310.10971186,543.197767618,440.676615138,84.9700494144,17.5511030659
 12/12  19:00:00,960.923270982,98.2066240926,217.156391797,0.0,166.938926447,199.110933808,616.51549678,505.326893637,84.9700494144,26.2185537286
 12/12  20:00:00,907.520490707,98.2066240926,174.026068284,0.0,166.938926447,191.61365848,633.265639248,559.133349126,56.6466996096,17.4855905124
 12/12  21:00:00,750.172481159,98.2066240926,152.563928359,0.0,100.150657288,124.558693486,707.637974753,633.503348725,56.6466996096,17.4879264184
 12/12  22:00:00,698.562641933,98.2066240926,140.155335945,0.0,100.150657288,124.558693486,722.327353864,662.402892015,42.4850247072,17.4394371418
 12/12  23:00:00,627.647187347,98.2066240926,134.112157287,0.0,46.0930336215,124.558693486,732.791625461,687.037882899,28.3233498048,17.4303927573
 12/12  24:00:00,622.415206062,98.2066240926,128.216737705,0.0,46.0930336215,124.558693486,727.367145429,704.478255424,14.1616749024,8.72721510304
 12/13  01:00:00,609.818354087,98.2066240926,128.270523509,0.0,46.0930336215,113.312780494,720.707024529,697.609808651,5.66466996096,17.4325459172
 12/13  02:00:00,619.125244274,98.2066240926,136.895063909,0.0,46.0930336215,113.312780494,698.049837897,674.952224637,5.66466996096,17.4329432999
 12/13  03:00:00,625.181172126,98.2066240926,142.44739022,0.0,46.0930336215,113.312780494,697.123258092,674.025471662,5.66466996096,17.4331164696
 12/13  04:00:00,631.162617698,98.2066240926,148.260629513,0.0,46.0930336215,113.312780494,687.297818332,669.591215126,5.66466996096,12.0419332449
 12/13  05:00:00,723.703931958,98.2066240926,153.248042067,0.0,100.150657288,148.969399434,664.849217179,645.068759037,5.66466996096,14.1157881809
 12/13  06:00:00,743.608816663,98.6621408676,170.46909709,0.0,100.150657288,149.894399434,935.670571671,904.075183992,14.1616749024,17.4337127765
 12/13  07:00:00,946.102445983,99.3956412336,147.654232204,0.0,176.471037341,302.612436532,740.718315401,694.960920219,28.3233498048,17.4340453778
 12/13  08:00:00,1052.9092488,100.448791406,140.324750388,0.0,243.2593065,310.10971186,700.781714799,631.885657802,42.4850247072,26.4110322894
 12/13  09:00:00,1110.28885234,101.051087907,164.637873652,0.0,243.2593065,310.10971186,661.863058394,569.818700012,56.6466996096,35.3976587727
 12/13  10:00:00,1187.6973592,101.551476386,211.211260235,0.0,243.2593065,302.612436532,605.671141053,527.640865502,42.4850247072,35.5452508437
 12/13  11:00:00,1262.40396282,102.232115218,285.70078053,0.0,243.2593065,310.10971186,590.355801828,477.388607137,70.808374512,42.1588201796
 12/13  12:00:00,1403.47620991,102.807363127,425.034061204,0.0,243.2593065,310.10971186,572.820491221,454.598521835,70.808374512,47.4135948742
 12/13  13:00:00,1409.88142861,103.345071025,469.034885941,0.0,243.2593065,310.10971186,544.112623961,437.658177427,70.808374512,35.646072022
 12/13  14:00:00,1447.40529301,103.755467463,473.122272094,0.0,243.2593065,302.612436532,529.087041427,427.609368411,56.6466996096,44.8309734065
 12/13  15:00:00,1461.5546025,104.181473432,478.37570621,0.0,243.2593065,302.612436532,494.429886934,407.211444546,42.4850247072,44.7334176804
 12/13  16:00:00,1465.28721661,104.423722113,479.058780003,0.0,243.2593065,302.612436532,492.723356829,391.432123215,56.6466996096,44.644534004
 12/13  17:00:00,1464.24327778,104.426220559,477.107061569,0.0,243.2593065,310.10971186,507.085456131,392.784488832,84.9700494144,29.3309178846
 12/13  18:00:00,1468.13392563,104.453696687,471.1752321,0.0,243.2593065,310.10971186,522.228778577,413.615730225,84.9700494144,23.6429989377
 12/13  19:00:00,1182.3069311,98.2066240926,454.615023634,0.0,166.938926447,199.110933808,509.608748566,407.150168929,84.9700494144,17.4885302224
 12/13  20:00:00,1134.69679531,98.2066240926,417.767989952,0.0,166.938926447,191.61365848,486.67382349,412.539318842,56.6466996096,17.4878050389
 12/13  21:00:00,956.60456347,98.2066240926,382.072627462,0.0,100.150657288,124.558693486,537.628672673,454.763707615,56.6466996096,26.2182654484
 12/13  22:00:00,895.627691765,98.2066240926,361.195759837,0.0,100.150657288,124.558693486,513.367059368,462.153890208,42.4850247072,8.72814445323
 12/13  23:00:00,825.23524154,98.2066240926,355.107223075,0.0,46.0930336215,124.558693486,529.559627314,483.802449826,28.3233498048,17.4338276841
 12/13  24:00:00,824.027001306,98.2066240926,351.221954392,0.0,46.0930336215,124.558693486,524.02223652,492.429612017,14.1616749024,17.430949601
 12/14  01:00:00,797.696157995,98.2066240926,337.383286924,0.0,46.0930336215,113.312780494,523.040014835,499.940611417,5.66466996096,17.4347334569
 12/14  02:00:00,767.491640724,98.2066240926,307.686613462,0.0,46.0930336215,113.312780494,542.035573073,518.938909234,5.66466996096,17.4319938778
 12/14  03:00:00,725.870154021,98.2066240926,267.768337378,0.0,46.0930336215,113.312780494,570.603565229,556.210760303,5.66466996096,8.72813496498
 12/14  04:00:00,697.721450677,98.2066240926,241.220203649,0.0,46.0930336215,113.312780494,600.06354901,576.964896666,5.66466996096,17.4339823831
 12/14  05:00:00,762.227396198,98.2066240926,217.608602049,0.0,100.150657288,148.969399434,605.050937577,581.953372419,5.66466996096,17.4328951971
 12/14  06:00:00,763.552339413,98.7387947523,214.011161724,0.0,100.150657288,149.894399434,912.445379569,880.849139694,14.1616749024,17.4345649723
 12/14  07:00:00,980.60115422,99.7271508659,202.80888502,0.0,176.471037341,302.612436532,680.98141982,635.226344806,28.3233498048,17.4317252093
 12/14  08:00:00,1103.41181306,101.100772591,208.819019479,0.0,243.2593065,310.10971186,647.070120364,578.173403899,42.4850247072,26.4116917582
 12/14  09:00:00,1181.39626569,101.98100033,257.932791407,0.0,243.2593065,310.10971186,598.840264284,515.628448542,56.6466996096,26.5651161325
 12/14  10:00:00,1361.30014317,102.848236929,400.098900152,0.0,243.2593065,302.612436532,551.572341795,473.517528527,42.4850247072,35.5697885608
 12/14  11:00:00,1447.23993781,103.480588032,471.825413931,0.0,243.2593065,310.10971186,559.373924502,443.827150113,70.808374512,44.7383998768
 12/14  12:00:00,1461.01038213,103.928579803,485.050272639,0.0,243.2593065,310.10971186,541.497232161,425.851497505,70.808374512,44.8373601443
 12/14  13:00:00,1444.0218011,104.592392447,500.427596419,0.0,243.2593065,310.10971186,517.768421891,402.389331734,70.808374512,44.5707156454
 12/14  14:00:00,1484.32574681,105.100746466,502.527797347,0.0,243.2593065,302.612436532,488.216266345,386.733862732,56.6466996096,44.8357040034
 12/14  15:00:00,1478.09515224,105.479575387,495.782577366,0.0,243.2593065,302.612436532,449.576029663,362.34823116,42.4850247072,44.7427737963
 12/14  16:00:00,1485.71600002,105.55001918,501.433639256,0.0,243.2593065,302.612436532,442.474954357,350.114685602,56.6466996096,35.7135691461
 12/14  17:00:00,1503.96213499,105.439079011,513.111478485,0.0,243.2593065,310.10971186,480.837325707,360.354547627,84.9700494144,35.5127286651
 12/14  18:00:00,1524.27057254,105.420191299,520.803144513,0.0,243.2593065,310.10971186,487.160277809,375.868074892,84.9700494144,26.3221535023
 12/14  19:00:00,1244.67203523,98.2066240926,515.851853581,0.0,166.938926447,199.110933808,480.645357184,378.187795411,84.9700494144,17.4875123586
 12/14  20:00:00,1228.88818776,98.2066240926,510.473794589,0.0,166.938926447,191.61365848,457.950365485,383.817906798,56.6466996096,17.4857590771
 12/14  21:00:00,1087.91366748,98.2066240926,506.607168244,0.0,100.150657288,124.558693486,496.742183014,422.608114418,56.6466996096,17.4873689867
 12/14  22:00:00,1047.74364125,98.2066240926,506.52710264,0.0,100.150657288,124.558693486,488.639973237,428.714140669,42.4850247072,17.4408078611
 12/14  23:00:00,982.775544342,98.2066240926,506.624987347,0.0,46.0930336215,124.558693486,493.502683577,447.747325125,28.3233498048,17.4320086463
 12/14  24:00:00,974.905836203,98.2066240926,500.486302095,0.0,46.0930336215,124.558693486,491.390001294,459.79287422,14.1616749024,17.4354521717
 12/15  01:00:00,925.39006285,98.2066240926,463.492625811,0.0,46.0930336215,113.312780494,492.017427807,468.919795123,5.66466996096,17.4329627232
 12/15  02:00:00,898.51549557,98.2066240926,436.570742702,0.0,46.0930336215,113.312780494,487.87012485,473.479921735,5.66466996096,8.72553315406
 12/15  03:00:00,936.018687318,98.2066240926,478.801614044,0.0,46.0930336215,113.312780494,495.234241526,472.134347459,5.66466996096,17.4352241061
 12/15  04:00:00,953.241456155,98.2066240926,492.641000549,0.0,46.0930336215,113.312780494,497.515033203,474.417919589,5.66466996096,17.4324436533
 12/15  05:00:00,1041.78628873,98.2066240926,493.550853091,0.0,100.150657288,148.969399434,484.069144911,460.968496387,5.66466996096,17.4359785628
 12/15  06:00:00,1033.8911224,98.7621835793,486.733116911,0.0,100.150657288,149.894399434,784.581275406,752.986471658,14.1616749024,17.4331288457
 12/15  07:00:00,1250.23525209,100.233464049,483.096043265,0.0,176.471037341,302.612436532,565.294965681,528.246058558,28.3233498048,8.72555731797
 12/15  08:00:00,1367.44715139,102.044160644,488.370061587,0.0,243.2593065,310.10971186,549.940194813,481.039706302,42.4850247072,26.4154638042
 12/15  09:00:00,1409.26886936,102.73265248,493.669474157,0.0,243.2593065,310.10971186,550.488499812,458.422851243,56.6466996096,35.4189489587
 12/15  10:00:00,1455.33921996,103.178682225,500.135330033,0.0,243.2593065,302.612436532,526.086463587,448.032665468,42.4850247072,35.5687734109
 12/15  11:00:00,1463.55474083,103.590760782,507.311186167,0.0,243.2593065,310.10971186,544.989248773,429.432858018,70.808374512,44.7480162439
 12/15  12:00:00,1466.27127175,104.034795003,514.68922847,0.0,243.2593065,310.10971186,527.012413356,411.359589464,70.808374512,44.8444493805
 12/15  13:00:00,1436.37356593,104.646149525,520.636579165,0.0,243.2593065,310.10971186,502.92558649,387.537397479,70.808374512,44.5798144994
 12/15  14:00:00,1473.93514617,105.161384537,526.043397391,0.0,243.2593065,302.612436532,474.296517869,372.80757211,56.6466996096,44.8422461496
 12/15  15:00:00,1472.50513192,105.558420763,526.788517149,0.0,243.2593065,302.612436532,442.227892013,354.994343697,42.4850247072,44.7485236086
 12/15  16:00:00,1474.54289676,105.662428364,529.080718749,0.0,243.2593065,302.612436532,438.860924184,346.499271153,56.6466996096,35.7149534218
 12/15  17:00:00,1482.94345654,105.546209085,532.01150697,0.0,243.2593065,310.10971186,480.334272725,359.850383943,84.9700494144,35.5138393674
 12/15  18:00:00,1501.09153677,105.543937981,520.867068362,0.0,243.2593065,310.10971186,486.951822531,375.659181648,84.9700494144,26.3225914687
 12/15  19:00:00,1228.86464143,98.2066240926,505.929259639,0.0,166.938926447,199.110933808,483.053115881,380.591600765,84.9700494144,17.4914657011
 12/15  20:00:00,1213.00293635,98.2066240926,493.754002903,0.0,166.938926447,191.61365848,460.794604401,386.66193694,56.6466996096,17.4859678519
 12/15  21:00:00,1072.51874421,98.2066240926,483.620462829,0.0,100.150657288,124.558693486,502.026264827,427.889109471,56.6466996096,17.4904557462
 12/15  22:00:00,1019.78615997,98.2066240926,464.439292645,0.0,100.150657288,124.558693486,498.627087672,438.701063956,42.4850247072,17.4409990088
 12/15  23:00:00,910.860613746,98.2066240926,425.353743955,0.0,46.0930336215,124.558693486,505.544326557,459.788709414,28.3233498048,17.4322673384
 12/15  24:00:00,883.190658197,98.2066240926,401.798420569,0.0,46.0930336215,124.558693486,498.602232922,467.00480661,14.1616749024,17.43575141
 12/16  01:00:00,838.120382165,98.2066240926,372.865261892,0.0,46.0930336215,113.312780494,495.68085059,472.582834378,5.66466996096,17.4333462508
 12/16  02:00:00,818.920341712,98.2066240926,354.908045614,0.0,46.0930336215,113.312780494,492.84717874,478.456761778,5.66466996096,8.72574700102
 12/16  03:00:00,802.86904679,98.2066240926,338.629669206,0.0,46.0930336215,113.312780494,508.522969623,485.422609535,5.66466996096,17.4356901265
 12/16  04:00:00,789.466289493,98.2066240926,323.532918406,0.0,46.0930336215,113.312780494,516.288381709,493.190730337,5.66466996096,17.4329814108
 12/16  05:00:00,786.076157033,98.2066240926,312.170236437,0.0,55.6251445156,113.312780494,519.56425251,496.463013394,5.66466996096,17.4365691545
 12/16  06:00:00,774.354420931,98.2066240926,302.876181461,0.0,55.6251445156,113.312780494,538.43649116,506.841046789,14.1616749024,17.4337694689
 12/16  07:00:00,834.782732458,98.2066240926,294.05451124,0.0,65.1572554096,176.889270242,491.077087661,454.027843112,28.3233498048,8.72589474465
 12/16  08:00:00,964.344881268,98.5530515056,306.997959669,0.0,109.682768182,220.96816451,791.480971481,731.55927108,42.4850247072,17.4366756938
 12/16  09:00:00,951.673048251,98.5469112886,291.985534195,0.0,109.682768182,220.96816451,680.272352435,597.334243682,56.6466996096,26.2914091434
 12/16  10:00:00,1103.04814558,98.9500175889,333.998051597,0.0,131.945524568,266.955817592,605.179995419,536.264167403,42.4850247072,26.4308033082
 12/16  11:00:00,1187.08288929,98.9996644913,405.193351057,0.0,131.945524568,274.45309292,606.80593074,509.443478283,70.808374512,26.5540779447
 12/16  12:00:00,1216.1651511,99.0856520183,430.929073979,0.0,131.945524568,274.45309292,606.600732307,500.37687415,70.808374512,35.4154836446
 12/16  13:00:00,1201.78045861,99.2056485097,448.669514414,0.0,131.945524568,274.45309292,595.768705655,489.563626702,70.808374512,35.3967044405
 12/16  14:00:00,1215.79209542,99.268321867,468.29098813,0.0,131.945524568,266.955817592,568.686588477,485.487273737,56.6466996096,26.5526151301
 12/16  15:00:00,1220.8800371,99.4175920529,468.614636294,0.0,131.945524568,266.955817592,547.774438681,469.887409082,42.4850247072,35.4020048918
 12/16  16:00:00,1143.32210879,98.2066240926,468.436151072,0.0,109.682768182,212.545889182,435.746843694,343.701510937,56.6466996096,35.3986331481
 12/16  17:00:00,1125.92986054,98.2066240926,447.539174007,0.0,109.682768182,220.04316451,465.575686334,354.050141235,84.9700494144,26.5554956845
 12/16  18:00:00,1022.60565836,98.2066240926,373.924539231,0.0,109.682768182,220.04316451,486.970723012,375.590198782,84.9700494144,26.4104748147
 12/16  19:00:00,921.594078336,98.2066240926,311.88462525,0.0,100.150657288,199.110933808,534.184131498,431.781134081,84.9700494144,17.4329480021
 12/16  20:00:00,864.617229878,98.2066240926,265.06765449,0.0,100.150657288,191.61365848,538.989861215,464.906533009,56.6466996096,17.4366285962
 12/16  21:00:00,714.35818178,98.2066240926,228.6912836,0.0,55.6251445156,124.558693486,614.155502807,540.074950101,56.6466996096,17.433853096
 12/16  22:00:00,695.876960826,98.2066240926,210.101250297,0.0,55.6251445156,124.558693486,611.245105244,560.034149573,42.4850247072,8.72593096339
 12/16  23:00:00,681.961524219,98.2066240926,202.093697378,0.0,46.0930336215,124.558693486,634.417581788,588.6581853,28.3233498048,17.4360466826
 12/16  24:00:00,680.461992836,98.2066240926,197.441463071,0.0,46.0930336215,124.558693486,632.504142664,600.909173659,14.1616749024,17.4332941034
 12/17  01:00:00,650.871297592,98.2066240926,190.709928235,0.0,34.9616554283,113.312780494,645.365374114,622.263362308,5.66466996096,17.4373418447
 12/17  02:00:00,653.10532679,98.2066240926,191.678006582,0.0,34.9616554283,113.312780494,644.990409734,621.89103851,5.66466996096,17.4347012629
 12/17  03:00:00,647.061765953,98.2066240926,184.701858996,0.0,34.9616554283,113.312780494,664.422282984,650.031221626,5.66466996096,8.72639139706
 12/17  04:00:00,643.880674288,98.2066240926,181.485142081,0.0,34.9616554283,113.312780494,682.74130946,659.639555947,5.66466996096,17.4370835519
 12/17  05:00:00,657.802232947,98.2066240926,185.003783914,0.0,44.4937663224,113.312780494,670.442408609,647.343386094,5.66466996096,17.4343525536
 12/17  06:00:00,668.790921112,98.2066240926,191.647185259,0.0,44.4937663224,113.312780494,670.032775241,638.43621118,14.1616749024,17.4348891584
 12/17  07:00:00,734.517618982,98.2066240926,185.253537455,0.0,54.0258772165,176.889270242,645.450063157,599.69143134,28.3233498048,17.4352820123
 12/17  08:00:00,723.557808983,98.2066240926,176.398573006,0.0,54.0258772165,184.38654557,664.750961915,610.239463318,42.4850247072,12.0264738891
 12/17  09:00:00,808.821638564,98.2066240926,191.616117934,0.0,65.1572554096,220.04316451,626.801940667,547.201391755,56.6466996096,22.9538493023
 12/17  10:00:00,811.674598646,98.2066240926,210.088999188,0.0,65.1572554096,212.545889182,586.956996667,518.071963587,42.4850247072,26.4000083732
 12/17  11:00:00,825.007393322,98.2066240926,216.236337591,0.0,65.1572554096,220.04316451,601.178328708,503.842436444,70.808374512,26.5275177517
 12/17  12:00:00,841.061637155,98.2066240926,223.637222488,0.0,65.1572554096,220.04316451,594.113187589,487.933079954,70.808374512,35.3717331223
 12/17  13:00:00,866.524172993,98.2066240926,244.631589747,0.0,65.1572554096,220.04316451,558.85915643,461.525026582,70.808374512,26.525755336
 12/17  14:00:00,892.510941417,98.2066240926,275.535855223,0.0,65.1572554096,212.545889182,527.988700124,435.968485656,56.6466996096,35.3735148588
 12/17  15:00:00,912.167966753,98.2066240926,288.373603209,0.0,65.1572554096,212.545889182,496.022698206,426.539880818,42.4850247072,26.9977926808
 12/17  16:00:00,908.348100009,98.2066240926,285.436528711,0.0,65.1572554096,212.545889182,514.373148028,422.822870848,56.6466996096,34.90357757
 12/17  17:00:00,864.258405147,98.2066240926,270.509099084,0.0,65.1572554096,220.04316451,567.28407785,446.951743999,84.9700494144,35.3622844364
 12/17  18:00:00,800.821999272,98.2066240926,240.782898146,0.0,54.0258772165,184.38654557,617.121670213,510.459776316,84.9700494144,21.6918444818
 12/17  19:00:00,747.880522947,98.2066240926,217.909401181,0.0,44.4937663224,163.454314868,676.288373902,577.929721733,84.9700494144,13.3886027545
 12/17  20:00:00,737.34637968,98.2066240926,215.393093081,0.0,44.4937663224,155.95703954,655.783011725,581.701420933,56.6466996096,17.4348911818
 12/17  21:00:00,709.088355165,98.2066240926,218.439151159,0.0,44.4937663224,124.558693486,686.298181394,612.216021272,56.6466996096,17.4354605117
 12/17  22:00:00,703.11685198,98.2066240926,212.98197696,0.0,44.4937663224,124.558693486,693.290994889,633.370132804,42.4850247072,17.4358373772
 12/17  23:00:00,695.56080981,98.2066240926,208.830648572,0.0,34.9616554283,124.558693486,705.667999627,659.911448533,28.3233498048,17.4332012891
 12/17  24:00:00,691.831995677,98.2066240926,203.633224329,0.0,34.9616554283,124.558693486,701.565979942,678.675538949,14.1616749024,8.72876609046
 12/18  01:00:00,678.120393181,98.2066240926,193.497249592,0.0,46.0930336215,113.312780494,729.381615273,706.28120028,5.66466996096,17.4357450317
 12/18  02:00:00,678.585854951,98.2066240926,193.978965229,0.0,46.0930336215,113.312780494,726.064834018,702.966771364,5.66466996096,17.4333926925
 12/18  03:00:00,667.883856902,98.2066240926,185.886919048,0.0,46.0930336215,113.312780494,751.384453582,728.282679611,5.66466996096,17.4371040101
 12/18  04:00:00,654.128063995,98.2066240926,172.007714856,0.0,46.0930336215,113.312780494,784.886835185,761.787676644,5.66466996096,17.4344885799
 12/18  05:00:00,726.271625578,98.2066240926,156.707712295,0.0,100.150657288,148.969399434,780.499114263,766.107148009,5.66466996096,8.72729629271
 12/18  06:00:00,734.987448654,98.2066240926,163.60072174,0.0,100.150657288,149.894399434,1219.2824866,1187.68323394,14.1616749024,17.4375777597
 12/18  07:00:00,940.48418521,98.5104598588,143.896094579,0.0,176.471037341,302.612436532,872.145040855,826.385714822,28.3233498048,17.4359762285
 12/18  08:00:00,1043.89201751,98.8211384963,133.086287818,0.0,243.2593065,310.10971186,832.453886656,763.551338292,42.4850247072,26.4175236569
 12/18  09:00:00,1084.09203527,98.9515359024,139.952068284,0.0,243.2593065,310.10971186,776.969113531,684.906040604,56.6466996096,35.416373317
 12/18  10:00:00,1140.80421346,99.0501844503,161.419240809,0.0,243.2593065,302.612436532,692.860784657,614.807707286,42.4850247072,35.5680526633
 12/18  11:00:00,1191.54498415,99.1352861147,202.656123411,0.0,243.2593065,310.10971186,665.978203367,550.409126535,70.808374512,44.76070232
 12/18  12:00:00,1247.57578894,99.2115990965,254.723346085,0.0,243.2593065,310.10971186,620.044844763,504.377860397,70.808374512,44.858609854
 12/18  13:00:00,1250.21203791,99.2842243215,296.422437805,0.0,243.2593065,310.10971186,585.809425688,479.324810519,70.808374512,35.6762406567
 12/18  14:00:00,1351.55285882,99.4895837691,359.373855876,0.0,243.2593065,302.612436532,577.142217509,466.663491285,56.6466996096,53.8320266149
 12/18  15:00:00,1441.74629241,99.8312731769,442.501755548,0.0,243.2593065,302.612436532,523.322020941,443.08007342,42.4850247072,37.7569228136
 12/18  16:00:00,1473.39936097,100.271338572,468.276303258,0.0,243.2593065,302.612436532,518.15276133,418.795023929,56.6466996096,42.7110377914
 12/18  17:00:00,1481.52654461,100.511729303,468.276315633,0.0,243.2593065,310.10971186,534.558122384,414.068693207,84.9700494144,35.5193797628
 12/18  18:00:00,1495.03006374,100.712149653,468.276299938,0.0,243.2593065,310.10971186,548.808637416,437.508713303,84.9700494144,26.3298746987
 12/18  19:00:00,1135.59771253,98.2066240926,381.929907513,0.0,166.938926447,199.110933808,513.873727388,411.410842351,84.9700494144,17.4928356229
 12/18  20:00:00,1017.02196099,98.2066240926,278.802637111,0.0,166.938926447,191.61365848,533.087680366,458.953345019,56.6466996096,17.4876357371
 12/18  21:00:00,807.262327845,98.2066240926,211.068909851,0.0,100.150657288,124.558693486,631.225126167,557.086185936,56.6466996096,17.4922406211
 12/18  22:00:00,734.210240289,98.2066240926,180.50553987,0.0,100.150657288,124.558693486,665.811693728,605.884032488,42.4850247072,17.4426365327
 12/18  23:00:00,653.059385317,98.2066240926,167.478693532,0.0,46.0930336215,124.558693486,685.553163973,639.795772991,28.3233498048,17.4340411772
 12/18  24:00:00,645.192108634,98.2066240926,159.101533581,0.0,46.0930336215,124.558693486,691.77460081,660.175174715,14.1616749024,17.4377511924
 12/19  01:00:00,627.161581717,98.2066240926,153.509422479,0.0,46.0930336215,113.312780494,694.247499876,671.147342079,5.66466996096,17.4354878358
 12/19  02:00:00,613.37194867,98.2066240926,137.900631642,0.0,46.0930336215,113.312780494,737.746637429,723.355096225,5.66466996096,8.72687124314
 12/19  03:00:00,607.154149814,98.2066240926,135.641592799,0.0,46.0930336215,113.312780494,740.748776628,717.645933622,5.66466996096,17.4381730454
 12/19  04:00:00,629.639034063,98.2066240926,156.606173128,0.0,46.0930336215,113.312780494,680.034761881,656.934519307,5.66466996096,17.435572613
 12/19  05:00:00,742.462762712,98.2066240926,176.605992198,0.0,100.150657288,148.969399434,624.525453765,601.422807328,5.66466996096,17.437976476
 12/19  06:00:00,748.157025769,98.4142026747,181.328354492,0.0,100.150657288,149.894399434,973.807638649,942.20917755,14.1616749024,17.4367861971
 12/19  07:00:00,953.605098643,99.137250102,164.04732564,0.0,176.471037341,302.612436532,725.861931301,680.104310769,28.3233498048,17.4342707271
 12/19  08:00:00,1083.17636593,99.377885503,180.104471407,0.0,243.2593065,310.10971186,673.417572001,604.513072893,42.4850247072,26.4194744008
 12/19  09:00:00,1186.87429477,99.7599674204,252.685602277,0.0,243.2593065,310.10971186,598.992196021,515.771961367,56.6466996096,26.5735350444
 12/19  10:00:00,1391.46988097,100.381808771,419.385497042,0.0,243.2593065,302.612436532,552.509155941,474.43679594,42.4850247072,35.5873352935
 12/19  11:00:00,1461.2529642,101.144518961,476.48075202,0.0,243.2593065,310.10971186,561.50918767,445.935825638,70.808374512,44.7649875192
 12/19  12:00:00,1477.86934309,101.916836134,494.126053311,0.0,243.2593065,310.10971186,549.510734337,424.867222498,70.808374512,53.8351373269
 12/19  13:00:00,1449.67436104,102.631973158,508.875709716,0.0,243.2593065,310.10971186,512.516863105,406.043699133,70.808374512,35.6647894595
 12/19  14:00:00,1483.98321704,103.215050708,508.622292916,0.0,243.2593065,302.612436532,495.204911032,393.697398328,56.6466996096,44.8608130942
 12/19  15:00:00,1485.74024563,103.684478622,503.554433444,0.0,243.2593065,302.612436532,457.024922918,369.776076722,42.4850247072,44.7638214893
 12/19  16:00:00,1486.79554477,104.098373113,504.302871437,0.0,243.2593065,302.612436532,449.797501937,348.482898647,56.6466996096,44.6679036805
 12/19  17:00:00,1500.3154798,104.152641482,514.311421867,0.0,243.2593065,310.10971186,469.120401216,348.640682205,84.9700494144,35.5096695967
 12/19  18:00:00,1521.38170096,104.009063496,523.983545366,0.0,243.2593065,310.10971186,477.270359034,374.739701307,84.9700494144,17.5606083129
 12/19  19:00:00,1241.52561905,98.2066240926,514.533052993,0.0,166.938926447,199.110933808,486.975071236,375.775484672,84.9700494144,26.22953715
 12/19  20:00:00,1223.98907121,98.2066240926,506.636591594,0.0,166.938926447,191.61365848,456.387584807,382.250420105,56.6466996096,17.4904650925
 12/19  21:00:00,1085.86436728,98.2066240926,501.64459827,0.0,100.150657288,124.558693486,497.666218689,423.526174265,56.6466996096,17.4933448147
 12/19  22:00:00,1040.25647595,98.2066240926,493.98336711,0.0,100.150657288,124.558693486,492.149953508,432.220456388,42.4850247072,17.4444724133
 12/19  23:00:00,971.426427762,98.2066240926,489.549010261,0.0,46.0930336215,124.558693486,497.424463208,451.665429599,28.3233498048,17.4356838044
 12/19  24:00:00,973.745085951,98.2066240926,489.046482006,0.0,46.0930336215,124.558693486,480.675829336,457.787248196,14.1616749024,8.7269062377
 12/20  01:00:00,960.32493407,98.2066240926,487.328783623,0.0,46.0930336215,113.312780494,485.327803719,462.224544533,5.66466996096,17.4385892253
 12/20  02:00:00,959.533851324,98.2066240926,486.504570493,0.0,46.0930336215,113.312780494,489.060404743,465.95958505,5.66466996096,17.4361497318
 12/20  03:00:00,960.174439351,98.2066240926,486.751342912,0.0,46.0930336215,113.312780494,494.356988195,471.255377656,5.66466996096,17.436940578
 12/20  04:00:00,962.23790855,98.2066240926,486.915101734,0.0,46.0930336215,113.312780494,500.024314604,476.922117741,5.66466996096,17.4375269021
 12/20  05:00:00,1053.5636315,98.2066240926,485.328697425,0.0,100.150657288,148.969399434,481.861061498,458.761314013,5.66466996096,17.4350775239
 12/20  06:00:00,1057.91425374,98.6558450388,483.550134915,0.0,100.150657288,149.894399434,778.928657987,756.037175378,14.1616749024,8.72980770584
 12/20  07:00:00,1282.97219418,99.4417070012,478.574831351,0.0,176.471037341,302.612436532,573.43247794,527.671400123,28.3233498048,17.4377280131
 12/20  08:00:00,1393.96021679,101.016181397,470.647773649,0.0,243.2593065,310.10971186,554.745655313,485.836240147,42.4850247072,26.4243904595
 12/20  09:00:00,1411.66546227,101.773560032,468.290648493,0.0,243.2593065,310.10971186,558.467289109,466.394070978,56.6466996096,35.4265185217
 12/20  10:00:00,1439.90652009,102.339277639,470.430327367,0.0,243.2593065,302.612436532,530.805953702,452.741017197,42.4850247072,35.5799117983
 12/20  11:00:00,1459.15132874,102.882296426,479.225989561,0.0,243.2593065,310.10971186,544.629416048,429.053081961,70.808374512,44.7679595747
 12/20  12:00:00,1472.79900964,103.513457027,491.522529093,0.0,243.2593065,310.10971186,519.56555171,403.889872431,70.808374512,44.8673047676
 12/20  13:00:00,1449.37137853,104.262716958,502.017724633,0.0,243.2593065,310.10971186,495.034328828,379.624846914,70.808374512,44.6011074021
 12/20  14:00:00,1487.36761916,104.75770584,498.993187388,0.0,243.2593065,302.612436532,468.048699323,366.538040586,56.6466996096,44.8639591275
 12/20  15:00:00,1487.98136995,104.947699779,506.971895401,0.0,243.2593065,302.612436532,445.36856239,358.116107506,42.4850247072,44.7674301772
 12/20  16:00:00,1480.13325882,104.930930721,519.534538088,0.0,243.2593065,302.612436532,455.306634801,361.755893408,56.6466996096,36.9040417835
 12/20  17:00:00,1487.05077704,105.003109492,527.961064236,0.0,243.2593065,310.10971186,492.030109123,367.726048201,84.9700494144,39.3340115076
 12/20  18:00:00,1493.72926535,105.106218694,522.73241524,0.0,243.2593065,310.10971186,480.317525347,373.922038476,84.9700494144,21.4254374564
 12/20  19:00:00,1213.98608782,98.2066240926,518.909882802,0.0,166.938926447,199.110933808,478.144294436,375.680193862,84.9700494144,17.4940511595
 12/20  20:00:00,1190.03175297,98.2066240926,519.004270148,0.0,166.938926447,191.61365848,463.186544982,380.311024057,56.6466996096,26.2288213156
 12/20  21:00:00,1048.7291386,98.2066240926,523.524147189,0.0,100.150657288,124.558693486,493.500409855,419.363011691,56.6466996096,17.4906985538
 12/20  22:00:00,1007.83587917,98.2066240926,526.913691474,0.0,100.150657288,124.558693486,485.032063965,425.105101926,42.4850247072,17.4419373314
 12/20  23:00:00,944.98184102,98.2066240926,530.933924973,0.0,46.0930336215,124.558693486,480.236123307,443.185808915,28.3233498048,8.72696458683
 12/20  24:00:00,946.328794761,98.2066240926,532.047611644,0.0,46.0930336215,124.558693486,481.383165233,449.783171392,14.1616749024,17.4383189394
 12/21  01:00:00,930.92591488,98.2066240926,532.640622974,0.0,46.0930336215,113.312780494,476.844048783,453.741522074,5.66466996096,17.437856748
 12/21  02:00:00,930.376706186,98.2066240926,535.716905752,0.0,46.0930336215,113.312780494,479.537349311,456.435606997,5.66466996096,17.4370723535
 12/21  03:00:00,930.535782721,98.2066240926,539.481347691,0.0,46.0930336215,113.312780494,483.530083063,460.427632471,5.66466996096,17.4377806316
 12/21  04:00:00,930.83124262,98.2066240926,541.146655652,0.0,46.0930336215,113.312780494,487.828942264,464.728882758,5.66466996096,17.4353895453
 12/21  05:00:00,1018.3240598,98.2066240926,542.283528472,0.0,100.150657288,148.969399434,459.673355573,445.278713135,5.66466996096,8.72997247719
 12/21  06:00:00,1023.6371174,98.7229160608,546.03047145,0.0,100.150657288,149.894399434,746.848042246,715.247167343,14.1616749024,17.4391999997
 12/21  07:00:00,1257.35998042,100.23595906,549.097504757,0.0,176.471037341,302.612436532,542.970403462,497.209724243,28.3233498048,17.4373294142
 12/21  08:00:00,1378.6550427,102.033713876,552.75298538,0.0,243.2593065,310.10971186,521.026612277,452.119762295,42.4850247072,26.421825275
 12/21  09:00:00,1416.71114194,102.699718322,556.61312631,0.0,243.2593065,310.10971186,523.066872883,430.995966842,56.6466996096,35.4242064311
 12/21  10:00:00,1453.80178667,103.207683632,559.722257439,0.0,243.2593065,302.612436532,495.138894328,417.076055371,42.4850247072,35.5778142493
 12/21  11:00:00,1463.61996912,103.635362992,561.310483279,0.0,243.2593065,310.10971186,512.218890457,396.634526343,70.808374512,44.7759896014
 12/21  12:00:00,1463.82239614,104.007649604,560.023260998,0.0,243.2593065,310.10971186,497.896472889,382.219655932,70.808374512,44.8684424446
 12/21  13:00:00,1421.73234532,104.320214773,559.551126054,0.0,243.2593065,310.10971186,489.625017548,374.207841515,70.808374512,44.608801521
 12/21  14:00:00,1451.33987518,104.598664303,555.250313287,0.0,243.2593065,302.612436532,470.955848036,369.436204493,56.6466996096,44.8729439336
 12/21  15:00:00,1452.36904976,104.855741576,555.893418921,0.0,243.2593065,302.612436532,452.631574626,365.369886063,42.4850247072,44.7766638549
 12/21  16:00:00,1454.26200745,105.089538764,557.380263121,0.0,243.2593065,302.612436532,453.099169898,360.714079702,56.6466996096,35.7383905866
 12/21  17:00:00,1463.75706569,105.275034212,559.968333824,0.0,243.2593065,310.10971186,479.851431084,359.345421651,84.9700494144,35.5359600195
 12/21  18:00:00,1482.42484416,105.417365397,567.402988645,0.0,243.2593065,310.10971186,475.7630327,364.45832505,84.9700494144,26.3346582355
 12/21  19:00:00,1211.16598146,98.2066240926,565.864733023,0.0,166.938926447,199.110933808,472.01525917,369.550829829,84.9700494144,17.4943799274
 12/21  20:00:00,1202.66605407,98.2066240926,564.207617485,0.0,166.938926447,191.61365848,446.802705898,372.661866602,56.6466996096,17.4941396869
 12/21  21:00:00,1070.4335471,98.2066240926,565.703003851,0.0,100.150657288,124.558693486,493.69415736,410.81860796,56.6466996096,26.2288497907
 12/21  22:00:00,1026.49413367,98.2066240926,562.121213925,0.0,100.150657288,124.558693486,480.085425979,420.15868416,42.4850247072,17.4417171116
 12/21  23:00:00,951.132985825,98.2066240926,554.765462768,0.0,46.0930336215,124.558693486,476.313360318,439.259960398,28.3233498048,8.73005011511
 12/21  24:00:00,948.615319321,98.2066240926,551.470742241,0.0,46.0930336215,124.558693486,478.082320712,446.482487436,14.1616749024,17.4381583735
 12/22  01:00:00,931.381666933,98.2066240926,546.950543497,0.0,46.0930336215,113.312780494,475.064104339,451.961642799,5.66466996096,17.4377915794
 12/22  02:00:00,931.104438508,98.2066240926,546.614013005,0.0,46.0930336215,113.312780494,477.753835198,454.64891392,5.66466996096,17.4402513177
 12/22  03:00:00,934.289631353,98.2066240926,549.728169276,0.0,46.0930336215,113.312780494,480.399489721,457.297009078,5.66466996096,17.4378106823
 12/22  04:00:00,934.330900302,98.2066240926,549.808699016,0.0,46.0930336215,113.312780494,478.384764489,460.532588265,5.66466996096,12.1875062635
 12/22  05:00:00,1026.06595551,98.2066240926,548.710488636,0.0,100.150657288,148.969399434,462.376681307,442.73381479,5.66466996096,13.9781965559
 12/22  06:00:00,1023.88893854,98.7396527458,544.95091615,0.0,100.150657288,149.894399434,736.311188187,704.710134253,14.1616749024,17.4393790311
