Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  07:00:00,1248.5910907,100.430045317,540.126094525,0.0,176.471037341,302.612436532,542.352281957,496.591363022,28.3233498048,17.4375691307
 12/22  08:00:00,1361.38091101,102.202789136,536.606844985,0.0,243.2593065,310.10971186,522.865428451,453.957511183,42.4850247072,26.4228925609
 12/22  09:00:00,1392.30022734,102.834634498,533.201863089,0.0,243.2593065,310.10971186,527.499254166,435.426217736,56.6466996096,35.4263368207
 12/22  10:00:00,1425.10925989,103.327036809,532.491379193,0.0,243.2593065,302.612436532,500.971779342,422.906217608,42.4850247072,35.580537027
 12/22  11:00:00,1439.51142591,103.832401988,538.598135287,0.0,243.2593065,310.10971186,515.32625395,399.737432842,70.808374512,44.7804465954
 12/22  12:00:00,1452.034487,104.537737116,548.472330018,0.0,243.2593065,310.10971186,487.059297346,371.38240207,70.808374512,44.8685207636
 12/22  13:00:00,1417.66028416,104.804294928,555.038072866,0.0,243.2593065,310.10971186,477.394744513,361.979404884,70.808374512,44.6069651171
 12/22  14:00:00,1453.17006668,104.956735299,557.066937037,0.0,243.2593065,302.612436532,460.967578766,359.450834928,56.6466996096,44.8700442279
 12/22  15:00:00,1456.58639044,105.118038444,560.508542734,0.0,243.2593065,302.612436532,447.452434987,360.19360682,42.4850247072,44.7738034602
 12/22  16:00:00,1455.02270418,105.309873271,558.739570036,0.0,243.2593065,302.612436532,451.568301789,359.177885185,56.6466996096,35.7437169951
 12/22  17:00:00,1460.78369186,105.489322361,557.782125431,0.0,243.2593065,310.10971186,482.018961512,359.342597399,84.9700494144,37.706314698
 12/22  18:00:00,1470.41764284,105.642012731,555.801744477,0.0,243.2593065,310.10971186,470.667948679,361.502740182,84.9700494144,24.1951590818
 12/22  19:00:00,1199.22682559,98.2066240926,554.229486954,0.0,166.938926447,199.110933808,468.060541847,365.594920319,84.9700494144,17.4955721133
 12/22  20:00:00,1188.73788706,98.2066240926,551.620280419,0.0,166.938926447,191.61365848,453.72994515,370.851936444,56.6466996096,26.2313090965
 12/22  21:00:00,1049.93679008,98.2066240926,547.150056849,0.0,100.150657288,124.558693486,486.675433284,412.53622435,56.6466996096,17.4925093241
 12/22  22:00:00,1005.88484952,98.2066240926,542.751602139,0.0,100.150657288,124.558693486,480.409298677,420.480638151,42.4850247072,17.4436358188
 12/22  23:00:00,936.430532908,98.2066240926,539.955389532,0.0,46.0930336215,124.558693486,478.130181608,441.079001694,28.3233498048,8.72783010841
 12/22  24:00:00,935.711863151,98.2066240926,537.219175406,0.0,46.0930336215,124.558693486,479.200766266,447.598859259,14.1616749024,17.4402321046
 12/23  01:00:00,922.014169067,98.2066240926,536.179283506,0.0,46.0930336215,113.312780494,474.732691757,451.629849242,5.66466996096,17.4381725546
 12/23  02:00:00,921.739672552,98.2066240926,535.832008037,0.0,46.0930336215,113.312780494,478.324112581,455.223278388,5.66466996096,17.4361642326
 12/23  03:00:00,921.534780223,98.2066240926,535.715354534,0.0,46.0930336215,113.312780494,483.279373344,460.17471147,5.66466996096,17.4399919129
 12/23  04:00:00,922.69065381,98.2066240926,534.406764612,0.0,46.0930336215,113.312780494,487.931709915,464.829388755,5.66466996096,17.4376511996
 12/23  05:00:00,929.641526253,98.2066240926,531.767018814,0.0,55.6251445156,113.312780494,472.67573566,458.283090313,5.66466996096,8.7279753863
 12/23  06:00:00,928.76907357,98.2066240926,530.70799622,0.0,55.6251445156,113.312780494,492.544642107,460.942409808,14.1616749024,17.4405573961
 12/23  07:00:00,999.451209854,98.2066240926,530.351804792,0.0,65.1572554096,176.889270242,448.573186626,402.811678413,28.3233498048,17.4381584086
 12/23  08:00:00,1113.81884088,98.5318126332,530.235711875,0.0,109.682768182,220.96816451,727.062400466,667.136428017,42.4850247072,17.4409477416
 12/23  09:00:00,1115.08554781,98.5296334542,530.845107017,0.0,109.682768182,220.96816451,627.514899353,553.330897941,56.6466996096,17.5373018026
 12/23  10:00:00,1224.64848435,98.9299431509,532.811171109,0.0,131.945524568,266.955817592,595.22805611,517.497060132,42.4850247072,35.2459712712
 12/23  11:00:00,1235.23215989,98.9946772471,535.710087473,0.0,131.945524568,274.45309292,595.344668003,497.959622167,70.808374512,26.5766713237
 12/23  12:00:00,1240.7687963,99.0803792451,539.848001285,0.0,131.945524568,274.45309292,594.450198412,488.212215413,70.808374512,35.4296084864
 12/23  13:00:00,1214.19790192,99.145462907,545.23901687,0.0,131.945524568,274.45309292,586.006206664,479.78521947,70.808374512,35.4126126824
 12/23  14:00:00,1212.44921737,99.2054433893,550.633282949,0.0,131.945524568,266.955817592,555.508417711,472.296193131,56.6466996096,26.5655249705
 12/23  15:00:00,1218.94290986,99.2574858022,556.50546452,0.0,131.945524568,266.955817592,543.761555957,465.855577582,42.4850247072,35.4209536674
 12/23  16:00:00,1150.72815119,98.2066240926,565.603138889,0.0,109.682768182,212.545889182,440.790484925,348.724690551,56.6466996096,35.4190947642
 12/23  17:00:00,1165.20732679,98.2066240926,572.350112089,0.0,109.682768182,220.04316451,463.526576369,351.994381915,84.9700494144,26.5621450393
 12/23  18:00:00,1135.76220719,98.2066240926,573.714511562,0.0,109.682768182,220.04316451,467.927647461,356.537846472,84.9700494144,26.4197515745
 12/23  19:00:00,1099.92788566,98.2066240926,572.977028391,0.0,100.150657288,199.110933808,494.712134492,392.301435107,84.9700494144,17.4406499707
 12/23  20:00:00,1092.77394075,98.2066240926,572.698633162,0.0,100.150657288,191.61365848,470.423171326,396.338202981,56.6466996096,17.4382687345
 12/23  21:00:00,981.009473041,98.2066240926,572.582989425,0.0,55.6251445156,124.558693486,513.724907381,439.639344961,56.6466996096,17.4388628097
 12/23  22:00:00,981.463832494,98.2066240926,573.266431469,0.0,55.6251445156,124.558693486,504.969218998,445.044222941,42.4850247072,17.4399713502
 12/23  23:00:00,974.899836367,98.2066240926,576.182186724,0.0,46.0930336215,124.558693486,505.671643105,459.910669193,28.3233498048,17.4376241069
 12/23  24:00:00,979.030640244,98.2066240926,579.063545958,0.0,46.0930336215,124.558693486,486.977525621,464.087889599,14.1616749024,8.72796111995
 12/24  01:00:00,955.177951188,98.2066240926,578.970202566,0.0,34.9616554283,113.312780494,491.965906085,468.860338397,5.66466996096,17.4408977267
 12/24  02:00:00,955.059438752,98.2066240926,578.931841876,0.0,34.9616554283,113.312780494,495.346814431,472.243484249,5.66466996096,17.4386602208
 12/24  03:00:00,954.458493381,98.2066240926,578.45891917,0.0,34.9616554283,113.312780494,499.292247173,476.188649248,5.66466996096,17.4389279642
 12/24  04:00:00,953.519339008,98.2066240926,577.597838628,0.0,34.9616554283,113.312780494,503.540171464,480.434969135,5.66466996096,17.4405323677
 12/24  05:00:00,962.822333985,98.2066240926,576.825624972,0.0,44.4937663224,113.312780494,497.935442518,474.83253682,5.66466996096,17.4382357373
 12/24  06:00:00,960.717352264,98.2066240926,575.043742687,0.0,44.4937663224,113.312780494,500.556631331,477.666671732,14.1616749024,8.7282846962
 12/24  07:00:00,1031.84393889,98.2066240926,573.279361117,0.0,54.0258772165,176.889270242,460.274562572,414.509972886,28.3233498048,17.4412398811
 12/24  08:00:00,1033.86684139,98.2066240926,575.055062785,0.0,54.0258772165,184.38654557,468.812735908,408.888829178,42.4850247072,17.438882023
 12/24  09:00:00,1109.54196799,98.2066240926,578.672135714,0.0,65.1572554096,220.04316451,477.484418372,394.559918595,56.6466996096,26.2778001678
 12/24  10:00:00,1097.95761084,98.2066240926,573.994550683,0.0,65.1572554096,212.545889182,457.866019227,388.971852794,42.4850247072,26.4091417267
 12/24  11:00:00,1104.82643466,98.2066240926,573.20415934,0.0,65.1572554096,220.04316451,480.772201841,383.413699886,70.808374512,26.5501274427
 12/24  12:00:00,1107.69362565,98.2066240926,575.061492546,0.0,65.1572554096,220.04316451,483.01677474,376.825559139,70.808374512,35.3828410898
 12/24  13:00:00,1102.95933168,98.2066240926,571.243372029,0.0,65.1572554096,220.04316451,472.962801076,375.61312597,70.808374512,26.5413005947
 12/24  14:00:00,1091.96139292,98.2066240926,567.421668711,0.0,65.1572554096,212.545889182,464.705283756,372.671425266,56.6466996096,35.3871588804
 12/24  15:00:00,1087.94974991,98.2066240926,563.117298902,0.0,65.1572554096,212.545889182,431.551162936,362.527862468,42.4850247072,26.538275761
 12/24  16:00:00,1087.79570632,98.2066240926,562.97505841,0.0,65.1572554096,212.545889182,460.24703206,368.208183382,56.6466996096,35.3921490686
 12/24  17:00:00,1062.82037318,98.2066240926,563.274266308,0.0,65.1572554096,220.04316451,493.499001963,373.148500416,84.9700494144,35.3804521326
 12/24  18:00:00,1032.9595513,98.2066240926,568.83997543,0.0,54.0258772165,184.38654557,502.60503029,391.224276214,84.9700494144,26.4107046617
 12/24  19:00:00,1018.19139056,98.2066240926,582.018791953,0.0,44.4937663224,163.454314868,527.451094451,433.752708729,84.9700494144,8.72833630795
 12/24  20:00:00,1006.71821894,98.2066240926,577.582367763,0.0,44.4937663224,155.95703954,514.342341564,440.254297685,56.6466996096,17.4413442699
 12/24  21:00:00,971.706335351,98.2066240926,574.834084201,0.0,44.4937663224,124.558693486,551.445263457,477.35958903,56.6466996096,17.438974818
 12/24  22:00:00,961.010742077,98.2066240926,565.666932581,0.0,44.4937663224,124.558693486,544.765505283,484.843740973,42.4850247072,17.4367396031
 12/24  23:00:00,949.376404173,98.2066240926,556.447090743,0.0,34.9616554283,124.558693486,546.569369548,500.805209366,28.3233498048,17.4408103779
 12/24  24:00:00,953.034608302,98.2066240926,545.147440073,0.0,34.9616554283,124.558693486,539.443486448,507.843320713,14.1616749024,17.4384908327
 12/25  01:00:00,932.764565224,98.2066240926,535.93371342,0.0,34.9616554283,113.312780494,528.448177174,514.054937882,5.66466996096,8.72856933089
 12/25  02:00:00,926.862322873,98.2066240926,530.943559991,0.0,34.9616554283,113.312780494,545.790350625,522.683631022,5.66466996096,17.4420496414
 12/25  03:00:00,924.31645787,98.2066240926,525.301178107,0.0,34.9616554283,113.312780494,553.636077314,530.531651352,5.66466996096,17.4397560016
 12/25  04:00:00,919.753873279,98.2066240926,522.213755499,0.0,34.9616554283,113.312780494,558.552928153,535.450684502,5.66466996096,17.4375736902
 12/25  05:00:00,928.759069977,98.2066240926,521.885741112,0.0,44.4937663224,113.312780494,552.833323065,529.72690157,5.66466996096,17.441751534
 12/25  06:00:00,934.060328952,98.2066240926,517.374000532,0.0,44.4937663224,113.312780494,566.878102606,535.276978662,14.1616749024,17.4394490422
 12/25  07:00:00,1005.07341513,98.2066240926,510.085138137,0.0,54.0258772165,176.889270242,518.570036132,472.809421665,28.3233498048,17.4372646621
 12/25  08:00:00,1002.87835494,98.2066240926,503.807556287,0.0,54.0258772165,184.38654557,516.509163857,465.293141612,42.4850247072,8.73099753765
 12/25  09:00:00,1069.99843955,98.2066240926,500.44723517,0.0,65.1572554096,220.04316451,513.452764057,430.526830794,56.6466996096,26.2792336536
 12/25  10:00:00,1065.44944543,98.2066240926,502.58849886,0.0,65.1572554096,212.545889182,476.568205792,407.673194649,42.4850247072,26.4099864356
 12/25  11:00:00,1081.95761294,98.2066240926,507.290919932,0.0,65.1572554096,220.04316451,494.335572392,396.982737665,70.808374512,26.5444602156
 12/25  12:00:00,1098.73657503,98.2066240926,510.32887203,0.0,65.1572554096,220.04316451,495.598696287,389.3986764,70.808374512,35.3916453741
 12/25  13:00:00,1113.67399511,98.2066240926,510.486818651,0.0,65.1572554096,220.04316451,486.954184826,380.765048522,70.808374512,35.3807617928
 12/25  14:00:00,1116.93079236,98.2066240926,510.77484773,0.0,65.1572554096,212.545889182,457.258270209,374.059837489,56.6466996096,26.5517331104
 12/25  15:00:00,1123.53587409,98.2066240926,511.488757855,0.0,65.1572554096,212.545889182,437.30195556,359.431695913,42.4850247072,35.3852349398
 12/25  16:00:00,1127.87208054,98.2066240926,509.553124802,0.0,65.1572554096,212.545889182,428.570950077,345.38096974,56.6466996096,26.5432807281
 12/25  17:00:00,1097.65881969,98.2066240926,504.574901885,0.0,65.1572554096,220.04316451,470.484877265,350.124844266,84.9700494144,35.3899835847
 12/25  18:00:00,1050.62865629,98.2066240926,497.122747411,0.0,54.0258772165,184.38654557,506.45297394,395.06684099,84.9700494144,26.4160835359
 12/25  19:00:00,1015.99415801,98.2066240926,487.387617484,0.0,44.4937663224,163.454314868,552.525556337,450.114761715,84.9700494144,17.4407452081
 12/25  20:00:00,998.08144605,98.2066240926,478.878371515,0.0,44.4937663224,155.95703954,536.550262042,462.465118077,56.6466996096,17.4384443545
 12/25  21:00:00,952.427390128,98.2066240926,468.190289418,0.0,44.4937663224,124.558693486,568.289012302,502.913912072,56.6466996096,8.7284006203
 12/25  22:00:00,887.010991065,98.2066240926,409.577285663,0.0,44.4937663224,124.558693486,575.307755835,515.381248805,42.4850247072,17.4414823223
 12/25  23:00:00,806.587449385,98.2066240926,343.837111391,0.0,34.9616554283,124.558693486,586.700126172,540.937574258,28.3233498048,17.4392021086
 12/25  24:00:00,737.058338319,98.2066240926,277.96290366,0.0,34.9616554283,124.558693486,622.901973008,591.301172533,14.1616749024,17.4391255725
 12/26  01:00:00,698.736794636,98.2066240926,243.371568412,0.0,46.0930336215,113.312780494,634.09961349,610.99345057,5.66466996096,17.4414929593
 12/26  02:00:00,699.387672864,98.2066240926,242.644897155,0.0,46.0930336215,113.312780494,634.408054142,611.303962143,5.66466996096,17.439422038
 12/26  03:00:00,695.681836077,98.2066240926,241.865146043,0.0,46.0930336215,113.312780494,632.929928618,618.536332002,5.66466996096,8.72892665548
 12/26  04:00:00,690.890995609,98.2066240926,241.041525547,0.0,46.0930336215,113.312780494,648.483285208,625.375943644,5.66466996096,17.4426716036
 12/26  05:00:00,785.18488491,98.2066240926,241.858638282,0.0,100.150657288,148.969399434,619.602399982,596.497206527,5.66466996096,17.4405234934
 12/26  06:00:00,816.984018139,98.2066240926,265.255552735,0.0,100.150657288,149.894399434,1109.98422418,1078.38225199,14.1616749024,17.4402972955
 12/26  07:00:00,1023.60103829,98.2199725049,245.4411937,0.0,176.471037341,302.612436532,752.170493731,706.404632264,28.3233498048,17.442511662
 12/26  08:00:00,1122.19395101,98.463677878,230.163824289,0.0,243.2593065,310.10971186,708.64154783,639.724993055,42.4850247072,26.4315300682
 12/26  09:00:00,1195.98224762,98.6075431975,272.345314373,0.0,243.2593065,310.10971186,646.464701062,554.384618574,56.6466996096,35.4333828783
 12/26  10:00:00,1368.17636429,98.7207697837,404.344210355,0.0,243.2593065,302.612436532,587.558436408,509.483898914,42.4850247072,35.589512786
 12/26  11:00:00,1454.58082974,98.8553564696,470.483022901,0.0,243.2593065,310.10971186,593.557233005,477.952979933,70.808374512,44.7958785597
 12/26  12:00:00,1469.96488187,99.0372015122,479.649673382,0.0,243.2593065,310.10971186,569.96092387,454.263046217,70.808374512,44.8895031416
 12/26  13:00:00,1440.89769247,99.3426046497,493.970059903,0.0,243.2593065,310.10971186,544.876555452,429.446181211,70.808374512,44.6219997284
 12/26  14:00:00,1487.50679531,99.7230892187,508.124978623,0.0,243.2593065,302.612436532,515.422137808,413.884799956,56.6466996096,44.8906382426
 12/26  15:00:00,1499.34409559,100.045553597,514.565143762,0.0,243.2593065,302.612436532,476.90867734,389.628715955,42.4850247072,44.7949366785
 12/26  16:00:00,1502.9195179,100.300121845,516.508843213,0.0,243.2593065,302.612436532,468.414287812,367.068096171,56.6466996096,44.6994920318
 12/26  17:00:00,1510.67883616,100.318220397,516.09627394,0.0,243.2593065,310.10971186,485.591791052,365.095413434,84.9700494144,35.526328204
 12/26  18:00:00,1514.97835414,100.192232344,506.892882804,0.0,243.2593065,310.10971186,491.255174716,388.718989511,84.9700494144,17.5661357909
 12/26  19:00:00,1236.96412933,98.2066240926,493.972595029,0.0,166.938926447,199.110933808,484.868708352,373.665430248,84.9700494144,26.2332286895
 12/26  20:00:00,1214.94616513,98.2066240926,482.789071493,0.0,166.938926447,191.61365848,459.442824122,385.300014114,56.6466996096,17.4961103991
 12/26  21:00:00,1070.23093363,98.2066240926,473.645449672,0.0,100.150657288,124.558693486,503.279336094,429.13709377,56.6466996096,17.495542714
 12/26  22:00:00,1001.2650232,98.2066240926,450.969557019,0.0,100.150657288,124.558693486,499.298116078,439.366213539,42.4850247072,17.4468778322
 12/26  23:00:00,841.17547085,98.2066240926,368.637949935,0.0,46.0930336215,124.558693486,508.187978495,462.422971498,28.3233498048,17.4416571924
 12/26  24:00:00,776.289602867,98.2066240926,311.581781972,0.0,46.0930336215,124.558693486,513.081668379,481.480527613,14.1616749024,17.4394658631
 12/27  01:00:00,738.009581377,98.2066240926,287.100085104,0.0,46.0930336215,113.312780494,509.703234707,495.309474861,5.66466996096,8.72908988492
 12/27  02:00:00,725.79565308,98.2066240926,274.622172427,0.0,46.0930336215,113.312780494,532.304889643,509.197027836,5.66466996096,17.4431918457
 12/27  03:00:00,715.196717122,98.2066240926,264.974801942,0.0,46.0930336215,113.312780494,543.496090879,520.390428988,5.66466996096,17.4409919303
 12/27  04:00:00,706.205561096,98.2066240926,256.504372574,0.0,46.0930336215,113.312780494,559.812205962,536.708636283,5.66466996096,17.4388997176
 12/27  05:00:00,787.461944387,98.2066240926,250.206603633,0.0,100.150657288,148.969399434,544.667075073,521.559142422,5.66466996096,17.44326269
 12/27  06:00:00,813.516332568,98.2228429414,273.099233963,0.0,100.150657288,149.894399434,875.406748885,843.804040621,14.1616749024,17.4410333619
 12/27  07:00:00,1040.69460782,98.9729210407,272.565990466,0.0,176.471037341,302.612436532,617.36889851,571.606640001,28.3233498048,17.4389087039
 12/27  08:00:00,1162.18922563,99.2155940762,278.366354148,0.0,243.2593065,310.10971186,594.645993847,525.728658338,42.4850247072,26.4323108019
 12/27  09:00:00,1235.4374434,99.4019852563,317.546858561,0.0,243.2593065,310.10971186,569.617445503,486.388774116,56.6466996096,26.5819717777
 12/27  10:00:00,1387.16311599,99.9684217978,427.090845042,0.0,243.2593065,302.612436532,546.913205727,459.934117674,42.4850247072,44.4940633459
 12/27  11:00:00,1447.99655116,100.415695333,473.117181969,0.0,243.2593065,310.10971186,559.477266517,443.870149207,70.808374512,44.7987427985
 12/27  12:00:00,1462.21692852,100.826657953,483.740780669,0.0,243.2593065,310.10971186,551.063843502,435.361753443,70.808374512,44.8937155469
 12/27  13:00:00,1430.65112759,101.338890599,493.449654585,0.0,243.2593065,310.10971186,527.796959719,421.286323647,70.808374512,35.7022615592
 12/27  14:00:00,1470.61204557,101.920220914,502.616814446,0.0,243.2593065,302.612436532,517.439797084,406.911196158,56.6466996096,53.8819013157
 12/27  15:00:00,1472.91336437,102.460443677,513.233544147,0.0,243.2593065,302.612436532,477.322895315,390.038278738,42.4850247072,44.7995918702
 12/27  16:00:00,1443.68541144,102.746647663,526.271158315,0.0,243.2593065,302.612436532,477.009172439,384.605082179,56.6466996096,35.7573906509
 12/27  17:00:00,1444.10467388,103.015322391,539.306623217,0.0,243.2593065,310.10971186,506.276524124,379.213596548,84.9700494144,42.092878161
 12/27  18:00:00,1459.78352291,103.179062245,541.879951663,0.0,243.2593065,310.10971186,494.44419161,389.598941049,84.9700494144,19.8752011464
 12/27  19:00:00,1192.03791372,98.2066240926,535.630595446,0.0,166.938926447,199.110933808,485.439583501,382.97050984,84.9700494144,17.4990242465
 12/27  20:00:00,1180.75593272,98.2066240926,532.216480888,0.0,166.938926447,191.61365848,469.815726387,386.935211328,56.6466996096,26.2338154494
 12/27  21:00:00,1047.88976005,98.2066240926,532.473560458,0.0,100.150657288,124.558693486,499.702592329,425.558652073,56.6466996096,17.4972406466
 12/27  22:00:00,1009.43062569,98.2066240926,531.103908612,0.0,100.150657288,124.558693486,493.10693925,433.173837805,42.4850247072,17.4480767371
 12/27  23:00:00,941.949604968,98.2066240926,531.738808707,0.0,46.0930336215,124.558693486,496.402650403,450.639665809,28.3233498048,17.4396347896
 12/27  24:00:00,945.457625063,98.2066240926,535.831172031,0.0,46.0930336215,124.558693486,477.490723405,454.600016812,14.1616749024,8.72903169023
 12/28  01:00:00,931.828742509,98.2066240926,539.018227572,0.0,46.0930336215,113.312780494,480.785677112,457.677775456,5.66466996096,17.4432316958
 12/28  02:00:00,930.662711531,98.2066240926,544.503926755,0.0,46.0930336215,113.312780494,483.707506921,460.601667344,5.66466996096,17.441169616
 12/28  03:00:00,936.875686296,98.2066240926,551.811481196,0.0,46.0930336215,113.312780494,486.534990789,463.431157043,5.66466996096,17.4391637853
 12/28  04:00:00,944.147585038,98.2066240926,558.986128424,0.0,46.0930336215,113.312780494,490.03270247,466.92447796,5.66466996096,17.4435545484
 12/28  05:00:00,1041.31083059,98.2066240926,565.142537835,0.0,100.150657288,148.969399434,470.285368713,447.179295071,5.66466996096,17.4414036818
 12/28  06:00:00,1049.92075278,98.5682764627,571.125159664,0.0,100.150657288,149.894399434,764.739567103,733.138530695,14.1616749024,17.4393615056
 12/28  07:00:00,1282.03191181,99.3405673582,573.152806694,0.0,176.471037341,302.612436532,543.915206374,506.859689951,28.3233498048,8.73216661804
 12/28  08:00:00,1391.12193248,100.731739547,564.393069988,0.0,243.2593065,310.10971186,536.243951463,461.211640505,42.4850247072,32.5472862511
 12/28  09:00:00,1419.00445857,101.445811796,557.474412098,0.0,243.2593065,310.10971186,526.615564938,440.667474398,56.6466996096,29.3013909311
 12/28  10:00:00,1444.3385607,102.011454524,548.228164117,0.0,243.2593065,302.612436532,514.303521998,427.306652012,42.4850247072,44.5118452792
 12/28  11:00:00,1446.89549962,102.606494294,542.212046157,0.0,243.2593065,310.10971186,515.774027038,400.168517801,70.808374512,44.7971347245
 12/28  12:00:00,1447.7024339,102.979966706,541.463847239,0.0,243.2593065,310.10971186,503.020702913,387.309626967,70.808374512,44.9027014343
 12/28  13:00:00,1405.89277349,103.373835662,541.117394865,0.0,243.2593065,310.10971186,484.548000249,378.038987929,70.808374512,35.7006378078
 12/28  14:00:00,1467.71645633,103.788780315,571.842759494,0.0,243.2593065,302.612436532,484.60541696,374.076284923,56.6466996096,53.882432428
 12/28  15:00:00,1474.92581361,104.096627502,550.259066266,0.0,243.2593065,302.612436532,457.439522061,370.154855249,42.4850247072,44.7996421051
 12/28  16:00:00,1471.25260364,104.645200313,522.210414064,0.0,243.2593065,302.612436532,437.339653737,344.935737503,56.6466996096,35.757216625
 12/28  17:00:00,1471.51018082,104.830126242,506.885261425,0.0,243.2593065,310.10971186,459.78155377,339.258120235,84.9700494144,35.5533841206
 12/28  18:00:00,1474.32021543,104.763413052,493.365629324,0.0,243.2593065,310.10971186,476.008062538,364.694176649,84.9700494144,26.3438364747
 12/28  19:00:00,1195.57776398,98.2066240926,482.877174694,0.0,166.938926447,199.110933808,481.123152073,378.653804905,84.9700494144,17.499297754
 12/28  20:00:00,1151.19262784,98.2066240926,442.382022908,0.0,166.938926447,191.61365848,470.886161007,388.002043424,56.6466996096,26.2374179728
 12/28  21:00:00,964.45450849,98.2066240926,389.954445947,0.0,100.150657288,124.558693486,504.378193972,430.234499085,56.6466996096,17.4969952765
 12/28  22:00:00,870.948071893,98.2066240926,336.087991043,0.0,100.150657288,124.558693486,504.9176374,444.984797301,42.4850247072,17.447815392
 12/28  23:00:00,760.265988534,98.2066240926,290.508819896,0.0,46.0930336215,124.558693486,527.117362059,481.354570579,28.3233498048,17.4394416747
 12/28  24:00:00,739.833507618,98.2066240926,268.07148925,0.0,46.0930336215,124.558693486,523.550171699,500.656284728,14.1616749024,8.73221206825
 12/29  01:00:00,710.492043279,98.2066240926,250.051958915,0.0,46.0930336215,113.312780494,543.787795929,520.680059809,5.66466996096,17.4430661596
 12/29  02:00:00,695.502320054,98.2066240926,233.494730969,0.0,46.0930336215,113.312780494,562.417278139,539.311522667,5.66466996096,17.4410855109
 12/29  03:00:00,679.144608223,98.2066240926,217.011347619,0.0,46.0930336215,113.312780494,582.467220453,559.363913922,5.66466996096,17.4386365703
 12/29  04:00:00,670.660225693,98.2066240926,207.553091632,0.0,46.0930336215,113.312780494,595.659546653,572.551343067,5.66466996096,17.4435336253
 12/29  05:00:00,748.257201261,98.2066240926,195.865757626,0.0,100.150657288,148.969399434,599.517383083,576.41123482,5.66466996096,17.4414783022
 12/29  06:00:00,757.571724902,98.7161836199,204.118276621,0.0,100.150657288,149.894399434,867.638606793,836.037439536,14.1616749024,17.4394923544
 12/29  07:00:00,970.129646975,99.7731662221,188.727566292,0.0,176.471037341,302.612436532,655.919038231,618.863459708,28.3233498048,8.73222871832
 12/29  08:00:00,1080.74784052,101.324792166,182.840883618,0.0,243.2593065,310.10971186,640.929890827,571.512320295,42.4850247072,26.9325458254
 12/29  09:00:00,1151.80634859,102.421856756,223.008617641,0.0,243.2593065,310.10971186,589.955189679,498.352105671,56.6466996096,34.9563843992
 12/29  10:00:00,1276.82366572,103.131919507,313.930038793,0.0,243.2593065,302.612436532,532.499604556,445.499889725,42.4850247072,44.5146901237
 12/29  11:00:00,1416.96224352,103.735138929,435.310965939,0.0,243.2593065,310.10971186,536.563735076,420.954501772,70.808374512,44.8008587922
 12/29  12:00:00,1460.66744859,104.28751256,468.325334702,0.0,243.2593065,310.10971186,519.814697503,404.100593944,70.808374512,44.9057290469
 12/29  13:00:00,1422.69352553,104.811669363,472.482598743,0.0,243.2593065,310.10971186,494.717262106,388.20498357,70.808374512,35.7039040241
 12/29  14:00:00,1465.45432251,105.1813933,481.858615091,0.0,243.2593065,302.612436532,489.132396931,378.597526514,56.6466996096,53.8881708072
 12/29  15:00:00,1475.34577985,105.48871406,488.765905617,0.0,243.2593065,302.612436532,449.52530482,362.235592727,42.4850247072,44.8046873854
 12/29  16:00:00,1481.70740749,105.438834627,491.115933921,0.0,243.2593065,302.612436532,452.622292148,360.214091923,56.6466996096,35.7615006147
 12/29  17:00:00,1486.51621122,105.455395737,489.501679444,0.0,243.2593065,310.10971186,484.19474361,363.667187629,84.9700494144,35.5575065666
 12/29  18:00:00,1490.23530661,105.461681954,485.717116452,0.0,243.2593065,310.10971186,487.827319665,376.516021279,84.9700494144,26.3412489712
 12/29  19:00:00,1211.82138811,98.2066240926,476.605730113,0.0,166.938926447,199.110933808,485.808953431,383.339229149,84.9700494144,17.4996748683
 12/29  20:00:00,1171.06569562,98.2066240926,447.396810409,0.0,166.938926447,191.61365848,474.043351985,391.16088519,56.6466996096,26.2357671848
 12/29  21:00:00,962.149177371,98.2066240926,380.761191299,0.0,100.150657288,124.558693486,507.856892763,433.711499184,56.6466996096,17.4986939692
 12/29  22:00:00,869.022266063,98.2066240926,330.822201033,0.0,100.150657288,124.558693486,504.870632879,444.936177341,42.4850247072,17.44943083
 12/29  23:00:00,757.102232539,98.2066240926,288.730596526,0.0,46.0930336215,124.558693486,531.914568352,486.150173693,28.3233498048,17.4410448544
 12/29  24:00:00,726.052394788,98.2066240926,261.519713354,0.0,46.0930336215,124.558693486,530.783416189,506.020243143,14.1616749024,10.6014981434
 12/30  01:00:00,707.412155098,98.2066240926,255.457351166,0.0,46.0930336215,113.312780494,534.479989121,513.244167217,5.66466996096,15.5711519426
 12/30  02:00:00,705.131290463,98.2066240926,253.836176593,0.0,46.0930336215,113.312780494,544.489172657,521.381667872,5.66466996096,17.4428348234
 12/30  03:00:00,695.019199126,98.2066240926,245.408134535,0.0,46.0930336215,113.312780494,561.228177121,538.122609331,5.66466996096,17.4408978293
 12/30  04:00:00,681.743522099,98.2066240926,230.828292525,0.0,46.0930336215,113.312780494,582.391768523,559.284894365,5.66466996096,17.4422041974
 12/30  05:00:00,681.663649637,98.2066240926,221.994842241,0.0,55.6251445156,113.312780494,584.131381406,561.023346934,5.66466996096,17.4433645113
 12/30  06:00:00,677.259119744,98.2066240926,219.624026651,0.0,55.6251445156,113.312780494,599.013108325,567.410063398,14.1616749024,17.441370025
 12/30  07:00:00,763.777381107,98.2066240926,237.574292352,0.0,65.1572554096,176.889270242,523.587150861,486.533846212,28.3233498048,8.72995484384
 12/30  08:00:00,944.276532257,98.5377118369,302.810842058,0.0,109.682768182,220.96816451,805.779509823,745.849322256,42.4850247072,17.44516286
 12/30  09:00:00,999.848548045,98.5346734189,353.986851119,0.0,109.682768182,220.96816451,690.178435869,607.225332563,56.6466996096,26.3064036959
 12/30  10:00:00,1159.35707879,98.9374277523,403.765246868,0.0,131.945524568,266.955817592,635.037440966,566.098351538,42.4850247072,26.4540647216
 12/30  11:00:00,1172.82988455,98.9701702748,415.963729149,0.0,131.945524568,274.45309292,656.891182555,550.643457364,70.808374512,35.43935068
 12/30  12:00:00,1176.41358771,98.983975407,417.416121832,0.0,131.945524568,274.45309292,646.976503271,540.734870584,70.808374512,35.4332581758
 12/30  13:00:00,1157.59911829,98.9934108923,428.801257463,0.0,131.945524568,274.45309292,630.980035518,533.589858751,70.808374512,26.5818022557
 12/30  14:00:00,1175.2447311,99.0007344373,453.05619641,0.0,131.945524568,266.955817592,619.278001068,527.194083723,56.6466996096,35.4372177352
 12/30  15:00:00,1186.31250982,99.0069736649,474.686940467,0.0,131.945524568,266.955817592,600.454294355,522.540866697,42.4850247072,35.4284029516
 12/30  16:00:00,1082.31044385,98.2066240926,459.944235236,0.0,109.682768182,212.545889182,475.450359769,385.308762852,56.6466996096,33.494897308
 12/30  17:00:00,1086.02720206,98.2066240926,460.557858425,0.0,109.682768182,220.04316451,504.151440522,390.660678915,84.9700494144,28.5207121926
 12/30  18:00:00,1042.92067525,98.2066240926,449.205056697,0.0,109.682768182,220.04316451,506.857327189,395.461036328,84.9700494144,26.4262414464
 12/30  19:00:00,995.621742805,98.2066240926,433.680869666,0.0,100.150657288,199.110933808,533.493917834,431.081436244,84.9700494144,17.4424321755
 12/30  20:00:00,993.003917063,98.2066240926,441.495458906,0.0,100.150657288,191.61365848,508.976300863,434.889071181,56.6466996096,17.4405300732
 12/30  21:00:00,890.240068284,98.2066240926,452.68503696,0.0,55.6251445156,124.558693486,556.791297011,482.702126235,56.6466996096,17.4424711662
 12/30  22:00:00,886.658302211,98.2066240926,452.776686261,0.0,55.6251445156,124.558693486,550.851128181,490.923115592,42.4850247072,17.442987882
 12/30  23:00:00,901.287492333,98.2066240926,483.422126284,0.0,46.0930336215,124.558693486,552.213669922,506.449312527,28.3233498048,17.4410075898
 12/30  24:00:00,924.929431263,98.2066240926,506.552542735,0.0,46.0930336215,124.558693486,534.522960814,511.631510651,14.1616749024,8.72977526089
 12/31  01:00:00,902.512350938,98.2066240926,509.293408209,0.0,34.9616554283,113.312780494,539.976071977,516.866541008,5.66466996096,17.4448610073
 12/31  02:00:00,900.140042184,98.2066240926,512.712503855,0.0,34.9616554283,113.312780494,546.970478647,523.862883676,5.66466996096,17.4429250095
 12/31  03:00:00,903.508665309,98.2066240926,514.56216653,0.0,34.9616554283,113.312780494,554.256273458,531.150559205,5.66466996096,17.4410442917
 12/31  04:00:00,905.52309285,98.2066240926,514.217353414,0.0,34.9616554283,113.312780494,560.572663538,537.466024466,5.66466996096,17.4419691116
 12/31  05:00:00,910.795137429,98.2066240926,515.321557878,0.0,44.4937663224,113.312780494,554.803457132,531.69518761,5.66466996096,17.4435995615
 12/31  06:00:00,911.724759424,98.2066240926,518.015335453,0.0,44.4937663224,113.312780494,566.252776033,534.649438854,14.1616749024,17.4416622763
 12/31  07:00:00,983.796488831,98.2066240926,519.142907445,0.0,54.0258772165,176.889270242,507.496121966,470.442653861,28.3233498048,8.73011830035
 12/31  08:00:00,984.318889205,98.2066240926,520.359744363,0.0,54.0258772165,184.38654557,522.647541321,462.717229663,42.4850247072,17.4452869508
 12/31  09:00:00,1056.58818961,98.2066240926,523.281330367,0.0,65.1572554096,220.04316451,527.722598963,444.790490272,56.6466996096,26.2854090815
 12/31  10:00:00,1049.8621801,98.2066240926,527.552403288,0.0,65.1572554096,212.545889182,505.414559177,436.511048441,42.4850247072,26.4184860296
 12/31  11:00:00,1062.43407188,98.2066240926,534.811217385,0.0,65.1572554096,220.04316451,525.273871316,427.916870879,70.808374512,26.548625925
 12/31  12:00:00,1074.03833493,98.2066240926,544.822149184,0.0,65.1572554096,220.04316451,528.043923197,421.827804006,70.808374512,35.4077446789
 12/31  13:00:00,1080.68003406,98.2066240926,552.39814228,0.0,65.1572554096,220.04316451,521.391871821,415.186343213,70.808374512,35.3971540964
 12/31  14:00:00,1077.83269026,98.2066240926,556.906158645,0.0,65.1572554096,212.545889182,494.989191258,411.789492352,56.6466996096,26.5529992968
 12/31  15:00:00,1079.32157783,98.2066240926,558.37411371,0.0,65.1572554096,212.545889182,488.443517931,410.554362061,42.4850247072,35.4041311623
 12/31  16:00:00,1080.84050027,98.2066240926,559.795659442,0.0,65.1572554096,212.545889182,502.727930158,410.686989853,56.6466996096,35.3942406961
 12/31  17:00:00,1055.82985298,98.2066240926,560.266976614,0.0,65.1572554096,220.04316451,525.310908823,413.784132352,84.9700494144,26.5567270562
 12/31  18:00:00,1015.54708063,98.2066240926,555.654034561,0.0,54.0258772165,184.38654557,543.011954378,431.624650271,84.9700494144,26.4172546927
 12/31  19:00:00,982.833417485,98.2066240926,549.811078545,0.0,44.4937663224,163.454314868,571.63186556,469.219341341,84.9700494144,17.4424748042
 12/31  20:00:00,971.547107079,98.2066240926,545.56707215,0.0,44.4937663224,155.95703954,550.144812079,476.05746856,56.6466996096,17.4406439092
 12/31  21:00:00,935.341194404,98.2066240926,540.961781511,0.0,44.4937663224,124.558693486,587.062162235,512.970225894,56.6466996096,17.4452367311
 12/31  22:00:00,931.49746949,98.2066240926,537.505955637,0.0,44.4937663224,124.558693486,577.773357152,517.845136405,42.4850247072,17.4431960396
 12/31  23:00:00,921.504241403,98.2066240926,535.614644537,0.0,34.9616554283,124.558693486,579.266571213,533.501950332,28.3233498048,17.4412710763
 12/31  24:00:00,920.759240923,98.2066240926,533.89453345,0.0,34.9616554283,124.558693486,560.705877867,537.814278829,14.1616749024,8.72992413548
